Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,15,83.5,6.5,0.95,3.5,8.5,0.0,0.0
2016,1,1,7,30,167.0,13.0,1.0,4.0,17.0,145.43,0.0
2016,1,1,7,45,311.5,23.5,1.05,4.5,51.5,341.1,232.39
2016,1,1,8,0,456.0,34.0,1.1,5.0,86.0,496.7,404.11
2016,1,1,8,15,537.5,41.5,1.25,5.5,128.0,589.94,485.94
2016,1,1,8,30,619.0,49.0,1.4,6.0,170.0,685.56,563.99
2016,1,1,8,45,316.5,75.0,1.6,6.5,137.5,438.82,372.7
2016,1,1,9,0,14.0,101.0,1.8,7.0,105.0,109.86,90.48
2016,1,1,9,15,18.5,115.0,1.95,7.0,121.0,126.25,105.47
2016,1,1,9,30,23.0,129.0,2.1,7.0,137.0,142.78,119.75
2016,1,1,9,45,23.5,141.5,2.25,7.5,150.5,153.61,128.57
2016,1,1,10,0,24.0,154.0,2.4,8.0,164.0,164.53,137.37
2016,1,1,10,15,75.5,175.0,2.4,8.0,208.5,256.7,216.62
2016,1,1,10,30,127.0,196.0,2.4,8.0,253.0,349.71,294.06
2016,1,1,10,45,126.0,206.5,2.4,8.5,265.0,355.26,296.94
2016,1,1,11,0,125.0,217.0,2.4,9.0,277.0,360.34,299.85
2016,1,1,11,15,125.0,223.5,2.4,9.0,285.0,360.78,299.7
2016,1,1,11,30,125.0,230.0,2.4,9.0,293.0,360.84,299.3
2016,1,1,11,45,126.5,232.5,2.4,9.0,296.5,356.99,295.9
2016,1,1,12,0,128.0,235.0,2.4,9.0,300.0,352.77,292.25
2016,1,1,12,15,127.5,234.5,2.35,9.0,299.0,343.13,284.15
2016,1,1,12,30,127.0,234.0,2.3,9.0,298.0,333.31,275.93
2016,1,1,12,45,126.5,229.5,2.3,9.5,293.0,318.98,263.69
2016,1,1,13,0,126.0,225.0,2.3,10.0,288.0,304.63,251.41
2016,1,1,13,15,125.5,217.5,2.25,10.0,278.5,287.17,236.98
2016,1,1,13,30,125.0,210.0,2.2,10.0,269.0,269.79,222.49
2016,1,1,13,45,125.0,199.5,2.15,10.0,255.5,249.85,205.77
2016,1,1,14,0,125.0,189.0,2.1,10.0,242.0,230.04,188.95
2016,1,1,14,15,123.5,175.5,2.0,9.5,225.0,207.01,169.53
2016,1,1,14,30,122.0,162.0,1.9,9.0,208.0,184.41,150.15
2016,1,1,14,45,119.5,147.0,1.8,9.0,188.0,160.65,129.29
2016,1,1,15,0,117.0,132.0,1.7,9.0,168.0,137.5,108.82
2016,1,1,15,15,110.5,115.0,1.45,8.5,146.0,112.66,87.29
2016,1,1,15,30,104.0,98.0,1.2,8.0,124.0,89.06,67.24
2016,1,1,15,45,92.5,80.5,0.95,7.5,100.0,66.05,48.84
2016,1,1,16,0,81.0,63.0,0.7,7.0,76.0,45.53,35.62
2016,1,1,16,15,60.5,45.5,0.65,7.0,53.5,33.41,24.09
2016,1,1,16,30,40.0,28.0,0.6,7.0,31.0,21.06,11.28
2016,1,1,16,45,20.0,14.0,0.55,7.0,15.5,11.02,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,4.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,5.0,12.0,9.44,0.0
2016,1,2,7,45,94.5,26.0,1.55,6.0,36.5,141.09,94.23
2016,1,2,8,0,189.0,40.0,1.7,7.0,61.0,269.95,223.52
2016,1,2,8,15,219.0,56.0,1.95,7.5,91.0,320.41,271.05
2016,1,2,8,30,249.0,72.0,2.2,8.0,121.0,350.57,299.73
2016,1,2,8,45,268.5,87.0,2.45,8.5,150.5,389.87,333.75
2016,1,2,9,0,288.0,102.0,2.7,9.0,180.0,428.7,366.08
2016,1,2,9,15,301.5,115.0,2.85,9.0,207.5,457.88,390.04
2016,1,2,9,30,315.0,128.0,3.0,9.0,235.0,486.12,412.71
2016,1,2,9,45,243.0,149.5,3.15,9.5,237.0,441.52,373.03
2016,1,2,10,0,171.0,171.0,3.3,10.0,239.0,372.83,314.08
2016,1,2,10,15,240.5,176.0,3.35,10.0,279.0,462.63,388.27
2016,1,2,10,30,310.0,181.0,3.4,10.0,319.0,528.91,441.84
2016,1,2,10,45,155.0,154.5,3.45,10.5,223.5,316.83,266.01
2016,1,2,11,0,0.0,128.0,3.5,11.0,128.0,104.65,83.53
2016,1,2,11,15,3.5,150.0,3.55,11.0,151.5,128.23,103.71
2016,1,2,11,30,7.0,172.0,3.6,11.0,175.0,151.88,123.54
2016,1,2,11,45,135.0,199.0,3.65,11.5,268.0,325.21,270.39
2016,1,2,12,0,263.0,226.0,3.7,12.0,361.0,474.05,390.92
2016,1,2,12,15,279.0,223.0,3.7,12.0,366.0,469.49,386.59
2016,1,2,12,30,295.0,220.0,3.7,12.0,371.0,463.07,381.41
2016,1,2,12,45,291.0,217.5,3.7,12.0,364.0,440.73,363.12
2016,1,2,13,0,287.0,215.0,3.7,12.0,357.0,417.99,344.42
2016,1,2,13,15,286.0,207.5,3.65,12.0,345.5,391.77,322.78
2016,1,2,13,30,285.0,200.0,3.6,12.0,334.0,365.23,300.6
2016,1,2,13,45,561.0,135.0,3.55,12.0,381.0,442.72,362.84
2016,1,2,14,0,837.0,70.0,3.5,12.0,428.0,483.76,391.33
2016,1,2,14,15,819.0,68.0,3.25,12.0,398.0,425.06,338.8
2016,1,2,14,30,801.0,66.0,3.0,12.0,368.0,367.06,286.16
2016,1,2,14,45,775.5,63.0,2.8,12.0,332.5,306.76,231.03
2016,1,2,15,0,750.0,60.0,2.6,12.0,297.0,248.6,177.52
2016,1,2,15,15,712.0,56.0,2.25,11.0,257.5,189.6,125.44
2016,1,2,15,30,674.0,52.0,1.9,10.0,218.0,134.81,80.24
2016,1,2,15,45,615.0,47.0,1.55,9.5,176.5,82.22,44.68
2016,1,2,16,0,556.0,42.0,1.2,9.0,135.0,35.28,26.14
2016,1,2,16,15,458.5,34.0,1.15,8.5,95.5,28.42,19.56
2016,1,2,16,30,361.0,26.0,1.1,8.0,56.0,21.67,11.95
2016,1,2,16,45,180.5,13.0,1.05,7.5,28.0,10.23,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,8.0,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,8.0,10.0,7.87,0.0
2016,1,3,7,45,52.5,25.5,3.7,8.5,31.5,89.45,56.97
2016,1,3,8,0,105.0,41.0,3.9,9.0,53.0,177.89,145.85
2016,1,3,8,15,128.0,59.0,3.95,9.0,79.5,223.98,189.1
2016,1,3,8,30,151.0,77.0,4.0,9.0,106.0,269.45,230.15
2016,1,3,8,45,166.0,93.5,4.1,9.5,133.0,304.51,260.74
2016,1,3,9,0,181.0,110.0,4.2,10.0,160.0,339.24,290.07
2016,1,3,9,15,194.0,124.5,4.25,10.5,185.0,368.4,313.89
2016,1,3,9,30,207.0,139.0,4.3,11.0,210.0,397.0,336.66
2016,1,3,9,45,301.5,141.5,4.4,11.5,256.0,487.52,411.9
2016,1,3,10,0,396.0,144.0,4.5,12.0,302.0,601.9,503.08
2016,1,3,10,15,421.5,150.5,4.55,12.0,329.0,629.38,523.73
2016,1,3,10,30,447.0,157.0,4.6,12.0,356.0,654.6,542.87
2016,1,3,10,45,396.0,176.0,4.65,12.5,358.5,618.55,511.33
2016,1,3,11,0,345.0,195.0,4.7,13.0,361.0,560.93,463.69
2016,1,3,11,15,259.5,212.5,4.75,13.0,339.0,492.02,406.44
2016,1,3,11,30,174.0,230.0,4.8,13.0,317.0,404.81,334.25
2016,1,3,11,45,268.5,220.0,4.9,13.5,356.5,485.41,400.37
2016,1,3,12,0,363.0,210.0,5.0,14.0,396.0,539.89,444.33
2016,1,3,12,15,295.5,220.5,5.05,14.0,371.5,480.34,395.05
2016,1,3,12,30,228.0,231.0,5.1,14.0,347.0,407.46,335.38
2016,1,3,12,45,131.0,216.0,5.2,14.0,282.5,308.11,253.12
2016,1,3,13,0,34.0,201.0,5.3,14.0,218.0,203.61,165.51
2016,1,3,13,15,76.5,206.0,5.15,14.0,242.5,232.15,189.92
2016,1,3,13,30,119.0,211.0,5.0,14.0,267.0,267.61,219.21
2016,1,3,13,45,94.5,197.5,4.9,14.0,240.5,221.98,181.12
2016,1,3,14,0,70.0,184.0,4.8,14.0,214.0,190.61,154.85
2016,1,3,14,15,35.0,155.0,4.4,13.5,170.0,143.96,116.17
2016,1,3,14,30,0.0,126.0,4.0,13.0,126.0,98.51,78.53
2016,1,3,14,45,0.0,113.0,3.6,13.0,113.0,87.62,69.45
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,76.93,60.45
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,66.06,51.3
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,55.39,42.19
2016,1,3,15,45,0.0,59.0,2.2,11.5,59.0,44.57,32.81
2016,1,3,16,0,0.0,45.0,1.9,11.0,45.0,34.0,24.81
2016,1,3,16,15,0.0,31.5,1.7,10.5,31.5,24.07,15.58
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,13.71,5.55
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,9.0,10.0,7.87,0.0
2016,1,4,7,45,64.5,25.0,2.0,9.5,32.5,113.0,72.65
2016,1,4,8,0,129.0,40.0,2.2,10.0,55.0,196.41,160.77
2016,1,4,8,15,154.5,57.5,2.4,10.0,82.5,244.65,205.76
2016,1,4,8,30,180.0,75.0,2.6,10.0,110.0,292.41,248.46
2016,1,4,8,45,198.5,91.0,2.8,10.5,138.5,330.75,281.52
2016,1,4,9,0,217.0,107.0,3.0,11.0,167.0,368.79,313.26
2016,1,4,9,15,228.5,122.0,3.15,11.5,193.0,397.94,336.62
2016,1,4,9,30,240.0,137.0,3.3,12.0,219.0,426.26,358.73
2016,1,4,9,45,120.0,122.5,3.5,12.5,163.5,260.82,219.37
2016,1,4,10,0,0.0,108.0,3.7,13.0,108.0,89.55,70.75
2016,1,4,10,15,0.0,111.5,3.75,13.0,111.5,91.62,72.52
2016,1,4,10,30,0.0,115.0,3.8,13.0,115.0,93.9,74.32
2016,1,4,10,45,0.0,120.5,3.9,13.0,120.5,98.26,77.88
2016,1,4,11,0,0.0,126.0,4.0,13.0,126.0,102.67,81.48
2016,1,4,11,15,75.0,178.5,4.0,13.0,216.5,240.01,198.51
2016,1,4,11,30,150.0,231.0,4.0,13.0,307.0,384.63,316.99
2016,1,4,11,45,212.5,229.0,4.05,13.0,338.0,427.76,352.42
2016,1,4,12,0,275.0,227.0,4.1,13.0,369.0,485.91,399.21
2016,1,4,12,15,137.5,161.5,4.05,13.0,232.5,271.41,224.41
2016,1,4,12,30,0.0,96.0,4.0,13.0,96.0,74.42,57.4
2016,1,4,12,45,1.5,130.0,4.0,13.5,131.0,104.45,82.7
2016,1,4,13,0,3.0,164.0,4.0,14.0,166.0,135.24,108.24
2016,1,4,13,15,1.5,155.5,3.95,13.5,156.5,126.14,100.87
2016,1,4,13,30,0.0,147.0,3.9,13.0,147.0,117.4,93.85
2016,1,4,13,45,90.0,168.5,3.9,13.0,207.5,192.16,157.13
2016,1,4,14,0,180.0,190.0,3.9,13.0,268.0,258.06,210.86
2016,1,4,14,15,277.0,165.5,3.7,13.0,276.0,272.09,220.32
2016,1,4,14,30,374.0,141.0,3.5,13.0,284.0,273.88,217.99
2016,1,4,14,45,550.0,102.5,3.3,13.0,291.0,273.75,210.07
2016,1,4,15,0,726.0,64.0,3.1,13.0,298.0,249.0,178.71
2016,1,4,15,15,687.5,60.0,2.7,12.5,258.5,191.1,127.37
2016,1,4,15,30,649.0,56.0,2.3,12.0,219.0,135.21,81.03
2016,1,4,15,45,586.0,51.0,1.9,11.5,177.5,83.15,45.49
2016,1,4,16,0,523.0,46.0,1.5,11.0,136.0,38.77,29.07
2016,1,4,16,15,424.0,37.5,1.4,10.5,97.0,31.06,21.78
2016,1,4,16,30,325.0,29.0,1.3,10.0,58.0,24.01,14.18
2016,1,4,16,45,162.5,14.5,1.25,10.0,29.0,11.77,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,9.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,9.0,15.0,11.8,0.0
2016,1,5,7,45,217.5,23.5,2.4,9.5,48.5,260.51,173.69
2016,1,5,8,0,435.0,32.0,2.5,10.0,82.0,475.06,385.55
2016,1,5,8,15,518.5,39.0,2.65,10.0,123.0,568.6,468.85
2016,1,5,8,30,602.0,46.0,2.8,10.0,164.0,655.56,542.04
2016,1,5,8,45,658.0,50.0,3.0,10.5,206.0,724.78,597.57
2016,1,5,9,0,714.0,54.0,3.2,11.0,248.0,792.85,649.85
2016,1,5,9,15,488.5,94.5,3.35,11.0,236.5,633.5,527.69
2016,1,5,9,30,263.0,135.0,3.5,11.0,225.0,445.77,375.79
2016,1,5,9,45,161.0,150.5,3.65,11.0,207.5,340.55,287.47
2016,1,5,10,0,59.0,166.0,3.8,11.0,190.0,234.55,195.82
2016,1,5,10,15,29.5,109.5,3.9,11.0,121.5,130.1,107.1
2016,1,5,10,30,0.0,53.0,4.0,11.0,53.0,40.58,29.33
2016,1,5,10,45,0.5,104.0,4.1,11.0,104.0,83.16,65.72
2016,1,5,11,0,1.0,155.0,4.2,11.0,155.0,132.08,106.99
2016,1,5,11,15,5.5,167.0,4.2,11.0,169.5,146.86,119.42
2016,1,5,11,30,10.0,179.0,4.2,11.0,184.0,161.41,131.66
2016,1,5,11,45,5.0,145.5,4.2,11.0,148.0,123.22,99.36
2016,1,5,12,0,0.0,112.0,4.2,11.0,112.0,88.25,69.66
2016,1,5,12,15,0.0,60.5,4.15,10.5,60.5,46.41,34.2
2016,1,5,12,30,0.0,9.0,4.1,10.0,9.0,6.87,0.27
2016,1,5,12,45,49.0,117.0,4.1,10.0,142.0,135.16,111.38
2016,1,5,13,0,98.0,225.0,4.1,10.0,275.0,272.07,226.04
2016,1,5,13,15,49.0,175.0,4.05,10.0,200.0,184.0,151.63
2016,1,5,13,30,0.0,125.0,4.0,10.0,125.0,98.52,78.85
2016,1,5,13,45,43.5,157.0,4.0,10.0,176.0,156.6,128.67
2016,1,5,14,0,87.0,189.0,4.0,10.0,227.0,203.57,167.92
2016,1,5,14,15,43.5,125.5,3.85,9.5,144.5,121.77,98.94
2016,1,5,14,30,0.0,62.0,3.7,9.0,62.0,47.51,35.74
2016,1,5,14,45,0.0,56.0,3.6,9.0,56.0,42.87,31.81
2016,1,5,15,0,0.0,50.0,3.5,9.0,50.0,38.24,27.83
2016,1,5,15,15,0.0,43.5,3.25,8.5,43.5,33.23,23.52
2016,1,5,15,30,0.0,37.0,3.0,8.0,37.0,28.23,19.17
2016,1,5,15,45,0.0,30.0,2.8,8.0,30.0,22.86,14.39
2016,1,5,16,0,0.0,23.0,2.6,8.0,23.0,17.5,10.24
2016,1,5,16,15,0.0,16.5,2.35,7.5,16.5,12.54,5.57
2016,1,5,16,30,0.0,10.0,2.1,7.0,10.0,7.58,0.74
2016,1,5,16,45,0.0,5.0,1.85,7.0,5.0,3.78,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,10.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,10.0,2.0,1.57,0.0
2016,1,6,7,45,0.0,10.5,3.45,10.0,10.5,7.97,0.0
2016,1,6,8,0,0.0,19.0,3.4,10.0,19.0,14.46,6.43
2016,1,6,8,15,0.0,30.0,3.5,10.0,30.0,22.89,13.98
2016,1,6,8,30,0.0,41.0,3.6,10.0,41.0,31.35,21.52
2016,1,6,8,45,0.0,52.5,3.7,10.0,52.5,40.63,29.72
2016,1,6,9,0,0.0,64.0,3.8,10.0,64.0,50.88,38.69
2016,1,6,9,15,0.0,75.0,3.85,10.0,75.0,60.54,47.06
2016,1,6,9,30,0.0,86.0,3.9,10.0,86.0,70.19,55.34
2016,1,6,9,45,0.0,46.5,3.95,10.0,46.5,35.55,25.29
2016,1,6,10,0,0.0,7.0,4.0,10.0,7.0,5.32,0.0
2016,1,6,10,15,0.0,42.0,4.1,10.0,42.0,32.11,22.22
2016,1,6,10,30,0.0,77.0,4.2,10.0,77.0,59.14,45.46
2016,1,6,10,45,83.0,148.0,4.3,10.0,188.0,240.3,202.26
2016,1,6,11,0,166.0,219.0,4.4,10.0,299.0,401.57,336.35
2016,1,6,11,15,172.5,225.5,4.45,10.0,311.0,407.2,340.08
2016,1,6,11,30,179.0,232.0,4.5,10.0,323.0,411.99,343.67
2016,1,6,11,45,89.5,180.0,4.55,10.0,225.5,264.3,220.36
2016,1,6,12,0,0.0,128.0,4.6,10.0,128.0,102.35,81.78
2016,1,6,12,15,49.5,181.0,4.55,10.0,207.0,204.8,169.8
2016,1,6,12,30,99.0,234.0,4.5,10.0,286.0,295.9,246.09
2016,1,6,12,45,170.5,229.0,4.45,10.0,316.0,351.07,292.48
2016,1,6,13,0,242.0,224.0,4.4,10.0,346.0,383.69,319.82
2016,1,6,13,15,121.0,116.5,4.3,10.0,177.5,185.44,154.41
2016,1,6,13,30,0.0,9.0,4.2,10.0,9.0,6.86,0.27
2016,1,6,13,45,0.0,11.0,4.1,10.0,11.0,8.38,1.61
2016,1,6,14,0,0.0,13.0,4.0,10.0,13.0,9.9,2.95
2016,1,6,14,15,0.0,70.5,3.8,9.5,70.5,54.09,41.33
2016,1,6,14,30,0.0,128.0,3.6,9.0,128.0,100.06,81.11
2016,1,6,14,45,0.0,116.0,3.45,9.0,116.0,89.96,72.51
2016,1,6,15,0,0.0,104.0,3.3,9.0,104.0,80.03,64.06
2016,1,6,15,15,0.0,90.0,3.1,8.5,90.0,68.73,54.44
2016,1,6,15,30,0.0,76.0,2.9,8.0,76.0,57.66,44.87
2016,1,6,15,45,0.0,61.5,2.7,8.0,61.5,46.45,34.96
2016,1,6,16,0,0.0,47.0,2.5,8.0,47.0,35.5,26.55
2016,1,6,16,15,0.0,33.5,2.4,7.5,33.5,25.57,17.24
2016,1,6,16,30,0.0,20.0,2.3,7.0,20.0,15.24,7.31
2016,1,6,16,45,0.0,10.0,2.2,7.0,10.0,7.6,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,6.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,6.0,12.0,9.44,0.0
2016,1,7,7,45,109.5,29.0,0.65,6.5,41.5,161.55,107.31
2016,1,7,8,0,219.0,46.0,0.7,7.0,71.0,306.38,251.36
2016,1,7,8,15,302.0,58.5,0.85,7.0,109.0,398.4,333.2
2016,1,7,8,30,385.0,71.0,1.0,7.0,147.0,494.72,414.01
2016,1,7,8,45,461.0,76.5,1.15,7.5,188.0,576.77,479.86
2016,1,7,9,0,537.0,82.0,1.3,8.0,229.0,666.8,549.33
2016,1,7,9,15,611.0,76.0,1.45,8.0,266.5,737.51,602.91
2016,1,7,9,30,685.0,70.0,1.6,8.0,304.0,804.23,652.35
2016,1,7,9,45,756.0,68.0,1.8,8.5,351.0,865.3,696.0
2016,1,7,10,0,827.0,66.0,2.0,9.0,398.0,930.38,741.7
2016,1,7,10,15,843.0,68.0,2.05,9.0,426.5,943.32,749.41
2016,1,7,10,30,859.0,70.0,2.1,9.0,455.0,952.59,755.19
2016,1,7,10,45,869.0,71.5,2.2,9.0,477.0,940.52,746.59
2016,1,7,11,0,879.0,73.0,2.3,9.0,499.0,936.04,743.68
2016,1,7,11,15,885.5,74.0,2.35,9.0,513.5,923.95,734.87
2016,1,7,11,30,892.0,75.0,2.4,9.0,528.0,908.26,723.69
2016,1,7,11,45,896.0,75.0,2.5,9.5,535.5,885.56,706.77
2016,1,7,12,0,900.0,75.0,2.6,10.0,543.0,859.48,687.49
2016,1,7,12,15,647.0,140.5,2.65,10.0,477.0,707.88,575.5
2016,1,7,12,30,394.0,206.0,2.7,10.0,411.0,526.3,432.46
2016,1,7,12,45,634.0,143.0,2.75,10.0,466.0,641.17,525.8
2016,1,7,13,0,874.0,80.0,2.8,10.0,521.0,705.65,576.42
2016,1,7,13,15,587.0,141.0,2.85,10.0,433.0,542.38,445.46
2016,1,7,13,30,300.0,202.0,2.9,10.0,345.0,378.4,312.08
2016,1,7,13,45,347.0,183.5,2.95,10.0,342.0,366.26,302.23
2016,1,7,14,0,394.0,165.0,3.0,10.0,339.0,359.2,294.8
2016,1,7,14,15,334.5,161.5,2.95,10.0,302.0,294.74,240.3
2016,1,7,14,30,275.0,158.0,2.9,10.0,265.0,246.3,198.97
2016,1,7,14,45,263.0,145.5,2.85,10.0,240.5,211.64,168.24
2016,1,7,15,0,251.0,133.0,2.8,10.0,216.0,178.44,138.6
2016,1,7,15,15,241.0,117.0,2.45,9.5,188.5,144.41,108.61
2016,1,7,15,30,231.0,101.0,2.1,9.0,161.0,111.93,80.89
2016,1,7,15,45,395.0,73.5,1.8,8.5,154.5,86.92,55.45
2016,1,7,16,0,559.0,46.0,1.5,8.0,148.0,41.87,32.32
2016,1,7,16,15,466.0,38.0,1.35,7.5,107.0,31.64,22.72
2016,1,7,16,30,373.0,30.0,1.2,7.0,66.0,24.95,15.73
2016,1,7,16,45,186.5,15.0,1.1,7.0,33.0,12.18,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,5.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,5.0,16.0,12.59,0.0
2016,1,8,7,45,238.5,23.5,0.5,5.5,50.5,278.04,187.71
2016,1,8,8,0,477.0,31.0,0.5,6.0,85.0,497.68,400.09
2016,1,8,8,15,556.5,37.0,0.55,6.5,127.0,589.87,477.8
2016,1,8,8,30,636.0,43.0,0.6,7.0,169.0,683.38,551.44
2016,1,8,8,45,689.0,47.0,0.65,7.5,211.5,750.21,601.6
2016,1,8,9,0,742.0,51.0,0.7,8.0,254.0,815.98,648.64
2016,1,8,9,15,471.5,96.0,0.75,8.5,232.0,619.4,503.97
2016,1,8,9,30,201.0,141.0,0.8,9.0,210.0,372.29,309.83
2016,1,8,9,45,371.5,130.0,0.9,9.5,273.0,564.98,465.49
2016,1,8,10,0,542.0,119.0,1.0,10.0,336.0,714.85,575.73
2016,1,8,10,15,318.0,158.0,1.1,10.0,288.0,515.0,421.43
2016,1,8,10,30,94.0,197.0,1.2,10.0,240.0,297.18,244.85
2016,1,8,10,45,137.0,208.0,1.3,10.5,273.5,367.66,303.0
2016,1,8,11,0,180.0,219.0,1.4,11.0,307.0,414.76,340.08
2016,1,8,11,15,263.0,215.0,1.4,11.0,347.5,499.38,406.9
2016,1,8,11,30,346.0,211.0,1.4,11.0,388.0,558.27,452.53
2016,1,8,11,45,618.0,144.5,1.45,11.5,465.0,737.94,589.25
2016,1,8,12,0,890.0,78.0,1.5,12.0,542.0,855.92,670.64
2016,1,8,12,15,889.5,78.0,1.4,12.0,541.0,823.22,644.9
2016,1,8,12,30,889.0,78.0,1.3,12.0,540.0,787.67,619.0
2016,1,8,12,45,877.0,80.0,1.25,12.0,530.0,750.06,592.25
2016,1,8,13,0,865.0,82.0,1.2,12.0,520.0,703.11,557.57
2016,1,8,13,15,633.5,133.0,1.1,12.0,448.5,565.82,451.73
2016,1,8,13,30,402.0,184.0,1.0,12.0,377.0,434.12,348.7
2016,1,8,13,45,263.5,190.0,0.95,12.0,314.0,327.72,264.64
2016,1,8,14,0,125.0,196.0,0.9,12.0,251.0,237.7,192.07
2016,1,8,14,15,253.5,170.0,0.85,11.5,272.5,267.81,215.67
2016,1,8,14,30,382.0,144.0,0.8,11.0,294.0,282.26,223.59
2016,1,8,14,45,359.0,135.5,0.75,11.0,266.0,234.17,181.92
2016,1,8,15,0,336.0,127.0,0.7,11.0,238.0,195.99,148.52
2016,1,8,15,15,320.5,112.5,0.6,10.5,207.5,157.1,114.78
2016,1,8,15,30,305.0,98.0,0.5,10.0,177.0,120.29,83.95
2016,1,8,15,45,276.0,83.0,0.4,10.0,145.0,84.27,56.91
2016,1,8,16,0,247.0,68.0,0.3,10.0,113.0,52.18,41.31
2016,1,8,16,15,201.5,52.0,0.25,9.5,82.0,38.51,28.72
2016,1,8,16,30,156.0,36.0,0.2,9.0,51.0,26.96,17.5
2016,1,8,16,45,78.0,18.0,0.2,9.0,25.5,13.78,0.0
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.5,2.05,7.0,2.5,0.0,0.0
2016,1,9,7,30,0.0,5.0,2.2,7.0,5.0,3.93,0.0
2016,1,9,7,45,0.0,15.0,2.35,7.5,15.0,11.42,2.24
2016,1,9,8,0,0.0,25.0,2.5,8.0,25.0,19.08,10.42
2016,1,9,8,15,0.0,38.0,2.6,8.0,38.0,29.64,19.96
2016,1,9,8,30,0.0,51.0,2.7,8.0,51.0,41.75,30.78
2016,1,9,8,45,0.0,64.0,2.8,8.5,64.0,53.59,41.21
2016,1,9,9,0,0.0,77.0,2.9,9.0,77.0,65.28,51.37
2016,1,9,9,15,0.0,89.0,2.95,9.0,89.0,75.75,60.42
2016,1,9,9,30,0.0,101.0,3.0,9.0,101.0,86.22,69.38
2016,1,9,9,45,27.0,134.0,3.05,9.0,145.0,164.32,137.35
2016,1,9,10,0,54.0,167.0,3.1,9.0,189.0,230.35,193.63
2016,1,9,10,15,33.5,166.0,3.05,9.0,180.0,202.7,169.03
2016,1,9,10,30,13.0,165.0,3.0,9.0,171.0,158.2,130.44
2016,1,9,10,45,102.5,192.5,2.95,9.5,242.0,314.37,263.19
2016,1,9,11,0,192.0,220.0,2.9,10.0,313.0,427.35,355.5
2016,1,9,11,15,105.5,206.5,2.85,10.0,257.5,321.83,266.85
2016,1,9,11,30,19.0,193.0,2.8,10.0,202.0,183.39,150.15
2016,1,9,11,45,9.5,153.5,2.75,10.0,158.0,134.45,109.14
2016,1,9,12,0,0.0,114.0,2.7,10.0,114.0,89.9,71.23
2016,1,9,12,15,0.0,117.5,2.55,10.0,117.5,92.75,73.68
2016,1,9,12,30,0.0,121.0,2.4,10.0,121.0,95.6,76.1
2016,1,9,12,45,0.0,108.0,2.25,10.0,108.0,84.38,66.62
2016,1,9,13,0,0.0,95.0,2.1,10.0,95.0,73.51,57.44
2016,1,9,13,15,0.0,109.0,1.95,10.0,109.0,85.08,67.34
2016,1,9,13,30,0.0,123.0,1.8,10.0,123.0,96.71,77.27
2016,1,9,13,45,0.0,85.0,1.7,10.0,85.0,65.42,50.73
2016,1,9,14,0,0.0,47.0,1.6,10.0,47.0,35.96,25.52
2016,1,9,14,15,0.0,77.5,1.5,10.0,77.5,59.52,45.91
2016,1,9,14,30,0.0,108.0,1.4,10.0,108.0,83.81,66.81
2016,1,9,14,45,0.0,98.5,1.3,10.0,98.5,76.04,60.24
2016,1,9,15,0,0.0,89.0,1.2,10.0,89.0,68.38,53.76
2016,1,9,15,15,0.0,78.0,1.1,10.0,78.0,59.67,46.31
2016,1,9,15,30,0.0,67.0,1.0,10.0,67.0,51.08,38.87
2016,1,9,15,45,0.0,55.0,0.9,10.0,55.0,41.89,30.82
2016,1,9,16,0,0.0,43.0,0.8,10.0,43.0,32.86,24.06
2016,1,9,16,15,0.0,31.5,0.8,9.5,31.5,24.06,15.88
2016,1,9,16,30,0.0,20.0,0.8,9.0,20.0,15.24,7.5
2016,1,9,16,45,0.0,10.0,0.8,9.0,10.0,7.59,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,83.5,6.0,0.85,7.0,8.0,0.0,0.0
2016,1,10,7,30,167.0,12.0,1.0,7.0,16.0,143.72,0.0
2016,1,10,7,45,317.0,22.0,1.15,7.5,50.5,342.44,231.61
2016,1,10,8,0,467.0,32.0,1.3,8.0,85.0,501.96,405.21
2016,1,10,8,15,546.5,38.5,1.3,8.0,127.0,582.23,476.36
2016,1,10,8,30,626.0,45.0,1.3,8.0,169.0,676.47,552.6
2016,1,10,8,45,678.0,48.5,1.35,8.5,211.5,741.96,602.82
2016,1,10,9,0,730.0,52.0,1.4,9.0,254.0,806.19,649.74
2016,1,10,9,15,761.5,55.5,1.3,9.5,293.0,848.94,677.18
2016,1,10,9,30,793.0,59.0,1.2,10.0,332.0,889.19,701.6
2016,1,10,9,45,587.0,104.5,1.15,10.5,318.0,753.76,601.66
2016,1,10,10,0,381.0,150.0,1.1,11.0,304.0,596.09,482.6
2016,1,10,10,15,263.5,175.5,1.05,11.0,286.0,485.11,395.84
2016,1,10,10,30,146.0,201.0,1.0,11.0,268.0,374.47,306.3
2016,1,10,10,45,276.5,194.0,0.95,11.5,327.5,506.06,411.12
2016,1,10,11,0,407.0,187.0,0.9,12.0,387.0,633.86,505.75
2016,1,10,11,15,206.5,180.5,1.0,12.0,282.0,405.71,328.85
2016,1,10,11,30,6.0,174.0,1.1,12.0,177.0,152.32,121.84
2016,1,10,11,45,6.5,176.0,1.2,12.5,179.5,153.33,123.24
2016,1,10,12,0,7.0,178.0,1.3,13.0,182.0,154.43,123.91
2016,1,10,12,15,3.5,115.5,1.35,13.0,117.5,93.84,73.68
2016,1,10,12,30,0.0,53.0,1.4,13.0,53.0,40.63,28.94
2016,1,10,12,45,0.0,45.0,1.45,13.0,45.0,34.46,23.76
2016,1,10,13,0,0.0,37.0,1.5,13.0,37.0,28.31,18.54
2016,1,10,13,15,0.0,70.0,1.5,12.5,70.0,53.74,40.26
2016,1,10,13,30,0.0,103.0,1.5,12.0,103.0,80.05,62.66
2016,1,10,13,45,0.0,55.0,1.5,12.0,55.0,42.14,30.51
2016,1,10,14,0,0.0,7.0,1.5,12.0,7.0,5.33,0.0
2016,1,10,14,15,0.0,26.0,1.4,11.5,26.0,19.83,11.53
2016,1,10,14,30,0.0,45.0,1.3,11.0,45.0,34.4,24.21
2016,1,10,14,45,0.0,41.0,1.25,11.0,41.0,31.32,21.58
2016,1,10,15,0,0.0,37.0,1.2,11.0,37.0,28.24,18.95
2016,1,10,15,15,0.0,32.0,1.0,10.5,32.0,24.4,15.68
2016,1,10,15,30,0.0,27.0,0.8,10.0,27.0,20.56,12.37
2016,1,10,15,45,0.0,22.5,0.65,10.0,22.5,17.11,9.33
2016,1,10,16,0,0.0,18.0,0.5,10.0,18.0,13.67,6.25
2016,1,10,16,15,0.0,13.0,0.4,9.5,13.0,9.86,3.22
2016,1,10,16,30,0.0,8.0,0.3,9.0,8.0,6.06,0.0
2016,1,10,16,45,0.0,4.0,0.25,9.0,4.0,3.02,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,6.29,0.0
2016,1,11,7,45,14.5,24.0,0.65,9.5,26.0,40.41,23.03
2016,1,11,8,0,29.0,40.0,0.7,10.0,44.0,74.98,58.14
2016,1,11,8,15,41.5,58.0,0.8,10.0,65.5,108.35,88.35
2016,1,11,8,30,54.0,76.0,0.9,10.0,87.0,140.64,117.1
2016,1,11,8,45,62.0,93.5,1.0,10.5,109.0,167.39,140.25
2016,1,11,9,0,70.0,111.0,1.1,11.0,131.0,193.9,162.63
2016,1,11,9,15,75.5,127.5,1.0,11.0,151.5,216.16,181.0
2016,1,11,9,30,81.0,144.0,0.9,11.0,172.0,238.23,198.8
2016,1,11,9,45,127.5,159.5,0.85,11.5,209.0,320.05,265.48
2016,1,11,10,0,174.0,175.0,0.8,12.0,246.0,380.87,313.14
2016,1,11,10,15,310.0,168.5,0.7,12.0,305.0,521.46,423.07
2016,1,11,10,30,446.0,162.0,0.6,12.0,364.0,662.64,526.18
2016,1,11,10,45,456.5,168.5,0.5,12.5,384.0,671.39,527.28
2016,1,11,11,0,467.0,175.0,0.4,13.0,404.0,677.72,528.41
2016,1,11,11,15,367.0,201.0,0.35,13.0,384.5,579.5,454.62
2016,1,11,11,30,267.0,227.0,0.3,13.0,365.0,506.63,398.76
2016,1,11,11,45,289.0,227.0,0.25,13.5,378.0,513.64,403.62
2016,1,11,12,0,311.0,227.0,0.2,14.0,391.0,518.48,405.84
2016,1,11,12,15,373.5,214.0,0.3,14.0,411.0,539.54,423.06
2016,1,11,12,30,436.0,201.0,0.4,14.0,431.0,573.06,448.5
2016,1,11,12,45,399.0,205.5,0.55,14.0,413.5,511.25,403.51
2016,1,11,13,0,362.0,210.0,0.7,14.0,396.0,468.54,372.26
2016,1,11,13,15,352.0,204.5,0.75,14.0,381.5,435.3,347.03
2016,1,11,13,30,342.0,199.0,0.8,14.0,367.0,402.3,321.37
2016,1,11,13,45,353.0,187.5,0.9,14.0,353.0,375.43,300.27
2016,1,11,14,0,364.0,176.0,1.0,14.0,339.0,347.09,277.17
2016,1,11,14,15,355.5,164.5,0.95,14.0,315.5,308.72,245.02
2016,1,11,14,30,347.0,153.0,0.9,14.0,292.0,271.1,212.9
2016,1,11,14,45,335.5,141.5,0.85,14.0,266.5,233.34,180.19
2016,1,11,15,0,324.0,130.0,0.8,14.0,241.0,196.85,148.26
2016,1,11,15,15,312.5,115.0,0.75,13.5,211.5,158.96,115.6
2016,1,11,15,30,301.0,100.0,0.7,13.0,182.0,122.71,85.27
2016,1,11,15,45,279.5,84.5,0.7,12.5,150.5,88.24,59.38
2016,1,11,16,0,258.0,69.0,0.7,12.0,119.0,54.36,38.76
2016,1,11,16,15,220.0,53.0,0.7,11.5,88.0,39.33,29.28
