Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,182.0,37.0,0.7,11.0,57.0,27.8,18.36
2016,1,11,16,45,91.0,18.5,0.75,11.0,28.5,14.03,2.94
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,114.0,6.0,1.7,6.5,9.0,0.0,0.0
2016,1,12,7,30,228.0,12.0,2.0,7.0,18.0,192.56,0.0
2016,1,12,7,45,371.0,21.0,2.35,8.0,54.0,376.54,259.62
2016,1,12,8,0,514.0,30.0,2.7,9.0,90.0,528.87,429.77
2016,1,12,8,15,592.0,36.0,2.75,9.5,133.0,620.39,510.54
2016,1,12,8,30,670.0,42.0,2.8,10.0,176.0,713.49,586.51
2016,1,12,8,45,714.5,46.5,2.85,10.5,219.0,773.89,633.77
2016,1,12,9,0,759.0,51.0,2.9,11.0,262.0,833.0,677.71
2016,1,12,9,15,790.5,54.0,2.85,11.5,302.0,875.58,706.84
2016,1,12,9,30,822.0,57.0,2.8,12.0,342.0,915.58,732.96
2016,1,12,9,45,840.5,60.0,2.75,12.5,377.0,939.81,746.97
2016,1,12,10,0,859.0,63.0,2.7,13.0,412.0,949.28,750.29
2016,1,12,10,15,874.0,64.5,2.55,13.0,441.5,960.92,755.63
2016,1,12,10,30,889.0,66.0,2.4,13.0,471.0,968.96,758.33
2016,1,12,10,45,808.5,84.5,2.25,13.5,466.5,914.53,716.12
2016,1,12,11,0,728.0,103.0,2.1,14.0,462.0,852.13,669.0
2016,1,12,11,15,822.0,87.0,2.05,14.0,504.0,897.14,700.14
2016,1,12,11,30,916.0,71.0,2.0,14.0,546.0,930.57,721.76
2016,1,12,11,45,917.5,72.0,2.0,14.0,553.0,906.72,704.41
2016,1,12,12,0,919.0,73.0,2.0,14.0,560.0,879.48,685.42
2016,1,12,12,15,919.0,73.0,1.9,14.0,559.5,846.54,661.46
2016,1,12,12,30,919.0,73.0,1.8,14.0,559.0,810.57,635.46
2016,1,12,12,45,723.0,122.5,1.7,14.5,501.5,691.47,547.15
2016,1,12,13,0,527.0,172.0,1.6,15.0,444.0,561.14,446.56
2016,1,12,13,15,461.5,181.5,1.5,15.0,414.5,498.3,397.86
2016,1,12,13,30,396.0,191.0,1.4,15.0,385.0,427.34,342.02
2016,1,12,13,45,349.5,189.0,1.3,15.0,355.0,375.41,300.37
2016,1,12,14,0,303.0,187.0,1.2,15.0,325.0,327.54,261.41
2016,1,12,14,15,286.0,176.5,1.1,14.5,300.0,289.41,230.22
2016,1,12,14,30,269.0,166.0,1.0,14.0,275.0,253.02,199.89
2016,1,12,14,45,261.0,152.5,0.9,14.0,250.5,218.89,170.48
2016,1,12,15,0,253.0,139.0,0.8,14.0,226.0,185.8,141.68
2016,1,12,15,15,244.0,123.0,0.8,13.0,198.5,151.64,112.68
2016,1,12,15,30,235.0,107.0,0.8,12.0,171.0,118.9,85.42
2016,1,12,15,45,215.0,90.5,0.85,11.5,142.0,86.39,60.44
2016,1,12,16,0,195.0,74.0,0.9,11.0,113.0,56.8,41.38
2016,1,12,16,15,168.5,56.5,0.95,10.5,84.0,41.48,31.35
2016,1,12,16,30,142.0,39.0,1.0,10.0,55.0,29.12,19.68
2016,1,12,16,45,71.0,24.0,1.05,10.0,32.0,18.06,6.32
2016,1,12,17,0,0.0,9.0,1.1,10.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.1,9.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,10.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,10.0,11.0,8.65,0.0
2016,1,13,7,45,75.5,26.5,2.25,10.5,35.0,125.78,84.97
2016,1,13,8,0,151.0,42.0,2.4,11.0,59.0,218.01,178.99
2016,1,13,8,15,178.0,59.0,2.55,11.0,88.5,266.75,224.25
2016,1,13,8,30,205.0,76.0,2.7,11.0,118.0,315.48,267.57
2016,1,13,8,45,225.0,92.0,2.85,11.5,147.5,355.91,302.04
2016,1,13,9,0,245.0,108.0,3.0,12.0,177.0,396.05,335.08
2016,1,13,9,15,256.5,123.0,3.1,12.0,204.5,425.82,359.16
2016,1,13,9,30,268.0,138.0,3.2,12.0,232.0,454.67,381.98
2016,1,13,9,45,541.5,106.5,3.3,12.5,320.0,712.4,586.14
2016,1,13,10,0,815.0,75.0,3.4,13.0,408.0,934.05,746.94
2016,1,13,10,15,831.5,77.0,3.5,13.0,437.5,948.14,754.46
2016,1,13,10,30,848.0,79.0,3.6,13.0,467.0,958.52,761.2
2016,1,13,10,45,859.0,80.5,3.7,13.0,490.0,959.1,761.06
2016,1,13,11,0,870.0,82.0,3.8,13.0,513.0,955.87,758.41
2016,1,13,11,15,660.0,138.0,3.85,13.0,470.5,812.97,653.77
2016,1,13,11,30,450.0,194.0,3.9,13.0,428.0,655.88,533.27
2016,1,13,11,45,671.0,139.0,4.0,13.0,493.5,783.46,633.64
2016,1,13,12,0,892.0,84.0,4.1,13.0,559.0,880.19,704.53
2016,1,13,12,15,721.0,127.5,4.05,13.0,511.5,760.78,615.04
2016,1,13,12,30,550.0,171.0,4.0,13.0,464.0,632.76,515.58
2016,1,13,12,45,712.0,129.0,4.0,13.0,502.5,691.22,562.64
2016,1,13,13,0,874.0,87.0,4.0,13.0,541.0,721.75,586.45
2016,1,13,13,15,744.5,111.0,3.9,12.5,490.0,621.4,506.96
2016,1,13,13,30,615.0,135.0,3.8,12.0,439.0,526.12,430.75
2016,1,13,13,45,398.5,168.5,3.75,12.0,362.5,395.27,323.95
2016,1,13,14,0,182.0,202.0,3.7,12.0,286.0,272.02,222.39
2016,1,13,14,15,339.5,165.5,3.55,12.0,309.0,303.53,246.52
2016,1,13,14,30,497.0,129.0,3.4,12.0,332.0,316.78,252.39
2016,1,13,14,45,476.0,122.5,3.3,12.0,303.0,270.57,210.82
2016,1,13,15,0,455.0,116.0,3.2,12.0,274.0,226.37,170.93
2016,1,13,15,15,577.5,88.0,2.8,11.5,264.0,200.49,141.15
2016,1,13,15,30,700.0,60.0,2.4,11.0,254.0,157.63,97.86
2016,1,13,15,45,652.5,54.5,2.0,10.5,211.5,99.69,55.29
2016,1,13,16,0,605.0,49.0,1.6,10.0,169.0,49.97,31.32
2016,1,13,16,15,519.5,41.5,1.45,9.5,126.5,34.68,25.45
2016,1,13,16,30,434.0,34.0,1.3,9.0,84.0,28.39,19.22
2016,1,13,16,45,288.0,23.0,1.15,8.5,50.0,19.02,7.8
2016,1,13,17,0,142.0,12.0,1.0,8.0,16.0,9.44,0.0
2016,1,13,17,15,71.0,6.0,1.0,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,6.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,6.0,13.0,10.23,0.0
2016,1,14,7,45,117.5,26.5,0.3,6.5,40.5,180.32,126.39
2016,1,14,8,0,235.0,40.0,0.4,7.0,68.0,307.56,252.94
2016,1,14,8,15,274.0,55.0,0.45,7.5,100.5,366.26,305.3
2016,1,14,8,30,313.0,70.0,0.5,8.0,133.0,426.02,355.71
2016,1,14,8,45,341.5,82.5,0.6,8.5,166.0,472.7,393.83
2016,1,14,9,0,370.0,95.0,0.7,9.0,199.0,519.13,430.3
2016,1,14,9,15,379.0,109.0,0.9,9.5,229.0,547.86,452.6
2016,1,14,9,30,388.0,123.0,1.1,10.0,259.0,574.85,472.94
2016,1,14,9,45,324.0,146.5,1.35,11.0,268.0,517.06,426.13
2016,1,14,10,0,260.0,170.0,1.6,12.0,277.0,480.84,395.25
2016,1,14,10,15,456.0,141.5,1.7,12.0,344.5,655.7,533.51
2016,1,14,10,30,652.0,113.0,1.8,12.0,412.0,817.07,650.38
2016,1,14,10,45,616.0,130.0,1.95,12.5,423.5,791.55,629.47
2016,1,14,11,0,580.0,147.0,2.1,13.0,435.0,753.91,601.66
2016,1,14,11,15,755.0,107.0,2.1,12.5,493.5,866.72,683.85
2016,1,14,11,30,930.0,67.0,2.1,12.0,552.0,940.49,735.25
2016,1,14,11,45,929.5,68.5,2.15,12.0,559.0,915.36,716.94
2016,1,14,12,0,929.0,70.0,2.2,12.0,566.0,886.87,697.39
2016,1,14,12,15,928.5,70.0,2.15,12.0,566.0,853.33,673.31
2016,1,14,12,30,928.0,70.0,2.1,12.0,566.0,816.77,647.09
2016,1,14,12,45,664.5,138.0,2.1,12.0,490.5,666.2,535.26
2016,1,14,13,0,401.0,206.0,2.1,12.0,415.0,492.99,400.07
2016,1,14,13,15,381.0,203.5,2.05,12.0,397.5,454.52,370.02
2016,1,14,13,30,361.0,201.0,2.0,12.0,380.0,417.0,339.45
2016,1,14,13,45,250.0,203.0,1.95,12.0,324.5,334.63,272.35
2016,1,14,14,0,139.0,205.0,1.9,12.0,269.0,253.45,206.03
2016,1,14,14,15,69.5,171.0,1.75,11.5,203.0,173.15,140.38
2016,1,14,14,30,0.0,137.0,1.6,11.0,137.0,107.06,85.99
2016,1,14,14,45,0.0,125.0,1.5,11.0,125.0,96.91,77.67
2016,1,14,15,0,0.0,113.0,1.4,11.0,113.0,86.92,69.32
2016,1,14,15,15,0.0,99.5,1.3,10.5,99.5,75.94,60.16
2016,1,14,15,30,0.0,86.0,1.2,10.0,86.0,65.15,51.02
2016,1,14,15,45,0.0,71.5,1.1,10.0,71.5,53.83,41.18
2016,1,14,16,0,0.0,57.0,1.0,10.0,57.0,42.76,31.43
2016,1,14,16,15,0.0,42.5,1.0,9.5,42.5,32.12,23.22
2016,1,14,16,30,0.0,28.0,1.0,9.0,28.0,21.39,13.17
2016,1,14,16,45,0.0,16.5,1.0,9.0,16.5,12.57,3.64
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,78.5,6.5,0.85,8.0,9.0,0.0,0.0
2016,1,15,7,30,157.0,13.0,1.0,8.0,18.0,136.15,0.0
2016,1,15,7,45,296.5,24.0,1.15,8.5,52.5,329.5,233.32
2016,1,15,8,0,436.0,35.0,1.3,9.0,87.0,478.06,387.24
2016,1,15,8,15,517.5,42.5,1.35,9.0,129.5,571.52,467.85
2016,1,15,8,30,599.0,50.0,1.4,9.0,172.0,667.66,545.53
2016,1,15,8,45,650.5,54.5,1.45,9.5,215.0,724.01,588.76
2016,1,15,9,0,702.0,59.0,1.5,10.0,258.0,789.52,636.7
2016,1,15,9,15,735.5,63.0,1.5,10.0,298.0,835.27,668.89
2016,1,15,9,30,769.0,67.0,1.5,10.0,338.0,878.54,698.39
2016,1,15,9,45,770.5,75.0,1.5,10.5,370.0,892.39,705.16
2016,1,15,10,0,772.0,83.0,1.5,11.0,402.0,902.7,709.62
2016,1,15,10,15,789.5,85.5,1.4,11.0,431.0,918.77,717.92
2016,1,15,10,30,807.0,88.0,1.3,11.0,460.0,931.22,723.5
2016,1,15,10,45,821.0,89.0,1.25,11.5,483.5,934.7,722.47
2016,1,15,11,0,835.0,90.0,1.2,12.0,507.0,934.38,719.09
2016,1,15,11,15,842.5,91.0,1.15,12.0,522.5,924.1,710.48
2016,1,15,11,30,850.0,92.0,1.1,12.0,538.0,910.16,699.68
2016,1,15,11,45,857.0,91.0,1.05,12.0,546.5,889.77,684.72
2016,1,15,12,0,864.0,90.0,1.0,12.0,555.0,865.84,667.54
2016,1,15,12,15,863.5,90.0,0.9,12.0,554.5,833.4,643.84
2016,1,15,12,30,863.0,90.0,0.8,12.0,554.0,798.06,618.27
2016,1,15,12,45,715.0,126.5,0.75,12.0,507.0,693.01,542.97
2016,1,15,13,0,567.0,163.0,0.7,12.0,460.0,582.47,460.56
2016,1,15,13,15,475.5,180.5,0.65,12.0,425.0,508.58,404.28
2016,1,15,13,30,384.0,198.0,0.6,12.0,390.0,428.41,342.12
2016,1,15,13,45,378.0,191.0,0.55,12.5,373.0,394.4,314.59
2016,1,15,14,0,372.0,184.0,0.5,13.0,356.0,360.4,286.19
2016,1,15,14,15,585.0,129.0,0.45,13.0,380.0,395.7,309.91
2016,1,15,14,30,798.0,74.0,0.4,13.0,404.0,391.12,298.75
2016,1,15,14,45,783.0,69.5,0.4,13.0,370.0,332.14,247.05
2016,1,15,15,0,768.0,65.0,0.4,13.0,336.0,274.06,195.53
2016,1,15,15,15,734.0,61.0,0.4,12.5,296.0,213.6,143.15
2016,1,15,15,30,700.0,57.0,0.4,12.0,256.0,156.81,95.9
2016,1,15,15,45,653.0,52.0,0.45,12.0,213.5,101.98,56.33
2016,1,15,16,0,606.0,47.0,0.5,12.0,171.0,52.94,32.66
2016,1,15,16,15,524.5,40.5,0.5,11.5,129.0,33.88,24.63
2016,1,15,16,30,443.0,34.0,0.5,11.0,87.0,28.38,19.22
2016,1,15,16,45,298.5,23.5,0.5,11.0,52.5,19.41,9.12
2016,1,15,17,0,154.0,13.0,0.5,11.0,18.0,10.23,0.0
2016,1,15,17,15,77.0,6.5,0.45,10.5,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,9.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,1,16,7,45,182.5,28.0,1.25,9.5,50.0,238.67,171.09
2016,1,16,8,0,365.0,39.0,1.4,10.0,83.0,420.23,342.57
2016,1,16,8,15,448.0,47.5,1.5,10.0,124.0,515.28,424.43
2016,1,16,8,30,531.0,56.0,1.6,10.0,165.0,612.86,504.23
2016,1,16,8,45,293.0,85.0,1.75,10.5,147.5,430.39,361.21
2016,1,16,9,0,55.0,114.0,1.9,11.0,130.0,182.51,152.15
2016,1,16,9,15,62.0,130.0,1.9,11.0,150.0,205.09,171.95
2016,1,16,9,30,69.0,146.0,1.9,11.0,170.0,227.67,190.63
2016,1,16,9,45,109.5,163.5,1.95,11.5,206.5,306.75,256.06
2016,1,16,10,0,150.0,181.0,2.0,12.0,243.0,364.54,302.61
2016,1,16,10,15,215.5,188.5,1.95,12.0,285.0,432.3,357.43
2016,1,16,10,30,281.0,196.0,1.9,12.0,327.0,521.85,427.17
2016,1,16,10,45,246.5,211.0,1.9,12.5,329.5,498.99,406.13
2016,1,16,11,0,212.0,226.0,1.9,13.0,332.0,453.47,368.87
2016,1,16,11,15,146.0,230.5,1.85,13.0,305.0,388.1,315.48
2016,1,16,11,30,80.0,235.0,1.8,13.0,278.0,304.57,247.3
2016,1,16,11,45,207.5,232.5,1.75,13.0,344.5,428.36,348.54
2016,1,16,12,0,335.0,230.0,1.7,13.0,411.0,543.67,438.16
2016,1,16,12,15,324.0,236.0,1.65,13.0,411.0,524.96,421.96
2016,1,16,12,30,313.0,242.0,1.6,13.0,411.0,505.65,406.37
2016,1,16,12,45,156.5,156.5,1.55,13.0,241.0,266.83,217.92
2016,1,16,13,0,0.0,71.0,1.5,13.0,71.0,54.54,40.51
2016,1,16,13,15,18.0,138.0,1.4,13.0,147.0,121.11,96.95
2016,1,16,13,30,36.0,205.0,1.3,13.0,223.0,200.44,162.17
2016,1,16,13,45,20.5,182.5,1.25,13.0,193.0,158.28,127.25
2016,1,16,14,0,5.0,160.0,1.2,13.0,163.0,129.49,103.59
2016,1,16,14,15,2.5,147.0,1.05,13.0,148.5,116.74,93.19
2016,1,16,14,30,0.0,134.0,0.9,13.0,134.0,104.53,83.18
2016,1,16,14,45,0.0,96.0,0.8,13.0,96.0,73.99,57.64
2016,1,16,15,0,0.0,58.0,0.7,13.0,58.0,44.42,32.63
2016,1,16,15,15,0.0,51.0,0.65,12.5,51.0,39.01,28.14
2016,1,16,15,30,0.0,44.0,0.6,12.0,44.0,33.62,23.57
2016,1,16,15,45,0.0,36.5,0.55,12.0,36.5,27.85,18.55
2016,1,16,16,0,0.0,29.0,0.5,12.0,29.0,22.1,13.49
2016,1,16,16,15,0.0,22.0,0.5,12.0,22.0,16.74,9.35
2016,1,16,16,30,0.0,15.0,0.5,12.0,15.0,11.39,4.35
2016,1,16,16,45,0.0,9.0,0.5,12.0,9.0,6.82,0.0
2016,1,16,17,0,0.0,3.0,0.5,12.0,3.0,2.36,0.0
2016,1,16,17,15,0.0,1.5,0.5,12.0,1.5,1.18,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,10.0,4.0,3.15,0.0
2016,1,17,7,45,0.0,12.0,1.05,10.5,12.0,9.11,1.08
2016,1,17,8,0,0.0,20.0,1.1,11.0,20.0,15.22,7.15
2016,1,17,8,15,0.0,30.0,1.4,11.0,30.0,22.88,14.0
2016,1,17,8,30,0.0,40.0,1.7,11.0,40.0,30.57,20.83
2016,1,17,8,45,0.0,50.0,2.05,11.5,50.0,38.27,27.55
2016,1,17,9,0,0.0,60.0,2.4,12.0,60.0,46.17,34.34
2016,1,17,9,15,0.0,69.0,2.45,12.0,69.0,53.81,40.89
2016,1,17,9,30,0.0,78.0,2.5,12.0,78.0,61.46,47.38
2016,1,17,9,45,0.0,90.5,2.6,12.5,90.5,72.54,56.64
2016,1,17,10,0,0.0,103.0,2.7,13.0,103.0,83.61,65.79
2016,1,17,10,15,0.0,69.0,2.75,13.0,69.0,52.94,39.64
2016,1,17,10,30,0.0,35.0,2.8,13.0,35.0,26.75,17.26
2016,1,17,10,45,0.0,78.5,2.9,13.5,78.5,60.32,45.68
2016,1,17,11,0,0.0,122.0,3.0,14.0,122.0,98.19,77.27
2016,1,17,11,15,0.0,93.5,3.1,14.0,93.5,72.47,55.62
2016,1,17,11,30,0.0,65.0,3.2,14.0,65.0,49.9,36.61
2016,1,17,11,45,41.5,155.0,3.35,14.0,177.5,176.46,143.64
2016,1,17,12,0,83.0,245.0,3.5,14.0,290.0,306.4,249.78
2016,1,17,12,15,41.5,202.0,3.5,14.0,224.5,219.32,177.75
2016,1,17,12,30,0.0,159.0,3.5,14.0,159.0,128.68,102.15
2016,1,17,12,45,76.0,202.5,3.5,14.0,243.0,238.31,194.46
2016,1,17,13,0,152.0,246.0,3.5,14.0,327.0,345.28,281.49
2016,1,17,13,15,90.0,223.0,3.3,14.0,270.5,257.21,209.0
2016,1,17,13,30,28.0,200.0,3.1,14.0,214.0,179.99,145.09
2016,1,17,13,45,14.0,174.5,2.95,14.0,181.5,147.63,118.44
2016,1,17,14,0,0.0,149.0,2.8,14.0,149.0,117.66,93.62
2016,1,17,14,15,0.0,140.0,2.6,13.5,140.0,109.8,87.43
2016,1,17,14,30,0.0,131.0,2.4,13.0,131.0,102.06,81.26
2016,1,17,14,45,0.0,68.0,2.25,13.0,68.0,52.16,39.12
2016,1,17,15,0,0.0,5.0,2.1,13.0,5.0,3.8,0.0
2016,1,17,15,15,0.0,4.5,1.8,12.5,4.5,3.41,0.0
2016,1,17,15,30,0.0,4.0,1.5,12.0,4.0,3.03,0.0
2016,1,17,15,45,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,1,17,16,0,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,1,17,16,15,0.0,1.5,0.9,11.5,1.5,1.13,0.0
2016,1,17,16,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,1,17,16,45,0.0,0.5,0.9,11.0,0.5,0.38,0.0
2016,1,17,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,95.0,6.5,1.25,11.0,9.5,0.0,0.0
2016,1,18,7,30,190.0,13.0,1.2,11.0,19.0,162.45,0.0
2016,1,18,7,45,335.5,22.5,1.2,11.5,55.0,362.16,261.62
2016,1,18,8,0,481.0,32.0,1.2,12.0,91.0,501.88,401.58
2016,1,18,8,15,558.0,38.0,1.2,12.0,133.5,592.33,477.83
2016,1,18,8,30,635.0,44.0,1.2,12.0,176.0,684.33,550.33
2016,1,18,8,45,687.0,47.5,1.2,12.5,219.5,750.35,598.94
2016,1,18,9,0,739.0,51.0,1.2,13.0,263.0,815.39,644.37
2016,1,18,9,15,770.0,54.0,1.15,13.0,303.0,857.79,672.35
2016,1,18,9,30,801.0,57.0,1.1,13.0,343.0,897.73,697.73
2016,1,18,9,45,810.0,62.5,1.05,13.5,376.5,916.62,706.68
2016,1,18,10,0,819.0,68.0,1.0,14.0,410.0,932.04,713.27
2016,1,18,10,15,834.5,70.0,1.05,14.0,440.0,945.55,721.7
2016,1,18,10,30,850.0,72.0,1.1,14.0,470.0,955.43,727.76
2016,1,18,10,45,860.5,73.0,1.15,14.5,493.0,943.91,718.34
2016,1,18,11,0,871.0,74.0,1.2,15.0,516.0,940.28,714.63
2016,1,18,11,15,877.5,75.0,1.4,15.0,531.5,929.16,709.58
2016,1,18,11,30,884.0,76.0,1.6,15.0,547.0,914.41,701.91
2016,1,18,11,45,886.5,77.0,1.8,15.5,555.0,892.47,687.78
2016,1,18,12,0,889.0,78.0,2.0,16.0,563.0,867.17,671.12
2016,1,18,12,15,667.0,143.0,2.05,15.5,507.5,737.71,581.02
2016,1,18,12,30,445.0,208.0,2.1,15.0,452.0,591.41,470.95
2016,1,18,12,45,302.5,227.5,2.15,15.0,392.5,465.28,373.71
2016,1,18,13,0,160.0,247.0,2.2,15.0,333.0,351.88,283.31
2016,1,18,13,15,204.0,236.5,2.1,15.0,343.0,358.81,289.59
2016,1,18,13,30,248.0,226.0,2.0,15.0,353.0,373.88,301.09
2016,1,18,13,45,317.0,204.5,1.95,15.0,359.0,374.32,301.0
2016,1,18,14,0,386.0,183.0,1.9,15.0,365.0,367.75,294.48
2016,1,18,14,15,435.5,161.0,1.7,15.0,354.5,353.74,280.61
2016,1,18,14,30,485.0,139.0,1.5,15.0,344.0,324.04,253.25
2016,1,18,14,45,379.5,141.5,1.35,15.0,294.0,257.29,198.46
2016,1,18,15,0,274.0,144.0,1.2,15.0,244.0,197.31,150.21
2016,1,18,15,15,261.5,129.5,1.0,14.5,216.0,162.14,120.19
2016,1,18,15,30,249.0,115.0,0.8,14.0,188.0,128.71,92.29
2016,1,18,15,45,233.5,98.0,0.65,14.0,158.5,95.04,66.1
2016,1,18,16,0,218.0,81.0,0.5,14.0,129.0,63.78,45.72
2016,1,18,16,15,192.0,63.5,0.6,13.5,98.5,46.49,35.61
2016,1,18,16,30,166.0,46.0,0.7,13.0,68.0,34.21,24.28
2016,1,18,16,45,83.0,31.0,0.8,12.5,42.0,23.12,13.06
2016,1,18,17,0,0.0,16.0,0.9,12.0,16.0,12.05,0.0
2016,1,18,17,15,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,12.0,1.0,0.75,0.0
2016,1,19,8,0,0.0,2.0,4.3,12.0,2.0,1.51,0.0
2016,1,19,8,15,0.0,3.0,4.55,12.0,3.0,2.27,0.0
2016,1,19,8,30,0.0,4.0,4.8,12.0,4.0,3.03,0.0
2016,1,19,8,45,0.0,5.5,5.1,12.5,5.5,4.17,0.0
2016,1,19,9,0,0.0,7.0,5.4,13.0,7.0,5.31,0.0
2016,1,19,9,15,0.0,8.0,5.35,13.0,8.0,6.07,0.0
2016,1,19,9,30,0.0,9.0,5.3,13.0,9.0,6.84,0.24
2016,1,19,9,45,0.0,30.5,5.25,13.0,30.5,23.27,14.38
2016,1,19,10,0,0.0,52.0,5.2,13.0,52.0,39.8,28.5
2016,1,19,10,15,0.0,47.0,5.15,13.0,47.0,35.96,25.15
2016,1,19,10,30,0.0,42.0,5.1,13.0,42.0,32.13,21.83
2016,1,19,10,45,0.0,38.5,5.05,13.5,38.5,29.45,19.46
2016,1,19,11,0,0.0,35.0,5.0,14.0,35.0,26.77,17.11
2016,1,19,11,15,58.5,141.0,4.9,14.0,172.5,182.62,150.12
2016,1,19,11,30,117.0,247.0,4.8,14.0,310.0,372.58,305.36
2016,1,19,11,45,498.5,161.0,4.75,14.0,433.5,649.33,532.44
2016,1,19,12,0,880.0,75.0,4.7,14.0,557.0,856.97,688.84
2016,1,19,12,15,883.0,75.0,4.7,14.0,559.0,828.01,665.94
2016,1,19,12,30,886.0,75.0,4.7,14.0,561.0,795.89,642.22
2016,1,19,12,45,446.5,128.5,4.75,14.0,374.0,487.77,401.78
2016,1,19,13,0,7.0,182.0,4.8,14.0,187.0,152.94,122.3
2016,1,19,13,15,59.0,207.5,4.7,14.0,238.5,221.21,180.07
2016,1,19,13,30,111.0,233.0,4.6,14.0,290.0,272.87,222.68
2016,1,19,13,45,81.0,216.0,4.6,14.0,257.0,231.69,188.41
2016,1,19,14,0,51.0,199.0,4.6,14.0,224.0,194.27,157.39
2016,1,19,14,15,425.5,139.0,4.35,14.0,322.0,330.36,266.86
2016,1,19,14,30,800.0,79.0,4.1,14.0,420.0,400.81,314.6
2016,1,19,14,45,774.5,77.5,3.85,14.0,385.0,340.64,259.77
2016,1,19,15,0,749.0,76.0,3.6,14.0,350.0,282.48,206.61
2016,1,19,15,15,715.5,72.0,3.3,13.5,310.5,220.61,151.59
2016,1,19,15,30,682.0,68.0,3.0,13.0,271.0,164.03,103.35
2016,1,19,15,45,627.5,63.5,2.7,13.0,227.5,109.0,62.81
2016,1,19,16,0,573.0,59.0,2.4,13.0,184.0,60.68,38.13
2016,1,19,16,15,492.0,51.0,2.1,12.5,141.0,41.95,31.75
2016,1,19,16,30,411.0,43.0,1.8,12.0,98.0,35.52,25.56
2016,1,19,16,45,280.5,31.0,1.55,11.5,61.5,25.53,15.37
2016,1,19,17,0,150.0,19.0,1.3,11.0,25.0,14.48,0.0
2016,1,19,17,15,75.0,9.5,1.15,11.0,12.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,9.0,10.5,8.26,0.0
2016,1,20,7,30,0.0,21.0,0.3,9.0,21.0,16.52,0.0
2016,1,20,7,45,240.0,28.5,0.35,9.5,58.5,290.48,216.51
2016,1,20,8,0,480.0,36.0,0.4,10.0,96.0,517.16,412.19
2016,1,20,8,15,558.0,42.5,0.5,10.0,140.0,607.71,486.35
2016,1,20,8,30,636.0,49.0,0.6,10.0,184.0,691.4,552.47
2016,1,20,8,45,531.5,72.0,0.7,10.5,202.0,643.81,519.0
2016,1,20,9,0,427.0,95.0,0.8,11.0,220.0,573.9,468.02
2016,1,20,9,15,449.5,105.0,0.8,11.0,253.0,611.57,496.95
2016,1,20,9,30,472.0,115.0,0.8,11.0,286.0,647.86,522.76
2016,1,20,9,45,643.5,96.0,0.85,11.5,354.0,804.07,633.72
2016,1,20,10,0,815.0,77.0,0.9,12.0,422.0,941.31,724.39
2016,1,20,10,15,717.0,101.5,0.85,12.5,420.5,878.25,675.93
2016,1,20,10,30,619.0,126.0,0.8,13.0,419.0,803.55,622.25
2016,1,20,10,45,619.5,133.0,0.8,13.5,438.5,802.44,620.42
2016,1,20,11,0,620.0,140.0,0.8,14.0,458.0,798.34,615.62
2016,1,20,11,15,614.5,147.0,0.7,14.0,470.0,785.62,604.58
2016,1,20,11,30,609.0,154.0,0.6,14.0,482.0,770.21,591.94
2016,1,20,11,45,590.5,163.0,0.5,14.5,484.5,734.09,564.11
2016,1,20,12,0,572.0,172.0,0.4,15.0,487.0,705.97,541.39
2016,1,20,12,15,570.5,172.5,0.4,15.0,487.0,681.44,524.0
2016,1,20,12,30,569.0,173.0,0.4,15.0,487.0,654.95,505.02
2016,1,20,12,45,539.0,180.5,0.45,15.5,475.0,612.32,473.63
2016,1,20,13,0,509.0,188.0,0.5,16.0,463.0,569.95,442.18
2016,1,20,13,15,698.5,132.5,0.65,15.5,498.5,620.09,482.49
2016,1,20,13,30,888.0,77.0,0.8,15.0,534.0,635.09,495.27
2016,1,20,13,45,783.5,94.5,1.0,15.0,485.0,550.22,431.49
2016,1,20,14,0,679.0,112.0,1.2,15.0,436.0,469.27,369.43
2016,1,20,14,15,760.0,90.5,1.2,15.0,433.0,443.55,346.15
2016,1,20,14,30,841.0,69.0,1.2,15.0,430.0,408.37,312.99
2016,1,20,14,45,821.5,66.5,1.2,15.0,395.0,347.08,259.23
2016,1,20,15,0,802.0,64.0,1.2,15.0,360.0,287.08,205.67
2016,1,20,15,15,771.5,60.5,1.1,14.5,320.0,225.35,151.44
2016,1,20,15,30,741.0,57.0,1.0,14.0,280.0,166.82,102.05
2016,1,20,15,45,698.0,52.5,0.9,13.5,236.5,109.74,60.23
2016,1,20,16,0,655.0,48.0,0.8,13.0,193.0,57.93,34.31
2016,1,20,16,15,582.5,42.0,0.8,12.5,149.5,38.44,28.7
2016,1,20,16,30,510.0,36.0,0.8,12.0,106.0,30.29,21.07
2016,1,20,16,45,385.0,26.5,0.8,12.0,67.5,22.11,12.77
2016,1,20,17,0,260.0,17.0,0.8,12.0,29.0,14.07,0.0
2016,1,20,17,15,130.0,8.5,0.75,11.5,14.5,6.69,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,9.5,9.5,7.47,0.0
2016,1,21,7,30,0.0,19.0,1.6,10.0,19.0,14.95,0.0
2016,1,21,7,45,151.0,31.0,1.7,10.5,50.0,221.2,166.48
2016,1,21,8,0,302.0,43.0,1.8,11.0,81.0,368.59,303.57
2016,1,21,8,15,353.0,56.5,2.0,11.5,118.5,437.8,364.41
2016,1,21,8,30,404.0,70.0,2.2,12.0,156.0,508.86,423.95
2016,1,21,8,45,441.0,80.5,2.45,12.5,193.5,563.16,468.06
2016,1,21,9,0,478.0,91.0,2.7,13.0,231.0,617.37,510.48
2016,1,21,9,15,510.0,97.0,2.8,13.5,266.0,659.67,541.78
2016,1,21,9,30,542.0,103.0,2.9,14.0,301.0,710.39,578.61
2016,1,21,9,45,597.0,102.0,3.05,14.5,339.5,765.7,618.19
2016,1,21,10,0,652.0,101.0,3.2,15.0,378.0,818.01,654.76
2016,1,21,10,15,640.5,112.5,3.45,15.0,401.0,816.54,653.37
2016,1,21,10,30,629.0,124.0,3.7,15.0,424.0,811.8,650.0
2016,1,21,10,45,598.0,141.0,3.95,15.5,437.0,790.76,633.42
2016,1,21,11,0,567.0,158.0,4.2,16.0,450.0,758.62,608.68
2016,1,21,11,15,723.5,121.0,4.15,16.0,505.0,860.14,682.73
2016,1,21,11,30,880.0,84.0,4.1,16.0,560.0,934.34,734.59
2016,1,21,11,45,876.0,87.0,4.1,16.0,567.0,908.54,715.09
2016,1,21,12,0,872.0,90.0,4.1,16.0,574.0,879.55,694.14
2016,1,21,12,15,633.5,157.5,3.9,16.0,509.5,727.18,580.96
2016,1,21,12,30,395.0,225.0,3.7,16.0,445.0,553.45,445.11
2016,1,21,12,45,333.5,234.0,3.5,16.0,418.0,495.91,399.52
2016,1,21,13,0,272.0,243.0,3.3,16.0,391.0,441.97,355.88
2016,1,21,13,15,248.0,239.0,2.95,15.5,371.0,404.21,325.85
2016,1,21,13,30,224.0,235.0,2.6,15.0,351.0,355.78,287.25
2016,1,21,13,45,366.5,198.0,2.3,15.0,378.5,396.76,319.57
2016,1,21,14,0,509.0,161.0,2.0,15.0,406.0,422.14,336.98
2016,1,21,14,15,406.5,168.5,1.75,14.5,357.0,348.46,276.9
2016,1,21,14,30,304.0,176.0,1.5,14.0,308.0,277.85,219.81
2016,1,21,14,45,302.0,161.0,1.3,14.0,283.0,242.13,188.86
2016,1,21,15,0,300.0,146.0,1.1,14.0,258.0,206.78,157.68
2016,1,21,15,15,281.0,133.5,1.05,13.5,229.0,170.09,126.46
2016,1,21,15,30,262.0,121.0,1.0,13.0,200.0,135.79,98.03
2016,1,21,15,45,244.0,104.0,1.0,12.5,169.0,100.86,70.96
2016,1,21,16,0,226.0,87.0,1.0,12.0,138.0,68.63,49.88
2016,1,21,16,15,197.0,69.5,1.0,11.5,106.5,50.53,39.61
2016,1,21,16,30,168.0,52.0,1.0,11.0,75.0,38.32,28.28
2016,1,21,16,45,84.0,36.5,1.05,11.0,48.0,26.95,17.08
2016,1,21,17,0,0.0,21.0,1.1,11.0,21.0,15.55,0.0
2016,1,21,17,15,0.0,10.5,1.1,11.0,10.5,8.26,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
