Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,11.0,1.5,1.13,0.0
2016,1,22,8,0,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,1,22,8,15,0.0,4.5,3.3,11.0,4.5,3.4,0.0
2016,1,22,8,30,0.0,6.0,3.4,11.0,6.0,4.54,0.0
2016,1,22,8,45,0.0,7.5,3.55,11.5,7.5,5.69,0.0
2016,1,22,9,0,0.0,9.0,3.7,12.0,9.0,6.83,0.28
2016,1,22,9,15,0.0,10.5,3.7,12.0,10.5,7.98,1.27
2016,1,22,9,30,0.0,12.0,3.7,12.0,12.0,9.13,2.25
2016,1,22,9,45,0.0,24.5,3.7,12.5,24.5,18.68,10.47
2016,1,22,10,0,0.0,37.0,3.7,13.0,37.0,28.27,18.63
2016,1,22,10,15,0.0,38.5,3.7,13.0,38.5,29.43,19.57
2016,1,22,10,30,0.0,40.0,3.7,13.0,40.0,30.6,20.52
2016,1,22,10,45,0.0,41.5,3.75,13.0,41.5,31.76,21.47
2016,1,22,11,0,0.0,43.0,3.8,13.0,43.0,32.92,22.42
2016,1,22,11,15,86.5,148.0,3.85,13.0,195.0,234.77,194.44
2016,1,22,11,30,173.0,253.0,3.9,13.0,347.0,430.39,352.89
2016,1,22,11,45,87.5,211.5,3.95,13.0,259.0,277.1,227.05
2016,1,22,12,0,2.0,170.0,4.0,13.0,171.0,141.16,112.81
2016,1,22,12,15,1.0,149.0,3.9,13.0,149.5,120.61,95.87
2016,1,22,12,30,0.0,128.0,3.8,13.0,128.0,101.12,79.62
2016,1,22,12,45,98.5,191.0,3.75,13.0,245.0,258.44,212.19
2016,1,22,13,0,197.0,254.0,3.7,13.0,362.0,384.93,314.85
2016,1,22,13,15,225.5,243.5,3.45,13.0,364.0,380.02,310.34
2016,1,22,13,30,254.0,233.0,3.2,13.0,366.0,384.73,313.47
2016,1,22,13,45,234.5,224.5,3.0,13.0,343.5,336.38,273.8
2016,1,22,14,0,215.0,216.0,2.8,13.0,321.0,302.24,245.33
2016,1,22,14,15,109.0,182.5,2.55,13.0,236.0,208.67,168.65
2016,1,22,14,30,3.0,149.0,2.3,13.0,151.0,117.5,93.89
2016,1,22,14,45,1.5,137.5,2.05,13.0,138.5,106.97,85.39
2016,1,22,15,0,0.0,126.0,1.8,13.0,126.0,96.77,77.0
2016,1,22,15,15,0.0,112.0,1.65,12.5,112.0,85.31,67.59
2016,1,22,15,30,0.0,98.0,1.5,12.0,98.0,74.05,58.2
2016,1,22,15,45,0.0,83.5,1.4,12.0,83.5,62.61,48.43
2016,1,22,16,0,0.0,69.0,1.3,12.0,69.0,51.39,38.69
2016,1,22,16,15,0.0,53.5,1.3,11.5,53.5,40.03,30.3
2016,1,22,16,30,0.0,38.0,1.3,11.0,38.0,28.78,19.9
2016,1,22,16,45,0.0,24.5,1.3,11.0,24.5,18.71,10.27
2016,1,22,17,0,0.0,11.0,1.3,11.0,11.0,8.36,0.0
2016,1,22,17,15,0.0,5.5,1.3,11.0,5.5,4.33,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,8.5,11.5,9.05,0.0
2016,1,23,7,30,0.0,23.0,2.0,9.0,23.0,30.33,0.0
2016,1,23,7,45,210.5,32.5,2.25,9.5,60.0,273.99,212.01
2016,1,23,8,0,421.0,42.0,2.5,10.0,97.0,472.16,389.06
2016,1,23,8,15,504.0,49.5,2.7,10.0,141.5,568.36,471.95
2016,1,23,8,30,587.0,57.0,2.9,10.0,186.0,666.68,553.03
2016,1,23,8,45,639.0,62.5,3.15,10.5,230.0,734.47,606.58
2016,1,23,9,0,691.0,68.0,3.4,11.0,274.0,801.58,657.56
2016,1,23,9,15,725.0,72.0,3.45,11.0,315.0,847.71,691.33
2016,1,23,9,30,759.0,76.0,3.5,11.0,356.0,883.97,717.0
2016,1,23,9,45,777.5,80.0,3.55,11.0,391.0,910.24,734.92
2016,1,23,10,0,796.0,84.0,3.6,11.0,426.0,933.18,750.27
2016,1,23,10,15,812.0,86.0,3.6,11.0,456.5,947.67,759.12
2016,1,23,10,30,828.0,88.0,3.6,11.0,487.0,958.46,765.41
2016,1,23,10,45,833.5,91.5,3.6,11.5,509.5,956.97,761.62
2016,1,23,11,0,839.0,95.0,3.6,12.0,532.0,951.76,755.45
2016,1,23,11,15,846.5,96.0,3.55,12.0,548.5,941.77,747.13
2016,1,23,11,30,854.0,97.0,3.5,12.0,565.0,928.05,736.35
2016,1,23,11,45,856.0,98.5,3.45,12.0,573.0,906.24,719.96
2016,1,23,12,0,858.0,100.0,3.4,12.0,581.0,881.02,701.31
2016,1,23,12,15,537.5,180.5,3.4,12.0,482.0,664.41,538.35
2016,1,23,12,30,217.0,261.0,3.4,12.0,383.0,433.24,353.37
2016,1,23,12,45,235.0,255.5,3.45,12.0,386.0,427.86,350.27
2016,1,23,13,0,253.0,250.0,3.5,12.0,389.0,435.68,356.27
2016,1,23,13,15,545.5,173.5,3.55,11.5,463.5,553.02,453.17
2016,1,23,13,30,838.0,97.0,3.6,11.0,538.0,632.66,516.48
2016,1,23,13,45,651.0,136.0,3.65,11.0,470.0,519.24,423.86
2016,1,23,14,0,464.0,175.0,3.7,11.0,402.0,412.56,336.65
2016,1,23,14,15,280.0,183.5,3.7,11.0,318.5,295.69,240.88
2016,1,23,14,30,96.0,192.0,3.7,11.0,235.0,195.36,158.75
2016,1,23,14,45,423.0,136.0,3.7,11.0,300.5,269.24,212.57
2016,1,23,15,0,750.0,80.0,3.7,11.0,366.0,287.47,213.47
2016,1,23,15,15,717.0,76.0,3.5,10.5,325.5,226.89,158.71
2016,1,23,15,30,684.0,72.0,3.3,10.0,285.0,169.87,109.42
2016,1,23,15,45,644.0,65.5,3.15,10.0,242.5,113.98,66.82
2016,1,23,16,0,604.0,59.0,3.0,10.0,200.0,63.1,39.32
2016,1,23,16,15,528.5,52.0,2.8,9.5,155.5,42.86,33.1
2016,1,23,16,30,453.0,45.0,2.6,9.0,111.0,37.21,27.61
2016,1,23,16,45,338.5,33.5,2.45,8.5,72.5,27.67,18.21
2016,1,23,17,0,224.0,22.0,2.3,8.0,34.0,18.16,2.58
2016,1,23,17,15,112.0,11.0,2.25,8.0,17.0,8.65,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,76.5,9.0,1.65,7.0,12.0,65.65,0.0
2016,1,24,7,30,153.0,18.0,1.8,7.0,24.0,175.92,0.0
2016,1,24,7,45,278.0,30.5,2.0,7.5,60.5,326.32,255.72
2016,1,24,8,0,403.0,43.0,2.2,8.0,97.0,457.53,379.69
2016,1,24,8,15,482.0,51.5,2.25,8.0,140.5,550.96,460.4
2016,1,24,8,30,561.0,60.0,2.3,8.0,184.0,646.51,538.81
2016,1,24,8,45,359.5,93.0,2.35,8.5,179.0,503.65,426.04
2016,1,24,9,0,158.0,126.0,2.4,9.0,174.0,316.36,268.83
2016,1,24,9,15,172.0,141.5,2.4,9.0,200.0,346.66,294.67
2016,1,24,9,30,186.0,157.0,2.4,9.0,226.0,376.75,318.88
2016,1,24,9,45,481.0,122.5,2.4,9.0,325.0,666.58,554.01
2016,1,24,10,0,776.0,88.0,2.4,9.0,424.0,918.69,738.06
2016,1,24,10,15,629.5,128.0,2.4,9.0,413.0,825.04,665.92
2016,1,24,10,30,483.0,168.0,2.4,9.0,402.0,710.89,580.02
2016,1,24,10,45,657.0,132.0,2.45,9.5,466.5,840.69,676.31
2016,1,24,11,0,831.0,96.0,2.5,10.0,531.0,946.14,749.0
2016,1,24,11,15,837.5,97.0,2.4,10.0,547.0,935.39,738.42
2016,1,24,11,30,844.0,98.0,2.3,10.0,563.0,920.96,726.66
2016,1,24,11,45,638.5,159.5,2.25,10.0,514.5,785.22,628.28
2016,1,24,12,0,433.0,221.0,2.2,10.0,466.0,639.48,516.27
2016,1,24,12,15,408.5,227.0,2.05,10.0,458.5,586.97,476.23
2016,1,24,12,30,384.0,233.0,1.9,10.0,451.0,553.94,449.59
2016,1,24,12,45,367.0,233.5,1.75,10.0,439.5,521.2,423.18
2016,1,24,13,0,350.0,234.0,1.6,10.0,428.0,488.68,396.8
2016,1,24,13,15,289.5,237.0,1.65,10.0,394.5,430.02,350.08
2016,1,24,13,30,229.0,240.0,1.7,10.0,361.0,363.65,296.95
2016,1,24,13,45,190.0,232.0,1.75,10.0,329.5,318.2,260.09
2016,1,24,14,0,151.0,224.0,1.8,10.0,298.0,276.66,225.99
2016,1,24,14,15,497.0,148.0,2.0,10.0,372.0,373.03,301.99
2016,1,24,14,30,843.0,72.0,2.2,10.0,446.0,415.53,327.81
2016,1,24,14,45,825.5,69.0,2.4,10.5,411.5,354.0,271.55
2016,1,24,15,0,808.0,66.0,2.6,11.0,377.0,293.52,215.71
2016,1,24,15,15,778.5,63.0,2.4,10.5,336.0,231.73,159.85
2016,1,24,15,30,749.0,60.0,2.2,10.0,295.0,172.98,108.89
2016,1,24,15,45,697.5,56.5,2.05,9.5,250.5,115.03,65.52
2016,1,24,16,0,646.0,53.0,1.9,9.0,206.0,63.43,38.91
2016,1,24,16,15,575.5,46.5,1.7,8.5,161.5,38.87,29.67
2016,1,24,16,30,505.0,40.0,1.5,8.0,117.0,33.42,24.42
2016,1,24,16,45,379.0,31.0,1.3,7.5,77.0,25.71,16.77
2016,1,24,17,0,253.0,22.0,1.1,7.0,37.0,18.18,4.33
2016,1,24,17,15,126.5,11.0,1.05,7.0,18.5,8.65,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,148.0,8.0,1.6,6.0,14.0,119.57,0.0
2016,1,25,7,30,296.0,16.0,1.7,6.0,28.0,282.33,0.0
2016,1,25,7,45,426.0,24.0,1.85,6.5,68.0,432.13,338.78
2016,1,25,8,0,556.0,32.0,2.0,7.0,108.0,568.06,466.96
2016,1,25,8,15,626.5,37.5,2.1,7.5,153.5,654.15,540.29
2016,1,25,8,30,697.0,43.0,2.2,8.0,199.0,741.62,610.29
2016,1,25,8,45,741.5,46.5,2.3,9.0,243.5,802.22,655.36
2016,1,25,9,0,786.0,50.0,2.4,10.0,288.0,861.6,697.27
2016,1,25,9,15,814.0,53.0,2.55,10.5,329.5,891.25,717.6
2016,1,25,9,30,842.0,56.0,2.7,11.0,371.0,928.98,743.3
2016,1,25,9,45,845.5,62.5,2.85,11.5,405.5,944.54,752.51
2016,1,25,10,0,849.0,69.0,3.0,12.0,440.0,968.05,767.44
2016,1,25,10,15,863.5,71.0,3.05,12.0,470.5,981.01,775.31
2016,1,25,10,30,878.0,73.0,3.1,12.0,501.0,978.45,772.38
2016,1,25,10,45,887.0,75.0,3.15,12.5,524.5,978.47,770.17
2016,1,25,11,0,896.0,77.0,3.2,13.0,548.0,974.67,765.41
2016,1,25,11,15,902.0,77.5,3.2,13.0,565.0,962.27,755.81
2016,1,25,11,30,908.0,78.0,3.2,13.0,582.0,946.13,743.83
2016,1,25,11,45,910.5,79.0,3.25,13.5,590.5,923.74,726.61
2016,1,25,12,0,913.0,80.0,3.3,14.0,599.0,897.85,707.05
2016,1,25,12,15,913.5,80.0,3.3,14.0,600.0,865.7,684.08
2016,1,25,12,30,914.0,80.0,3.3,14.0,601.0,830.41,658.87
2016,1,25,12,45,911.5,79.5,3.3,14.0,593.5,789.29,629.33
2016,1,25,13,0,909.0,79.0,3.3,14.0,586.0,745.59,597.73
2016,1,25,13,15,903.5,78.5,3.25,14.0,571.5,697.49,560.47
2016,1,25,13,30,898.0,78.0,3.2,14.0,557.0,647.47,520.43
2016,1,25,13,45,889.0,76.5,3.15,14.0,534.5,592.73,475.78
2016,1,25,14,0,880.0,75.0,3.1,14.0,512.0,536.93,429.07
2016,1,25,14,15,866.5,73.0,3.0,13.5,482.5,479.41,380.25
2016,1,25,14,30,853.0,71.0,2.9,13.0,453.0,419.31,327.85
2016,1,25,14,45,834.0,68.5,2.85,13.0,418.0,357.1,271.96
2016,1,25,15,0,815.0,66.0,2.8,13.0,383.0,296.09,216.18
2016,1,25,15,15,786.0,63.0,2.4,12.5,342.0,233.9,160.18
2016,1,25,15,30,757.0,60.0,2.0,12.0,301.0,174.69,109.07
2016,1,25,15,45,714.5,56.0,1.7,12.0,257.0,116.58,65.4
2016,1,25,16,0,672.0,52.0,1.4,12.0,213.0,63.68,38.06
2016,1,25,16,15,604.0,46.0,1.3,11.0,168.0,41.98,32.18
2016,1,25,16,30,536.0,40.0,1.2,10.0,123.0,33.6,24.42
2016,1,25,16,45,416.5,31.0,1.15,9.5,81.5,25.86,16.85
2016,1,25,17,0,297.0,22.0,1.1,9.0,40.0,18.26,5.61
2016,1,25,17,15,148.5,11.0,1.1,9.0,20.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,133.5,8.5,1.55,6.0,15.0,108.83,0.0
2016,1,26,7,30,267.0,17.0,1.6,6.0,30.0,268.96,0.0
2016,1,26,7,45,401.0,26.5,1.65,6.5,70.0,425.15,335.49
2016,1,26,8,0,535.0,36.0,1.7,7.0,110.0,553.56,454.98
2016,1,26,8,15,608.0,42.5,1.75,7.5,156.0,643.57,530.48
2016,1,26,8,30,681.0,49.0,1.8,8.0,202.0,734.73,602.33
2016,1,26,8,45,729.0,53.0,1.85,8.5,248.0,799.65,650.86
2016,1,26,9,0,777.0,57.0,1.9,9.0,294.0,863.23,696.19
2016,1,26,9,15,806.5,60.0,1.9,9.5,336.0,905.53,723.86
2016,1,26,9,30,836.0,63.0,1.9,10.0,378.0,945.11,748.81
2016,1,26,9,45,854.5,66.0,1.95,11.0,415.0,970.66,762.56
2016,1,26,10,0,873.0,69.0,2.0,12.0,452.0,992.71,773.75
2016,1,26,10,15,887.5,70.5,1.95,12.5,483.5,993.19,770.19
2016,1,26,10,30,902.0,72.0,1.9,13.0,515.0,1001.68,772.47
2016,1,26,10,45,912.0,73.5,1.9,13.5,539.0,1001.86,769.81
2016,1,26,11,0,922.0,75.0,1.9,14.0,563.0,998.11,764.78
2016,1,26,11,15,928.0,75.5,1.85,14.0,580.0,985.31,754.62
2016,1,26,11,30,934.0,76.0,1.8,14.0,597.0,968.68,742.15
2016,1,26,11,45,936.5,76.5,1.8,14.5,605.5,945.07,724.46
2016,1,26,12,0,939.0,77.0,1.8,15.0,614.0,917.88,704.55
2016,1,26,12,15,939.5,77.5,1.8,15.0,615.0,885.52,682.49
2016,1,26,12,30,940.0,78.0,1.8,15.0,616.0,849.9,658.19
2016,1,26,12,45,932.5,79.0,1.85,15.5,608.0,805.66,627.04
2016,1,26,13,0,925.0,80.0,1.9,16.0,600.0,759.1,594.07
2016,1,26,13,15,919.5,79.5,1.9,16.0,584.5,710.2,557.95
2016,1,26,13,30,914.0,79.0,1.9,16.0,569.0,659.34,518.88
2016,1,26,13,45,739.5,115.5,1.9,16.0,502.0,552.09,435.77
2016,1,26,14,0,565.0,152.0,1.9,16.0,435.0,445.06,352.02
2016,1,26,14,15,526.0,151.5,1.8,15.5,403.0,390.15,307.65
2016,1,26,14,30,487.0,151.0,1.7,15.0,371.0,338.54,264.78
2016,1,26,14,45,534.0,128.5,1.65,15.0,352.5,301.77,231.05
2016,1,26,15,0,581.0,106.0,1.6,15.0,334.0,263.75,194.77
2016,1,26,15,15,676.5,83.5,1.4,14.5,322.0,225.69,155.99
2016,1,26,15,30,772.0,61.0,1.2,14.0,310.0,178.33,110.27
2016,1,26,15,45,728.5,57.0,1.0,13.5,265.0,119.08,66.37
2016,1,26,16,0,685.0,53.0,0.8,13.0,220.0,65.17,38.8
2016,1,26,16,15,618.0,47.0,0.85,12.5,174.0,42.94,32.87
2016,1,26,16,30,551.0,41.0,0.9,12.0,128.0,34.49,25.04
2016,1,26,16,45,432.5,32.0,0.95,12.0,86.0,26.73,17.51
2016,1,26,17,0,314.0,23.0,1.0,12.0,44.0,19.13,7.07
2016,1,26,17,15,157.0,11.5,0.95,11.5,22.0,9.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,10.62,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,37.93,0.0
2016,1,27,7,45,191.0,36.0,0.75,9.5,62.5,261.45,206.87
2016,1,27,8,0,382.0,45.0,0.8,10.0,98.0,441.58,361.22
2016,1,27,8,15,448.0,54.5,0.85,10.0,139.5,524.1,429.67
2016,1,27,8,30,514.0,64.0,0.9,10.0,181.0,608.29,496.65
2016,1,27,8,45,550.0,73.0,1.0,10.5,222.0,664.36,539.19
2016,1,27,9,0,586.0,82.0,1.1,11.0,263.0,719.42,579.39
2016,1,27,9,15,635.0,80.5,1.1,11.0,301.0,772.58,616.63
2016,1,27,9,30,684.0,79.0,1.1,11.0,339.0,823.29,651.0
2016,1,27,9,45,774.5,76.0,1.15,11.5,397.5,904.79,705.43
2016,1,27,10,0,865.0,73.0,1.2,12.0,456.0,990.87,760.85
2016,1,27,10,15,880.0,75.0,1.15,12.0,487.5,1004.4,766.13
2016,1,27,10,30,895.0,77.0,1.1,12.0,519.0,1002.19,762.06
2016,1,27,10,45,905.5,78.0,1.1,12.5,543.5,1002.21,759.48
2016,1,27,11,0,916.0,79.0,1.1,13.0,568.0,998.33,754.47
2016,1,27,11,15,772.5,117.5,1.05,13.0,538.5,907.02,691.82
2016,1,27,11,30,629.0,156.0,1.0,13.0,509.0,795.93,615.55
2016,1,27,11,45,781.0,119.0,0.95,13.5,564.0,871.59,666.69
2016,1,27,12,0,933.0,82.0,0.9,14.0,619.0,919.57,695.43
2016,1,27,12,15,933.0,82.0,0.85,14.0,619.5,886.29,671.43
2016,1,27,12,30,933.0,82.0,0.8,14.0,620.0,849.84,646.51
2016,1,27,12,45,926.5,83.0,0.75,14.0,612.0,806.5,616.87
2016,1,27,13,0,920.0,84.0,0.7,14.0,604.0,760.78,585.52
2016,1,27,13,15,913.5,83.0,0.6,14.0,588.5,710.79,548.34
2016,1,27,13,30,907.0,82.0,0.5,14.0,573.0,658.97,508.69
2016,1,27,13,45,714.0,124.5,0.4,14.0,501.5,546.86,423.62
2016,1,27,14,0,521.0,167.0,0.3,14.0,430.0,436.27,339.31
2016,1,27,14,15,630.5,127.5,0.25,14.0,427.5,423.1,327.0
2016,1,27,14,30,740.0,88.0,0.2,14.0,425.0,391.16,297.3
2016,1,27,14,45,605.5,108.5,0.15,14.0,370.5,314.48,235.59
2016,1,27,15,0,471.0,129.0,0.1,14.0,316.0,247.39,182.48
2016,1,27,15,15,447.5,120.0,0.15,13.5,283.0,200.96,143.63
2016,1,27,15,30,424.0,111.0,0.2,13.0,250.0,157.28,107.82
2016,1,27,15,45,403.0,97.0,0.3,13.0,214.0,113.1,74.26
2016,1,27,16,0,382.0,83.0,0.4,13.0,178.0,71.85,49.44
2016,1,27,16,15,341.5,69.5,0.45,12.5,141.0,51.63,40.63
2016,1,27,16,30,301.0,56.0,0.5,12.0,104.0,41.97,31.72
2016,1,27,16,45,238.0,40.5,0.6,12.0,70.5,30.59,20.94
2016,1,27,17,0,175.0,25.0,0.7,12.0,37.0,19.04,7.84
2016,1,27,17,15,87.5,12.5,0.7,11.5,18.5,9.83,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,131.5,9.0,0.75,7.5,15.5,107.64,0.0
2016,1,28,7,30,263.0,18.0,0.8,8.0,31.0,269.21,50.63
2016,1,28,7,45,392.0,27.5,0.85,9.0,71.5,418.49,328.84
2016,1,28,8,0,521.0,37.0,0.9,10.0,112.0,542.78,438.18
2016,1,28,8,15,592.0,43.5,0.95,10.0,157.5,630.76,510.38
2016,1,28,8,30,663.0,50.0,1.0,10.0,203.0,719.86,579.48
2016,1,28,8,45,709.5,54.0,1.05,10.5,248.0,783.14,625.32
2016,1,28,9,0,756.0,58.0,1.1,11.0,293.0,845.1,668.22
2016,1,28,9,15,716.5,70.0,1.05,11.5,317.0,831.18,654.76
2016,1,28,9,30,677.0,82.0,1.0,12.0,341.0,820.9,644.55
2016,1,28,9,45,589.5,113.5,0.95,12.5,355.0,774.85,608.97
2016,1,28,10,0,502.0,145.0,0.9,13.0,369.0,714.58,563.6
2016,1,28,10,15,487.5,160.5,0.95,13.5,390.0,714.43,562.49
2016,1,28,10,30,473.0,176.0,1.0,14.0,411.0,711.6,558.21
2016,1,28,10,45,682.5,127.0,1.05,14.5,484.0,862.67,663.54
2016,1,28,11,0,892.0,78.0,1.1,15.0,557.0,974.71,735.26
2016,1,28,11,15,690.5,141.5,1.3,15.0,519.0,857.48,657.26
2016,1,28,11,30,489.0,205.0,1.5,15.0,481.0,710.8,555.18
2016,1,28,11,45,487.5,209.0,1.75,15.0,488.0,695.95,547.25
2016,1,28,12,0,486.0,213.0,2.0,15.0,495.0,679.01,536.06
2016,1,28,12,15,330.0,243.5,2.2,15.0,435.0,539.71,430.3
2016,1,28,12,30,174.0,274.0,2.4,15.0,375.0,411.86,329.98
2016,1,28,12,45,160.0,270.5,2.6,15.0,363.0,385.81,310.15
2016,1,28,13,0,146.0,267.0,2.8,15.0,351.0,360.64,290.29
2016,1,28,13,15,177.0,259.0,2.65,15.0,357.5,362.25,291.8
2016,1,28,13,30,208.0,251.0,2.5,15.0,364.0,360.78,290.44
2016,1,28,13,45,104.0,170.5,2.35,15.0,227.0,212.19,170.76
2016,1,28,14,0,0.0,90.0,2.2,15.0,90.0,69.31,52.68
2016,1,28,14,15,57.5,147.0,2.15,15.0,173.5,146.36,116.84
2016,1,28,14,30,115.0,204.0,2.1,15.0,257.0,219.11,175.11
2016,1,28,14,45,257.5,174.0,2.05,15.0,280.5,238.35,186.82
2016,1,28,15,0,400.0,144.0,2.0,15.0,304.0,239.37,181.14
2016,1,28,15,15,388.5,130.0,1.75,14.5,272.5,195.72,143.08
2016,1,28,15,30,377.0,116.0,1.5,14.0,241.0,153.62,107.43
2016,1,28,15,45,360.5,101.0,1.25,13.5,206.5,111.96,75.19
2016,1,28,16,0,344.0,86.0,1.0,13.0,172.0,72.72,50.85
2016,1,28,16,15,312.5,71.0,1.0,12.5,137.0,52.39,41.32
2016,1,28,16,30,281.0,56.0,1.0,12.0,102.0,41.83,31.62
2016,1,28,16,45,226.0,40.5,1.05,11.5,69.5,30.53,21.01
2016,1,28,17,0,171.0,25.0,1.1,11.0,37.0,19.04,8.54
2016,1,28,17,15,85.5,12.5,1.05,11.0,18.5,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,15.5,0.8,11.5,15.5,12.2,0.0
2016,1,29,7,30,0.0,31.0,0.8,12.0,31.0,47.61,8.71
2016,1,29,7,45,248.5,33.5,0.85,12.5,70.0,302.89,240.31
2016,1,29,8,0,497.0,36.0,0.9,13.0,109.0,531.29,426.56
2016,1,29,8,15,567.5,42.0,1.1,13.5,153.0,607.27,488.3
2016,1,29,8,30,638.0,48.0,1.3,14.0,197.0,694.53,556.29
2016,1,29,8,45,684.5,52.0,1.5,14.5,241.5,757.08,603.16
2016,1,29,9,0,731.0,56.0,1.7,15.0,286.0,818.56,647.54
2016,1,29,9,15,760.5,59.0,1.85,15.0,326.5,860.38,677.29
2016,1,29,9,30,790.0,62.0,2.0,15.0,367.0,899.7,704.82
2016,1,29,9,45,664.0,100.5,2.15,15.5,373.5,834.42,656.97
2016,1,29,10,0,538.0,139.0,2.3,16.0,380.0,743.38,590.57
2016,1,29,10,15,363.0,182.5,2.35,16.0,350.0,592.41,475.98
2016,1,29,10,30,188.0,226.0,2.4,16.0,320.0,443.15,357.26
2016,1,29,10,45,177.5,238.0,2.45,16.5,330.5,440.15,354.03
2016,1,29,11,0,167.0,250.0,2.5,17.0,341.0,436.57,349.63
2016,1,29,11,15,187.0,257.0,2.55,17.0,361.5,455.44,364.23
2016,1,29,11,30,207.0,264.0,2.6,17.0,382.0,472.79,377.47
2016,1,29,11,45,112.5,240.5,2.65,17.0,305.0,350.26,280.1
2016,1,29,12,0,18.0,217.0,2.7,17.0,228.0,198.27,157.14
2016,1,29,12,15,11.5,201.0,2.75,17.0,208.0,175.85,139.19
2016,1,29,12,30,5.0,185.0,2.8,17.0,188.0,154.69,121.91
2016,1,29,12,45,2.5,148.0,2.85,17.0,149.5,119.52,93.31
2016,1,29,13,0,0.0,111.0,2.9,17.0,111.0,86.36,66.14
2016,1,29,13,15,0.0,108.0,2.85,17.0,108.0,83.84,64.15
2016,1,29,13,30,0.0,105.0,2.8,17.0,105.0,81.35,62.16
2016,1,29,13,45,108.5,168.0,2.8,17.0,223.5,212.41,170.59
2016,1,29,14,0,217.0,231.0,2.8,17.0,342.0,316.46,252.95
2016,1,29,14,15,202.0,218.5,2.65,16.5,317.0,282.25,224.74
2016,1,29,14,30,187.0,206.0,2.5,16.0,292.0,249.76,198.08
2016,1,29,14,45,500.0,134.5,2.45,16.0,341.5,295.81,227.37
2016,1,29,15,0,813.0,63.0,2.4,16.0,391.0,294.65,212.61
2016,1,29,15,15,787.0,60.5,2.1,15.5,351.5,233.47,157.87
2016,1,29,15,30,761.0,58.0,1.8,15.0,312.0,174.88,107.69
2016,1,29,15,45,724.5,54.0,1.55,14.5,268.5,116.82,64.35
2016,1,29,16,0,688.0,50.0,1.3,14.0,225.0,63.2,36.7
2016,1,29,16,15,627.5,44.5,1.2,13.5,180.0,40.88,30.95
2016,1,29,16,30,567.0,39.0,1.1,13.0,135.0,35.77,26.17
2016,1,29,16,45,465.0,31.0,1.05,12.5,93.0,28.28,19.04
2016,1,29,17,0,363.0,23.0,1.0,12.0,51.0,20.91,10.43
2016,1,29,17,15,181.5,11.5,1.0,11.5,25.5,9.05,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,13.5,10.0,2.65,9.0,10.5,18.19,0.0
2016,1,30,7,30,27.0,20.0,2.6,9.0,21.0,54.37,16.22
2016,1,30,7,45,81.0,37.0,2.6,9.0,47.5,148.3,118.48
2016,1,30,8,0,135.0,54.0,2.6,9.0,74.0,217.72,183.06
2016,1,30,8,15,156.0,73.0,2.6,9.0,104.0,263.42,224.31
2016,1,30,8,30,177.0,92.0,2.6,9.0,134.0,308.85,264.02
2016,1,30,8,45,191.0,110.5,2.65,9.5,164.0,346.62,295.46
2016,1,30,9,0,205.0,129.0,2.7,10.0,194.0,383.83,325.43
2016,1,30,9,15,213.0,146.0,2.7,10.0,221.5,412.2,347.82
2016,1,30,9,30,221.0,163.0,2.7,10.0,249.0,439.67,369.04
2016,1,30,9,45,285.0,171.0,2.75,10.5,292.5,509.81,425.01
2016,1,30,10,0,349.0,179.0,2.8,11.0,336.0,579.63,479.02
2016,1,30,10,15,228.5,203.0,2.85,11.0,309.0,460.5,381.15
2016,1,30,10,30,108.0,227.0,2.9,11.0,282.0,341.62,282.04
2016,1,30,10,45,172.5,237.0,3.0,11.5,329.0,433.51,356.78
2016,1,30,11,0,237.0,247.0,3.1,12.0,376.0,500.35,409.49
2016,1,30,11,15,572.0,161.0,3.15,12.0,484.5,766.58,619.24
2016,1,30,11,30,907.0,75.0,3.2,12.0,593.0,946.09,747.36
2016,1,30,11,45,476.5,163.0,3.25,12.0,435.5,636.6,516.41
2016,1,30,12,0,46.0,251.0,3.3,12.0,278.0,276.29,223.75
2016,1,30,12,15,47.5,252.0,3.3,12.0,280.5,273.84,222.73
2016,1,30,12,30,49.0,253.0,3.3,12.0,283.0,271.28,220.61
2016,1,30,12,45,24.5,204.0,3.3,12.0,219.0,185.56,150.18
2016,1,30,13,0,0.0,155.0,3.3,12.0,155.0,123.2,98.11
2016,1,30,13,15,0.0,151.5,3.2,12.0,151.5,119.88,95.51
2016,1,30,13,30,0.0,148.0,3.1,12.0,148.0,116.62,92.89
2016,1,30,13,45,0.0,154.0,3.05,12.0,154.0,121.26,96.89
2016,1,30,14,0,0.0,160.0,3.0,12.0,160.0,125.78,100.81
2016,1,30,14,15,0.0,128.5,2.95,11.5,128.5,99.83,79.39
2016,1,30,14,30,0.0,97.0,2.9,11.0,97.0,74.74,58.45
2016,1,30,14,45,19.0,130.0,2.85,11.0,137.5,106.82,85.48
2016,1,30,15,0,38.0,163.0,2.8,11.0,178.0,138.34,111.48
2016,1,30,15,15,34.5,147.5,2.65,10.5,160.0,120.88,96.88
2016,1,30,15,30,31.0,132.0,2.5,10.0,142.0,104.15,82.98
2016,1,30,15,45,26.5,114.5,2.35,10.0,122.5,86.72,68.46
2016,1,30,16,0,22.0,97.0,2.2,10.0,103.0,70.26,54.98
2016,1,30,16,15,14.0,79.0,1.9,9.5,82.5,57.32,46.32
2016,1,30,16,30,6.0,61.0,1.6,9.0,62.0,44.58,34.55
2016,1,30,16,45,3.0,42.5,1.3,9.0,43.0,31.46,22.21
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,18.18,8.88
2016,1,30,17,15,0.0,12.0,0.95,8.5,12.0,9.44,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,5.0,1.0,0.75,0.0
2016,1,31,8,0,0.0,2.0,2.4,5.0,2.0,1.51,0.0
2016,1,31,8,15,0.0,3.0,2.5,5.0,3.0,2.27,0.0
2016,1,31,8,30,0.0,4.0,2.6,5.0,4.0,3.03,0.0
2016,1,31,8,45,0.0,4.5,2.75,5.0,4.5,3.41,0.0
2016,1,31,9,0,0.0,5.0,2.9,5.0,5.0,3.79,0.0
2016,1,31,9,15,0.0,6.0,3.0,5.0,6.0,4.56,0.0
2016,1,31,9,30,0.0,7.0,3.1,5.0,7.0,5.32,0.0
2016,1,31,9,45,1.5,79.5,3.25,5.5,80.5,62.74,49.62
2016,1,31,10,0,3.0,152.0,3.4,6.0,154.0,134.69,111.55
2016,1,31,10,15,1.5,112.5,3.5,6.0,113.5,91.82,74.33
2016,1,31,10,30,0.0,73.0,3.6,6.0,73.0,56.07,43.25
2016,1,31,10,45,13.0,143.5,3.75,6.0,150.5,130.57,107.92
2016,1,31,11,0,26.0,214.0,3.9,6.0,228.0,211.82,176.9
2016,1,31,11,15,36.5,230.0,4.05,6.0,250.5,257.34,214.95
2016,1,31,11,30,47.0,246.0,4.2,6.0,273.0,280.91,234.62
2016,1,31,11,45,53.0,253.5,4.35,6.5,284.5,289.84,241.59
2016,1,31,12,0,59.0,261.0,4.5,7.0,296.0,298.21,248.12
2016,1,31,12,15,129.0,271.0,4.65,7.0,347.5,381.03,318.07
2016,1,31,12,30,199.0,281.0,4.8,7.0,399.0,438.48,366.21
2016,1,31,12,45,302.0,259.0,5.0,7.5,436.0,498.24,415.84
2016,1,31,13,0,405.0,237.0,5.2,8.0,473.0,531.81,443.67
2016,1,31,13,15,202.5,175.5,5.3,8.0,293.5,311.17,260.98
2016,1,31,13,30,0.0,114.0,5.4,8.0,114.0,88.6,70.45
2016,1,31,13,45,74.5,176.5,5.55,8.0,215.5,190.32,158.01
2016,1,31,14,0,149.0,239.0,5.7,8.0,317.0,287.96,239.56
2016,1,31,14,15,326.5,198.0,5.7,8.0,356.0,330.19,273.28
2016,1,31,14,30,504.0,157.0,5.7,8.0,395.0,351.49,286.47
2016,1,31,14,45,252.0,109.5,5.75,8.0,228.5,182.61,146.23
2016,1,31,15,0,0.0,62.0,5.8,8.0,62.0,47.52,35.8
2016,1,31,15,15,0.0,55.5,5.65,7.5,55.5,42.49,31.61
2016,1,31,15,30,0.0,49.0,5.5,7.0,49.0,37.47,27.34
2016,1,31,15,45,0.0,42.0,5.35,7.0,42.0,32.08,22.64
2016,1,31,16,0,0.0,35.0,5.2,7.0,35.0,26.7,17.89
2016,1,31,16,15,0.0,28.0,5.1,6.5,28.0,21.33,13.96
2016,1,31,16,30,0.0,21.0,5.0,6.0,21.0,15.97,8.93
2016,1,31,16,45,0.0,14.5,4.9,6.0,14.5,11.01,4.21
2016,1,31,17,0,0.0,8.0,4.8,6.0,8.0,6.06,0.0
2016,1,31,17,15,0.0,4.0,4.85,5.5,4.0,3.15,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,197.0,10.0,4.4,4.5,21.5,158.44,0.0
2016,2,1,7,30,394.0,20.0,4.6,5.0,43.0,372.37,197.35
2016,2,1,7,45,516.0,27.5,4.85,5.5,88.5,511.54,422.03
2016,2,1,8,0,638.0,35.0,5.1,6.0,134.0,644.18,543.07
2016,2,1,8,15,702.5,40.5,5.25,6.0,182.5,727.98,617.29
2016,2,1,8,30,767.0,46.0,5.4,6.0,231.0,812.6,688.38
2016,2,1,8,45,808.0,49.0,5.6,6.5,279.0,871.37,735.08
2016,2,1,9,0,849.0,52.0,5.8,7.0,327.0,917.73,770.29
2016,2,1,9,15,875.5,55.0,5.8,7.0,371.0,957.94,799.84
2016,2,1,9,30,902.0,58.0,5.8,7.0,415.0,995.41,826.56
2016,2,1,9,45,912.0,62.5,5.85,7.5,452.5,1015.3,838.36
2016,2,1,10,0,922.0,67.0,5.9,8.0,490.0,1031.39,847.27
2016,2,1,10,15,935.0,68.5,5.85,8.0,522.5,1042.43,853.31
2016,2,1,10,30,948.0,70.0,5.8,8.0,555.0,1049.54,856.55
2016,2,1,10,45,957.5,71.0,5.75,8.5,580.0,1048.43,852.29
2016,2,1,11,0,967.0,72.0,5.7,9.0,605.0,1043.2,845.26
2016,2,1,11,15,972.5,73.0,5.6,9.0,622.5,1029.97,833.78
2016,2,1,11,30,978.0,74.0,5.5,9.0,640.0,1012.69,819.59
