Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,976.0,76.0,5.45,9.0,648.5,985.78,798.88
2016,2,1,12,0,974.0,78.0,5.4,9.0,657.0,955.27,775.69
2016,2,1,12,15,973.5,78.0,5.3,9.0,657.5,920.25,748.91
2016,2,1,12,30,973.0,78.0,5.2,9.0,658.0,881.91,719.72
2016,2,1,12,45,960.0,81.5,5.1,9.0,648.5,834.7,683.83
2016,2,1,13,0,947.0,85.0,5.0,9.0,639.0,785.36,646.25
2016,2,1,13,15,940.5,84.5,4.85,9.0,623.5,734.44,605.25
2016,2,1,13,30,934.0,84.0,4.7,9.0,608.0,681.55,561.21
2016,2,1,13,45,921.5,83.5,4.55,9.0,584.0,623.48,512.16
2016,2,1,14,0,909.0,83.0,4.4,9.0,560.0,564.54,461.3
2016,2,1,14,15,895.5,81.5,4.15,8.5,529.0,505.39,409.46
2016,2,1,14,30,882.0,80.0,3.9,8.0,498.0,443.41,353.98
2016,2,1,14,45,863.5,77.0,3.7,8.0,461.5,378.48,294.44
2016,2,1,15,0,845.0,74.0,3.5,8.0,425.0,314.66,234.98
2016,2,1,15,15,817.5,70.5,3.15,7.5,382.5,249.79,175.5
2016,2,1,15,30,790.0,67.0,2.8,7.0,340.0,187.72,120.79
2016,2,1,15,45,763.0,60.5,2.5,7.0,295.5,126.27,72.83
2016,2,1,16,0,736.0,54.0,2.2,7.0,251.0,68.15,41.25
2016,2,1,16,15,676.0,48.5,1.95,6.5,203.0,44.67,35.39
2016,2,1,16,30,616.0,43.0,1.7,6.0,155.0,39.57,30.51
2016,2,1,16,45,526.0,34.5,1.5,5.5,109.5,31.68,22.89
2016,2,1,17,0,436.0,26.0,1.3,5.0,64.0,23.85,14.41
2016,2,1,17,15,218.0,13.0,1.25,4.5,32.0,11.6,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,5.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,0.8,5.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,23.5,0.9,5.5,23.5,17.92,9.55
2016,2,2,8,0,0.0,36.0,1.0,6.0,36.0,27.53,18.34
2016,2,2,8,15,0.0,50.5,1.0,6.0,50.5,40.78,30.26
2016,2,2,8,30,0.0,65.0,1.0,6.0,65.0,54.01,42.07
2016,2,2,8,45,0.0,79.0,1.05,6.5,79.0,66.46,52.93
2016,2,2,9,0,0.0,93.0,1.1,7.0,93.0,78.82,63.51
2016,2,2,9,15,0.0,106.0,1.15,7.0,106.0,90.02,73.06
2016,2,2,9,30,0.0,119.0,1.2,7.0,119.0,101.22,82.51
2016,2,2,9,45,73.5,162.5,1.3,7.5,196.5,239.62,202.19
2016,2,2,10,0,147.0,206.0,1.4,8.0,274.0,388.12,323.58
2016,2,2,10,15,81.0,197.5,1.5,8.0,235.5,281.24,233.9
2016,2,2,10,30,15.0,189.0,1.6,8.0,197.0,179.82,147.73
2016,2,2,10,45,61.5,222.5,1.7,8.0,256.5,281.71,233.62
2016,2,2,11,0,108.0,256.0,1.8,8.0,316.0,362.12,299.23
2016,2,2,11,15,208.0,257.0,1.9,8.0,377.0,473.88,389.95
2016,2,2,11,30,308.0,258.0,2.0,8.0,438.0,580.61,473.73
2016,2,2,11,45,339.0,256.0,2.15,8.5,456.5,592.88,482.28
2016,2,2,12,0,370.0,254.0,2.3,9.0,475.0,602.29,489.31
2016,2,2,12,15,373.5,253.5,2.35,9.0,477.0,586.91,477.26
2016,2,2,12,30,377.0,253.0,2.4,9.0,479.0,569.99,464.13
2016,2,2,12,45,377.5,250.5,2.5,9.0,474.5,547.2,446.51
2016,2,2,13,0,378.0,248.0,2.6,9.0,470.0,523.24,427.77
2016,2,2,13,15,633.0,166.5,2.6,9.0,528.0,616.39,502.71
2016,2,2,13,30,888.0,85.0,2.6,9.0,586.0,654.3,532.28
2016,2,2,13,45,882.0,83.0,2.65,9.5,564.5,600.79,487.23
2016,2,2,14,0,876.0,81.0,2.7,10.0,543.0,548.52,442.52
2016,2,2,14,15,863.5,79.0,2.6,10.0,514.0,488.46,390.81
2016,2,2,14,30,851.0,77.0,2.5,10.0,485.0,428.27,337.54
2016,2,2,14,45,840.0,73.0,2.45,10.0,450.5,366.86,281.98
2016,2,2,15,0,829.0,69.0,2.4,10.0,416.0,305.75,225.58
2016,2,2,15,15,804.0,66.0,2.1,9.5,375.5,242.91,168.46
2016,2,2,15,30,779.0,63.0,1.8,9.0,335.0,182.55,115.71
2016,2,2,15,45,746.5,58.0,1.5,9.0,290.5,122.51,69.62
2016,2,2,16,0,714.0,53.0,1.2,9.0,246.0,66.47,39.88
2016,2,2,16,15,656.5,48.0,1.1,8.5,199.5,44.06,34.58
2016,2,2,16,30,599.0,43.0,1.0,8.0,153.0,39.42,30.19
2016,2,2,16,45,504.0,35.0,0.95,7.5,109.0,31.98,23.03
2016,2,2,17,0,409.0,27.0,0.9,7.0,65.0,22.62,13.51
2016,2,2,17,15,204.5,13.5,0.9,7.0,32.5,11.01,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,159.0,10.5,1.05,4.5,21.0,129.78,0.0
2016,2,3,7,30,318.0,21.0,1.2,5.0,42.0,325.86,203.13
2016,2,3,7,45,430.5,30.0,1.4,5.5,84.0,452.96,370.75
2016,2,3,8,0,543.0,39.0,1.6,6.0,126.0,565.82,469.75
2016,2,3,8,15,609.5,45.0,1.6,6.5,172.5,650.0,538.66
2016,2,3,8,30,676.0,51.0,1.6,7.0,219.0,735.14,604.22
2016,2,3,8,45,716.5,55.5,1.65,7.5,264.5,793.92,647.23
2016,2,3,9,0,757.0,60.0,1.7,8.0,310.0,851.29,687.45
2016,2,3,9,15,786.0,63.5,1.65,8.5,352.5,894.07,714.48
2016,2,3,9,30,815.0,67.0,1.6,9.0,395.0,934.2,738.79
2016,2,3,9,45,829.0,71.5,1.55,9.5,432.0,957.6,750.79
2016,2,3,10,0,843.0,76.0,1.5,10.0,469.0,977.48,760.34
2016,2,3,10,15,858.0,78.0,1.45,10.0,500.5,991.36,767.13
2016,2,3,10,30,873.0,80.0,1.4,10.0,532.0,1001.41,771.44
2016,2,3,10,45,881.5,81.5,1.35,10.5,556.5,988.41,758.99
2016,2,3,11,0,890.0,83.0,1.3,11.0,581.0,983.7,752.69
2016,2,3,11,15,897.0,84.0,1.3,11.0,598.5,973.07,744.73
2016,2,3,11,30,904.0,85.0,1.3,11.0,616.0,958.6,734.45
2016,2,3,11,45,908.5,85.5,1.35,11.5,625.5,937.44,719.32
2016,2,3,12,0,913.0,86.0,1.4,12.0,635.0,912.62,701.86
2016,2,3,12,15,914.0,86.0,1.4,12.0,637.0,880.69,680.14
2016,2,3,12,30,915.0,86.0,1.4,12.0,639.0,845.53,656.22
2016,2,3,12,45,564.5,182.0,1.4,12.0,522.0,639.48,506.06
2016,2,3,13,0,214.0,278.0,1.4,12.0,405.0,418.97,335.19
2016,2,3,13,15,303.5,255.0,1.3,12.0,430.0,456.43,366.11
2016,2,3,13,30,393.0,232.0,1.2,12.0,455.0,470.34,376.33
2016,2,3,13,45,631.0,159.5,1.2,12.0,502.0,533.93,424.64
2016,2,3,14,0,869.0,87.0,1.2,12.0,549.0,551.19,434.78
2016,2,3,14,15,600.5,142.5,1.15,12.0,453.5,424.14,334.29
2016,2,3,14,30,332.0,198.0,1.1,12.0,358.0,308.28,243.57
2016,2,3,14,45,261.5,190.5,1.05,12.0,311.0,252.61,198.63
2016,2,3,15,0,191.0,183.0,1.0,12.0,264.0,200.93,156.97
2016,2,3,15,15,181.5,167.0,0.85,11.5,238.0,170.53,131.36
2016,2,3,15,30,172.0,151.0,0.7,11.0,212.0,141.53,107.26
2016,2,3,15,45,163.5,131.5,0.6,10.5,183.5,111.79,83.73
2016,2,3,16,0,155.0,112.0,0.5,10.0,155.0,83.66,64.09
2016,2,3,16,15,138.5,92.5,0.5,9.5,125.5,65.67,53.9
2016,2,3,16,30,122.0,73.0,0.5,9.0,96.0,52.56,41.9
2016,2,3,16,45,94.0,53.5,0.55,9.0,68.0,39.1,29.27
2016,2,3,17,0,66.0,34.0,0.6,9.0,40.0,25.39,15.94
2016,2,3,17,15,33.0,17.0,0.55,9.0,20.0,13.06,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,4,7,15,170.5,11.0,0.4,7.0,22.5,138.96,0.0
2016,2,4,7,30,341.0,22.0,0.4,7.0,45.0,347.31,225.64
2016,2,4,7,45,454.0,30.5,0.4,7.5,88.0,462.6,370.82
2016,2,4,8,0,567.0,39.0,0.4,8.0,131.0,587.16,473.04
2016,2,4,8,15,632.0,44.5,0.45,8.5,178.5,670.05,537.66
2016,2,4,8,30,697.0,50.0,0.5,9.0,226.0,753.74,599.31
2016,2,4,8,45,737.5,54.5,0.55,10.0,272.0,812.98,639.26
2016,2,4,9,0,778.0,59.0,0.6,11.0,318.0,870.78,676.45
2016,2,4,9,15,806.0,62.0,0.65,11.0,361.0,912.21,703.56
2016,2,4,9,30,834.0,65.0,0.7,11.0,404.0,950.92,728.45
2016,2,4,9,45,845.5,69.5,0.8,11.5,440.5,972.02,741.05
2016,2,4,10,0,857.0,74.0,0.9,12.0,477.0,989.51,751.43
2016,2,4,10,15,871.0,76.0,0.95,12.0,508.5,1002.41,759.14
2016,2,4,10,30,885.0,78.0,1.0,12.0,540.0,999.33,756.52
2016,2,4,10,45,895.0,79.0,1.05,12.5,565.0,999.25,754.9
2016,2,4,11,0,905.0,80.0,1.1,13.0,590.0,995.28,750.82
2016,2,4,11,15,911.0,81.0,1.1,13.0,607.0,983.49,742.23
2016,2,4,11,30,917.0,82.0,1.1,13.0,624.0,967.86,731.37
2016,2,4,11,45,920.5,82.5,1.15,13.5,633.5,945.51,715.82
2016,2,4,12,0,924.0,83.0,1.2,14.0,643.0,919.51,697.97
2016,2,4,12,15,924.0,83.0,1.15,14.0,644.0,886.42,675.08
2016,2,4,12,30,924.0,83.0,1.1,14.0,645.0,850.12,650.11
2016,2,4,12,45,924.0,81.5,1.1,14.0,638.5,809.12,622.6
2016,2,4,13,0,924.0,80.0,1.1,14.0,632.0,765.28,592.92
2016,2,4,13,15,918.5,79.5,1.1,14.0,617.0,716.08,557.71
2016,2,4,13,30,913.0,79.0,1.1,14.0,602.0,664.87,519.22
2016,2,4,13,45,902.5,78.0,1.1,14.0,579.0,608.48,475.78
2016,2,4,14,0,892.0,77.0,1.1,14.0,556.0,551.09,430.19
2016,2,4,14,15,879.5,75.5,1.1,14.0,526.0,491.55,381.4
2016,2,4,14,30,867.0,74.0,1.1,14.0,496.0,431.77,330.71
2016,2,4,14,45,844.0,73.0,1.15,14.0,459.5,368.55,276.13
2016,2,4,15,0,821.0,72.0,1.2,14.0,423.0,306.32,221.13
2016,2,4,15,15,689.5,84.5,1.1,13.5,359.5,230.54,159.37
2016,2,4,15,30,558.0,97.0,1.0,13.0,296.0,171.58,114.23
2016,2,4,15,45,516.0,91.0,0.9,12.5,256.5,122.65,78.0
2016,2,4,16,0,474.0,85.0,0.8,12.0,217.0,76.03,51.78
2016,2,4,16,15,430.5,73.0,0.8,11.5,176.5,54.87,43.87
2016,2,4,16,30,387.0,61.0,0.8,11.0,136.0,46.17,35.9
2016,2,4,16,45,318.0,47.5,0.85,10.5,97.0,36.09,26.47
2016,2,4,17,0,249.0,34.0,0.9,10.0,58.0,25.93,16.49
2016,2,4,17,15,124.5,17.0,0.9,9.5,29.0,13.0,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,154.0,12.5,1.05,5.5,23.5,127.54,0.0
2016,2,5,7,30,308.0,25.0,1.2,6.0,47.0,325.68,225.03
2016,2,5,7,45,417.5,35.0,1.35,7.0,89.5,448.34,367.23
2016,2,5,8,0,527.0,45.0,1.5,8.0,132.0,569.8,469.96
2016,2,5,8,15,595.5,51.5,1.5,8.5,179.5,655.02,538.4
2016,2,5,8,30,664.0,58.0,1.5,9.0,227.0,741.8,604.08
2016,2,5,8,45,704.5,63.5,1.55,9.5,273.5,793.18,640.9
2016,2,5,9,0,745.0,69.0,1.6,10.0,320.0,851.97,681.67
2016,2,5,9,15,775.5,72.5,1.65,10.5,363.5,896.43,710.71
2016,2,5,9,30,806.0,76.0,1.7,11.0,407.0,938.15,737.19
2016,2,5,9,45,836.0,76.5,1.8,12.0,447.0,972.42,757.3
2016,2,5,10,0,866.0,77.0,1.9,13.0,487.0,1003.21,774.77
2016,2,5,10,15,880.5,78.5,1.9,13.5,519.0,1015.94,779.95
2016,2,5,10,30,895.0,80.0,1.9,14.0,551.0,1012.57,774.6
2016,2,5,10,45,907.0,81.0,1.9,14.5,577.0,1014.35,773.12
2016,2,5,11,0,919.0,82.0,1.9,15.0,603.0,1012.12,769.07
2016,2,5,11,15,925.0,83.0,1.85,15.0,620.5,1000.04,759.43
2016,2,5,11,30,931.0,84.0,1.8,15.0,638.0,984.04,747.47
2016,2,5,11,45,934.5,84.5,1.75,15.5,648.0,961.27,729.81
2016,2,5,12,0,938.0,85.0,1.7,16.0,658.0,934.79,709.93
2016,2,5,12,15,938.5,85.0,1.65,16.0,659.5,901.58,686.98
2016,2,5,12,30,939.0,85.0,1.6,16.0,661.0,865.07,661.85
2016,2,5,12,45,935.5,85.5,1.55,16.0,653.5,822.87,632.77
2016,2,5,13,0,932.0,86.0,1.5,16.0,646.0,777.99,601.72
2016,2,5,13,15,926.5,85.5,1.4,16.0,631.0,728.22,564.92
2016,2,5,13,30,921.0,85.0,1.3,16.0,616.0,676.42,525.15
2016,2,5,13,45,759.5,121.0,1.2,16.0,548.0,573.08,446.01
2016,2,5,14,0,598.0,157.0,1.1,16.0,480.0,474.84,370.1
2016,2,5,14,15,586.0,151.0,0.95,15.5,453.5,424.69,329.9
2016,2,5,14,30,574.0,145.0,0.8,15.0,427.0,369.96,284.76
2016,2,5,14,45,572.0,134.0,0.7,15.0,398.0,325.39,245.92
2016,2,5,15,0,570.0,123.0,0.6,15.0,369.0,275.55,202.2
2016,2,5,15,15,673.0,96.5,0.6,14.5,359.5,236.67,163.61
2016,2,5,15,30,776.0,70.0,0.6,14.0,350.0,187.77,117.08
2016,2,5,15,45,741.5,65.0,0.6,14.0,304.5,127.42,72.34
2016,2,5,16,0,707.0,60.0,0.6,14.0,259.0,71.36,43.62
2016,2,5,16,15,650.0,54.0,0.65,13.5,211.5,48.97,38.29
2016,2,5,16,30,593.0,48.0,0.7,13.0,164.0,40.19,30.33
2016,2,5,16,45,503.5,39.5,0.75,12.5,118.5,33.01,23.59
2016,2,5,17,0,414.0,31.0,0.8,12.0,73.0,25.9,16.47
2016,2,5,17,15,207.0,15.5,0.9,11.5,36.5,12.62,0.0
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.0,11.5,0.9,7.5,25.5,151.98,0.0
2016,2,6,7,30,374.0,23.0,0.9,8.0,51.0,367.34,259.84
2016,2,6,7,45,483.5,31.5,0.95,9.0,95.5,488.9,394.48
2016,2,6,8,0,593.0,40.0,1.0,10.0,140.0,611.6,494.7
2016,2,6,8,15,655.5,45.0,1.1,10.5,188.0,692.52,558.62
2016,2,6,8,30,718.0,50.0,1.2,11.0,236.0,773.95,619.57
2016,2,6,8,45,756.5,54.0,1.35,11.5,282.5,831.15,660.83
2016,2,6,9,0,795.0,58.0,1.5,12.0,329.0,886.77,699.54
2016,2,6,9,15,821.5,61.0,1.6,12.5,372.0,927.05,725.69
2016,2,6,9,30,848.0,64.0,1.7,13.0,415.0,964.53,749.43
2016,2,6,9,45,859.5,68.5,1.8,13.5,451.5,973.9,753.61
2016,2,6,10,0,871.0,73.0,1.9,14.0,488.0,991.35,763.61
2016,2,6,10,15,884.0,74.5,1.9,14.5,520.0,1002.56,767.96
2016,2,6,10,30,897.0,76.0,1.9,15.0,552.0,1009.99,769.94
2016,2,6,10,45,906.5,77.5,1.9,15.5,577.0,1010.03,767.15
2016,2,6,11,0,916.0,79.0,1.9,16.0,602.0,1006.09,762.01
2016,2,6,11,15,921.5,79.5,1.85,16.0,619.0,993.05,751.78
2016,2,6,11,30,927.0,80.0,1.8,16.0,636.0,976.14,739.26
2016,2,6,11,45,930.5,80.5,1.75,16.0,645.5,953.55,723.14
2016,2,6,12,0,934.0,81.0,1.7,16.0,655.0,927.27,704.73
2016,2,6,12,15,933.5,81.0,1.7,16.0,656.0,893.4,681.91
2016,2,6,12,30,933.0,81.0,1.7,16.0,657.0,856.33,656.9
2016,2,6,12,45,932.0,80.0,1.75,16.5,650.0,814.72,627.97
2016,2,6,13,0,931.0,79.0,1.8,17.0,643.0,770.28,596.88
2016,2,6,13,15,926.0,78.0,1.9,17.0,628.0,720.49,561.79
2016,2,6,13,30,921.0,77.0,2.0,17.0,613.0,668.64,523.05
2016,2,6,13,45,912.0,76.0,2.1,17.0,590.0,612.63,479.87
2016,2,6,14,0,903.0,75.0,2.2,17.0,567.0,555.43,434.23
2016,2,6,14,15,805.5,91.5,2.15,16.5,513.0,474.21,369.29
2016,2,6,14,30,708.0,108.0,2.1,16.0,459.0,397.85,307.17
2016,2,6,14,45,776.5,87.5,2.1,16.0,447.0,358.25,269.61
2016,2,6,15,0,845.0,67.0,2.1,16.0,435.0,308.63,221.89
2016,2,6,15,15,706.5,82.5,1.85,15.5,370.0,232.38,159.58
2016,2,6,15,30,568.0,98.0,1.6,15.0,305.0,173.54,114.78
2016,2,6,15,45,541.0,89.0,1.35,14.5,266.0,122.98,76.8
2016,2,6,16,0,514.0,80.0,1.1,14.0,227.0,76.0,50.91
2016,2,6,16,15,567.5,62.0,1.1,13.0,197.0,50.44,39.68
2016,2,6,16,30,621.0,44.0,1.1,12.0,167.0,40.42,30.67
2016,2,6,16,45,533.0,36.5,1.1,11.5,121.5,33.41,24.08
2016,2,6,17,0,445.0,29.0,1.1,11.0,76.0,26.49,17.18
2016,2,6,17,15,222.5,14.5,1.05,10.5,38.0,11.82,0.33
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,194.0,11.5,1.25,9.0,27.0,157.35,0.0
2016,2,7,7,30,388.0,23.0,1.4,10.0,54.0,380.94,276.51
2016,2,7,7,45,497.5,31.0,1.6,11.0,99.0,500.58,404.63
2016,2,7,8,0,607.0,39.0,1.8,12.0,144.0,623.12,505.89
2016,2,7,8,15,669.0,44.0,1.85,12.5,192.0,703.75,569.65
2016,2,7,8,30,731.0,49.0,1.9,13.0,240.0,785.04,630.31
2016,2,7,8,45,770.5,52.5,2.0,13.5,287.5,842.77,671.36
2016,2,7,9,0,810.0,56.0,2.1,14.0,335.0,898.94,709.75
2016,2,7,9,15,837.0,59.0,2.1,14.5,378.5,928.58,727.23
2016,2,7,9,30,864.0,62.0,2.1,15.0,422.0,966.45,750.1
2016,2,7,9,45,883.5,63.5,2.1,15.5,461.0,991.55,763.66
2016,2,7,10,0,903.0,65.0,2.1,16.0,500.0,1013.23,774.87
2016,2,7,10,15,916.0,66.5,2.15,16.5,532.0,1024.63,779.82
2016,2,7,10,30,929.0,68.0,2.2,17.0,564.0,1032.12,782.37
2016,2,7,10,45,935.0,70.5,2.25,17.5,589.0,1029.9,778.64
2016,2,7,11,0,941.0,73.0,2.3,18.0,614.0,1023.61,772.5
2016,2,7,11,15,947.0,73.5,2.3,18.0,631.5,1010.72,763.07
2016,2,7,11,30,953.0,74.0,2.3,18.0,649.0,993.85,751.21
2016,2,7,11,45,953.5,75.5,2.3,18.5,658.0,969.17,732.91
2016,2,7,12,0,954.0,77.0,2.3,19.0,667.0,940.82,712.35
2016,2,7,12,15,954.0,77.0,2.3,19.0,668.5,906.77,689.35
2016,2,7,12,30,954.0,77.0,2.3,19.0,670.0,869.4,664.07
2016,2,7,12,45,953.0,76.5,2.3,19.0,663.0,827.52,635.58
2016,2,7,13,0,952.0,76.0,2.3,19.0,656.0,782.74,604.86
2016,2,7,13,15,947.0,75.5,2.25,19.0,641.0,732.51,568.46
2016,2,7,13,30,942.0,75.0,2.2,19.0,626.0,680.13,528.47
2016,2,7,13,45,931.5,74.5,2.2,19.5,603.0,622.65,482.98
2016,2,7,14,0,921.0,74.0,2.2,20.0,580.0,564.08,435.48
2016,2,7,14,15,909.5,72.5,2.1,19.5,550.0,503.24,386.07
2016,2,7,14,30,898.0,71.0,2.0,19.0,520.0,442.0,334.64
2016,2,7,14,45,879.0,69.5,1.9,19.0,483.0,378.0,279.07
2016,2,7,15,0,860.0,68.0,1.8,19.0,446.0,313.74,222.36
2016,2,7,15,15,836.0,65.5,1.6,18.5,404.5,249.31,166.03
2016,2,7,15,30,812.0,63.0,1.4,18.0,363.0,187.19,113.78
2016,2,7,15,45,774.5,59.5,1.25,17.5,316.5,125.5,68.72
2016,2,7,16,0,737.0,56.0,1.1,17.0,270.0,68.4,40.52
2016,2,7,16,15,682.5,51.0,1.15,16.5,222.0,46.79,35.91
2016,2,7,16,30,628.0,46.0,1.2,16.0,174.0,42.17,31.72
2016,2,7,16,45,534.0,39.0,1.25,15.5,127.0,32.78,23.13
2016,2,7,17,0,440.0,32.0,1.3,15.0,80.0,26.79,17.21
2016,2,7,17,15,220.0,16.0,1.3,14.5,40.0,13.03,1.89
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,13.5,1.25,11.5,27.0,138.3,0.0
2016,2,8,7,30,334.0,27.0,1.2,12.0,54.0,355.27,262.49
2016,2,8,7,45,448.5,36.0,1.2,13.0,99.0,475.61,382.03
2016,2,8,8,0,563.0,45.0,1.2,14.0,144.0,601.55,482.82
2016,2,8,8,15,628.0,51.0,1.3,14.5,192.5,684.03,546.92
2016,2,8,8,30,693.0,57.0,1.4,15.0,241.0,760.05,603.12
2016,2,8,8,45,736.0,61.0,1.55,15.5,288.5,821.54,646.88
2016,2,8,9,0,779.0,65.0,1.7,16.0,336.0,881.47,687.98
2016,2,8,9,15,807.0,68.0,1.65,16.5,379.5,923.24,712.81
2016,2,8,9,30,835.0,71.0,1.6,17.0,423.0,962.18,735.04
2016,2,8,9,45,865.0,70.5,1.6,17.5,463.5,995.21,753.49
2016,2,8,10,0,895.0,70.0,1.6,18.0,504.0,1012.6,761.4
2016,2,8,10,15,908.0,71.5,1.6,18.0,536.5,1023.91,766.98
2016,2,8,10,30,921.0,73.0,1.6,18.0,569.0,1031.33,770.23
2016,2,8,10,45,928.5,75.0,1.65,18.5,593.5,1029.89,767.25
2016,2,8,11,0,936.0,77.0,1.7,19.0,618.0,1024.39,761.91
2016,2,8,11,15,941.5,77.5,1.65,19.0,636.0,1011.02,751.62
2016,2,8,11,30,947.0,78.0,1.6,19.0,654.0,993.69,739.03
2016,2,8,11,45,948.5,79.0,1.55,19.5,663.0,969.36,720.7
2016,2,8,12,0,950.0,80.0,1.5,20.0,672.0,941.34,700.21
2016,2,8,12,15,950.5,80.0,1.4,20.0,673.5,907.75,676.82
2016,2,8,12,30,951.0,80.0,1.3,20.0,675.0,870.8,651.3
2016,2,8,12,45,952.5,78.0,1.25,20.5,668.5,829.22,622.19
2016,2,8,13,0,954.0,76.0,1.2,21.0,662.0,784.59,591.02
2016,2,8,13,15,949.0,75.5,1.15,21.0,647.0,734.2,555.74
2016,2,8,13,30,944.0,75.0,1.1,21.0,632.0,681.67,516.93
2016,2,8,13,45,935.5,74.0,1.05,21.0,609.0,624.67,473.9
2016,2,8,14,0,927.0,73.0,1.0,21.0,586.0,566.38,428.62
2016,2,8,14,15,915.5,72.0,0.9,21.0,556.0,505.64,379.74
2016,2,8,14,30,904.0,71.0,0.8,21.0,526.0,444.47,329.02
2016,2,8,14,45,887.5,69.0,0.75,21.0,489.5,380.45,275.06
2016,2,8,15,0,871.0,67.0,0.7,21.0,453.0,317.16,220.52
2016,2,8,15,15,847.5,64.5,0.65,20.5,411.0,250.77,164.06
2016,2,8,15,30,824.0,62.0,0.6,20.0,369.0,187.97,112.32
2016,2,8,15,45,789.0,58.5,0.55,20.0,323.0,125.72,67.45
2016,2,8,16,0,754.0,55.0,0.5,20.0,277.0,67.73,39.37
2016,2,8,16,15,701.5,50.0,0.55,19.5,228.5,46.17,34.92
2016,2,8,16,30,649.0,45.0,0.6,19.0,180.0,41.5,30.76
2016,2,8,16,45,559.5,38.0,0.65,18.5,132.5,34.87,24.69
2016,2,8,17,0,470.0,31.0,0.7,18.0,85.0,28.37,18.41
2016,2,8,17,15,235.0,15.5,0.75,17.5,42.5,12.65,2.37
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,195.0,13.0,1.2,12.5,29.5,159.35,0.0
2016,2,9,7,30,390.0,26.0,1.1,13.0,59.0,401.51,299.74
2016,2,9,7,45,496.0,34.5,1.05,14.0,105.5,502.94,400.92
2016,2,9,8,0,602.0,43.0,1.0,15.0,152.0,623.61,495.84
2016,2,9,8,15,664.5,49.0,1.2,15.5,201.5,706.43,560.21
2016,2,9,8,30,727.0,55.0,1.4,16.0,251.0,789.81,621.97
2016,2,9,8,45,766.5,59.0,1.6,16.5,298.5,848.57,663.7
2016,2,9,9,0,806.0,63.0,1.8,17.0,346.0,905.62,702.92
2016,2,9,9,15,833.5,66.0,1.85,17.0,390.5,947.27,730.02
2016,2,9,9,30,861.0,69.0,1.9,17.0,435.0,986.02,754.74
2016,2,9,9,45,882.5,71.0,1.95,17.5,475.0,1002.05,762.46
2016,2,9,10,0,904.0,73.0,2.0,18.0,515.0,1026.32,775.91
2016,2,9,10,15,917.5,74.5,2.15,18.5,548.0,1038.07,782.25
2016,2,9,10,30,931.0,76.0,2.3,19.0,581.0,1045.88,786.17
2016,2,9,10,45,941.0,77.0,2.45,19.5,607.0,1045.47,784.77
2016,2,9,11,0,951.0,78.0,2.6,20.0,633.0,1040.93,780.83
2016,2,9,11,15,815.0,119.0,2.6,20.0,604.5,950.36,719.28
2016,2,9,11,30,679.0,160.0,2.6,20.0,576.0,853.58,653.11
2016,2,9,11,45,823.5,120.0,2.6,20.5,632.0,913.18,693.3
2016,2,9,12,0,968.0,80.0,2.6,21.0,688.0,957.74,721.29
2016,2,9,12,15,820.0,125.0,2.45,21.0,641.0,855.84,650.08
2016,2,9,12,30,672.0,170.0,2.3,21.0,594.0,752.38,576.76
2016,2,9,12,45,816.0,125.5,2.2,21.0,634.5,781.82,598.89
2016,2,9,13,0,960.0,81.0,2.1,21.0,675.0,794.63,607.1
2016,2,9,13,15,793.0,125.5,1.9,21.0,608.5,684.28,525.03
2016,2,9,13,30,626.0,170.0,1.7,21.0,542.0,579.23,445.7
2016,2,9,13,45,777.5,124.0,1.55,21.0,569.0,586.63,450.01
2016,2,9,14,0,929.0,78.0,1.4,21.0,596.0,572.4,435.81
2016,2,9,14,15,916.5,76.5,1.3,20.5,565.5,510.41,386.09
2016,2,9,14,30,904.0,75.0,1.2,20.0,535.0,448.12,334.79
2016,2,9,14,45,884.0,73.5,1.1,20.0,497.0,383.15,279.43
2016,2,9,15,0,864.0,72.0,1.0,20.0,459.0,318.06,222.99
2016,2,9,15,15,663.5,97.0,0.95,19.0,378.0,233.85,159.09
2016,2,9,15,30,463.0,122.0,0.9,18.0,297.0,170.31,114.87
2016,2,9,15,45,436.0,111.0,0.85,17.5,259.5,124.7,81.39
2016,2,9,16,0,409.0,100.0,0.8,17.0,222.0,82.67,57.91
2016,2,9,16,15,379.0,85.5,0.85,16.5,183.5,62.71,49.92
2016,2,9,16,30,349.0,71.0,0.9,16.0,145.0,52.72,41.04
2016,2,9,16,45,297.5,55.5,0.95,15.5,107.0,41.6,30.94
2016,2,9,17,0,246.0,40.0,1.0,15.0,69.0,30.27,20.39
2016,2,9,17,15,123.0,25.0,1.0,14.5,39.5,18.87,7.35
2016,2,9,17,30,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.5,0.5,12.5,31.5,165.89,0.0
2016,2,10,7,30,406.0,27.0,0.5,13.0,63.0,415.35,312.12
2016,2,10,7,45,511.0,35.0,0.5,13.5,109.5,516.45,408.37
2016,2,10,8,0,616.0,43.0,0.5,14.0,156.0,636.3,501.82
2016,2,10,8,15,676.0,48.5,0.55,14.5,205.5,716.63,561.49
2016,2,10,8,30,736.0,54.0,0.6,15.0,255.0,797.33,618.2
2016,2,10,8,45,773.0,58.0,0.7,15.5,303.0,853.84,656.39
2016,2,10,9,0,810.0,62.0,0.8,16.0,351.0,908.59,692.17
2016,2,10,9,15,836.0,65.0,0.9,16.0,395.0,948.82,718.59
2016,2,10,9,30,862.0,68.0,1.0,16.0,439.0,986.12,742.82
2016,2,10,9,45,878.5,71.0,1.1,16.5,477.5,998.47,749.11
2016,2,10,10,0,895.0,74.0,1.2,17.0,516.0,1019.05,761.1
2016,2,10,10,15,908.0,76.0,1.25,17.5,548.5,1030.97,766.42
2016,2,10,10,30,921.0,78.0,1.3,18.0,581.0,1038.96,769.43
2016,2,10,10,45,928.5,79.5,1.4,18.5,606.0,1036.75,766.97
2016,2,10,11,0,936.0,81.0,1.5,19.0,631.0,1030.5,762.15
2016,2,10,11,15,942.0,82.0,1.5,19.0,649.0,1018.11,753.33
2016,2,10,11,30,948.0,83.0,1.5,19.0,667.0,1001.7,742.16
2016,2,10,11,45,950.0,83.5,1.55,19.0,676.5,977.03,726.54
2016,2,10,12,0,952.0,84.0,1.6,19.0,686.0,948.66,708.58
2016,2,10,12,15,952.5,84.0,1.6,19.0,687.0,914.83,686.31
2016,2,10,12,30,953.0,84.0,1.6,19.0,688.0,877.63,661.77
2016,2,10,12,45,953.0,83.0,1.65,19.5,681.5,835.74,633.29
2016,2,10,13,0,953.0,82.0,1.7,20.0,675.0,790.86,602.57
2016,2,10,13,15,948.0,81.0,1.7,20.0,660.0,739.76,566.56
2016,2,10,13,30,943.0,80.0,1.7,20.0,645.0,686.51,527.05
2016,2,10,13,45,937.5,78.0,1.7,20.0,622.0,630.07,484.05
2016,2,10,14,0,932.0,76.0,1.7,20.0,599.0,572.05,438.46
2016,2,10,14,15,769.0,109.5,1.6,19.5,526.5,473.11,361.87
2016,2,10,14,30,606.0,143.0,1.5,19.0,454.0,385.63,293.56
2016,2,10,14,45,740.5,106.0,1.45,19.0,459.5,359.55,266.6
2016,2,10,15,0,875.0,69.0,1.4,19.0,465.0,319.63,225.61
2016,2,10,15,15,851.5,66.5,1.25,18.5,422.5,252.75,167.51
2016,2,10,15,30,828.0,64.0,1.1,18.0,380.0,189.52,114.64
2016,2,10,15,45,791.0,61.0,0.95,17.5,333.0,127.07,69.45
2016,2,10,16,0,754.0,58.0,0.8,17.0,286.0,69.15,41.66
2016,2,10,16,15,702.5,53.0,0.8,16.5,237.0,48.64,37.57
2016,2,10,16,30,651.0,48.0,0.8,16.0,188.0,44.04,33.45
2016,2,10,16,45,563.0,41.0,0.85,15.5,140.0,37.48,27.38
2016,2,10,17,0,475.0,34.0,0.9,15.0,92.0,28.54,18.99
2016,2,10,17,15,237.5,24.5,0.85,14.5,53.5,20.1,8.95
2016,2,10,17,30,0.0,15.0,0.8,14.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,15.0,1.0,12.5,29.0,167.57,0.0
2016,2,11,7,30,309.0,30.0,0.9,13.0,58.0,339.99,262.21
2016,2,11,7,45,385.5,42.5,0.85,13.5,99.5,429.93,347.09
2016,2,11,8,0,462.0,55.0,0.8,14.0,141.0,525.23,424.24
2016,2,11,8,15,517.0,63.0,0.9,14.0,185.0,599.37,483.05
2016,2,11,8,30,572.0,71.0,1.0,14.0,229.0,674.26,539.81
2016,2,11,8,45,614.5,74.5,1.15,14.5,271.5,731.52,581.08
2016,2,11,9,0,657.0,78.0,1.3,15.0,314.0,787.65,620.27
2016,2,11,9,15,757.5,74.0,1.2,15.5,378.0,883.18,682.3
2016,2,11,9,30,858.0,70.0,1.1,16.0,442.0,985.31,744.98
2016,2,11,9,45,866.0,75.5,1.05,16.5,479.0,1004.49,751.84
2016,2,11,10,0,874.0,81.0,1.0,17.0,516.0,1019.83,757.3
2016,2,11,10,15,887.5,83.0,1.0,17.5,548.0,1032.27,762.01
2016,2,11,10,30,901.0,85.0,1.0,18.0,580.0,1028.25,756.38
2016,2,11,10,45,909.5,86.0,1.05,18.5,605.5,1026.45,753.65
2016,2,11,11,0,918.0,87.0,1.1,19.0,631.0,1020.68,748.51
2016,2,11,11,15,923.5,88.0,1.15,19.0,648.5,1007.98,740.57
2016,2,11,11,30,929.0,89.0,1.2,19.0,666.0,991.35,730.31
2016,2,11,11,45,930.0,90.0,1.25,19.5,675.0,966.67,713.6
2016,2,11,12,0,931.0,91.0,1.3,20.0,684.0,938.39,694.67
2016,2,11,12,15,931.0,91.0,1.3,20.0,685.0,904.65,672.74
2016,2,11,12,30,931.0,91.0,1.3,20.0,686.0,867.64,648.63
2016,2,11,12,45,657.5,178.5,1.3,20.0,596.5,716.63,543.9
2016,2,11,13,0,384.0,266.0,1.3,20.0,507.0,543.44,417.37
2016,2,11,13,15,494.5,223.5,1.2,20.0,526.5,569.09,437.58
2016,2,11,13,30,605.0,181.0,1.1,20.0,546.0,575.37,441.18
2016,2,11,13,45,513.0,202.0,1.05,20.0,503.5,497.34,381.83
2016,2,11,14,0,421.0,223.0,1.0,20.0,461.0,432.23,331.93
2016,2,11,14,15,497.0,189.0,0.9,19.5,456.0,409.04,313.0
2016,2,11,14,30,573.0,155.0,0.8,19.0,451.0,376.79,285.13
2016,2,11,14,45,591.5,138.0,0.75,19.0,425.0,334.06,248.0
2016,2,11,15,0,610.0,121.0,0.7,19.0,399.0,283.73,204.02
2016,2,11,15,15,583.0,114.5,0.7,18.5,360.5,229.07,158.26
2016,2,11,15,30,556.0,108.0,0.7,18.0,322.0,177.55,116.46
2016,2,11,15,45,510.0,103.5,0.7,17.5,281.5,125.76,79.35
2016,2,11,16,0,464.0,99.0,0.7,17.0,241.0,82.97,57.69
2016,2,11,16,15,423.5,86.5,0.75,16.5,199.0,63.85,50.94
2016,2,11,16,30,383.0,74.0,0.8,16.0,157.0,55.07,43.16
2016,2,11,16,45,322.0,59.0,0.85,15.5,116.5,44.22,33.32
2016,2,11,17,0,261.0,44.0,0.9,15.0,76.0,33.21,23.08
2016,2,11,17,15,130.5,28.5,0.9,14.5,44.5,21.44,10.54
2016,2,11,17,30,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,0.9,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
