Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,17.0,0.9,10.5,25.5,118.64,0.0
2016,2,12,7,30,180.0,34.0,1.0,11.0,51.0,239.81,188.89
2016,2,12,7,45,238.5,51.0,1.1,12.0,88.0,315.14,259.79
2016,2,12,8,0,297.0,68.0,1.2,13.0,125.0,394.21,326.89
2016,2,12,8,15,333.5,84.0,1.2,13.0,164.5,454.54,376.68
2016,2,12,8,30,370.0,100.0,1.2,13.0,204.0,515.64,424.93
2016,2,12,8,45,407.5,109.5,1.25,13.5,242.5,569.33,465.21
2016,2,12,9,0,445.0,119.0,1.3,14.0,281.0,623.01,503.9
2016,2,12,9,15,393.0,145.0,1.3,14.5,301.0,607.77,488.69
2016,2,12,9,30,341.0,171.0,1.3,15.0,321.0,565.04,453.69
2016,2,12,9,45,380.5,180.0,1.35,15.5,360.5,613.82,489.29
2016,2,12,10,0,420.0,189.0,1.4,16.0,400.0,686.01,539.58
2016,2,12,10,15,629.5,146.5,1.4,16.5,485.0,854.9,657.86
2016,2,12,10,30,839.0,104.0,1.4,17.0,570.0,1002.04,751.97
2016,2,12,10,45,850.0,105.5,1.4,17.5,595.5,1003.69,748.39
2016,2,12,11,0,861.0,107.0,1.4,18.0,621.0,1001.32,744.37
2016,2,12,11,15,867.5,108.5,1.4,18.0,638.5,990.53,736.5
2016,2,12,11,30,874.0,110.0,1.4,18.0,656.0,975.8,726.35
2016,2,12,11,45,876.0,111.0,1.45,18.0,665.0,952.49,711.51
2016,2,12,12,0,878.0,112.0,1.5,18.0,674.0,925.59,694.39
2016,2,12,12,15,878.5,112.0,1.55,18.0,675.5,892.84,673.34
2016,2,12,12,30,879.0,112.0,1.6,18.0,677.0,856.87,650.01
2016,2,12,12,45,874.0,112.5,1.7,18.5,669.5,814.08,621.16
2016,2,12,13,0,869.0,113.0,1.8,19.0,662.0,768.84,589.74
2016,2,12,13,15,863.0,112.0,1.85,18.5,646.5,719.19,554.95
2016,2,12,13,30,857.0,111.0,1.9,18.0,631.0,667.68,517.68
2016,2,12,13,45,847.0,109.5,2.0,18.0,608.0,611.77,475.21
2016,2,12,14,0,837.0,108.0,2.1,18.0,585.0,554.93,430.54
2016,2,12,14,15,823.0,105.5,2.1,18.0,555.0,494.66,381.37
2016,2,12,14,30,809.0,103.0,2.1,18.0,525.0,434.51,330.76
2016,2,12,14,45,791.0,100.0,2.15,18.0,488.5,372.92,277.79
2016,2,12,15,0,773.0,97.0,2.2,18.0,452.0,310.15,222.88
2016,2,12,15,15,668.5,102.5,2.0,17.5,390.0,238.08,163.99
2016,2,12,15,30,564.0,108.0,1.8,17.0,328.0,178.31,117.78
2016,2,12,15,45,607.0,92.5,1.6,16.5,303.0,129.36,79.16
2016,2,12,16,0,650.0,77.0,1.4,16.0,278.0,75.13,49.04
2016,2,12,16,15,594.0,70.0,1.3,15.0,230.0,56.56,44.83
2016,2,12,16,30,538.0,63.0,1.2,14.0,182.0,51.25,40.16
2016,2,12,16,45,457.0,52.5,1.15,13.5,136.5,42.92,32.49
2016,2,12,17,0,376.0,42.0,1.1,13.0,91.0,34.57,24.54
2016,2,12,17,15,236.0,28.0,1.1,12.5,54.0,22.96,12.33
2016,2,12,17,30,96.0,14.0,1.1,12.0,17.0,11.02,0.0
2016,2,12,17,45,48.0,7.0,1.1,12.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,214.0,14.5,1.15,10.0,36.0,215.36,37.21
2016,2,13,7,30,428.0,29.0,1.3,10.0,72.0,434.92,343.75
2016,2,13,7,45,527.0,37.0,1.5,10.5,119.5,532.94,434.42
2016,2,13,8,0,626.0,45.0,1.7,11.0,167.0,648.33,528.73
2016,2,13,8,15,684.5,50.0,1.85,11.5,217.0,727.14,590.34
2016,2,13,8,30,743.0,55.0,2.0,12.0,267.0,806.18,649.11
2016,2,13,8,45,782.5,58.5,2.15,12.5,315.5,864.68,690.49
2016,2,13,9,0,822.0,62.0,2.3,13.0,364.0,921.47,729.33
2016,2,13,9,15,848.5,65.0,2.35,13.5,409.0,962.47,754.98
2016,2,13,9,30,875.0,68.0,2.4,14.0,454.0,988.6,769.92
2016,2,13,9,45,895.0,69.5,2.45,14.5,494.0,1014.4,784.56
2016,2,13,10,0,915.0,71.0,2.5,15.0,534.0,1036.67,796.71
2016,2,13,10,15,928.5,72.5,2.5,15.0,567.5,1048.53,802.78
2016,2,13,10,30,942.0,74.0,2.5,15.0,601.0,1056.37,806.4
2016,2,13,10,45,954.0,74.5,2.55,15.5,628.0,1057.26,804.65
2016,2,13,11,0,966.0,75.0,2.6,16.0,655.0,1053.92,800.33
2016,2,13,11,15,972.0,75.5,2.55,16.0,673.5,1040.45,789.86
2016,2,13,11,30,978.0,76.0,2.5,16.0,692.0,1022.85,776.91
2016,2,13,11,45,983.0,76.0,2.5,16.5,702.5,999.62,759.48
2016,2,13,12,0,988.0,76.0,2.5,17.0,713.0,972.39,739.56
2016,2,13,12,15,988.0,76.0,2.45,17.0,714.5,936.97,715.08
2016,2,13,12,30,988.0,76.0,2.4,17.0,716.0,898.07,688.28
2016,2,13,12,45,980.5,78.0,2.35,17.5,707.5,852.22,655.37
2016,2,13,13,0,973.0,80.0,2.3,18.0,699.0,803.78,620.62
2016,2,13,13,15,968.0,79.5,2.3,18.0,683.5,752.11,583.65
2016,2,13,13,30,963.0,79.0,2.3,18.0,668.0,698.22,542.88
2016,2,13,13,45,955.5,77.5,2.3,18.0,644.5,639.89,497.66
2016,2,13,14,0,948.0,76.0,2.3,18.0,621.0,580.13,449.93
2016,2,13,14,15,936.0,74.5,2.4,17.5,590.0,517.07,399.17
2016,2,13,14,30,924.0,73.0,2.5,17.0,559.0,453.62,346.0
2016,2,13,14,45,906.0,71.5,2.6,17.0,520.5,387.94,288.7
2016,2,13,15,0,888.0,70.0,2.7,17.0,482.0,323.12,230.89
2016,2,13,15,15,865.0,67.5,2.55,16.5,439.0,255.17,170.98
2016,2,13,15,30,842.0,65.0,2.4,16.0,396.0,190.95,116.54
2016,2,13,15,45,806.0,62.0,2.25,15.5,348.0,127.54,70.31
2016,2,13,16,0,770.0,59.0,2.1,15.0,300.0,68.53,42.47
2016,2,13,16,15,721.0,54.0,1.9,14.0,250.5,49.66,38.88
2016,2,13,16,30,672.0,49.0,1.7,13.0,201.0,45.05,34.82
2016,2,13,16,45,591.0,42.0,1.5,12.5,152.0,38.51,28.75
2016,2,13,17,0,510.0,35.0,1.3,12.0,103.0,32.05,22.52
2016,2,13,17,15,359.5,24.5,1.3,11.5,62.0,20.4,10.76
2016,2,13,17,30,209.0,14.0,1.3,11.0,21.0,11.02,0.0
2016,2,13,17,45,104.5,7.0,1.3,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,225.5,14.0,1.8,9.5,37.0,224.52,74.2
2016,2,14,7,30,451.0,28.0,2.1,10.0,74.0,441.07,353.16
2016,2,14,7,45,545.5,34.5,2.4,10.5,121.5,546.47,449.33
2016,2,14,8,0,640.0,41.0,2.7,11.0,169.0,656.28,540.54
2016,2,14,8,15,694.0,46.0,2.85,11.5,218.0,730.83,599.64
2016,2,14,8,30,748.0,51.0,3.0,12.0,267.0,805.7,656.03
2016,2,14,8,45,784.0,54.0,3.15,12.5,314.5,860.07,694.87
2016,2,14,9,0,820.0,57.0,3.3,13.0,362.0,901.48,723.04
2016,2,14,9,15,843.5,59.5,3.6,13.5,405.5,938.33,748.25
2016,2,14,9,30,867.0,62.0,3.9,14.0,449.0,972.39,771.03
2016,2,14,9,45,764.0,93.5,4.25,15.0,456.0,925.07,734.1
2016,2,14,10,0,661.0,125.0,4.6,16.0,463.0,866.65,690.23
2016,2,14,10,15,785.5,100.0,4.7,16.0,525.5,951.21,751.16
2016,2,14,10,30,910.0,75.0,4.8,16.0,588.0,1025.8,803.08
2016,2,14,10,45,917.5,76.5,4.95,16.5,613.0,1023.77,799.55
2016,2,14,11,0,925.0,78.0,5.1,17.0,638.0,1017.7,793.87
2016,2,14,11,15,669.5,169.5,5.05,17.0,581.0,874.91,690.3
2016,2,14,11,30,414.0,261.0,5.0,17.0,524.0,680.47,541.72
2016,2,14,11,45,677.0,170.5,5.0,17.5,607.5,841.28,665.08
2016,2,14,12,0,940.0,80.0,5.0,18.0,691.0,934.72,729.96
2016,2,14,12,15,759.0,146.0,4.95,18.0,639.5,832.61,655.3
2016,2,14,12,30,578.0,212.0,4.9,18.0,588.0,709.18,561.58
2016,2,14,12,45,574.5,210.5,4.85,18.0,581.0,675.53,536.07
2016,2,14,13,0,571.0,209.0,4.8,18.0,574.0,640.25,508.59
2016,2,14,13,15,566.5,204.5,4.7,18.0,560.5,600.01,476.89
2016,2,14,13,30,562.0,200.0,4.6,18.0,547.0,558.7,443.91
2016,2,14,13,45,468.0,220.5,4.6,18.0,502.0,486.28,386.0
2016,2,14,14,0,374.0,241.0,4.6,18.0,457.0,412.57,326.92
2016,2,14,14,15,443.5,210.0,4.45,17.5,454.0,400.05,315.52
2016,2,14,14,30,513.0,179.0,4.3,17.0,451.0,370.75,289.24
2016,2,14,14,45,686.5,123.5,4.15,17.0,461.0,353.82,268.21
2016,2,14,15,0,860.0,68.0,4.0,17.0,471.0,312.88,224.54
2016,2,14,15,15,674.0,97.0,3.7,16.5,395.5,233.68,161.46
2016,2,14,15,30,488.0,126.0,3.4,16.0,320.0,174.96,119.17
2016,2,14,15,45,618.5,92.0,3.15,16.0,308.0,128.76,78.71
2016,2,14,16,0,749.0,58.0,2.9,16.0,296.0,66.35,41.24
2016,2,14,16,15,701.5,53.5,2.65,15.0,247.5,49.02,38.15
2016,2,14,16,30,654.0,49.0,2.4,14.0,199.0,44.87,34.51
2016,2,14,16,45,568.0,43.0,2.2,13.5,150.5,39.18,29.23
2016,2,14,17,0,482.0,37.0,2.0,13.0,102.0,30.94,21.49
2016,2,14,17,15,339.5,26.0,1.95,12.5,62.5,21.55,11.91
2016,2,14,17,30,197.0,15.0,1.9,12.0,23.0,11.8,0.0
2016,2,14,17,45,98.5,7.5,1.9,12.0,11.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.5,14.0,1.55,12.5,40.5,236.02,104.67
2016,2,15,7,30,489.0,28.0,1.8,13.0,81.0,472.25,374.33
2016,2,15,7,45,581.5,34.5,2.1,14.0,129.5,577.16,466.38
2016,2,15,8,0,674.0,41.0,2.4,15.0,178.0,686.45,554.05
2016,2,15,8,15,726.5,45.5,2.5,15.5,228.5,759.98,610.39
2016,2,15,8,30,779.0,50.0,2.6,16.0,279.0,833.63,663.88
2016,2,15,8,45,815.0,53.0,2.75,16.5,327.5,877.97,694.37
2016,2,15,9,0,851.0,56.0,2.9,17.0,376.0,930.68,729.84
2016,2,15,9,15,874.5,58.5,2.95,17.5,420.5,968.09,752.77
2016,2,15,9,30,898.0,61.0,3.0,18.0,465.0,1002.57,773.31
2016,2,15,9,45,915.5,62.5,3.1,18.5,504.5,1026.24,786.64
2016,2,15,10,0,933.0,64.0,3.2,19.0,544.0,1046.25,797.53
2016,2,15,10,15,944.5,65.5,3.1,19.0,577.0,1056.25,801.47
2016,2,15,10,30,956.0,67.0,3.0,19.0,610.0,1062.17,802.87
2016,2,15,10,45,964.5,68.0,2.95,19.5,636.0,1060.22,798.16
2016,2,15,11,0,973.0,69.0,2.9,20.0,662.0,1054.04,790.95
2016,2,15,11,15,978.0,69.5,2.85,20.0,680.0,1039.57,779.99
2016,2,15,11,30,983.0,70.0,2.8,20.0,698.0,1020.97,766.56
2016,2,15,11,45,985.5,70.5,2.75,20.5,708.0,995.97,747.61
2016,2,15,12,0,988.0,71.0,2.7,21.0,718.0,967.07,726.3
2016,2,15,12,15,989.0,71.5,2.65,21.0,719.5,933.08,703.09
2016,2,15,12,30,990.0,72.0,2.6,21.0,721.0,895.51,677.49
2016,2,15,12,45,985.5,73.0,2.55,21.0,714.0,850.79,646.94
2016,2,15,13,0,981.0,74.0,2.5,21.0,707.0,803.26,614.3
2016,2,15,13,15,977.0,73.5,2.5,21.0,691.5,751.9,578.01
2016,2,15,13,30,973.0,73.0,2.5,21.0,676.0,698.19,537.64
2016,2,15,13,45,965.5,72.0,2.5,21.0,653.0,639.82,492.69
2016,2,15,14,0,958.0,71.0,2.5,21.0,630.0,579.98,445.21
2016,2,15,14,15,948.0,69.5,2.4,20.5,599.5,517.27,394.43
2016,2,15,14,30,938.0,68.0,2.3,20.0,569.0,453.91,341.35
2016,2,15,14,45,922.5,66.5,2.25,20.0,531.5,388.26,284.44
2016,2,15,15,0,907.0,65.0,2.2,20.0,494.0,323.16,226.88
2016,2,15,15,15,886.5,63.0,2.0,19.5,451.0,257.34,169.3
2016,2,15,15,30,866.0,61.0,1.8,19.0,408.0,193.23,115.68
2016,2,15,15,45,834.5,58.0,1.6,18.5,360.5,125.47,66.81
2016,2,15,16,0,803.0,55.0,1.4,18.0,313.0,64.75,39.4
2016,2,15,16,15,758.0,51.0,1.3,17.0,263.0,47.68,36.67
2016,2,15,16,30,713.0,47.0,1.2,16.0,213.0,43.79,33.31
2016,2,15,16,45,637.0,41.0,1.2,15.5,163.0,38.0,28.0
2016,2,15,17,0,561.0,35.0,1.2,15.0,113.0,32.32,22.56
2016,2,15,17,15,420.5,25.5,1.2,14.5,70.0,23.31,13.48
2016,2,15,17,30,280.0,16.0,1.2,14.0,27.0,14.5,0.0
2016,2,15,17,45,140.0,8.0,1.2,13.5,13.5,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,244.5,15.0,1.15,12.5,42.0,239.01,127.31
2016,2,16,7,30,489.0,30.0,1.3,13.0,84.0,474.05,375.93
2016,2,16,7,45,577.0,37.0,1.5,14.0,133.0,576.39,463.46
2016,2,16,8,0,665.0,44.0,1.7,15.0,182.0,682.54,547.16
2016,2,16,8,15,717.5,49.0,1.75,15.5,232.5,756.79,602.66
2016,2,16,8,30,770.0,54.0,1.8,16.0,283.0,831.07,655.21
2016,2,16,8,45,803.0,57.5,1.85,16.5,331.0,883.93,690.25
2016,2,16,9,0,836.0,61.0,1.9,17.0,379.0,934.81,722.74
2016,2,16,9,15,859.5,63.5,1.9,17.5,423.5,960.7,736.66
2016,2,16,9,30,883.0,66.0,1.9,18.0,468.0,994.89,756.09
2016,2,16,9,45,903.0,66.5,1.95,18.5,507.5,1019.49,769.39
2016,2,16,10,0,923.0,67.0,2.0,19.0,547.0,1040.56,780.4
2016,2,16,10,15,934.5,68.5,2.05,19.5,579.5,1050.5,784.18
2016,2,16,10,30,946.0,70.0,2.1,20.0,612.0,1056.39,785.59
2016,2,16,10,45,953.5,71.5,2.15,20.5,637.5,1054.08,781.89
2016,2,16,11,0,961.0,73.0,2.2,21.0,663.0,1047.59,775.74
2016,2,16,11,15,966.5,73.5,2.2,21.0,681.0,1033.7,765.87
2016,2,16,11,30,972.0,74.0,2.2,21.0,699.0,1015.69,753.57
2016,2,16,11,45,974.0,74.5,2.2,21.5,708.5,990.39,735.22
2016,2,16,12,0,976.0,75.0,2.2,22.0,718.0,961.24,714.56
2016,2,16,12,15,977.0,75.0,2.1,22.0,719.5,926.94,690.9
2016,2,16,12,30,978.0,75.0,2.0,22.0,721.0,889.12,664.98
2016,2,16,12,45,978.0,74.0,1.95,22.0,714.5,846.07,636.0
2016,2,16,13,0,978.0,73.0,1.9,22.0,708.0,799.92,604.8
2016,2,16,13,15,974.0,72.5,1.85,22.0,693.0,748.65,568.82
2016,2,16,13,30,970.0,72.0,1.8,22.0,678.0,695.05,528.89
2016,2,16,13,45,963.0,71.0,1.75,22.0,655.0,637.08,484.73
2016,2,16,14,0,956.0,70.0,1.7,22.0,632.0,577.59,438.09
2016,2,16,14,15,946.5,68.5,1.6,22.0,601.5,515.19,387.54
2016,2,16,14,30,937.0,67.0,1.5,22.0,571.0,452.08,334.86
2016,2,16,14,45,923.5,65.0,1.45,22.0,534.0,386.69,279.14
2016,2,16,15,0,910.0,63.0,1.4,22.0,497.0,321.64,222.53
2016,2,16,15,15,890.0,61.0,1.3,21.5,454.5,255.75,165.81
2016,2,16,15,30,870.0,59.0,1.2,21.0,412.0,191.52,112.87
2016,2,16,15,45,842.5,55.5,1.1,20.5,364.5,127.3,67.52
2016,2,16,16,0,815.0,52.0,1.0,20.0,317.0,66.24,40.76
2016,2,16,16,15,771.5,48.5,1.0,19.0,267.0,45.87,34.77
2016,2,16,16,30,728.0,45.0,1.0,18.0,217.0,42.31,31.74
2016,2,16,16,45,657.5,39.0,1.05,17.5,167.0,36.48,26.45
2016,2,16,17,0,587.0,33.0,1.1,17.0,117.0,30.71,21.02
2016,2,16,17,15,293.5,31.5,1.1,16.5,73.5,25.91,15.7
2016,2,16,17,30,0.0,30.0,1.1,16.0,30.0,20.77,0.0
2016,2,16,17,45,0.0,15.0,1.15,16.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,7,15,200.0,17.5,3.05,12.0,40.5,216.13,130.54
2016,2,17,7,30,400.0,35.0,3.2,12.0,81.0,418.78,340.8
2016,2,17,7,45,486.0,43.5,3.35,12.5,127.0,516.71,427.49
2016,2,17,8,0,572.0,52.0,3.5,13.0,173.0,619.36,512.34
2016,2,17,8,15,626.0,58.0,3.65,13.0,221.0,692.86,571.59
2016,2,17,8,30,680.0,64.0,3.8,13.0,269.0,767.01,628.85
2016,2,17,8,45,572.0,94.5,4.0,13.5,286.0,716.43,588.7
2016,2,17,9,0,464.0,125.0,4.2,14.0,303.0,648.8,535.27
2016,2,17,9,15,391.0,156.0,4.35,14.0,318.0,618.49,509.68
2016,2,17,9,30,318.0,187.0,4.5,14.0,333.0,560.65,461.98
2016,2,17,9,45,163.5,184.0,4.7,14.0,259.5,372.26,308.07
2016,2,17,10,0,9.0,181.0,4.9,14.0,186.0,165.25,133.02
2016,2,17,10,15,305.5,175.5,5.05,14.0,352.0,521.92,431.82
2016,2,17,10,30,602.0,170.0,5.2,14.0,518.0,846.79,683.44
2016,2,17,10,45,472.5,220.5,5.4,14.0,501.0,754.38,609.43
2016,2,17,11,0,343.0,271.0,5.6,14.0,484.0,648.56,525.32
2016,2,17,11,15,350.0,278.0,5.75,14.0,500.0,651.22,527.48
2016,2,17,11,30,357.0,285.0,5.9,14.0,516.0,651.89,527.72
2016,2,17,11,45,331.5,295.5,6.1,14.0,512.5,624.4,505.61
2016,2,17,12,0,306.0,306.0,6.3,14.0,509.0,596.55,483.24
2016,2,17,12,15,229.5,315.5,6.4,14.0,468.0,505.12,409.91
2016,2,17,12,30,153.0,325.0,6.5,14.0,427.0,438.16,354.96
2016,2,17,12,45,132.0,319.0,6.6,14.0,406.5,403.94,327.29
2016,2,17,13,0,111.0,313.0,6.7,14.0,386.0,356.87,289.27
2016,2,17,13,15,189.5,303.0,6.75,14.0,424.0,404.87,329.08
2016,2,17,13,30,268.0,293.0,6.8,14.0,462.0,442.47,359.51
2016,2,17,13,45,279.5,280.0,6.85,14.0,450.5,416.75,338.25
2016,2,17,14,0,291.0,267.0,6.9,14.0,439.0,389.6,315.5
2016,2,17,14,15,285.5,255.5,6.85,14.0,417.5,354.27,285.56
2016,2,17,14,30,280.0,244.0,6.8,14.0,396.0,319.39,255.58
2016,2,17,14,45,356.0,210.5,6.8,14.0,390.5,296.37,233.25
2016,2,17,15,0,432.0,177.0,6.8,14.0,385.0,268.78,205.4
2016,2,17,15,15,432.5,159.5,6.6,13.5,352.5,222.27,164.07
2016,2,17,15,30,433.0,142.0,6.4,13.0,320.0,175.91,124.16
2016,2,17,15,45,398.5,132.5,6.2,13.0,281.5,132.04,91.48
2016,2,17,16,0,364.0,123.0,6.0,13.0,243.0,92.67,69.97
2016,2,17,16,15,335.0,106.5,5.8,12.5,203.5,75.87,62.58
2016,2,17,16,30,306.0,90.0,5.6,12.0,164.0,65.01,52.87
2016,2,17,16,45,259.0,72.5,5.45,12.0,125.0,52.99,41.79
2016,2,17,17,0,212.0,55.0,5.3,12.0,86.0,40.67,30.27
2016,2,17,17,15,106.0,38.0,5.35,12.0,53.5,28.07,18.01
2016,2,17,17,30,0.0,21.0,5.4,12.0,21.0,15.52,0.0
2016,2,17,17,45,0.0,10.5,5.45,12.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,5.0,1.4,9.0,5.0,0.0,0.0
2016,2,18,7,0,0.0,10.0,1.5,9.0,10.0,7.87,0.0
2016,2,18,7,15,109.5,30.0,1.7,9.0,43.0,152.54,99.32
2016,2,18,7,30,219.0,50.0,1.9,9.0,76.0,292.71,241.41
2016,2,18,7,45,323.0,63.0,2.1,9.5,122.0,401.39,337.65
2016,2,18,8,0,427.0,76.0,2.3,10.0,168.0,517.8,434.83
2016,2,18,8,15,492.5,85.0,2.4,10.0,216.5,599.14,500.59
2016,2,18,8,30,558.0,94.0,2.5,10.0,265.0,688.58,570.09
2016,2,18,8,45,422.0,124.5,2.6,10.5,265.5,601.6,500.59
2016,2,18,9,0,286.0,155.0,2.7,11.0,266.0,489.1,408.01
2016,2,18,9,15,506.5,134.5,2.7,11.0,358.5,707.17,580.59
2016,2,18,9,30,727.0,114.0,2.7,11.0,451.0,919.12,733.54
2016,2,18,9,45,761.5,113.0,2.7,11.0,492.0,955.77,755.64
2016,2,18,10,0,796.0,112.0,2.7,11.0,533.0,988.98,776.85
2016,2,18,10,15,446.5,190.0,2.65,11.0,429.0,709.32,570.52
2016,2,18,10,30,97.0,268.0,2.6,11.0,325.0,367.61,298.71
2016,2,18,10,45,48.5,194.0,2.55,11.5,222.5,228.83,186.54
2016,2,18,11,0,0.0,120.0,2.5,12.0,120.0,94.4,73.74
2016,2,18,11,15,237.5,185.0,2.4,12.0,340.0,437.38,359.12
2016,2,18,11,30,475.0,250.0,2.3,12.0,560.0,746.55,592.5
2016,2,18,11,45,479.5,252.5,2.25,12.5,569.5,734.84,579.15
2016,2,18,12,0,484.0,255.0,2.2,13.0,579.0,720.66,566.96
2016,2,18,12,15,702.0,178.5,2.25,13.0,649.0,816.63,640.58
2016,2,18,12,30,920.0,102.0,2.3,13.0,719.0,870.56,678.53
2016,2,18,12,45,674.5,186.5,2.35,13.0,636.5,736.21,579.82
2016,2,18,13,0,429.0,271.0,2.4,13.0,554.0,591.67,469.25
2016,2,18,13,15,265.5,285.0,2.4,13.0,459.0,452.88,361.97
2016,2,18,13,30,102.0,299.0,2.4,13.0,364.0,318.88,255.45
2016,2,18,13,45,90.5,285.0,2.45,13.0,341.5,290.57,233.3
2016,2,18,14,0,79.0,271.0,2.5,13.0,319.0,263.82,211.83
2016,2,18,14,15,477.0,179.5,2.5,13.0,443.0,388.42,309.39
2016,2,18,14,30,875.0,88.0,2.5,13.0,567.0,444.9,344.7
2016,2,18,14,45,714.5,117.5,2.5,13.0,492.0,355.85,270.68
2016,2,18,15,0,554.0,147.0,2.5,13.0,417.0,280.06,209.09
2016,2,18,15,15,672.5,112.5,2.3,12.5,411.5,242.81,170.38
2016,2,18,15,30,791.0,78.0,2.1,12.0,406.0,189.76,119.28
2016,2,18,15,45,757.5,74.0,1.95,12.0,359.0,128.65,74.77
2016,2,18,16,0,724.0,70.0,1.8,12.0,312.0,71.76,49.11
2016,2,18,16,15,674.5,64.5,1.6,11.0,262.0,53.11,42.49
2016,2,18,16,30,625.0,59.0,1.4,10.0,212.0,48.72,38.64
2016,2,18,16,45,548.0,51.5,1.2,9.5,163.0,42.55,32.92
2016,2,18,17,0,471.0,44.0,1.0,9.0,114.0,36.46,27.03
2016,2,18,17,15,333.0,32.5,1.0,8.5,72.5,26.81,17.47
2016,2,18,17,30,195.0,21.0,1.0,8.0,31.0,17.3,0.0
2016,2,18,17,45,97.5,10.5,1.0,8.0,15.5,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,7.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,8.0,14.0,11.02,0.0
2016,2,19,7,15,209.0,25.5,1.5,8.0,51.5,237.84,167.42
2016,2,19,7,30,418.0,37.0,1.5,8.0,89.0,435.63,358.27
2016,2,19,7,45,515.5,44.5,1.5,8.5,138.0,543.03,449.35
2016,2,19,8,0,613.0,52.0,1.5,9.0,187.0,655.62,538.8
2016,2,19,8,15,666.5,57.5,1.55,9.5,237.0,721.49,588.64
2016,2,19,8,30,720.0,63.0,1.6,10.0,287.0,796.47,642.83
2016,2,19,8,45,757.5,66.5,1.65,10.5,335.0,852.95,681.21
2016,2,19,9,0,795.0,70.0,1.7,11.0,383.0,907.6,717.1
2016,2,19,9,15,819.0,73.5,1.75,11.0,427.0,946.52,742.41
2016,2,19,9,30,843.0,77.0,1.8,11.0,471.0,982.43,765.45
2016,2,19,9,45,860.5,79.0,1.85,11.5,510.0,1006.42,778.74
2016,2,19,10,0,878.0,81.0,1.9,12.0,549.0,1014.15,781.12
2016,2,19,10,15,890.0,83.0,1.95,12.5,581.5,1024.94,785.9
2016,2,19,10,30,902.0,85.0,2.0,13.0,614.0,1031.81,788.15
2016,2,19,10,45,909.0,86.5,2.1,13.5,639.0,1029.0,784.78
2016,2,19,11,0,916.0,88.0,2.2,14.0,664.0,1022.18,778.97
2016,2,19,11,15,921.5,89.0,2.25,14.0,681.5,1009.26,770.07
2016,2,19,11,30,927.0,90.0,2.3,14.0,699.0,992.37,758.67
2016,2,19,11,45,927.0,91.5,2.35,14.0,708.0,967.02,741.65
2016,2,19,12,0,927.0,93.0,2.4,14.0,717.0,938.07,722.25
2016,2,19,12,15,927.0,93.5,2.45,14.0,718.0,904.56,699.66
2016,2,19,12,30,927.0,94.0,2.5,14.0,719.0,867.74,674.68
2016,2,19,12,45,919.5,96.0,2.6,14.0,711.0,823.48,644.61
2016,2,19,13,0,912.0,98.0,2.7,14.0,703.0,776.8,612.45
2016,2,19,13,15,907.0,97.0,2.75,14.0,687.5,726.74,575.04
2016,2,19,13,30,902.0,96.0,2.8,14.0,672.0,674.63,534.77
2016,2,19,13,45,729.0,145.5,2.85,14.0,600.5,575.15,456.43
2016,2,19,14,0,556.0,195.0,2.9,14.0,529.0,475.75,377.65
2016,2,19,14,15,710.0,142.0,2.8,13.5,547.0,470.13,370.52
2016,2,19,14,30,864.0,89.0,2.7,13.0,565.0,440.57,341.26
2016,2,19,14,45,848.5,86.0,2.65,13.0,528.0,376.39,284.12
2016,2,19,15,0,833.0,83.0,2.6,13.0,491.0,313.01,226.83
2016,2,19,15,15,810.0,80.0,2.4,13.0,448.5,249.05,169.53
2016,2,19,15,30,787.0,77.0,2.2,13.0,406.0,187.38,117.02
2016,2,19,15,45,755.5,72.5,2.05,13.0,359.5,126.3,72.77
2016,2,19,16,0,724.0,68.0,1.9,13.0,313.0,69.18,47.36
2016,2,19,16,15,676.0,63.0,1.65,12.0,263.5,52.0,41.32
2016,2,19,16,30,628.0,58.0,1.4,11.0,214.0,47.96,37.81
2016,2,19,16,45,547.5,51.0,1.15,10.5,165.0,42.12,32.42
2016,2,19,17,0,467.0,44.0,0.9,10.0,116.0,36.39,26.91
2016,2,19,17,15,336.0,32.5,0.9,9.5,74.0,26.78,17.5
2016,2,19,17,30,205.0,21.0,0.9,9.0,32.0,17.27,1.48
2016,2,19,17,45,102.5,10.5,0.9,9.0,16.0,8.26,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.0,1.25,6.5,8.0,0.0,0.0
2016,2,20,7,0,0.0,16.0,1.4,7.0,16.0,12.59,0.0
2016,2,20,7,15,214.5,27.5,1.45,7.5,55.0,245.56,180.65
2016,2,20,7,30,429.0,39.0,1.5,8.0,94.0,446.72,368.09
2016,2,20,7,45,520.5,47.0,1.6,8.5,143.0,550.5,456.16
2016,2,20,8,0,612.0,55.0,1.7,9.0,192.0,658.88,542.97
2016,2,20,8,15,666.0,61.0,1.65,9.5,243.0,733.83,598.8
2016,2,20,8,30,720.0,67.0,1.6,10.0,294.0,801.53,646.31
2016,2,20,8,45,759.5,70.5,1.55,10.5,343.0,860.18,684.97
2016,2,20,9,0,799.0,74.0,1.5,11.0,392.0,916.97,720.69
2016,2,20,9,15,824.0,77.0,1.4,11.5,437.0,956.35,742.37
2016,2,20,9,30,849.0,80.0,1.3,12.0,482.0,992.68,761.38
2016,2,20,9,45,869.5,81.5,1.2,12.5,522.0,1019.1,773.25
2016,2,20,10,0,890.0,83.0,1.1,13.0,562.0,1029.16,774.22
2016,2,20,10,15,902.5,85.0,1.0,13.0,595.0,1040.37,777.59
2016,2,20,10,30,915.0,87.0,0.9,13.0,628.0,1047.61,778.37
2016,2,20,10,45,925.5,87.5,0.85,13.5,654.0,1046.88,773.94
2016,2,20,11,0,936.0,88.0,0.8,14.0,680.0,1042.02,767.21
2016,2,20,11,15,941.0,89.0,0.75,14.0,697.5,1028.2,756.46
2016,2,20,11,30,946.0,90.0,0.7,14.0,715.0,1010.34,743.47
2016,2,20,11,45,949.5,90.0,0.65,14.5,725.0,985.96,725.22
2016,2,20,12,0,953.0,90.0,0.6,15.0,735.0,957.76,704.79
2016,2,20,12,15,953.0,90.0,0.55,15.0,736.0,922.82,681.5
2016,2,20,12,30,953.0,90.0,0.5,15.0,737.0,884.5,656.1
2016,2,20,12,45,946.5,91.0,0.45,15.5,728.5,838.96,624.76
2016,2,20,13,0,940.0,92.0,0.4,16.0,720.0,790.87,591.76
2016,2,20,13,15,686.0,176.0,0.45,16.0,629.0,659.61,498.99
2016,2,20,13,30,432.0,260.0,0.5,16.0,538.0,525.85,402.17
2016,2,20,13,45,668.0,176.5,0.55,16.0,589.0,566.47,433.73
2016,2,20,14,0,904.0,93.0,0.6,16.0,640.0,569.87,433.94
2016,2,20,14,15,892.5,91.0,0.7,15.5,609.0,509.66,386.92
2016,2,20,14,30,881.0,89.0,0.8,15.0,578.0,446.68,336.24
2016,2,20,14,45,861.5,88.0,0.95,15.0,540.5,381.78,281.65
2016,2,20,15,0,842.0,87.0,1.1,15.0,503.0,318.07,226.37
2016,2,20,15,15,782.0,84.0,1.1,14.5,444.5,245.3,165.33
2016,2,20,15,30,722.0,81.0,1.1,14.0,386.0,179.61,112.52
2016,2,20,15,45,680.0,81.5,1.1,14.0,343.0,121.33,71.21
2016,2,20,16,0,638.0,82.0,1.1,14.0,300.0,71.81,50.7
2016,2,20,16,15,648.0,70.0,1.05,13.0,262.0,56.8,45.44
2016,2,20,16,30,658.0,58.0,1.0,12.0,224.0,48.26,37.94
2016,2,20,16,45,592.5,50.0,0.95,11.5,174.5,41.7,31.94
2016,2,20,17,0,527.0,42.0,0.9,11.0,125.0,35.13,25.72
2016,2,20,17,15,399.0,31.5,0.9,10.5,81.0,26.2,17.04
2016,2,20,17,30,271.0,21.0,0.9,10.0,37.0,17.39,3.27
2016,2,20,17,45,135.5,10.5,0.95,9.5,18.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,99.0,6.5,1.0,6.5,9.5,0.0,0.0
2016,2,21,7,0,198.0,13.0,1.0,7.0,19.0,154.07,0.0
2016,2,21,7,15,351.5,24.5,1.15,7.5,60.5,352.11,265.13
2016,2,21,7,30,505.0,36.0,1.3,8.0,102.0,505.12,413.0
2016,2,21,7,45,588.0,43.0,1.5,8.5,152.5,593.57,488.89
2016,2,21,8,0,671.0,50.0,1.7,9.0,203.0,696.35,571.23
2016,2,21,8,15,721.0,55.0,1.8,9.5,254.5,768.97,625.95
2016,2,21,8,30,771.0,60.0,1.9,10.0,306.0,841.31,677.94
2016,2,21,8,45,805.0,63.5,2.05,10.5,355.5,895.39,715.26
2016,2,21,9,0,839.0,67.0,2.2,11.0,405.0,947.43,750.17
2016,2,21,9,15,862.0,70.0,2.2,11.5,450.5,985.3,772.67
2016,2,21,9,30,885.0,73.0,2.2,12.0,496.0,1007.84,784.3
2016,2,21,9,45,902.0,75.0,2.25,12.5,535.5,1031.34,797.27
2016,2,21,10,0,919.0,77.0,2.3,13.0,575.0,1051.16,807.71
2016,2,21,10,15,930.5,78.5,2.3,13.0,608.5,1060.79,812.25
2016,2,21,10,30,942.0,80.0,2.3,13.0,642.0,1066.35,814.35
2016,2,21,10,45,950.0,81.5,2.35,13.5,667.5,1064.18,810.65
2016,2,21,11,0,958.0,83.0,2.4,14.0,693.0,1057.8,804.41
2016,2,21,11,15,963.0,83.5,2.4,14.0,711.0,1043.05,793.69
2016,2,21,11,30,968.0,84.0,2.4,14.0,729.0,1024.18,780.47
2016,2,21,11,45,970.0,85.0,2.45,14.5,738.5,999.05,762.31
2016,2,21,12,0,972.0,86.0,2.5,15.0,748.0,970.05,741.66
2016,2,21,12,15,972.5,86.0,2.5,15.0,749.5,934.91,717.74
2016,2,21,12,30,973.0,86.0,2.5,15.0,751.0,896.29,691.4
2016,2,21,12,45,970.5,85.5,2.55,15.5,743.5,851.48,659.77
2016,2,21,13,0,968.0,85.0,2.6,16.0,736.0,803.78,625.92
2016,2,21,13,15,963.5,84.5,2.65,16.0,720.5,752.03,588.43
2016,2,21,13,30,959.0,84.0,2.7,16.0,705.0,698.01,547.26
2016,2,21,13,45,951.0,83.0,2.75,16.0,681.0,639.44,501.43
2016,2,21,14,0,943.0,82.0,2.8,16.0,657.0,579.47,453.0
2016,2,21,14,15,932.5,80.5,2.85,15.5,626.0,516.73,401.54
2016,2,21,14,30,922.0,79.0,2.9,15.0,595.0,453.44,347.64
2016,2,21,14,45,905.0,78.0,2.95,15.0,557.0,388.03,289.82
2016,2,21,15,0,888.0,77.0,3.0,15.0,519.0,323.35,231.56
2016,2,21,15,15,867.0,74.0,2.8,14.5,475.5,254.51,170.61
2016,2,21,15,30,846.0,71.0,2.6,14.0,432.0,189.52,115.75
2016,2,21,15,45,814.5,68.0,2.45,14.0,383.5,125.86,70.33
2016,2,21,16,0,783.0,65.0,2.3,14.0,335.0,66.08,53.38
2016,2,21,16,15,738.5,60.0,2.05,13.0,284.0,54.67,43.54
2016,2,21,16,30,694.0,55.0,1.8,12.0,233.0,50.2,39.68
2016,2,21,16,45,623.5,48.5,1.55,11.5,182.0,44.23,34.21
2016,2,21,17,0,553.0,42.0,1.3,11.0,131.0,35.29,25.88
2016,2,21,17,15,427.0,32.0,1.3,10.5,85.5,26.72,17.58
2016,2,21,17,30,301.0,22.0,1.3,10.0,40.0,18.29,5.15
2016,2,21,17,45,150.5,11.0,1.35,9.5,20.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
