Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,7.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,8.0,23.0,18.1,0.0
2016,2,22,7,15,267.5,29.5,1.8,8.5,66.0,293.84,227.85
2016,2,22,7,30,535.0,36.0,2.0,9.0,109.0,518.8,426.58
2016,2,22,7,45,614.0,43.0,2.25,9.5,160.0,616.07,509.0
2016,2,22,8,0,693.0,50.0,2.5,10.0,211.0,716.13,589.53
2016,2,22,8,15,742.0,54.5,2.6,10.5,263.0,787.82,643.77
2016,2,22,8,30,791.0,59.0,2.7,11.0,315.0,859.09,695.16
2016,2,22,8,45,823.5,62.5,2.8,12.0,364.5,912.14,729.96
2016,2,22,9,0,856.0,66.0,2.9,13.0,414.0,963.04,762.08
2016,2,22,9,15,785.0,83.0,3.05,13.5,429.0,925.32,732.55
2016,2,22,9,30,714.0,100.0,3.2,14.0,444.0,888.78,704.49
2016,2,22,9,45,715.0,110.5,3.35,14.5,478.5,905.64,714.76
2016,2,22,10,0,716.0,121.0,3.5,15.0,513.0,918.86,722.0
2016,2,22,10,15,835.0,99.5,3.5,15.0,582.5,1002.71,779.37
2016,2,22,10,30,954.0,78.0,3.5,15.0,652.0,1076.09,827.74
2016,2,22,10,45,961.5,79.5,3.55,15.5,677.5,1073.31,822.7
2016,2,22,11,0,969.0,81.0,3.6,16.0,703.0,1066.27,815.69
2016,2,22,11,15,973.5,81.5,3.6,16.0,721.0,1050.82,804.31
2016,2,22,11,30,978.0,82.0,3.6,16.0,739.0,1031.24,790.36
2016,2,22,11,45,980.0,82.5,3.6,16.5,748.0,1005.26,770.72
2016,2,22,12,0,982.0,83.0,3.6,17.0,757.0,975.39,748.61
2016,2,22,12,15,982.0,83.5,3.6,17.0,758.0,940.03,724.18
2016,2,22,12,30,982.0,84.0,3.6,17.0,759.0,901.15,697.28
2016,2,22,12,45,974.5,86.0,3.65,17.0,750.5,854.68,665.16
2016,2,22,13,0,967.0,88.0,3.7,17.0,742.0,805.62,630.92
2016,2,22,13,15,962.0,87.0,3.65,17.0,726.0,752.95,591.57
2016,2,22,13,30,957.0,86.0,3.6,17.0,710.0,698.07,548.85
2016,2,22,13,45,950.0,84.5,3.6,17.0,686.0,639.59,502.46
2016,2,22,14,0,943.0,83.0,3.6,17.0,662.0,579.64,453.52
2016,2,22,14,15,932.5,81.5,3.55,17.0,631.0,516.82,400.71
2016,2,22,14,30,922.0,80.0,3.5,17.0,600.0,453.44,345.84
2016,2,22,14,45,906.5,78.0,3.45,17.0,562.0,387.61,287.67
2016,2,22,15,0,891.0,76.0,3.4,17.0,524.0,322.38,229.06
2016,2,22,15,15,871.0,73.5,3.1,16.5,480.5,253.86,168.63
2016,2,22,15,30,851.0,71.0,2.8,16.0,437.0,189.15,114.35
2016,2,22,15,45,821.0,67.5,2.5,15.5,388.5,124.87,69.1
2016,2,22,16,0,791.0,64.0,2.2,15.0,340.0,64.31,51.58
2016,2,22,16,15,748.0,59.5,1.95,14.0,289.0,54.38,43.11
2016,2,22,16,30,705.0,55.0,1.7,13.0,238.0,50.31,39.62
2016,2,22,16,45,636.5,48.5,1.5,12.5,187.0,44.33,34.18
2016,2,22,17,0,568.0,42.0,1.3,12.0,136.0,35.38,25.89
2016,2,22,17,15,445.0,32.5,1.3,11.5,90.0,27.19,18.0
2016,2,22,17,30,322.0,23.0,1.3,11.0,44.0,19.17,6.77
2016,2,22,17,45,161.0,11.5,1.3,10.5,22.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,11.5,7.5,5.9,0.0
2016,2,23,7,0,0.0,15.0,0.5,12.0,15.0,12.24,0.0
2016,2,23,7,15,56.5,33.5,0.45,12.0,41.5,101.42,76.09
2016,2,23,7,30,113.0,52.0,0.4,12.0,68.0,186.75,152.77
2016,2,23,7,45,136.5,72.5,0.35,12.5,99.5,235.22,194.58
2016,2,23,8,0,160.0,93.0,0.3,13.0,131.0,265.57,220.47
2016,2,23,8,15,170.0,114.0,0.4,13.5,163.0,302.1,250.01
2016,2,23,8,30,180.0,135.0,0.5,14.0,195.0,338.12,278.09
2016,2,23,8,45,187.5,155.0,0.65,14.5,225.5,369.72,302.12
2016,2,23,9,0,195.0,175.0,0.8,15.0,256.0,400.67,325.13
2016,2,23,9,15,471.0,134.0,0.85,15.5,356.5,670.06,530.46
2016,2,23,9,30,747.0,93.0,0.9,16.0,457.0,906.13,689.0
2016,2,23,9,45,847.0,86.0,1.0,16.5,529.0,1002.47,747.66
2016,2,23,10,0,947.0,79.0,1.1,17.0,601.0,1082.64,796.4
2016,2,23,10,15,843.5,107.0,1.1,17.5,592.0,1020.36,752.4
2016,2,23,10,30,740.0,135.0,1.1,18.0,583.0,948.23,703.88
2016,2,23,10,45,862.5,109.5,1.15,18.5,652.0,1022.97,751.56
2016,2,23,11,0,985.0,84.0,1.2,19.0,721.0,1085.68,788.62
2016,2,23,11,15,989.5,84.5,1.15,19.0,738.5,1069.81,775.86
2016,2,23,11,30,994.0,85.0,1.1,19.0,756.0,1049.73,761.8
2016,2,23,11,45,996.0,85.5,1.1,19.0,765.5,1023.19,744.87
2016,2,23,12,0,998.0,86.0,1.1,19.0,775.0,992.69,725.57
2016,2,23,12,15,997.5,86.0,1.0,19.0,776.0,955.66,700.29
2016,2,23,12,30,997.0,86.0,0.9,19.0,777.0,915.13,672.84
2016,2,23,12,45,995.5,85.0,0.85,19.5,769.0,869.44,641.7
2016,2,23,13,0,994.0,84.0,0.8,20.0,761.0,820.71,608.54
2016,2,23,13,15,989.0,83.5,0.75,19.5,744.5,767.25,572.76
2016,2,23,13,30,984.0,83.0,0.7,19.0,728.0,711.5,533.36
2016,2,23,13,45,976.5,81.5,0.65,19.0,703.5,651.3,488.62
2016,2,23,14,0,969.0,80.0,0.6,19.0,679.0,589.6,441.37
2016,2,23,14,15,958.0,78.5,0.5,19.0,647.0,525.05,389.97
2016,2,23,14,30,947.0,77.0,0.4,19.0,615.0,459.96,336.52
2016,2,23,14,45,930.5,75.5,0.35,19.0,576.0,392.7,280.35
2016,2,23,15,0,914.0,74.0,0.3,19.0,537.0,326.13,223.52
2016,2,23,15,15,893.5,71.5,0.3,18.5,492.5,258.82,166.88
2016,2,23,15,30,873.0,69.0,0.3,18.0,448.0,189.66,111.3
2016,2,23,15,45,840.5,66.0,0.3,17.5,398.0,124.16,66.94
2016,2,23,16,0,808.0,63.0,0.3,17.0,348.0,62.66,49.6
2016,2,23,16,15,764.5,58.5,0.4,16.0,296.5,53.8,42.26
2016,2,23,16,30,721.0,54.0,0.5,15.0,245.0,49.66,38.76
2016,2,23,16,45,648.0,48.0,0.6,14.5,192.0,44.0,33.65
2016,2,23,17,0,575.0,42.0,0.7,14.0,139.0,38.44,28.42
2016,2,23,17,15,454.0,32.5,0.75,13.5,92.5,27.21,17.94
2016,2,23,17,30,333.0,23.0,0.8,13.0,46.0,19.17,7.58
2016,2,23,17,45,166.5,11.5,0.85,12.5,23.0,9.05,0.0
2016,2,23,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,9.5,12.5,9.83,0.0
2016,2,24,7,0,0.0,25.0,1.0,10.0,25.0,32.49,0.0
2016,2,24,7,15,233.5,33.5,1.2,10.5,67.0,271.15,214.62
2016,2,24,7,30,467.0,42.0,1.4,11.0,109.0,481.33,394.24
2016,2,24,7,45,549.0,49.5,1.6,12.0,159.5,578.0,473.18
2016,2,24,8,0,631.0,57.0,1.8,13.0,210.0,678.48,551.22
2016,2,24,8,15,681.5,63.0,1.8,13.5,261.0,750.92,603.95
2016,2,24,8,30,732.0,69.0,1.8,14.0,312.0,816.33,649.08
2016,2,24,8,45,767.5,72.5,1.8,14.5,361.5,871.34,684.91
2016,2,24,9,0,803.0,76.0,1.8,15.0,411.0,924.31,718.12
2016,2,24,9,15,826.5,79.5,1.9,15.5,456.0,962.83,741.83
2016,2,24,9,30,850.0,83.0,2.0,16.0,501.0,998.25,763.23
2016,2,24,9,45,868.0,85.0,2.15,16.5,540.5,1022.7,777.73
2016,2,24,10,0,886.0,87.0,2.3,17.0,580.0,1043.4,789.82
2016,2,24,10,15,897.5,89.0,2.25,17.5,612.5,1040.56,783.94
2016,2,24,10,30,909.0,91.0,2.2,18.0,645.0,1046.59,784.4
2016,2,24,10,45,917.0,92.5,2.2,18.5,670.5,1044.38,780.14
2016,2,24,11,0,925.0,94.0,2.2,19.0,696.0,1038.08,773.5
2016,2,24,11,15,930.0,95.0,2.15,19.0,714.0,1024.13,762.95
2016,2,24,11,30,935.0,96.0,2.1,19.0,732.0,1006.16,750.02
2016,2,24,11,45,936.0,97.0,2.05,19.0,741.0,980.53,732.23
2016,2,24,12,0,937.0,98.0,2.0,19.0,750.0,951.2,712.16
2016,2,24,12,15,937.5,98.0,1.9,19.0,751.0,916.81,688.24
2016,2,24,12,30,938.0,98.0,1.8,19.0,752.0,879.04,662.13
2016,2,24,12,45,944.5,93.5,1.75,19.0,747.0,838.14,634.41
2016,2,24,13,0,951.0,89.0,1.7,19.0,742.0,793.78,604.21
2016,2,24,13,15,946.5,88.5,1.65,19.0,726.0,742.55,567.24
2016,2,24,13,30,942.0,88.0,1.6,19.0,710.0,689.09,527.18
2016,2,24,13,45,935.5,86.5,1.55,19.0,686.5,631.53,483.06
2016,2,24,14,0,929.0,85.0,1.5,19.0,663.0,572.47,436.46
2016,2,24,14,15,918.5,83.5,1.45,18.5,632.0,510.3,386.76
2016,2,24,14,30,908.0,82.0,1.4,18.0,601.0,447.6,334.78
2016,2,24,14,45,894.0,79.5,1.4,18.0,563.5,382.57,278.97
2016,2,24,15,0,880.0,77.0,1.4,18.0,526.0,318.01,222.38
2016,2,24,15,15,859.5,74.0,1.3,17.5,482.5,249.44,163.3
2016,2,24,15,30,839.0,71.0,1.2,17.0,439.0,184.92,110.33
2016,2,24,15,45,811.0,67.5,1.2,17.0,391.0,121.56,66.66
2016,2,24,16,0,783.0,64.0,1.2,17.0,343.0,61.67,48.81
2016,2,24,16,15,740.0,59.5,1.15,16.0,292.0,54.27,42.65
2016,2,24,16,30,697.0,55.0,1.1,15.0,241.0,50.2,39.22
2016,2,24,16,45,630.0,48.5,1.05,14.0,190.0,44.25,33.94
2016,2,24,17,0,563.0,42.0,1.0,13.0,139.0,35.32,25.8
2016,2,24,17,15,447.0,32.5,1.0,12.5,93.0,27.16,18.04
2016,2,24,17,30,331.0,23.0,1.0,12.0,47.0,19.13,8.3
2016,2,24,17,45,165.5,11.5,1.05,11.5,23.5,9.05,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,104.0,9.0,0.65,10.5,14.0,78.25,0.0
2016,2,25,7,0,208.0,18.0,0.6,11.0,28.0,205.1,21.13
2016,2,25,7,15,343.5,29.5,0.65,11.5,70.0,352.41,277.43
2016,2,25,7,30,479.0,41.0,0.7,12.0,112.0,489.97,395.64
2016,2,25,7,45,553.0,49.0,0.8,13.0,161.5,580.69,467.98
2016,2,25,8,0,627.0,57.0,0.9,14.0,211.0,674.9,538.69
2016,2,25,8,15,676.0,62.5,0.85,14.5,262.0,745.11,587.25
2016,2,25,8,30,725.0,68.0,0.8,15.0,313.0,808.73,628.58
2016,2,25,8,45,755.0,73.0,0.8,15.5,361.0,860.02,660.35
2016,2,25,9,0,785.0,78.0,0.8,16.0,409.0,909.19,689.69
2016,2,25,9,15,809.0,81.5,0.75,16.5,453.5,947.94,710.3
2016,2,25,9,30,833.0,85.0,0.7,17.0,498.0,983.66,728.48
2016,2,25,9,45,848.5,88.0,0.7,17.5,537.0,1006.69,739.37
2016,2,25,10,0,864.0,91.0,0.7,18.0,576.0,1026.01,748.08
2016,2,25,10,15,876.5,92.5,0.65,18.0,608.5,1036.46,751.55
2016,2,25,10,30,889.0,94.0,0.6,18.0,641.0,1029.84,744.64
2016,2,25,10,45,898.0,95.0,0.6,18.5,666.5,1028.15,741.11
2016,2,25,11,0,907.0,96.0,0.6,19.0,692.0,1022.42,735.2
2016,2,25,11,15,912.5,97.0,0.55,19.0,709.5,1009.2,725.09
2016,2,25,11,30,918.0,98.0,0.5,19.0,727.0,992.01,712.82
2016,2,25,11,45,921.0,98.0,0.45,19.5,736.5,967.47,694.88
2016,2,25,12,0,924.0,98.0,0.4,20.0,746.0,939.22,674.93
2016,2,25,12,15,924.0,98.5,0.35,20.0,746.5,905.31,652.86
2016,2,25,12,30,924.0,99.0,0.3,20.0,747.0,868.09,628.78
2016,2,25,12,45,923.0,98.0,0.3,20.0,740.0,825.43,602.09
2016,2,25,13,0,922.0,97.0,0.3,20.0,733.0,779.92,573.34
2016,2,25,13,15,917.0,96.0,0.25,20.0,717.5,729.01,537.88
2016,2,25,13,30,912.0,95.0,0.2,20.0,702.0,676.02,499.96
2016,2,25,13,45,904.0,94.0,0.2,20.0,678.0,619.46,459.06
2016,2,25,14,0,896.0,93.0,0.2,20.0,654.0,561.6,415.79
2016,2,25,14,15,884.5,91.0,0.2,20.0,623.5,500.21,368.38
2016,2,25,14,30,873.0,89.0,0.2,20.0,593.0,438.5,318.96
2016,2,25,14,45,854.0,88.0,0.2,20.0,555.0,374.01,265.96
2016,2,25,15,0,835.0,87.0,0.2,20.0,517.0,310.68,212.7
2016,2,25,15,15,813.0,84.0,0.25,19.5,474.0,246.52,159.46
2016,2,25,15,30,791.0,81.0,0.3,19.0,431.0,184.54,110.32
2016,2,25,15,45,756.5,78.0,0.35,18.5,383.0,123.99,70.14
2016,2,25,16,0,722.0,75.0,0.4,18.0,335.0,62.81,49.52
2016,2,25,16,15,676.5,69.0,0.5,17.0,285.0,56.25,44.22
2016,2,25,16,30,631.0,63.0,0.6,16.0,235.0,51.61,40.32
2016,2,25,16,45,566.0,55.0,0.7,15.5,185.0,45.22,34.61
2016,2,25,17,0,501.0,47.0,0.8,15.0,135.0,38.82,28.69
2016,2,25,17,15,386.5,36.0,0.8,14.5,90.5,29.67,20.11
2016,2,25,17,30,272.0,25.0,0.8,14.0,46.0,20.59,9.84
2016,2,25,17,45,136.0,12.5,0.85,13.5,23.0,9.83,0.0
2016,2,25,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,100.0,9.5,0.5,11.5,15.0,75.9,0.0
2016,2,26,7,0,200.0,19.0,0.6,12.0,30.0,202.6,60.95
2016,2,26,7,15,330.0,31.5,0.75,12.5,72.5,344.02,272.75
2016,2,26,7,30,460.0,44.0,0.9,13.0,115.0,478.01,387.22
2016,2,26,7,45,532.5,52.5,1.1,13.5,164.0,567.74,460.43
2016,2,26,8,0,605.0,61.0,1.3,14.0,213.0,660.75,532.57
2016,2,26,8,15,439.5,96.5,1.3,14.5,219.5,563.81,458.48
2016,2,26,8,30,274.0,132.0,1.3,15.0,226.0,440.62,360.72
2016,2,26,8,45,517.0,109.0,1.3,15.5,317.5,671.27,537.54
2016,2,26,9,0,760.0,86.0,1.3,16.0,409.0,894.31,690.34
2016,2,26,9,15,577.5,139.5,1.4,16.5,400.0,783.17,608.61
2016,2,26,9,30,395.0,193.0,1.5,17.0,391.0,641.17,504.35
2016,2,26,9,45,499.0,178.0,1.6,17.5,447.5,753.66,586.65
2016,2,26,10,0,603.0,163.0,1.7,18.0,504.0,850.63,652.09
2016,2,26,10,15,573.5,184.5,1.8,18.0,523.5,830.58,636.86
2016,2,26,10,30,544.0,206.0,1.9,18.0,543.0,817.66,627.11
2016,2,26,10,45,708.0,159.0,2.0,18.0,615.5,931.66,706.16
2016,2,26,11,0,872.0,112.0,2.1,18.0,688.0,1019.06,763.45
2016,2,26,11,15,878.0,113.0,2.1,18.0,706.0,1006.27,753.16
2016,2,26,11,30,884.0,114.0,2.1,18.0,724.0,989.48,741.55
2016,2,26,11,45,884.0,116.0,2.15,18.0,732.5,964.3,725.08
2016,2,26,12,0,884.0,118.0,2.2,18.0,741.0,935.52,706.27
2016,2,26,12,15,885.0,118.0,2.2,18.0,742.5,902.02,683.75
2016,2,26,12,30,886.0,118.0,2.2,18.0,744.0,865.19,658.94
2016,2,26,12,45,705.5,183.5,2.2,18.0,679.0,753.04,578.94
2016,2,26,13,0,525.0,249.0,2.2,18.0,614.0,637.0,492.83
2016,2,26,13,15,506.0,250.0,2.25,18.0,595.5,592.59,460.31
2016,2,26,13,30,487.0,251.0,2.3,18.0,577.0,548.42,426.78
2016,2,26,13,45,462.0,251.0,2.35,18.0,552.0,500.46,389.74
2016,2,26,14,0,437.0,251.0,2.4,18.0,527.0,453.97,353.14
2016,2,26,14,15,496.5,218.0,2.45,17.5,517.5,422.53,327.66
2016,2,26,14,30,556.0,185.0,2.5,17.0,508.0,383.93,294.75
2016,2,26,14,45,567.5,168.5,2.55,17.0,480.0,334.65,251.95
2016,2,26,15,0,579.0,152.0,2.6,17.0,452.0,283.75,206.93
2016,2,26,15,15,532.0,149.0,2.55,16.5,407.5,228.75,161.13
2016,2,26,15,30,485.0,146.0,2.5,16.0,363.0,179.26,122.13
2016,2,26,15,45,542.0,118.0,2.5,15.5,335.5,127.33,82.2
2016,2,26,16,0,599.0,90.0,2.5,15.0,308.0,70.23,56.77
2016,2,26,16,15,536.0,87.5,2.2,14.5,261.5,67.98,55.06
2016,2,26,16,30,473.0,85.0,1.9,14.0,215.0,63.4,51.12
2016,2,26,16,45,471.0,68.0,1.65,13.5,175.0,54.46,43.12
2016,2,26,17,0,469.0,51.0,1.4,13.0,135.0,41.75,31.54
2016,2,26,17,15,355.0,39.0,1.35,12.5,91.0,31.93,22.31
2016,2,26,17,30,241.0,27.0,1.3,12.0,47.0,22.14,11.61
2016,2,26,17,45,120.5,13.5,1.3,11.5,23.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,117.0,10.5,1.0,9.5,17.0,88.32,0.0
2016,2,27,7,0,234.0,21.0,1.1,10.0,34.0,231.79,104.44
2016,2,27,7,15,362.0,32.0,1.05,10.0,77.5,369.22,297.58
2016,2,27,7,30,490.0,43.0,1.0,10.0,121.0,501.32,410.57
2016,2,27,7,45,575.0,48.5,0.95,10.5,172.0,598.56,487.8
2016,2,27,8,0,660.0,54.0,0.9,11.0,223.0,692.72,557.84
2016,2,27,8,15,705.5,59.0,0.85,11.5,274.0,760.89,604.79
2016,2,27,8,30,751.0,64.0,0.8,12.0,325.0,828.61,648.98
2016,2,27,8,45,786.0,66.5,0.8,13.0,374.0,881.88,680.74
2016,2,27,9,0,821.0,69.0,0.8,14.0,423.0,933.15,710.06
2016,2,27,9,15,842.5,72.0,0.85,14.5,467.5,969.16,730.76
2016,2,27,9,30,864.0,75.0,0.9,15.0,512.0,989.69,741.31
2016,2,27,9,45,877.0,78.0,1.0,15.5,550.0,1010.16,753.07
2016,2,27,10,0,890.0,81.0,1.1,16.0,588.0,1026.91,762.44
2016,2,27,10,15,900.5,82.5,1.15,16.0,620.5,1035.31,767.01
2016,2,27,10,30,911.0,84.0,1.2,16.0,653.0,1039.73,769.3
2016,2,27,10,45,917.0,86.0,1.3,16.5,678.0,1036.12,766.17
2016,2,27,11,0,923.0,88.0,1.4,17.0,703.0,1028.42,760.61
2016,2,27,11,15,928.0,89.0,1.45,17.0,720.5,1014.48,751.73
2016,2,27,11,30,933.0,90.0,1.5,17.0,738.0,996.52,740.4
2016,2,27,11,45,935.5,90.5,1.6,17.5,747.0,971.71,724.07
2016,2,27,12,0,938.0,91.0,1.7,18.0,756.0,943.14,705.25
2016,2,27,12,15,938.5,91.0,1.8,18.0,757.0,908.66,683.68
2016,2,27,12,30,939.0,91.0,1.9,18.0,758.0,870.81,659.6
2016,2,27,12,45,934.0,92.0,2.0,18.0,750.0,826.48,630.74
2016,2,27,13,0,929.0,93.0,2.1,18.0,742.0,779.53,599.63
2016,2,27,13,15,925.0,92.0,2.15,18.0,727.0,728.92,562.96
2016,2,27,13,30,921.0,91.0,2.2,18.0,712.0,676.11,523.31
2016,2,27,13,45,915.5,89.0,2.3,18.0,689.0,619.55,479.86
2016,2,27,14,0,910.0,87.0,2.4,18.0,666.0,561.44,433.63
2016,2,27,14,15,900.5,85.5,2.4,18.0,635.5,500.62,383.32
2016,2,27,14,30,891.0,84.0,2.4,18.0,605.0,439.2,330.88
2016,2,27,14,45,878.0,81.5,2.4,18.0,568.0,375.39,275.16
2016,2,27,15,0,865.0,79.0,2.4,18.0,531.0,309.69,217.04
2016,2,27,15,15,702.0,107.5,2.2,17.5,455.0,235.62,158.83
2016,2,27,15,30,539.0,136.0,2.0,17.0,379.0,179.22,119.08
2016,2,27,15,45,657.0,100.5,1.85,16.5,364.5,125.49,76.47
2016,2,27,16,0,775.0,65.0,1.7,16.0,350.0,58.97,46.62
2016,2,27,16,15,734.0,60.5,1.55,15.0,299.5,54.96,43.42
2016,2,27,16,30,693.0,56.0,1.4,14.0,249.0,50.94,40.05
2016,2,27,16,45,632.0,50.0,1.25,13.5,198.5,45.48,35.16
2016,2,27,17,0,571.0,44.0,1.1,13.0,148.0,36.92,27.31
2016,2,27,17,15,460.5,35.0,1.1,12.5,101.0,29.21,20.0
2016,2,27,17,30,350.0,26.0,1.1,12.0,54.0,21.63,11.62
2016,2,27,17,45,175.0,13.0,1.1,12.0,27.0,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,65.0,11.5,1.3,8.5,15.5,53.53,0.0
2016,2,28,7,0,130.0,23.0,1.4,9.0,31.0,158.85,86.85
2016,2,28,7,15,217.0,40.0,1.55,9.5,69.0,265.06,216.94
2016,2,28,7,30,304.0,57.0,1.7,10.0,107.0,364.17,305.41
2016,2,28,7,45,357.0,72.0,1.9,10.5,150.5,437.59,368.61
2016,2,28,8,0,410.0,87.0,2.1,11.0,194.0,513.87,430.95
2016,2,28,8,15,462.5,94.0,2.25,11.5,238.0,580.78,483.17
2016,2,28,8,30,515.0,101.0,2.4,12.0,282.0,649.21,534.66
2016,2,28,8,45,449.5,131.0,2.55,12.5,305.5,633.76,520.72
2016,2,28,9,0,384.0,161.0,2.7,13.0,329.0,611.49,500.02
2016,2,28,9,15,432.5,169.0,2.75,13.0,376.0,672.87,546.37
2016,2,28,9,30,481.0,177.0,2.8,13.0,423.0,733.38,590.57
2016,2,28,9,45,679.0,136.5,2.85,13.5,512.0,899.88,709.61
2016,2,28,10,0,877.0,96.0,2.9,14.0,601.0,1045.36,806.83
2016,2,28,10,15,755.5,138.0,2.95,14.0,590.0,974.54,755.38
2016,2,28,10,30,634.0,180.0,3.0,14.0,579.0,889.25,695.27
2016,2,28,10,45,625.0,192.5,3.05,14.5,599.0,882.69,689.35
2016,2,28,11,0,616.0,205.0,3.1,15.0,619.0,872.84,680.4
2016,2,28,11,15,613.0,213.5,3.1,15.0,634.0,861.92,671.53
2016,2,28,11,30,610.0,222.0,3.1,15.0,649.0,847.91,660.56
2016,2,28,11,45,483.5,271.5,3.15,15.5,612.5,752.59,587.64
2016,2,28,12,0,357.0,321.0,3.2,16.0,576.0,649.45,508.67
2016,2,28,12,15,401.0,306.5,3.2,16.0,593.5,653.41,512.87
2016,2,28,12,30,445.0,292.0,3.2,16.0,611.0,669.16,524.52
2016,2,28,12,45,378.5,309.0,3.2,16.0,578.5,593.08,466.49
2016,2,28,13,0,312.0,326.0,3.2,16.0,546.0,536.46,422.59
2016,2,28,13,15,238.5,328.0,3.15,16.0,494.5,453.34,358.23
2016,2,28,13,30,165.0,330.0,3.1,16.0,443.0,390.68,308.85
2016,2,28,13,45,179.5,317.5,3.1,16.0,436.0,373.33,295.39
2016,2,28,14,0,194.0,305.0,3.1,16.0,429.0,354.37,280.11
2016,2,28,14,15,336.5,260.5,3.0,15.5,463.5,373.76,294.16
2016,2,28,14,30,479.0,216.0,2.9,15.0,498.0,375.09,291.39
2016,2,28,14,45,644.5,159.5,2.85,15.0,514.0,355.6,268.5
2016,2,28,15,0,810.0,103.0,2.8,15.0,530.0,313.21,224.2
2016,2,28,15,15,596.0,137.0,2.5,14.5,437.0,234.7,164.21
2016,2,28,15,30,382.0,171.0,2.2,14.0,344.0,178.87,127.12
2016,2,28,15,45,367.0,153.5,1.9,14.0,305.5,135.51,95.91
2016,2,28,16,0,352.0,136.0,1.6,14.0,267.0,95.61,79.26
2016,2,28,16,15,318.0,122.0,1.5,13.5,227.5,86.34,71.48
2016,2,28,16,30,284.0,108.0,1.4,13.0,188.0,76.86,63.27
2016,2,28,16,45,258.5,88.0,1.3,12.5,150.0,63.57,51.43
2016,2,28,17,0,233.0,68.0,1.2,12.0,112.0,49.9,39.0
2016,2,28,17,15,178.0,49.5,1.2,11.5,76.5,36.68,26.7
2016,2,28,17,30,123.0,31.0,1.2,11.0,41.0,23.28,13.33
2016,2,28,17,45,61.5,15.5,1.2,11.0,20.5,12.2,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,157.5,11.0,1.0,9.0,21.5,116.45,0.0
2016,2,29,7,0,315.0,22.0,1.0,10.0,43.0,299.87,203.4
2016,2,29,7,15,437.0,31.5,1.15,10.5,89.0,425.82,345.52
2016,2,29,7,30,559.0,41.0,1.3,11.0,135.0,546.18,446.79
2016,2,29,7,45,629.0,47.5,1.5,11.5,187.0,635.83,519.14
2016,2,29,8,0,699.0,54.0,1.7,12.0,239.0,727.84,589.63
2016,2,29,8,15,742.5,58.5,1.7,12.5,291.0,794.56,636.47
2016,2,29,8,30,786.0,63.0,1.7,13.0,343.0,860.63,680.78
2016,2,29,8,45,815.5,66.0,1.7,14.0,392.5,909.91,710.26
2016,2,29,9,0,845.0,69.0,1.7,15.0,442.0,956.9,737.25
2016,2,29,9,15,865.5,72.0,1.75,15.5,487.0,980.13,749.57
2016,2,29,9,30,886.0,75.0,1.8,16.0,532.0,1011.82,767.73
2016,2,29,9,45,902.5,76.5,1.9,17.0,571.5,1033.97,778.58
2016,2,29,10,0,919.0,78.0,2.0,18.0,611.0,1052.37,787.05
2016,2,29,10,15,929.5,79.5,2.0,18.5,643.5,1060.64,789.12
2016,2,29,10,30,940.0,81.0,2.0,19.0,676.0,1064.79,788.8
2016,2,29,10,45,946.0,82.0,2.05,19.5,701.5,1059.57,783.34
2016,2,29,11,0,952.0,83.0,2.1,20.0,727.0,1050.17,775.47
2016,2,29,11,15,956.5,84.0,2.05,20.0,744.0,1035.11,764.34
2016,2,29,11,30,961.0,85.0,2.0,20.0,761.0,1015.92,750.77
2016,2,29,11,45,962.0,85.5,1.95,20.5,770.0,988.87,730.85
2016,2,29,12,0,963.0,86.0,1.9,21.0,779.0,958.04,708.7
2016,2,29,12,15,963.0,86.0,1.9,21.0,779.5,922.16,685.27
2016,2,29,12,30,963.0,86.0,1.9,21.0,780.0,882.84,659.49
2016,2,29,12,45,962.5,85.0,1.9,21.0,772.5,838.85,630.42
2016,2,29,13,0,962.0,84.0,1.9,21.0,765.0,791.83,599.06
2016,2,29,13,15,957.5,83.0,1.95,21.0,749.0,739.28,561.99
2016,2,29,13,30,953.0,82.0,2.0,21.0,733.0,684.49,521.62
2016,2,29,13,45,946.5,81.0,2.05,21.0,709.0,626.56,477.61
2016,2,29,14,0,940.0,80.0,2.1,21.0,685.0,567.11,430.87
2016,2,29,14,15,930.0,78.5,2.05,20.5,653.5,504.31,380.33
2016,2,29,14,30,920.0,77.0,2.0,20.0,622.0,440.94,327.48
2016,2,29,14,45,903.0,76.0,2.0,20.0,583.5,375.31,270.93
2016,2,29,15,0,886.0,75.0,2.0,20.0,545.0,310.47,214.1
2016,2,29,15,15,866.0,72.5,1.8,19.5,501.0,244.87,157.6
2016,2,29,15,30,846.0,70.0,1.6,19.0,457.0,176.82,102.8
2016,2,29,15,45,807.5,69.5,1.45,18.5,407.5,114.52,62.73
2016,2,29,16,0,769.0,69.0,1.3,18.0,358.0,61.89,48.74
2016,2,29,16,15,727.5,64.5,1.2,17.5,307.0,57.97,45.6
2016,2,29,16,30,686.0,60.0,1.1,17.0,256.0,54.05,42.3
2016,2,29,16,45,611.5,54.5,1.05,16.5,203.5,45.16,34.47
2016,2,29,17,0,537.0,49.0,1.0,16.0,151.0,40.53,30.21
2016,2,29,17,15,429.5,39.0,1.0,15.5,104.5,32.19,22.46
2016,2,29,17,30,322.0,29.0,1.0,15.0,58.0,23.94,14.09
2016,2,29,17,45,161.0,14.5,1.0,15.0,29.0,11.78,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,177.5,11.0,0.8,13.5,24.0,130.15,0.0
2016,3,1,7,0,355.0,22.0,0.8,14.0,48.0,322.36,226.65
2016,3,1,7,15,473.5,31.0,0.85,14.5,95.5,444.74,354.56
2016,3,1,7,30,592.0,40.0,0.9,15.0,143.0,572.36,457.5
2016,3,1,7,45,660.0,46.0,1.0,15.5,196.0,660.64,525.57
2016,3,1,8,0,728.0,52.0,1.1,16.0,249.0,751.17,591.6
2016,3,1,8,15,770.0,56.0,1.15,16.0,301.5,816.56,637.15
2016,3,1,8,30,812.0,60.0,1.2,16.0,354.0,881.19,680.56
2016,3,1,8,45,840.0,63.5,1.3,16.5,404.0,930.22,711.48
2016,3,1,9,0,868.0,67.0,1.4,17.0,454.0,965.21,732.45
2016,3,1,9,15,888.0,69.5,1.55,17.5,499.5,999.26,753.41
2016,3,1,9,30,908.0,72.0,1.7,18.0,545.0,1030.05,772.02
2016,3,1,9,45,923.5,73.5,1.9,18.5,585.0,1051.35,785.08
2016,3,1,10,0,939.0,75.0,2.1,19.0,625.0,1068.8,795.67
2016,3,1,10,15,949.0,76.5,2.2,19.0,658.0,1076.54,800.21
2016,3,1,10,30,959.0,78.0,2.3,19.0,691.0,1080.07,802.28
2016,3,1,10,45,967.0,79.0,2.45,19.0,716.5,1076.66,800.64
2016,3,1,11,0,975.0,80.0,2.6,19.0,742.0,1068.92,796.31
2016,3,1,11,15,979.0,80.5,2.65,19.0,760.0,1052.35,785.21
2016,3,1,11,30,983.0,81.0,2.7,19.0,778.0,1031.6,771.55
2016,3,1,11,45,986.0,81.0,2.75,19.5,787.5,1005.24,752.82
2016,3,1,12,0,989.0,81.0,2.8,20.0,797.0,974.91,731.56
2016,3,1,12,15,989.0,81.0,2.8,19.5,798.0,938.15,708.31
2016,3,1,12,30,989.0,81.0,2.8,19.0,799.0,897.87,682.51
2016,3,1,12,45,985.5,82.0,2.8,19.0,790.5,852.56,651.75
2016,3,1,13,0,982.0,83.0,2.8,19.0,782.0,804.32,618.72
2016,3,1,13,15,978.0,82.0,2.75,19.0,766.5,751.09,579.58
2016,3,1,13,30,974.0,81.0,2.7,19.0,751.0,695.52,537.14
2016,3,1,13,45,966.5,81.0,2.7,19.0,726.5,636.79,491.34
2016,3,1,14,0,959.0,81.0,2.7,19.0,702.0,576.54,442.92
2016,3,1,14,15,949.5,79.5,2.65,18.5,670.5,512.8,390.84
2016,3,1,14,30,940.0,78.0,2.6,18.0,639.0,448.37,336.34
2016,3,1,14,45,925.0,76.5,2.55,18.0,600.5,381.69,277.95
2016,3,1,15,0,910.0,75.0,2.5,18.0,562.0,315.55,219.17
2016,3,1,15,15,891.5,72.5,2.4,17.5,517.5,248.69,161.03
2016,3,1,15,30,873.0,70.0,2.3,17.0,473.0,183.4,108.02
2016,3,1,15,45,847.0,67.0,2.2,17.0,424.0,114.04,61.93
2016,3,1,16,0,821.0,64.0,2.1,17.0,375.0,58.95,46.38
2016,3,1,16,15,782.5,60.0,1.85,16.0,323.0,55.25,43.47
2016,3,1,16,30,744.0,56.0,1.6,15.0,271.0,51.54,40.42
2016,3,1,16,45,683.0,50.5,1.4,14.0,218.0,46.39,35.94
2016,3,1,17,0,622.0,45.0,1.2,13.0,165.0,41.28,31.29
2016,3,1,17,15,517.0,36.5,1.2,12.5,115.5,33.34,23.82
2016,3,1,17,30,412.0,28.0,1.2,12.0,66.0,23.44,14.08
2016,3,1,17,45,206.0,14.0,1.2,11.5,33.0,11.43,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,198.5,12.0,0.85,9.5,27.0,145.34,0.0
2016,3,2,7,0,397.0,24.0,0.9,10.0,54.0,356.98,264.19
2016,3,2,7,15,511.0,32.5,1.1,10.5,103.0,475.53,385.65
2016,3,2,7,30,625.0,41.0,1.3,11.0,152.0,600.66,489.04
2016,3,2,7,45,689.0,46.5,1.5,11.5,205.5,686.19,557.0
2016,3,2,8,0,753.0,52.0,1.7,12.0,259.0,773.49,622.85
2016,3,2,8,15,544.5,93.5,1.8,12.5,258.5,662.44,538.99
2016,3,2,8,30,336.0,135.0,1.9,13.0,258.0,498.87,411.59
2016,3,2,8,45,370.0,150.0,2.0,14.0,302.5,578.33,471.54
2016,3,2,9,0,404.0,165.0,2.1,15.0,347.0,634.52,510.93
2016,3,2,9,15,660.5,118.5,2.15,15.0,450.5,851.7,669.52
2016,3,2,9,30,917.0,72.0,2.2,15.0,554.0,1039.04,795.18
2016,3,2,9,45,929.5,74.5,2.3,15.5,593.5,1058.6,803.81
2016,3,2,10,0,942.0,77.0,2.4,16.0,633.0,1074.19,811.83
2016,3,2,10,15,951.5,78.5,2.45,16.0,665.5,1081.31,815.33
2016,3,2,10,30,961.0,80.0,2.5,16.0,698.0,1084.2,816.32
2016,3,2,10,45,966.5,81.5,2.55,16.5,723.5,1078.75,810.51
2016,3,2,11,0,972.0,83.0,2.6,17.0,749.0,1069.0,802.15
2016,3,2,11,15,824.5,143.0,2.6,17.0,717.5,983.79,744.52
2016,3,2,11,30,677.0,203.0,2.6,17.0,686.0,891.15,681.53
2016,3,2,11,45,828.5,145.5,2.6,17.5,743.5,940.32,714.42
2016,3,2,12,0,980.0,88.0,2.6,18.0,801.0,973.75,734.95
2016,3,2,12,15,743.0,180.5,2.6,18.0,721.5,845.27,646.58
2016,3,2,12,30,506.0,273.0,2.6,18.0,642.0,697.97,538.01
2016,3,2,12,45,474.0,283.0,2.6,18.0,626.0,653.54,505.74
2016,3,2,13,0,442.0,293.0,2.6,18.0,610.0,609.6,472.71
2016,3,2,13,15,429.5,294.5,2.6,18.0,597.0,572.74,444.83
2016,3,2,13,30,417.0,296.0,2.6,18.0,584.0,526.29,409.52
2016,3,2,13,45,463.0,264.5,2.65,18.0,575.0,505.83,393.56
2016,3,2,14,0,509.0,233.0,2.7,18.0,566.0,470.52,365.35
2016,3,2,14,15,507.0,222.0,2.65,17.5,540.5,423.97,327.84
2016,3,2,14,30,505.0,211.0,2.6,17.0,515.0,377.07,289.0
2016,3,2,14,45,442.5,213.0,2.6,17.0,467.5,319.39,241.7
2016,3,2,15,0,380.0,215.0,2.6,17.0,420.0,266.27,198.47
2016,3,2,15,15,400.0,192.0,2.45,16.5,392.0,225.04,162.73
2016,3,2,15,30,420.0,169.0,2.3,16.0,364.0,179.28,124.81
2016,3,2,15,45,375.5,156.5,2.15,15.5,317.5,133.51,94.16
2016,3,2,16,0,331.0,144.0,2.0,15.0,271.0,100.08,82.82
2016,3,2,16,15,300.0,129.5,1.8,14.5,232.5,90.7,75.0
2016,3,2,16,30,269.0,115.0,1.6,14.0,194.0,81.1,66.77
2016,3,2,16,45,242.0,95.0,1.45,13.5,155.5,67.95,55.17
2016,3,2,17,0,215.0,75.0,1.3,13.0,117.0,54.44,42.98
2016,3,2,17,15,167.0,55.0,1.25,12.5,82.0,40.43,30.09
2016,3,2,17,30,119.0,35.0,1.2,12.0,47.0,26.16,16.52
2016,3,2,17,45,59.5,17.5,1.2,11.5,23.5,13.32,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,123.5,14.0,1.05,10.5,24.0,95.58,0.0
2016,3,3,7,0,247.0,28.0,1.1,11.0,48.0,263.99,201.22
2016,3,3,7,15,332.0,41.5,1.1,11.0,89.5,355.79,293.06
2016,3,3,7,30,417.0,55.0,1.1,11.0,131.0,455.35,377.36
2016,3,3,7,45,472.5,65.5,1.15,11.5,177.5,531.94,438.91
2016,3,3,8,0,528.0,76.0,1.2,12.0,224.0,610.6,498.9
2016,3,3,8,15,570.0,82.5,1.2,12.5,270.0,673.35,543.73
2016,3,3,8,30,612.0,89.0,1.2,13.0,316.0,735.88,586.55
2016,3,3,8,45,482.5,132.5,1.25,13.5,326.5,665.82,532.61
2016,3,3,9,0,353.0,176.0,1.3,14.0,337.0,573.01,460.08
2016,3,3,9,15,343.0,198.0,1.25,14.5,367.0,591.26,471.2
