Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,333.0,220.0,1.2,15.0,397.0,607.17,479.37
2016,3,3,9,45,390.5,224.0,1.15,16.0,446.0,668.0,520.84
2016,3,3,10,0,448.0,228.0,1.1,17.0,495.0,752.7,576.35
2016,3,3,10,15,386.5,258.5,1.0,17.0,497.5,694.93,531.39
2016,3,3,10,30,325.0,289.0,0.9,17.0,500.0,659.74,503.25
2016,3,3,10,45,340.0,297.5,0.85,17.5,525.5,675.15,512.22
2016,3,3,11,0,355.0,306.0,0.8,18.0,551.0,688.38,519.01
2016,3,3,11,15,425.5,288.5,0.95,18.0,589.0,746.21,560.97
2016,3,3,11,30,496.0,271.0,1.1,18.0,627.0,779.64,585.86
2016,3,3,11,45,504.0,268.0,1.25,18.0,633.5,764.17,576.28
2016,3,3,12,0,512.0,265.0,1.4,18.0,640.0,746.04,565.18
2016,3,3,12,15,539.0,260.0,1.6,18.0,655.5,739.55,562.62
2016,3,3,12,30,566.0,255.0,1.8,18.0,671.0,729.04,556.77
2016,3,3,12,45,456.0,291.5,2.0,18.0,624.5,646.14,496.54
2016,3,3,13,0,346.0,328.0,2.2,18.0,578.0,557.92,431.6
2016,3,3,13,15,351.5,316.5,2.25,17.5,565.5,527.27,410.05
2016,3,3,13,30,357.0,305.0,2.3,17.0,553.0,495.49,386.7
2016,3,3,13,45,298.0,307.5,2.35,17.0,510.5,437.49,341.77
2016,3,3,14,0,239.0,310.0,2.4,17.0,468.0,377.62,295.21
2016,3,3,14,15,547.5,201.5,2.35,16.5,539.5,424.98,329.38
2016,3,3,14,30,856.0,93.0,2.3,16.0,611.0,424.62,321.17
2016,3,3,14,45,505.0,170.5,2.3,16.0,471.5,307.28,231.08
2016,3,3,15,0,154.0,248.0,2.3,16.0,332.0,225.88,174.25
2016,3,3,15,15,277.0,211.5,2.15,15.5,347.0,211.02,156.98
2016,3,3,15,30,400.0,175.0,2.0,15.0,362.0,179.42,126.2
2016,3,3,15,45,385.0,157.5,1.85,15.0,322.5,133.82,94.45
2016,3,3,16,0,370.0,140.0,1.7,15.0,283.0,96.18,79.37
2016,3,3,16,15,346.5,124.0,1.45,14.5,243.0,86.54,71.31
2016,3,3,16,30,323.0,108.0,1.2,14.0,203.0,76.55,62.73
2016,3,3,16,45,294.5,89.5,1.0,14.0,163.5,64.48,52.0
2016,3,3,17,0,266.0,71.0,0.8,14.0,124.0,51.99,40.69
2016,3,3,17,15,211.0,53.0,0.75,13.5,87.0,39.27,29.01
2016,3,3,17,30,156.0,35.0,0.7,13.0,50.0,26.25,16.68
2016,3,3,17,45,78.0,17.5,0.65,13.0,25.0,13.25,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,61.5,15.0,0.6,11.5,20.5,53.92,0.0
2016,3,4,7,0,123.0,30.0,0.6,12.0,41.0,152.9,117.36
2016,3,4,7,15,173.0,49.0,0.75,12.0,75.5,220.54,181.81
2016,3,4,7,30,223.0,68.0,0.9,12.0,110.0,290.49,243.09
2016,3,4,7,45,250.0,87.5,1.05,12.5,148.0,344.13,288.19
2016,3,4,8,0,277.0,107.0,1.2,13.0,186.0,398.38,332.08
2016,3,4,8,15,296.0,125.0,1.2,13.0,223.5,443.49,367.13
2016,3,4,8,30,315.0,143.0,1.2,13.0,261.0,488.36,400.93
2016,3,4,8,45,310.5,165.0,1.3,13.5,294.5,515.14,419.17
2016,3,4,9,0,306.0,187.0,1.4,14.0,328.0,539.88,435.64
2016,3,4,9,15,196.0,212.5,1.55,14.5,306.0,436.85,352.67
2016,3,4,9,30,86.0,238.0,1.7,15.0,284.0,329.3,264.83
2016,3,4,9,45,49.5,223.5,1.85,15.5,250.5,268.99,215.64
2016,3,4,10,0,13.0,209.0,2.0,16.0,217.0,191.07,151.52
2016,3,4,10,15,79.0,261.5,2.1,16.0,313.0,333.85,266.92
2016,3,4,10,30,145.0,314.0,2.2,16.0,409.0,480.13,379.47
2016,3,4,10,45,80.5,279.0,2.35,16.5,332.5,344.88,272.99
2016,3,4,11,0,16.0,244.0,2.5,17.0,256.0,219.58,172.56
2016,3,4,11,15,14.5,241.5,2.5,17.0,252.0,213.97,168.2
2016,3,4,11,30,13.0,239.0,2.5,17.0,248.0,208.63,163.77
2016,3,4,11,45,40.5,290.5,2.5,17.0,320.0,298.93,235.35
2016,3,4,12,0,68.0,342.0,2.5,17.0,392.0,369.85,290.13
2016,3,4,12,15,50.5,323.0,2.45,16.5,360.5,329.62,258.79
2016,3,4,12,30,33.0,304.0,2.4,16.0,329.0,291.64,229.37
2016,3,4,12,45,18.0,236.5,2.4,16.0,250.0,202.74,159.35
2016,3,4,13,0,3.0,169.0,2.4,16.0,171.0,134.69,104.77
2016,3,4,13,15,2.5,165.5,2.35,16.0,167.5,131.0,101.95
2016,3,4,13,30,2.0,162.0,2.3,16.0,164.0,127.37,99.1
2016,3,4,13,45,1.0,150.0,2.3,16.0,151.0,116.87,90.68
2016,3,4,14,0,0.0,138.0,2.3,16.0,138.0,106.63,82.48
2016,3,4,14,15,1.5,158.5,2.3,16.0,159.5,122.75,95.79
2016,3,4,14,30,3.0,179.0,2.3,16.0,181.0,138.17,108.47
2016,3,4,14,45,1.5,145.5,2.35,16.0,146.5,111.63,87.03
2016,3,4,15,0,0.0,112.0,2.4,16.0,112.0,85.73,65.99
2016,3,4,15,15,36.0,157.0,2.4,15.5,174.5,124.47,96.87
2016,3,4,15,30,72.0,202.0,2.4,15.0,237.0,152.9,119.07
2016,3,4,15,45,36.0,153.0,2.4,15.0,170.5,111.33,87.04
2016,3,4,16,0,0.0,104.0,2.4,15.0,104.0,77.55,63.11
2016,3,4,16,15,0.0,89.5,2.15,14.5,89.5,67.1,54.2
2016,3,4,16,30,0.0,75.0,1.9,14.0,75.0,56.55,45.03
2016,3,4,16,45,0.0,60.0,1.7,14.0,60.0,45.58,35.23
2016,3,4,17,0,0.0,45.0,1.5,14.0,45.0,34.43,25.13
2016,3,4,17,15,0.0,32.0,1.6,13.5,32.0,24.43,15.97
2016,3,4,17,30,0.0,19.0,1.7,13.0,19.0,14.46,6.72
2016,3,4,17,45,0.0,9.5,1.8,13.0,9.5,7.21,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,30.5,15.5,2.1,12.5,18.5,42.88,0.0
2016,3,5,7,0,61.0,31.0,2.4,13.0,37.0,92.76,70.2
2016,3,5,7,15,93.5,52.0,2.4,13.0,67.0,147.03,120.45
2016,3,5,7,30,126.0,73.0,2.4,13.0,97.0,201.3,168.67
2016,3,5,7,45,143.5,94.5,2.45,13.0,130.0,244.58,206.19
2016,3,5,8,0,161.0,116.0,2.5,13.0,163.0,287.94,242.68
2016,3,5,8,15,171.5,137.5,2.55,13.0,196.0,324.94,272.75
2016,3,5,8,30,182.0,159.0,2.6,13.0,229.0,361.54,301.77
2016,3,5,8,45,278.5,168.0,2.65,13.5,290.5,487.13,402.35
2016,3,5,9,0,375.0,177.0,2.7,14.0,352.0,594.62,485.02
2016,3,5,9,15,199.0,191.0,2.85,14.0,285.0,411.79,337.36
2016,3,5,9,30,23.0,205.0,3.0,14.0,218.0,202.44,163.21
2016,3,5,9,45,54.5,240.5,3.15,14.0,273.0,293.49,237.97
2016,3,5,10,0,86.0,276.0,3.3,14.0,328.0,362.73,293.17
2016,3,5,10,15,176.0,291.5,3.6,14.0,405.0,491.49,395.84
2016,3,5,10,30,266.0,307.0,3.9,14.0,482.0,618.5,493.91
2016,3,5,10,45,187.5,322.0,4.25,14.5,448.0,523.34,418.1
2016,3,5,11,0,109.0,337.0,4.6,15.0,414.0,430.32,343.69
2016,3,5,11,15,83.0,332.5,4.95,15.0,392.0,392.99,314.07
2016,3,5,11,30,57.0,328.0,5.3,15.0,370.0,357.1,285.12
2016,3,5,11,45,77.0,343.5,5.7,15.0,401.0,385.47,308.25
2016,3,5,12,0,97.0,359.0,6.1,15.0,432.0,411.88,329.6
2016,3,5,12,15,60.5,322.5,6.3,15.0,368.0,336.99,269.53
2016,3,5,12,30,24.0,286.0,6.5,15.0,304.0,251.77,200.66
2016,3,5,12,45,12.0,167.0,6.7,15.0,176.0,140.45,110.53
2016,3,5,13,0,0.0,48.0,6.9,15.0,48.0,36.96,25.1
2016,3,5,13,15,0.0,47.0,6.9,15.0,47.0,36.17,24.49
2016,3,5,13,30,0.0,46.0,6.9,15.0,46.0,35.39,23.86
2016,3,5,13,45,22.5,165.5,6.95,15.0,181.0,145.71,115.28
2016,3,5,14,0,45.0,285.0,7.0,15.0,316.0,250.04,200.03
2016,3,5,14,15,46.5,273.5,6.9,15.0,304.0,235.2,187.86
2016,3,5,14,30,48.0,262.0,6.8,15.0,292.0,220.31,175.69
2016,3,5,14,45,24.0,182.5,6.7,15.0,197.5,147.62,116.7
2016,3,5,15,0,0.0,103.0,6.6,15.0,103.0,79.03,60.72
2016,3,5,15,15,0.0,67.0,6.45,14.5,67.0,51.43,37.86
2016,3,5,15,30,0.0,31.0,6.3,14.0,31.0,23.69,14.52
2016,3,5,15,45,0.0,25.5,6.2,14.0,25.5,19.46,10.97
2016,3,5,16,0,0.0,20.0,6.1,14.0,20.0,15.24,7.98
2016,3,5,16,15,0.0,17.0,6.0,13.5,17.0,12.93,5.98
2016,3,5,16,30,0.0,14.0,5.9,13.0,14.0,10.64,3.94
2016,3,5,16,45,0.0,11.5,5.85,13.0,11.5,8.73,2.21
2016,3,5,17,0,0.0,9.0,5.8,13.0,9.0,6.82,0.46
2016,3,5,17,15,0.0,6.0,5.9,12.5,6.0,4.54,0.0
2016,3,5,17,30,0.0,3.0,6.0,12.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,6.15,12.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,121.0,18.5,1.9,8.5,30.0,132.4,12.36
2016,3,6,7,0,242.0,37.0,2.0,9.0,60.0,269.65,217.32
2016,3,6,7,15,356.5,49.0,2.15,9.0,107.0,382.21,321.15
2016,3,6,7,30,471.0,61.0,2.3,9.0,154.0,506.11,426.26
2016,3,6,7,45,551.5,67.5,2.45,9.5,207.5,602.0,503.79
2016,3,6,8,0,632.0,74.0,2.6,10.0,261.0,700.79,580.01
2016,3,6,8,15,678.0,80.0,2.7,10.0,313.0,769.47,631.16
2016,3,6,8,30,724.0,86.0,2.8,10.0,365.0,837.85,680.65
2016,3,6,8,45,756.0,90.0,2.9,10.5,415.0,889.07,715.03
2016,3,6,9,0,788.0,94.0,3.0,11.0,465.0,931.28,742.3
2016,3,6,9,15,442.5,169.5,3.0,11.0,381.5,680.05,553.21
2016,3,6,9,30,97.0,245.0,3.0,11.0,298.0,347.16,284.21
2016,3,6,9,45,481.0,175.5,3.05,11.5,466.0,727.83,590.37
2016,3,6,10,0,865.0,106.0,3.1,12.0,634.0,1042.74,812.33
2016,3,6,10,15,742.0,153.0,3.1,12.0,622.0,974.59,760.22
2016,3,6,10,30,619.0,200.0,3.1,12.0,610.0,890.89,700.43
2016,3,6,10,45,763.0,156.5,3.15,12.5,680.5,979.02,761.3
2016,3,6,11,0,907.0,113.0,3.2,13.0,751.0,1035.97,797.87
2016,3,6,11,15,496.5,230.5,3.15,13.0,581.5,753.65,593.77
2016,3,6,11,30,86.0,348.0,3.1,13.0,412.0,404.66,321.28
2016,3,6,11,45,59.5,328.0,3.1,13.0,372.5,352.83,281.39
2016,3,6,12,0,33.0,308.0,3.1,13.0,333.0,303.76,242.03
2016,3,6,12,15,24.5,284.5,3.1,13.0,303.5,253.09,201.77
2016,3,6,12,30,16.0,261.0,3.1,13.0,274.0,223.42,177.93
2016,3,6,12,45,66.0,310.5,3.1,13.0,359.5,317.01,253.66
2016,3,6,13,0,116.0,360.0,3.1,13.0,445.0,391.06,312.0
2016,3,6,13,15,116.0,352.0,3.15,13.0,435.5,373.48,297.9
2016,3,6,13,30,116.0,344.0,3.2,13.0,426.0,355.8,283.98
2016,3,6,13,45,295.0,299.5,3.25,13.0,499.0,425.99,340.0
2016,3,6,14,0,474.0,255.0,3.3,13.0,572.0,465.01,368.65
2016,3,6,14,15,683.0,175.5,3.35,13.0,609.0,465.59,364.85
2016,3,6,14,30,892.0,96.0,3.4,13.0,646.0,436.99,334.52
2016,3,6,14,45,872.5,95.0,3.45,13.0,606.5,370.15,274.91
2016,3,6,15,0,853.0,94.0,3.5,13.0,567.0,305.07,216.24
2016,3,6,15,15,831.5,91.0,3.45,12.5,522.0,239.57,158.73
2016,3,6,15,30,810.0,88.0,3.4,12.0,477.0,176.25,107.42
2016,3,6,15,45,730.0,88.0,3.4,12.0,412.0,108.67,64.97
2016,3,6,16,0,650.0,88.0,3.4,12.0,347.0,68.31,55.63
2016,3,6,16,15,648.5,81.0,3.1,11.5,310.0,64.07,52.14
2016,3,6,16,30,647.0,74.0,2.8,11.0,273.0,59.6,48.32
2016,3,6,16,45,567.5,68.5,2.5,10.5,219.5,55.17,44.41
2016,3,6,17,0,488.0,63.0,2.2,10.0,166.0,50.94,40.48
2016,3,6,17,15,383.5,51.5,2.0,9.5,118.0,41.81,31.88
2016,3,6,17,30,279.0,40.0,1.8,9.0,70.0,30.42,20.92
2016,3,6,17,45,139.5,20.0,1.65,9.0,35.0,15.26,3.04
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,79.0,20.5,2.9,6.5,28.5,95.73,28.65
2016,3,7,7,0,158.0,41.0,2.8,7.0,57.0,197.24,161.29
2016,3,7,7,15,254.0,57.5,2.75,7.0,101.0,312.56,265.91
2016,3,7,7,30,350.0,74.0,2.7,7.0,145.0,420.15,360.23
2016,3,7,7,45,440.0,82.0,2.7,7.0,196.5,517.73,442.31
2016,3,7,8,0,530.0,90.0,2.7,7.0,248.0,627.7,530.21
2016,3,7,8,15,609.5,84.0,2.7,7.0,298.0,711.05,593.7
2016,3,7,8,30,689.0,78.0,2.7,7.0,348.0,793.43,654.33
2016,3,7,8,45,581.5,120.0,2.75,7.5,367.5,755.34,622.04
2016,3,7,9,0,474.0,162.0,2.8,8.0,387.0,698.08,575.53
2016,3,7,9,15,237.0,118.5,2.8,8.0,231.0,382.8,323.13
2016,3,7,9,30,0.0,75.0,2.8,8.0,75.0,57.65,43.88
2016,3,7,9,45,145.0,176.0,2.8,8.0,265.0,333.22,280.16
2016,3,7,10,0,290.0,277.0,2.8,8.0,455.0,620.44,507.0
2016,3,7,10,15,243.5,299.5,2.75,8.0,454.5,567.86,462.21
2016,3,7,10,30,197.0,322.0,2.7,8.0,454.0,539.04,437.54
2016,3,7,10,45,193.5,335.0,2.7,8.0,468.5,541.97,438.94
2016,3,7,11,0,190.0,348.0,2.7,8.0,483.0,543.82,439.4
2016,3,7,11,15,341.5,315.0,2.65,8.0,564.0,668.24,537.28
2016,3,7,11,30,493.0,282.0,2.6,8.0,645.0,784.07,624.41
2016,3,7,11,45,683.5,209.0,2.6,8.5,719.0,874.37,691.39
2016,3,7,12,0,874.0,136.0,2.6,9.0,793.0,935.95,733.04
2016,3,7,12,15,631.0,235.0,2.7,9.0,709.5,795.28,629.64
2016,3,7,12,30,388.0,334.0,2.8,9.0,626.0,637.99,509.22
2016,3,7,12,45,220.0,332.0,2.95,9.0,497.0,468.91,378.37
2016,3,7,13,0,52.0,330.0,3.1,9.0,368.0,317.16,256.05
2016,3,7,13,15,111.5,340.5,3.25,9.0,420.5,359.62,291.61
2016,3,7,13,30,171.0,351.0,3.4,9.0,473.0,404.66,327.66
2016,3,7,13,45,85.5,183.5,3.55,9.0,244.5,202.92,164.82
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,12.27,4.83
2016,3,7,14,15,0.0,80.5,3.8,9.0,80.5,62.02,47.32
2016,3,7,14,30,0.0,145.0,3.9,9.0,145.0,111.22,88.99
2016,3,7,14,45,55.5,200.0,4.0,9.0,231.0,170.3,137.23
2016,3,7,15,0,111.0,255.0,4.1,9.0,317.0,215.99,172.89
2016,3,7,15,15,65.0,217.0,4.05,9.0,253.0,169.82,135.97
2016,3,7,15,30,19.0,179.0,4.0,9.0,189.0,133.3,107.7
2016,3,7,15,45,29.0,169.0,3.95,9.0,181.5,120.17,96.91
2016,3,7,16,0,39.0,159.0,3.9,9.0,174.0,109.42,93.1
2016,3,7,16,15,31.5,138.5,3.65,8.5,150.0,96.29,81.76
2016,3,7,16,30,24.0,118.0,3.4,8.0,126.0,82.9,69.99
2016,3,7,16,45,233.0,94.0,3.15,8.0,145.5,67.47,56.01
2016,3,7,17,0,442.0,70.0,2.9,8.0,165.0,52.9,42.59
2016,3,7,17,15,340.0,56.5,2.7,7.5,117.5,42.61,32.89
2016,3,7,17,30,238.0,43.0,2.5,7.0,70.0,32.35,22.89
2016,3,7,17,45,119.0,21.5,2.4,7.0,35.0,16.31,4.71
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,178.0,18.0,1.9,6.5,36.5,177.89,84.65
2016,3,8,7,0,356.0,36.0,2.0,7.0,73.0,351.04,289.36
2016,3,8,7,15,461.0,45.5,2.05,7.0,123.0,460.57,387.79
2016,3,8,7,30,566.0,55.0,2.1,7.0,173.0,577.54,485.79
2016,3,8,7,45,629.0,62.0,2.15,7.5,226.5,661.49,552.2
2016,3,8,8,0,692.0,69.0,2.2,8.0,280.0,747.5,616.85
2016,3,8,8,15,732.0,74.0,2.25,8.5,332.5,803.88,656.49
2016,3,8,8,30,772.0,79.0,2.3,9.0,385.0,867.05,699.84
2016,3,8,8,45,803.5,81.5,2.35,9.5,435.0,917.38,732.56
2016,3,8,9,0,835.0,84.0,2.4,10.0,485.0,965.3,762.93
2016,3,8,9,15,854.0,87.0,2.4,10.5,529.5,998.52,781.97
2016,3,8,9,30,873.0,90.0,2.4,11.0,574.0,1028.32,798.58
2016,3,8,9,45,886.0,92.0,2.45,11.5,612.5,1033.93,799.21
2016,3,8,10,0,899.0,94.0,2.5,12.0,651.0,1048.57,806.42
2016,3,8,10,15,907.5,96.0,2.45,12.5,682.5,1054.62,806.69
2016,3,8,10,30,916.0,98.0,2.4,13.0,714.0,1056.58,804.46
2016,3,8,10,45,917.5,101.5,2.35,13.5,737.5,1049.03,796.12
2016,3,8,11,0,919.0,105.0,2.3,14.0,761.0,1037.38,785.37
2016,3,8,11,15,922.5,106.0,2.35,14.0,777.0,1020.91,774.3
2016,3,8,11,30,926.0,107.0,2.4,14.0,793.0,1000.47,760.69
2016,3,8,11,45,925.5,108.0,2.45,14.0,800.5,972.45,742.04
2016,3,8,12,0,925.0,109.0,2.5,14.0,808.0,940.84,720.97
2016,3,8,12,15,924.0,109.0,2.55,14.0,807.5,904.38,696.48
2016,3,8,12,30,923.0,109.0,2.6,14.0,807.0,864.7,669.6
2016,3,8,12,45,921.0,107.5,2.65,14.0,798.0,819.78,638.8
2016,3,8,13,0,919.0,106.0,2.7,14.0,789.0,772.14,605.0
2016,3,8,13,15,914.0,105.0,2.65,14.0,772.5,720.41,565.46
2016,3,8,13,30,909.0,104.0,2.6,14.0,756.0,666.64,523.44
2016,3,8,13,45,713.5,172.5,2.55,14.0,673.5,568.43,445.93
2016,3,8,14,0,518.0,241.0,2.5,14.0,591.0,473.67,371.15
2016,3,8,14,15,460.5,248.5,2.6,13.5,549.0,415.62,325.18
2016,3,8,14,30,403.0,256.0,2.7,13.0,507.0,359.05,279.6
2016,3,8,14,45,323.5,254.0,2.8,13.0,448.0,299.92,231.92
2016,3,8,15,0,244.0,252.0,2.9,13.0,389.0,248.98,191.57
2016,3,8,15,15,248.5,230.5,2.9,12.5,361.0,213.54,161.81
2016,3,8,15,30,253.0,209.0,2.9,12.0,333.0,176.96,132.28
2016,3,8,15,45,295.5,181.0,2.9,12.0,311.5,138.94,103.81
2016,3,8,16,0,338.0,153.0,2.9,12.0,290.0,105.54,88.53
2016,3,8,16,15,318.5,135.5,2.6,11.5,251.0,94.72,79.39
2016,3,8,16,30,299.0,118.0,2.3,11.0,212.0,83.56,69.75
2016,3,8,16,45,441.0,84.5,2.05,11.0,194.5,62.7,51.08
2016,3,8,17,0,583.0,51.0,1.8,11.0,177.0,42.31,32.6
2016,3,8,17,15,488.0,42.5,1.65,10.5,128.0,35.17,25.92
2016,3,8,17,30,393.0,34.0,1.5,10.0,79.0,28.14,19.02
2016,3,8,17,45,196.5,17.0,1.4,9.5,39.5,13.76,3.68
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,191.5,16.5,0.8,10.5,37.5,186.52,106.4
2016,3,9,7,0,383.0,33.0,0.9,11.0,75.0,367.88,297.74
2016,3,9,7,15,479.5,41.5,0.95,11.5,123.5,469.81,384.86
2016,3,9,7,30,576.0,50.0,1.0,12.0,172.0,578.92,471.79
2016,3,9,7,45,631.0,56.5,1.1,12.5,223.5,655.32,529.9
2016,3,9,8,0,686.0,63.0,1.2,13.0,275.0,727.36,582.12
2016,3,9,8,15,724.5,67.5,1.2,13.0,326.5,788.96,624.57
2016,3,9,8,30,763.0,72.0,1.2,13.0,378.0,849.61,664.87
2016,3,9,8,45,784.0,77.5,1.3,13.5,425.5,893.07,692.37
2016,3,9,9,0,805.0,83.0,1.4,14.0,473.0,933.92,717.77
2016,3,9,9,15,825.0,86.0,1.4,14.0,517.5,967.63,737.86
2016,3,9,9,30,845.0,89.0,1.4,14.0,562.0,998.09,755.69
2016,3,9,9,45,858.0,92.0,1.45,14.5,600.5,1017.86,765.87
2016,3,9,10,0,871.0,95.0,1.5,15.0,639.0,1020.47,765.03
2016,3,9,10,15,713.0,161.0,1.5,15.0,621.0,951.93,718.19
2016,3,9,10,30,555.0,227.0,1.5,15.0,603.0,844.12,643.61
2016,3,9,10,45,731.0,164.0,1.5,15.5,678.0,952.78,717.42
2016,3,9,11,0,907.0,101.0,1.5,16.0,753.0,1020.21,758.07
2016,3,9,11,15,912.0,102.0,1.45,16.0,770.0,1005.44,746.01
2016,3,9,11,30,917.0,103.0,1.4,16.0,787.0,986.68,732.6
2016,3,9,11,45,920.0,103.0,1.4,16.5,796.0,961.09,714.38
2016,3,9,12,0,923.0,103.0,1.4,17.0,805.0,931.77,693.89
2016,3,9,12,15,923.0,103.0,1.45,17.0,805.5,896.28,671.34
2016,3,9,12,30,923.0,103.0,1.5,17.0,806.0,857.51,646.43
2016,3,9,12,45,651.0,218.0,1.55,17.0,711.0,728.04,554.55
2016,3,9,13,0,379.0,333.0,1.6,17.0,616.0,579.17,444.62
2016,3,9,13,15,377.5,325.5,1.6,17.0,602.5,545.57,420.66
2016,3,9,13,30,376.0,318.0,1.6,17.0,589.0,511.27,394.77
2016,3,9,13,45,410.0,295.5,1.6,17.0,582.0,484.06,373.88
2016,3,9,14,0,444.0,273.0,1.6,17.0,575.0,459.65,353.98
2016,3,9,14,15,434.0,262.5,1.6,17.0,547.0,412.91,316.59
2016,3,9,14,30,424.0,252.0,1.6,17.0,519.0,366.9,279.06
2016,3,9,14,45,413.0,237.5,1.6,17.0,485.0,318.64,239.15
2016,3,9,15,0,402.0,223.0,1.6,17.0,451.0,270.17,198.74
2016,3,9,15,15,403.5,203.5,1.5,16.5,417.0,225.31,161.37
2016,3,9,15,30,405.0,184.0,1.4,16.0,383.0,179.04,124.96
2016,3,9,15,45,426.0,160.0,1.35,16.0,350.5,131.36,92.4
2016,3,9,16,0,447.0,136.0,1.3,16.0,318.0,94.59,77.51
2016,3,9,16,15,406.0,126.0,1.15,15.5,275.0,88.38,72.54
2016,3,9,16,30,365.0,116.0,1.0,15.0,232.0,82.04,67.27
2016,3,9,16,45,331.5,98.0,0.85,15.0,189.0,70.37,57.02
2016,3,9,17,0,298.0,80.0,0.7,15.0,146.0,58.31,46.23
2016,3,9,17,15,236.0,62.0,0.7,14.5,105.5,45.66,34.73
2016,3,9,17,30,174.0,44.0,0.7,14.0,65.0,32.74,22.73
2016,3,9,17,45,87.0,22.0,0.7,13.5,32.5,16.78,6.21
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,11.0,40.5,198.03,127.41
2016,3,10,7,0,409.0,34.0,1.9,12.0,81.0,387.94,316.24
2016,3,10,7,15,504.5,42.5,2.0,12.5,131.5,490.36,404.45
2016,3,10,7,30,600.0,51.0,2.1,13.0,182.0,599.74,492.87
2016,3,10,7,45,659.0,56.5,2.25,13.5,235.0,672.7,549.33
2016,3,10,8,0,718.0,62.0,2.4,14.0,288.0,754.63,609.89
2016,3,10,8,15,755.0,66.5,2.55,14.5,340.0,815.7,652.7
2016,3,10,8,30,792.0,71.0,2.7,15.0,392.0,875.65,693.46
2016,3,10,8,45,817.5,74.0,2.85,15.5,441.5,920.83,722.74
2016,3,10,9,0,843.0,77.0,3.0,16.0,491.0,963.46,749.84
2016,3,10,9,15,861.5,80.0,3.05,16.0,535.5,983.84,761.8
2016,3,10,9,30,880.0,83.0,3.1,16.0,580.0,1012.81,779.93
2016,3,10,9,45,891.0,86.0,3.2,16.5,618.0,1030.52,789.23
2016,3,10,10,0,902.0,89.0,3.3,17.0,656.0,1044.34,796.07
2016,3,10,10,15,911.5,90.5,3.3,17.0,688.5,1050.78,798.75
2016,3,10,10,30,921.0,92.0,3.3,17.0,721.0,1053.12,798.92
2016,3,10,10,45,925.0,94.5,3.35,17.0,745.0,1046.89,793.97
2016,3,10,11,0,929.0,97.0,3.4,17.0,769.0,1036.5,786.47
2016,3,10,11,15,712.5,191.5,3.35,17.0,713.5,928.08,711.19
2016,3,10,11,30,496.0,286.0,3.3,17.0,658.0,787.73,607.96
2016,3,10,11,45,502.0,284.5,3.25,17.0,665.0,771.3,596.52
2016,3,10,12,0,508.0,283.0,3.2,17.0,672.0,752.26,582.29
2016,3,10,12,15,525.5,281.0,3.15,17.0,683.5,739.91,572.99
2016,3,10,12,30,543.0,279.0,3.1,17.0,695.0,724.15,561.08
2016,3,10,12,45,515.0,284.5,3.05,17.0,675.5,676.85,525.49
2016,3,10,13,0,487.0,290.0,3.0,17.0,656.0,629.88,489.97
2016,3,10,13,15,425.5,306.5,2.9,17.0,622.0,570.26,444.04
2016,3,10,13,30,364.0,323.0,2.8,17.0,588.0,506.79,395.05
2016,3,10,13,45,243.5,326.5,2.7,17.0,501.5,406.73,317.76
2016,3,10,14,0,123.0,330.0,2.6,17.0,415.0,328.45,256.8
2016,3,10,14,15,138.5,315.5,2.45,17.0,407.0,310.36,242.3
2016,3,10,14,30,154.0,301.0,2.3,17.0,399.0,290.54,225.79
2016,3,10,14,45,244.0,271.0,2.2,17.0,415.0,282.18,215.96
2016,3,10,15,0,334.0,241.0,2.1,17.0,431.0,263.85,196.59
2016,3,10,15,15,295.0,227.0,1.95,16.5,385.0,218.39,160.66
2016,3,10,15,30,256.0,213.0,1.8,16.0,339.0,178.09,130.73
2016,3,10,15,45,354.0,174.5,1.65,16.0,330.5,136.87,99.24
2016,3,10,16,0,452.0,136.0,1.5,16.0,322.0,94.61,77.53
2016,3,10,16,15,419.5,124.5,1.35,15.5,279.5,87.59,71.85
2016,3,10,16,30,387.0,113.0,1.2,15.0,237.0,80.36,65.81
2016,3,10,16,45,354.0,96.0,1.05,14.5,194.0,69.28,56.2
2016,3,10,17,0,321.0,79.0,0.9,14.0,151.0,57.85,46.02
2016,3,10,17,15,265.5,61.0,0.95,13.0,110.0,45.18,34.57
2016,3,10,17,30,210.0,43.0,1.0,12.0,69.0,32.23,22.55
2016,3,10,17,45,105.0,26.0,1.05,11.5,39.0,19.64,8.92
2016,3,10,18,0,0.0,9.0,1.1,11.0,9.0,7.08,0.0
2016,3,10,18,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,11.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,4.1,11.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,4.3,11.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,4.5,11.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.03,0.0
2016,3,11,8,0,0.0,5.0,4.9,11.0,5.0,3.79,0.0
2016,3,11,8,15,0.0,6.0,5.1,11.0,6.0,4.56,0.0
2016,3,11,8,30,0.0,7.0,5.3,11.0,7.0,5.33,0.0
2016,3,11,8,45,0.0,21.5,5.55,11.5,21.5,16.4,8.48
2016,3,11,9,0,0.0,36.0,5.8,12.0,36.0,27.53,17.93
2016,3,11,9,15,0.0,47.5,5.8,12.0,47.5,36.4,25.42
2016,3,11,9,30,0.0,59.0,5.8,12.0,59.0,45.3,32.88
2016,3,11,9,45,28.5,168.5,5.85,12.0,187.0,183.01,149.39
2016,3,11,10,0,57.0,278.0,5.9,12.0,315.0,329.58,269.45
2016,3,11,10,15,28.5,211.0,6.05,12.0,229.5,222.99,181.16
2016,3,11,10,30,0.0,144.0,6.2,12.0,144.0,114.44,90.22
2016,3,11,10,45,0.0,124.0,6.35,12.0,124.0,97.28,75.9
2016,3,11,11,0,0.0,104.0,6.5,12.0,104.0,80.75,62.06
2016,3,11,11,15,148.0,232.0,6.55,12.0,344.0,369.36,303.73
2016,3,11,11,30,296.0,360.0,6.6,12.0,584.0,653.16,528.41
2016,3,11,11,45,159.5,327.0,6.7,12.0,448.5,459.76,373.17
2016,3,11,12,0,23.0,294.0,6.8,12.0,313.0,261.1,210.14
2016,3,11,12,15,88.5,340.0,6.55,12.0,409.0,373.43,302.46
2016,3,11,12,30,154.0,386.0,6.3,12.0,505.0,477.42,385.44
2016,3,11,12,45,270.5,361.0,6.1,12.0,567.0,544.22,439.53
2016,3,11,13,0,387.0,336.0,5.9,12.0,629.0,584.97,472.22
2016,3,11,13,15,201.5,296.0,5.9,11.5,448.5,389.64,316.36
2016,3,11,13,30,16.0,256.0,5.9,11.0,268.0,210.25,169.24
2016,3,11,13,45,176.5,283.0,5.9,11.0,405.0,333.32,270.88
2016,3,11,14,0,337.0,310.0,5.9,11.0,542.0,425.75,343.57
2016,3,11,14,15,594.5,212.0,5.75,11.0,599.5,442.94,352.98
2016,3,11,14,30,852.0,114.0,5.6,11.0,657.0,427.2,331.39
2016,3,11,14,45,851.0,105.5,5.45,11.0,620.5,362.78,271.97
2016,3,11,15,0,850.0,97.0,5.3,11.0,584.0,297.61,211.61
2016,3,11,15,15,606.5,146.5,5.05,10.5,481.0,225.01,157.37
2016,3,11,15,30,363.0,196.0,4.8,10.0,378.0,180.01,131.47
2016,3,11,15,45,346.5,177.5,4.6,10.0,337.0,137.24,102.76
2016,3,11,16,0,330.0,159.0,4.4,10.0,296.0,108.89,92.21
2016,3,11,16,15,304.0,143.5,4.1,9.5,257.0,99.26,84.07
2016,3,11,16,30,278.0,128.0,3.8,9.0,218.0,89.34,75.5
2016,3,11,16,45,240.0,108.5,3.55,9.0,176.5,76.6,64.06
2016,3,11,17,0,202.0,89.0,3.3,9.0,135.0,63.55,52.11
2016,3,11,17,15,159.0,68.0,3.3,8.5,98.5,49.21,38.83
2016,3,11,17,30,116.0,47.0,3.3,8.0,62.0,34.56,25.03
2016,3,11,17,45,58.0,27.5,3.3,8.0,35.0,20.7,10.38
2016,3,11,18,0,0.0,8.0,3.3,8.0,8.0,6.29,0.0
2016,3,11,18,15,0.0,4.0,3.35,8.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,9.0,4.5,0.7,7.0,5.0,0.0,0.0
2016,3,12,6,30,18.0,9.0,0.7,7.0,10.0,18.58,0.0
2016,3,12,6,45,119.0,29.5,0.75,7.5,44.0,143.91,104.69
2016,3,12,7,0,220.0,50.0,0.8,8.0,78.0,267.17,221.44
2016,3,12,7,15,310.5,65.5,0.9,8.5,125.0,364.03,305.79
2016,3,12,7,30,401.0,81.0,1.0,9.0,172.0,468.35,392.48
2016,3,12,7,45,472.5,90.5,1.15,9.5,224.0,554.34,460.39
2016,3,12,8,0,544.0,100.0,1.3,10.0,276.0,650.46,533.06
2016,3,12,8,15,588.0,107.5,1.4,10.0,327.0,717.27,581.66
2016,3,12,8,30,632.0,115.0,1.5,10.0,378.0,783.53,628.79
2016,3,12,8,45,644.0,117.0,1.6,10.5,412.5,811.37,646.08
2016,3,12,9,0,656.0,119.0,1.7,11.0,447.0,836.27,661.46
2016,3,12,9,15,718.5,120.0,1.8,11.0,508.0,907.88,710.86
2016,3,12,9,30,781.0,121.0,1.9,11.0,569.0,977.5,757.46
2016,3,12,9,45,428.0,205.0,2.05,11.5,453.0,703.61,558.33
2016,3,12,10,0,75.0,289.0,2.2,12.0,337.0,359.86,288.44
2016,3,12,10,15,60.0,293.0,2.3,12.0,332.5,343.62,276.29
2016,3,12,10,30,45.0,297.0,2.4,12.0,328.0,327.74,262.87
2016,3,12,10,45,139.5,326.5,2.55,12.5,428.0,473.33,378.24
2016,3,12,11,0,234.0,356.0,2.7,13.0,528.0,590.48,467.36
2016,3,12,11,15,212.0,367.0,2.8,13.0,525.5,570.16,450.39
2016,3,12,11,30,190.0,378.0,2.9,13.0,523.0,549.52,434.07
2016,3,12,11,45,169.5,382.5,3.0,13.0,513.0,523.59,413.9
2016,3,12,12,0,149.0,387.0,3.1,13.0,503.0,498.01,393.95
2016,3,12,12,15,307.0,348.5,3.15,13.0,586.0,599.77,474.67
2016,3,12,12,30,465.0,310.0,3.2,13.0,669.0,686.32,541.07
2016,3,12,12,45,665.0,222.5,3.3,13.0,731.0,738.23,582.32
2016,3,12,13,0,865.0,135.0,3.4,13.0,793.0,761.31,601.55
2016,3,12,13,15,575.5,241.0,3.4,13.0,675.0,612.48,485.21
2016,3,12,13,30,286.0,347.0,3.4,13.0,557.0,476.3,377.62
2016,3,12,13,45,275.0,337.0,3.45,13.0,533.5,438.27,347.98
2016,3,12,14,0,264.0,327.0,3.5,13.0,510.0,401.14,318.12
2016,3,12,14,15,176.0,311.0,3.45,12.5,430.5,322.01,255.81
2016,3,12,14,30,88.0,295.0,3.4,12.0,351.0,256.81,204.72
2016,3,12,14,45,269.0,255.5,3.35,12.0,413.0,279.27,217.74
2016,3,12,15,0,450.0,216.0,3.3,12.0,475.0,275.15,205.74
2016,3,12,15,15,332.0,218.5,3.15,12.0,401.5,217.87,161.74
2016,3,12,15,30,214.0,221.0,3.0,12.0,328.0,177.78,134.66
2016,3,12,15,45,140.5,197.0,2.9,12.0,265.0,138.92,108.58
2016,3,12,16,0,67.0,173.0,2.8,12.0,202.0,118.16,99.53
2016,3,12,16,15,59.5,152.0,2.5,11.5,175.0,104.84,88.27
2016,3,12,16,30,52.0,131.0,2.2,11.0,148.0,91.25,76.56
2016,3,12,16,45,42.0,108.5,1.9,11.0,121.0,76.52,63.47
2016,3,12,17,0,32.0,86.0,1.6,11.0,94.0,61.53,49.91
2016,3,12,17,15,18.0,64.5,1.45,10.5,69.0,46.82,36.45
2016,3,12,17,30,4.0,43.0,1.3,10.0,44.0,31.89,22.57
2016,3,12,17,45,2.0,24.5,1.2,9.5,25.0,18.51,9.0
2016,3,12,18,0,0.0,6.0,1.1,9.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,1.1,9.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,9.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,10.0,3.0,2.36,0.0
2016,3,13,6,45,0.0,11.0,2.05,10.5,11.0,8.35,0.8
2016,3,13,7,0,0.0,19.0,2.3,11.0,19.0,14.45,6.59
2016,3,13,7,15,0.0,29.5,2.4,11.0,29.5,22.49,13.76
2016,3,13,7,30,0.0,40.0,2.5,11.0,40.0,30.55,20.9
2016,3,13,7,45,0.0,51.5,2.7,11.5,51.5,39.41,28.57
2016,3,13,8,0,0.0,63.0,2.9,12.0,63.0,48.29,36.12
2016,3,13,8,15,0.0,74.5,3.05,12.0,74.5,57.42,43.85
2016,3,13,8,30,0.0,86.0,3.2,12.0,86.0,67.06,51.93
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,54.5,40.96
2016,3,13,9,0,0.0,56.0,3.5,13.0,56.0,42.93,30.94
2016,3,13,9,15,0.0,67.5,3.6,13.0,67.5,51.84,38.37
2016,3,13,9,30,0.0,79.0,3.7,13.0,79.0,60.78,45.76
2016,3,13,9,45,0.0,83.0,3.85,13.0,83.0,63.92,48.26
2016,3,13,10,0,0.0,87.0,4.0,13.0,87.0,67.06,50.76
2016,3,13,10,15,0.5,122.5,4.0,13.0,122.5,96.76,75.38
2016,3,13,10,30,1.0,158.0,4.0,13.0,158.0,127.42,100.52
2016,3,13,10,45,4.0,179.5,4.0,13.0,182.5,148.64,117.86
2016,3,13,11,0,7.0,201.0,4.0,13.0,207.0,169.72,134.98
2016,3,13,11,15,8.0,209.5,4.0,13.0,216.0,177.22,140.93
2016,3,13,11,30,9.0,218.0,4.0,13.0,225.0,184.58,146.79
2016,3,13,11,45,22.0,272.0,4.0,13.0,289.5,242.4,193.64
2016,3,13,12,0,35.0,326.0,4.0,13.0,354.0,318.77,254.33
2016,3,13,12,15,37.5,330.0,4.0,13.0,360.0,319.65,254.76
2016,3,13,12,30,40.0,334.0,4.0,13.0,366.0,320.03,255.05
2016,3,13,12,45,29.5,306.0,4.05,13.0,329.5,281.34,224.25
2016,3,13,13,0,19.0,278.0,4.1,13.0,293.0,234.23,186.62
2016,3,13,13,15,13.5,243.0,4.0,13.0,253.5,199.86,159.02
2016,3,13,13,30,8.0,208.0,3.9,13.0,214.0,166.94,132.41
2016,3,13,13,45,5.5,189.5,3.8,13.0,193.5,149.87,118.63
2016,3,13,14,0,3.0,171.0,3.7,13.0,173.0,133.38,105.28
2016,3,13,14,15,19.5,218.0,3.55,13.0,230.5,175.44,139.71
2016,3,13,14,30,36.0,265.0,3.4,13.0,288.0,214.96,171.47
2016,3,13,14,45,42.0,254.5,3.3,13.0,280.5,203.02,161.52
2016,3,13,15,0,48.0,244.0,3.2,13.0,273.0,190.27,150.91
2016,3,13,15,15,138.5,232.5,3.0,12.5,305.0,190.75,147.73
2016,3,13,15,30,229.0,221.0,2.8,12.0,337.0,178.93,135.0
2016,3,13,15,45,114.5,156.5,2.6,12.0,214.5,114.11,88.55
2016,3,13,16,0,0.0,92.0,2.4,12.0,92.0,69.79,56.82
2016,3,13,16,15,0.0,80.0,2.15,12.0,80.0,60.96,49.17
2016,3,13,16,30,0.0,68.0,1.9,12.0,68.0,52.06,41.34
2016,3,13,16,45,0.0,56.0,1.7,12.0,56.0,42.89,33.15
