Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,0.0,44.0,1.5,12.0,44.0,33.64,24.76
2016,3,13,17,15,0.0,32.0,1.4,11.5,32.0,24.41,16.31
2016,3,13,17,30,0.0,20.0,1.3,11.0,20.0,15.22,7.82
2016,3,13,17,45,0.0,11.5,1.2,11.0,11.5,8.73,1.37
2016,3,13,18,0,0.0,3.0,1.1,11.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,1.15,11.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,9.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,9.0,15.0,11.8,0.0
2016,3,14,6,45,138.5,30.5,2.2,9.5,49.5,175.59,135.43
2016,3,14,7,0,277.0,46.0,2.5,10.0,84.0,300.71,251.52
2016,3,14,7,15,338.0,62.0,2.6,10.0,128.5,378.85,321.21
2016,3,14,7,30,399.0,78.0,2.7,10.0,173.0,461.25,391.69
2016,3,14,7,45,455.0,85.5,2.8,10.5,218.5,531.23,447.99
2016,3,14,8,0,511.0,93.0,2.9,11.0,264.0,613.42,511.6
2016,3,14,8,15,520.5,109.5,2.95,11.0,308.0,647.3,536.34
2016,3,14,8,30,530.0,126.0,3.0,11.0,352.0,688.68,566.52
2016,3,14,8,45,434.5,166.0,3.15,11.5,365.5,653.8,535.91
2016,3,14,9,0,339.0,206.0,3.3,12.0,379.0,587.87,480.99
2016,3,14,9,15,359.5,222.0,3.35,12.0,419.0,628.16,511.18
2016,3,14,9,30,380.0,238.0,3.4,12.0,459.0,667.08,539.34
2016,3,14,9,45,380.0,255.5,3.45,12.5,489.5,685.1,550.06
2016,3,14,10,0,380.0,273.0,3.5,13.0,520.0,700.93,559.27
2016,3,14,10,15,353.5,295.5,3.5,13.0,533.5,693.13,551.12
2016,3,14,10,30,327.0,318.0,3.5,13.0,547.0,683.21,541.69
2016,3,14,10,45,402.5,302.5,3.5,13.0,594.0,732.21,579.2
2016,3,14,11,0,478.0,287.0,3.5,13.0,641.0,800.6,629.28
2016,3,14,11,15,435.0,314.0,3.5,13.0,641.5,769.82,604.2
2016,3,14,11,30,392.0,341.0,3.5,13.0,642.0,720.27,566.54
2016,3,14,11,45,422.0,330.0,3.5,13.5,657.5,736.15,577.29
2016,3,14,12,0,452.0,319.0,3.5,14.0,673.0,731.26,572.75
2016,3,14,12,15,426.5,331.0,3.55,14.0,665.0,696.24,546.1
2016,3,14,12,30,401.0,343.0,3.6,14.0,657.0,647.91,509.86
2016,3,14,12,45,467.5,312.5,3.65,14.0,675.0,659.3,519.31
2016,3,14,13,0,534.0,282.0,3.7,14.0,693.0,650.8,513.42
2016,3,14,13,15,635.0,243.5,3.7,14.0,721.5,654.41,516.13
2016,3,14,13,30,736.0,205.0,3.7,14.0,750.0,644.46,507.59
2016,3,14,13,45,653.5,218.5,3.7,14.0,691.5,562.29,442.67
2016,3,14,14,0,571.0,232.0,3.7,14.0,633.0,484.04,380.22
2016,3,14,14,15,629.0,211.5,3.7,13.5,634.5,456.1,355.43
2016,3,14,14,30,687.0,191.0,3.7,13.0,636.0,417.38,320.16
2016,3,14,14,45,567.0,205.5,3.75,13.0,558.5,337.5,254.74
2016,3,14,15,0,447.0,220.0,3.8,13.0,481.0,274.27,204.11
2016,3,14,15,15,469.5,196.0,3.75,12.5,452.0,226.03,162.15
2016,3,14,15,30,492.0,172.0,3.7,12.0,423.0,175.31,121.07
2016,3,14,15,45,507.5,149.5,3.65,12.0,386.0,122.82,87.16
2016,3,14,16,0,523.0,127.0,3.6,12.0,349.0,90.1,74.82
2016,3,14,16,15,450.5,128.5,3.25,11.5,302.5,90.41,75.51
2016,3,14,16,30,378.0,130.0,2.9,11.0,256.0,90.97,76.34
2016,3,14,16,45,341.0,111.5,2.55,11.0,210.5,79.18,65.87
2016,3,14,17,0,304.0,93.0,2.2,11.0,165.0,67.01,54.85
2016,3,14,17,15,232.0,74.0,2.0,10.5,121.0,53.74,42.69
2016,3,14,17,30,160.0,55.0,1.8,10.0,77.0,40.15,29.95
2016,3,14,17,45,80.0,33.5,1.6,9.5,44.5,24.79,14.67
2016,3,14,18,0,0.0,12.0,1.4,9.0,12.0,9.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,6,15,47.0,8.0,1.5,6.5,9.5,6.29,0.0
2016,3,15,6,30,94.0,16.0,1.7,7.0,19.0,100.96,0.0
2016,3,15,6,45,238.0,30.5,1.9,7.5,59.0,242.55,193.23
2016,3,15,7,0,382.0,45.0,2.1,8.0,99.0,379.16,318.78
2016,3,15,7,15,470.0,54.5,2.25,8.5,149.5,477.08,403.14
2016,3,15,7,30,558.0,64.0,2.4,9.0,200.0,580.63,487.73
2016,3,15,7,45,614.5,71.0,2.55,9.5,253.0,658.72,548.52
2016,3,15,8,0,671.0,78.0,2.7,10.0,306.0,738.3,607.98
2016,3,15,8,15,709.0,83.0,2.8,10.5,358.0,798.97,650.82
2016,3,15,8,30,747.0,88.0,2.9,11.0,410.0,858.77,691.87
2016,3,15,8,45,775.0,92.0,3.0,11.5,459.5,899.82,718.36
2016,3,15,9,0,803.0,96.0,3.1,12.0,509.0,945.17,747.65
2016,3,15,9,15,822.5,99.0,3.15,12.0,553.5,977.95,768.64
2016,3,15,9,30,842.0,102.0,3.2,12.0,598.0,1007.38,787.32
2016,3,15,9,45,859.0,103.0,3.3,12.5,637.5,1028.23,799.03
2016,3,15,10,0,876.0,104.0,3.4,13.0,677.0,1045.21,808.21
2016,3,15,10,15,886.0,106.0,3.45,13.5,708.5,1038.39,800.76
2016,3,15,10,30,896.0,108.0,3.5,14.0,740.0,1041.25,800.4
2016,3,15,10,45,906.0,108.0,3.55,14.5,765.5,1037.78,795.8
2016,3,15,11,0,916.0,108.0,3.6,15.0,791.0,1030.15,788.6
2016,3,15,11,15,920.0,108.5,3.65,15.0,807.5,1013.07,776.6
2016,3,15,11,30,924.0,109.0,3.7,15.0,824.0,992.03,762.05
2016,3,15,11,45,928.0,108.0,3.75,15.5,832.5,965.56,742.44
2016,3,15,12,0,932.0,107.0,3.8,16.0,841.0,935.31,720.31
2016,3,15,12,15,932.0,107.0,3.85,16.0,840.5,898.99,695.29
2016,3,15,12,30,932.0,107.0,3.9,16.0,840.0,859.37,667.84
2016,3,15,12,45,931.5,106.0,4.0,16.0,832.0,815.3,637.23
2016,3,15,13,0,931.0,105.0,4.1,16.0,824.0,768.34,603.0
2016,3,15,13,15,926.5,104.0,4.1,16.0,807.0,716.04,562.62
2016,3,15,13,30,922.0,103.0,4.1,16.0,790.0,661.65,519.63
2016,3,15,13,45,918.0,100.5,4.15,16.0,766.0,604.38,473.37
2016,3,15,14,0,914.0,98.0,4.2,16.0,742.0,545.47,424.35
2016,3,15,14,15,904.0,96.0,4.15,16.0,709.5,482.95,370.77
2016,3,15,14,30,894.0,94.0,4.1,16.0,677.0,419.96,315.34
2016,3,15,14,45,883.5,91.0,4.1,16.0,639.0,355.84,257.89
2016,3,15,15,0,873.0,88.0,4.1,16.0,601.0,291.86,200.32
2016,3,15,15,15,855.0,85.0,3.95,15.5,556.0,222.5,140.85
2016,3,15,15,30,837.0,82.0,3.8,15.0,511.0,158.37,91.62
2016,3,15,15,45,815.0,78.0,3.65,15.0,462.5,95.3,57.3
2016,3,15,16,0,793.0,74.0,3.5,15.0,414.0,65.79,52.63
2016,3,15,16,15,758.0,70.0,3.1,14.5,361.5,62.43,49.97
2016,3,15,16,30,723.0,66.0,2.7,14.0,309.0,59.05,47.2
2016,3,15,16,45,674.0,59.5,2.35,13.5,256.0,53.48,42.39
2016,3,15,17,0,625.0,53.0,2.0,13.0,203.0,44.16,34.07
2016,3,15,17,15,541.0,45.5,1.85,12.0,152.0,37.81,28.28
2016,3,15,17,30,457.0,38.0,1.7,11.0,101.0,31.57,22.32
2016,3,15,17,45,310.0,26.0,1.55,10.5,60.0,21.42,12.09
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,11.02,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,88.5,8.5,1.3,7.5,12.0,58.98,0.0
2016,3,16,6,30,177.0,17.0,1.4,8.0,24.0,160.16,0.0
2016,3,16,6,45,326.5,29.0,1.5,9.0,67.0,304.77,244.1
2016,3,16,7,0,476.0,41.0,1.6,10.0,110.0,444.19,367.97
2016,3,16,7,15,559.0,48.5,1.75,10.5,162.5,539.03,447.37
2016,3,16,7,30,642.0,56.0,1.9,11.0,215.0,639.1,526.74
2016,3,16,7,45,694.0,61.5,2.1,11.5,270.0,707.99,578.99
2016,3,16,8,0,746.0,67.0,2.3,12.0,325.0,784.56,634.91
2016,3,16,8,15,780.5,71.5,2.4,12.5,378.0,843.85,675.45
2016,3,16,8,30,815.0,76.0,2.5,13.0,431.0,901.72,713.9
2016,3,16,8,45,839.5,79.0,2.6,14.0,481.0,946.06,740.55
2016,3,16,9,0,864.0,82.0,2.7,15.0,531.0,987.68,764.86
2016,3,16,9,15,881.0,84.5,2.65,15.0,576.0,1005.59,774.01
2016,3,16,9,30,898.0,87.0,2.6,15.0,621.0,1032.09,789.26
2016,3,16,9,45,910.5,89.5,2.6,15.5,660.0,1050.29,797.86
2016,3,16,10,0,923.0,92.0,2.6,16.0,699.0,1064.5,803.96
2016,3,16,10,15,931.5,93.5,2.55,16.5,731.0,1069.32,803.42
2016,3,16,10,30,940.0,95.0,2.5,17.0,763.0,1069.94,800.39
2016,3,16,10,45,945.5,96.0,2.5,17.5,787.0,1062.72,793.03
2016,3,16,11,0,951.0,97.0,2.5,18.0,811.0,1051.28,783.19
2016,3,16,11,15,955.0,98.0,2.45,18.0,827.5,1034.18,770.78
2016,3,16,11,30,959.0,99.0,2.4,18.0,844.0,1012.94,755.85
2016,3,16,11,45,959.5,99.5,2.4,18.5,852.0,983.95,735.08
2016,3,16,12,0,960.0,100.0,2.4,19.0,860.0,951.21,711.97
2016,3,16,12,15,959.5,100.0,2.4,19.0,859.0,913.54,686.91
2016,3,16,12,30,959.0,100.0,2.4,19.0,858.0,872.51,659.48
2016,3,16,12,45,961.5,97.0,2.4,19.0,850.0,827.72,629.3
2016,3,16,13,0,964.0,94.0,2.4,19.0,842.0,779.75,595.77
2016,3,16,13,15,959.5,93.5,2.4,19.0,825.0,726.45,556.22
2016,3,16,13,30,955.0,93.0,2.4,19.0,808.0,670.94,513.97
2016,3,16,13,45,948.0,91.5,2.4,19.5,782.5,611.22,466.44
2016,3,16,14,0,941.0,90.0,2.4,20.0,757.0,550.1,416.47
2016,3,16,14,15,931.5,88.5,2.35,19.5,724.0,486.76,364.59
2016,3,16,14,30,922.0,87.0,2.3,19.0,691.0,422.83,310.44
2016,3,16,14,45,908.5,85.0,2.25,19.0,651.5,356.94,252.91
2016,3,16,15,0,895.0,83.0,2.2,19.0,612.0,291.53,195.48
2016,3,16,15,15,878.0,80.5,2.05,18.5,567.0,225.84,140.11
2016,3,16,15,30,861.0,78.0,1.9,18.0,522.0,161.59,92.11
2016,3,16,15,45,836.0,75.0,1.8,18.0,472.5,92.2,54.47
2016,3,16,16,0,811.0,72.0,1.7,18.0,423.0,64.65,50.97
2016,3,16,16,15,777.0,68.0,1.55,17.5,370.0,61.22,48.29
2016,3,16,16,30,743.0,64.0,1.4,17.0,317.0,57.77,45.5
2016,3,16,16,45,691.0,58.5,1.25,16.5,263.0,52.88,41.35
2016,3,16,17,0,639.0,53.0,1.1,16.0,209.0,47.99,37.06
2016,3,16,17,15,557.0,45.5,1.1,15.0,157.0,37.93,28.06
2016,3,16,17,30,475.0,38.0,1.1,14.0,105.0,31.66,22.16
2016,3,16,17,45,327.0,26.0,1.15,13.5,63.0,21.46,12.13
2016,3,16,18,0,179.0,14.0,1.2,13.0,21.0,11.41,0.0
2016,3,16,18,15,89.5,7.0,1.15,12.5,10.5,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,8.5,1.1,9.5,14.0,75.78,0.0
2016,3,17,6,30,234.0,17.0,1.1,10.0,28.0,198.73,47.83
2016,3,17,6,45,376.5,28.0,1.1,11.0,72.5,337.49,269.74
2016,3,17,7,0,519.0,39.0,1.1,12.0,117.0,473.03,386.25
2016,3,17,7,15,597.5,46.0,1.25,12.5,170.5,558.63,456.6
2016,3,17,7,30,676.0,53.0,1.4,13.0,224.0,656.58,532.56
2016,3,17,7,45,724.5,58.0,1.55,13.5,279.0,729.71,586.35
2016,3,17,8,0,773.0,63.0,1.7,14.0,334.0,803.31,638.34
2016,3,17,8,15,805.5,67.0,1.65,14.5,387.5,860.72,674.79
2016,3,17,8,30,838.0,71.0,1.6,15.0,441.0,916.57,708.86
2016,3,17,8,45,860.5,74.5,1.55,16.0,491.0,960.01,732.03
2016,3,17,9,0,883.0,78.0,1.5,17.0,541.0,988.67,744.79
2016,3,17,9,15,899.5,80.0,1.45,17.5,586.0,1017.76,759.12
2016,3,17,9,30,916.0,82.0,1.4,18.0,631.0,1043.33,770.96
2016,3,17,9,45,927.0,84.5,1.35,18.5,670.0,1060.13,777.14
2016,3,17,10,0,938.0,87.0,1.3,19.0,709.0,1072.86,780.89
2016,3,17,10,15,946.5,88.0,1.3,19.0,741.0,1077.07,781.9
2016,3,17,10,30,955.0,89.0,1.3,19.0,773.0,1077.03,780.56
2016,3,17,10,45,960.0,90.5,1.3,19.5,797.0,1069.75,773.47
2016,3,17,11,0,965.0,92.0,1.3,20.0,821.0,1058.17,763.99
2016,3,17,11,15,968.5,93.0,1.4,20.0,837.5,1040.32,754.03
2016,3,17,11,30,972.0,94.0,1.5,20.0,854.0,1018.32,741.46
2016,3,17,11,45,973.0,94.5,1.6,20.5,861.5,989.44,723.02
2016,3,17,12,0,974.0,95.0,1.7,21.0,869.0,956.74,702.05
2016,3,17,12,15,973.5,95.0,1.75,20.5,868.5,918.59,679.36
2016,3,17,12,30,973.0,95.0,1.8,20.0,868.0,877.05,654.11
2016,3,17,12,45,969.5,95.5,1.9,20.0,858.5,830.48,624.37
2016,3,17,13,0,966.0,96.0,2.0,20.0,849.0,781.13,591.18
2016,3,17,13,15,961.5,95.0,2.0,20.0,831.5,727.19,551.73
2016,3,17,13,30,957.0,94.0,2.0,20.0,814.0,671.07,509.57
2016,3,17,13,45,950.5,93.0,2.0,20.0,789.0,611.9,463.84
2016,3,17,14,0,944.0,92.0,2.0,20.0,764.0,551.26,415.42
2016,3,17,14,15,934.5,90.0,1.95,20.0,731.0,487.27,362.66
2016,3,17,14,30,925.0,88.0,1.9,20.0,698.0,422.71,307.83
2016,3,17,14,45,912.5,86.0,1.9,20.0,658.5,356.94,250.91
2016,3,17,15,0,900.0,84.0,1.9,20.0,619.0,291.5,193.92
2016,3,17,15,15,883.0,81.5,1.8,19.5,574.0,225.49,138.81
2016,3,17,15,30,866.0,79.0,1.7,19.0,529.0,160.93,91.2
2016,3,17,15,45,842.5,76.0,1.6,19.0,479.0,91.24,54.32
2016,3,17,16,0,819.0,73.0,1.5,19.0,429.0,65.51,51.5
2016,3,17,16,15,785.5,68.5,1.35,18.0,376.0,61.73,48.62
2016,3,17,16,30,752.0,64.0,1.2,17.0,323.0,57.89,45.6
2016,3,17,16,45,701.5,58.5,1.05,16.5,268.5,53.0,41.46
2016,3,17,17,0,651.0,53.0,0.9,16.0,214.0,48.1,37.17
2016,3,17,17,15,569.5,45.5,0.9,15.5,161.5,38.03,28.11
2016,3,17,17,30,488.0,38.0,0.9,15.0,109.0,31.72,22.16
2016,3,17,17,45,341.5,26.5,0.95,14.5,66.0,21.91,12.6
2016,3,17,18,0,195.0,15.0,1.0,14.0,23.0,12.26,0.0
2016,3,17,18,15,97.5,7.5,1.0,13.5,11.5,5.9,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,106.0,9.5,0.55,9.5,15.0,70.04,0.0
2016,3,18,6,30,212.0,19.0,0.6,10.0,30.0,189.07,78.66
2016,3,18,6,45,348.0,31.0,0.65,10.5,74.0,321.15,258.07
2016,3,18,7,0,484.0,43.0,0.7,11.0,118.0,451.97,369.95
2016,3,18,7,15,563.0,51.0,0.7,11.5,171.0,544.74,444.01
2016,3,18,7,30,642.0,59.0,0.7,12.0,224.0,642.37,517.3
2016,3,18,7,45,691.0,64.5,0.7,12.5,278.5,708.47,563.45
2016,3,18,8,0,740.0,70.0,0.7,13.0,333.0,782.18,612.87
2016,3,18,8,15,773.5,74.0,0.65,13.5,385.5,839.65,647.87
2016,3,18,8,30,807.0,78.0,0.6,14.0,438.0,895.62,680.57
2016,3,18,8,45,830.0,81.5,0.55,14.5,487.5,938.81,703.67
2016,3,18,9,0,853.0,85.0,0.5,15.0,537.0,979.24,724.5
2016,3,18,9,15,870.0,88.0,0.55,15.5,581.5,1009.9,741.09
2016,3,18,9,30,887.0,91.0,0.6,16.0,626.0,1024.13,747.42
2016,3,18,9,45,897.0,94.0,0.65,16.5,664.0,1040.06,755.22
2016,3,18,10,0,907.0,97.0,0.7,17.0,702.0,1052.02,760.62
2016,3,18,10,15,916.0,98.5,0.8,17.0,734.0,1057.14,764.6
2016,3,18,10,30,925.0,100.0,0.9,17.0,766.0,1058.1,766.21
2016,3,18,10,45,929.0,102.5,1.0,17.5,789.5,1050.94,761.46
2016,3,18,11,0,933.0,105.0,1.1,18.0,813.0,1039.6,754.25
2016,3,18,11,15,739.5,197.5,1.15,18.0,766.0,949.96,697.52
2016,3,18,11,30,546.0,290.0,1.2,18.0,719.0,828.5,615.21
2016,3,18,11,45,581.0,280.5,1.25,18.5,741.5,828.74,616.42
2016,3,18,12,0,616.0,271.0,1.3,19.0,764.0,824.49,613.06
2016,3,18,12,15,779.0,189.5,1.4,19.0,812.5,861.94,642.23
2016,3,18,12,30,942.0,108.0,1.5,19.0,861.0,862.97,644.2
2016,3,18,12,45,924.5,116.0,1.6,19.0,848.0,813.7,612.31
2016,3,18,13,0,907.0,124.0,1.7,19.0,835.0,762.59,577.03
2016,3,18,13,15,902.0,123.0,1.75,19.0,817.5,710.66,539.53
2016,3,18,13,30,897.0,122.0,1.8,19.0,800.0,656.77,499.38
2016,3,18,13,45,889.5,120.0,1.85,19.0,775.0,598.96,455.02
2016,3,18,14,0,882.0,118.0,1.9,19.0,750.0,541.85,409.52
2016,3,18,14,15,871.5,116.0,1.9,18.5,717.5,479.34,358.92
2016,3,18,14,30,861.0,114.0,1.9,18.0,685.0,416.56,306.31
2016,3,18,14,45,846.5,111.5,1.95,18.0,645.5,352.17,250.71
2016,3,18,15,0,832.0,109.0,2.0,18.0,606.0,288.59,195.44
2016,3,18,15,15,748.0,116.5,1.95,17.5,538.5,216.46,138.43
2016,3,18,15,30,664.0,124.0,1.9,17.0,471.0,158.23,98.14
2016,3,18,15,45,611.0,124.0,1.9,17.0,420.0,106.8,72.68
2016,3,18,16,0,558.0,124.0,1.9,17.0,369.0,90.69,73.76
2016,3,18,16,15,511.5,119.0,1.75,16.5,322.5,85.29,69.47
2016,3,18,16,30,465.0,114.0,1.6,16.0,276.0,81.85,66.8
2016,3,18,16,45,428.0,99.0,1.45,15.5,229.0,72.0,58.37
2016,3,18,17,0,391.0,84.0,1.3,15.0,182.0,61.84,49.48
2016,3,18,17,15,330.5,68.0,1.25,14.5,137.0,50.51,39.27
2016,3,18,17,30,270.0,52.0,1.2,14.0,92.0,38.95,28.61
2016,3,18,17,45,135.0,36.0,1.15,13.5,56.0,26.88,16.96
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,14.83,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,98.5,10.5,0.25,9.5,16.0,66.38,0.0
2016,3,19,6,30,197.0,21.0,0.2,10.0,32.0,183.84,98.14
2016,3,19,6,45,330.0,33.0,0.15,10.5,76.0,310.67,249.43
2016,3,19,7,0,463.0,45.0,0.1,11.0,120.0,438.57,356.17
2016,3,19,7,15,540.0,53.5,0.2,11.5,172.0,529.61,428.15
2016,3,19,7,30,617.0,62.0,0.3,12.0,224.0,625.35,500.05
2016,3,19,7,45,667.0,67.5,0.4,12.5,277.5,697.59,551.42
2016,3,19,8,0,717.0,73.0,0.5,13.0,331.0,764.81,597.37
2016,3,19,8,15,750.5,77.5,0.55,13.5,383.5,822.21,634.12
2016,3,19,8,30,784.0,82.0,0.6,14.0,436.0,878.18,668.9
2016,3,19,8,45,808.5,85.0,0.7,14.5,484.5,921.65,695.57
2016,3,19,9,0,833.0,88.0,0.8,15.0,533.0,962.47,720.32
2016,3,19,9,15,850.0,91.0,0.9,15.5,577.0,992.76,738.02
2016,3,19,9,30,867.0,94.0,1.0,16.0,621.0,1019.58,753.58
2016,3,19,9,45,880.0,95.5,1.1,16.5,659.5,1023.52,754.55
2016,3,19,10,0,893.0,97.0,1.2,17.0,698.0,1036.67,761.85
2016,3,19,10,15,902.0,99.0,1.25,17.0,729.5,1042.32,764.83
2016,3,19,10,30,911.0,101.0,1.3,17.0,761.0,1043.86,765.46
2016,3,19,10,45,918.5,101.0,1.4,17.5,785.0,1037.51,760.73
2016,3,19,11,0,926.0,101.0,1.5,18.0,809.0,1027.03,753.52
2016,3,19,11,15,929.5,102.0,1.55,18.0,825.0,1009.62,742.59
2016,3,19,11,30,933.0,103.0,1.6,18.0,841.0,988.21,729.21
2016,3,19,11,45,741.0,201.0,1.7,18.0,791.0,902.63,674.14
2016,3,19,12,0,549.0,299.0,1.8,18.0,741.0,790.6,595.22
2016,3,19,12,15,740.5,202.0,1.85,18.0,797.5,839.8,634.21
2016,3,19,12,30,932.0,105.0,1.9,18.0,854.0,850.34,642.56
2016,3,19,12,45,924.5,107.5,2.0,18.0,843.5,804.06,611.82
2016,3,19,13,0,917.0,110.0,2.1,18.0,833.0,755.41,577.73
2016,3,19,13,15,912.5,109.0,2.1,18.0,815.5,703.56,539.2
2016,3,19,13,30,908.0,108.0,2.1,18.0,798.0,649.67,498.08
2016,3,19,13,45,898.5,107.5,2.1,18.0,772.5,591.65,452.65
2016,3,19,14,0,889.0,107.0,2.1,18.0,747.0,532.6,404.95
2016,3,19,14,15,879.0,105.5,2.1,17.5,714.5,471.76,354.99
2016,3,19,14,30,869.0,104.0,2.1,17.0,682.0,409.28,302.01
2016,3,19,14,45,854.5,101.5,2.1,17.0,643.0,344.6,245.57
2016,3,19,15,0,840.0,99.0,2.1,17.0,604.0,280.72,189.58
2016,3,19,15,15,680.0,134.5,2.05,16.5,523.5,215.53,141.11
2016,3,19,15,30,520.0,170.0,2.0,16.0,443.0,169.77,113.88
2016,3,19,15,45,528.0,150.0,2.0,16.0,405.5,116.82,83.34
2016,3,19,16,0,536.0,130.0,2.0,16.0,368.0,91.97,75.13
2016,3,19,16,15,503.5,120.5,1.95,15.5,322.0,86.06,70.41
2016,3,19,16,30,471.0,111.0,1.9,15.0,276.0,79.99,65.43
2016,3,19,16,45,437.0,96.5,1.85,14.5,229.5,70.46,57.26
2016,3,19,17,0,403.0,82.0,1.8,14.0,183.0,60.63,48.61
2016,3,19,17,15,347.5,66.0,1.7,13.5,138.5,49.29,38.37
2016,3,19,17,30,292.0,50.0,1.6,13.0,94.0,37.71,27.68
2016,3,19,17,45,146.0,36.0,1.5,12.5,58.0,26.98,17.26
2016,3,19,18,0,0.0,22.0,1.4,12.0,22.0,16.19,0.0
2016,3,19,18,15,0.0,11.0,1.5,12.0,11.0,8.65,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,79.0,11.0,0.85,10.5,15.5,55.25,0.0
2016,3,20,6,30,158.0,22.0,1.0,11.0,31.0,158.48,97.15
2016,3,20,6,45,243.0,37.5,1.15,11.5,69.5,251.64,204.94
2016,3,20,7,0,328.0,53.0,1.3,12.0,108.0,343.42,285.9
2016,3,20,7,15,375.5,68.0,1.4,12.5,152.0,412.12,344.22
2016,3,20,7,30,423.0,83.0,1.5,13.0,196.0,483.68,402.0
2016,3,20,7,45,456.5,95.5,1.6,13.5,241.5,542.02,446.62
2016,3,20,8,0,490.0,108.0,1.7,14.0,287.0,601.05,490.14
2016,3,20,8,15,371.5,149.0,1.75,14.5,296.5,554.42,450.03
2016,3,20,8,30,253.0,190.0,1.8,15.0,306.0,476.38,385.72
2016,3,20,8,45,313.5,202.0,1.85,15.5,361.0,550.86,442.46
2016,3,20,9,0,374.0,214.0,1.9,16.0,416.0,626.48,497.35
2016,3,20,9,15,625.0,151.0,1.95,16.0,521.0,844.15,655.57
2016,3,20,9,30,876.0,88.0,2.0,16.0,626.0,1007.47,763.59
2016,3,20,9,45,885.0,91.5,2.1,16.5,663.0,1022.83,769.93
2016,3,20,10,0,894.0,95.0,2.2,17.0,700.0,1034.24,775.5
2016,3,20,10,15,903.0,96.5,2.25,17.0,731.5,1039.28,777.9
2016,3,20,10,30,912.0,98.0,2.3,17.0,763.0,1040.22,777.84
2016,3,20,10,45,915.5,100.5,2.4,17.0,786.5,1032.6,772.94
2016,3,20,11,0,919.0,103.0,2.5,17.0,810.0,1020.87,765.51
2016,3,20,11,15,923.0,104.0,2.55,17.0,826.0,1003.96,754.22
2016,3,20,11,30,927.0,105.0,2.6,17.0,842.0,983.06,740.39
2016,3,20,11,45,927.5,106.0,2.7,17.5,849.5,955.06,720.93
2016,3,20,12,0,928.0,107.0,2.8,18.0,857.0,923.43,699.03
2016,3,20,12,15,928.0,107.0,2.85,18.0,856.5,886.93,674.63
2016,3,20,12,30,928.0,107.0,2.9,18.0,856.0,847.16,647.84
2016,3,20,12,45,927.5,106.0,3.0,18.0,847.5,803.0,618.03
2016,3,20,13,0,927.0,105.0,3.1,18.0,839.0,755.99,584.14
2016,3,20,13,15,923.0,104.0,3.15,17.5,822.0,704.03,545.95
2016,3,20,13,30,919.0,103.0,3.2,17.0,805.0,649.96,504.91
2016,3,20,13,45,913.0,101.5,3.3,17.0,780.0,592.5,459.11
2016,3,20,14,0,907.0,100.0,3.4,17.0,755.0,533.62,410.63
2016,3,20,14,15,897.5,98.0,3.4,17.0,722.5,471.67,357.97
2016,3,20,14,30,888.0,96.0,3.4,17.0,690.0,409.24,303.4
2016,3,20,14,45,547.5,188.0,3.4,17.0,547.5,309.07,227.62
2016,3,20,15,0,207.0,280.0,3.4,17.0,405.0,248.08,188.14
2016,3,20,15,15,255.0,251.5,3.35,16.5,394.0,216.45,160.69
2016,3,20,15,30,303.0,223.0,3.3,16.0,383.0,179.98,131.21
2016,3,20,15,45,248.5,206.5,3.3,16.0,330.0,140.71,107.95
2016,3,20,16,0,194.0,190.0,3.3,16.0,277.0,127.18,105.65
2016,3,20,16,15,185.0,168.0,3.1,15.5,243.0,114.05,94.81
2016,3,20,16,30,176.0,146.0,2.9,15.0,209.0,100.52,83.44
2016,3,20,16,45,395.0,101.5,2.7,14.5,211.5,73.16,59.63
2016,3,20,17,0,614.0,57.0,2.5,14.0,214.0,46.99,36.47
2016,3,20,17,15,535.5,49.5,2.25,13.5,163.0,40.79,30.84
2016,3,20,17,30,457.0,42.0,2.0,13.0,112.0,34.67,25.04
2016,3,20,17,45,228.5,34.5,1.8,12.5,69.5,26.22,16.73
2016,3,20,18,0,0.0,27.0,1.6,12.0,27.0,19.38,0.09
2016,3,20,18,15,0.0,13.5,1.55,12.0,13.5,10.62,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,12.0,1.25,10.0,13.0,18.88,0.0
2016,3,21,6,30,32.0,24.0,1.5,10.0,26.0,56.02,34.15
2016,3,21,6,45,71.5,44.5,1.75,10.5,55.0,113.14,90.84
2016,3,21,7,0,111.0,65.0,2.0,11.0,84.0,168.15,140.36
2016,3,21,7,15,133.0,87.5,2.05,11.0,118.5,214.88,181.61
2016,3,21,7,30,155.0,110.0,2.1,11.0,153.0,262.19,222.2
2016,3,21,7,45,172.5,130.5,2.2,11.5,187.5,303.44,256.14
2016,3,21,8,0,190.0,151.0,2.3,12.0,222.0,345.17,289.48
2016,3,21,8,15,179.0,175.5,2.3,12.0,250.0,366.08,304.72
2016,3,21,8,30,168.0,200.0,2.3,12.0,278.0,385.22,318.31
2016,3,21,8,45,198.5,221.0,2.35,12.0,322.5,438.65,360.22
2016,3,21,9,0,229.0,242.0,2.4,12.0,367.0,492.22,401.27
2016,3,21,9,15,313.0,246.0,2.45,12.0,431.5,603.1,486.51
2016,3,21,9,30,397.0,250.0,2.5,12.0,496.0,691.15,552.33
2016,3,21,9,45,361.0,277.5,2.6,12.0,511.5,683.55,543.75
2016,3,21,10,0,325.0,305.0,2.7,12.0,527.0,673.21,534.02
2016,3,21,10,15,237.0,332.5,2.75,12.0,498.0,583.33,463.99
2016,3,21,10,30,149.0,360.0,2.8,12.0,469.0,517.46,411.09
2016,3,21,10,45,200.5,368.5,2.9,12.5,520.5,569.91,451.42
2016,3,21,11,0,252.0,377.0,3.0,13.0,572.0,642.35,504.77
2016,3,21,11,15,266.5,382.5,3.1,13.0,592.5,649.52,509.65
2016,3,21,11,30,281.0,388.0,3.2,13.0,613.0,654.48,513.37
2016,3,21,11,45,223.0,399.0,3.3,13.0,579.0,578.03,455.17
2016,3,21,12,0,165.0,410.0,3.4,13.0,545.0,524.17,413.33
2016,3,21,12,15,167.5,408.0,3.5,13.0,544.5,511.29,403.85
2016,3,21,12,30,170.0,406.0,3.6,13.0,544.0,497.57,393.47
2016,3,21,12,45,89.5,312.0,3.75,13.5,384.5,327.51,260.58
2016,3,21,13,0,9.0,218.0,3.9,14.0,225.0,177.18,139.56
2016,3,21,13,15,8.5,213.5,3.95,14.0,220.5,172.07,135.74
2016,3,21,13,30,8.0,209.0,4.0,14.0,216.0,167.01,131.75
2016,3,21,13,45,4.0,170.5,4.1,14.0,174.0,133.89,104.97
2016,3,21,14,0,0.0,132.0,4.2,14.0,132.0,101.78,78.85
2016,3,21,14,15,0.0,122.0,4.2,13.5,122.0,93.94,72.69
2016,3,21,14,30,0.0,112.0,4.2,13.0,112.0,86.18,66.55
2016,3,21,14,45,0.0,135.5,4.2,13.0,135.5,103.5,81.1
2016,3,21,15,0,0.0,159.0,4.2,13.0,159.0,119.99,94.98
2016,3,21,15,15,0.0,148.5,4.05,13.0,148.5,111.6,88.25
2016,3,21,15,30,0.0,138.0,3.9,13.0,138.0,103.28,81.57
2016,3,21,15,45,0.0,81.5,3.75,13.0,81.5,62.65,47.66
2016,3,21,16,0,0.0,25.0,3.6,13.0,25.0,19.08,11.43
2016,3,21,16,15,0.0,22.0,3.3,12.5,22.0,16.77,9.45
2016,3,21,16,30,0.0,19.0,3.0,12.0,19.0,14.46,7.44
2016,3,21,16,45,0.0,15.5,2.75,12.0,15.5,11.78,5.03
2016,3,21,17,0,0.0,12.0,2.5,12.0,12.0,9.11,2.61
2016,3,21,17,15,0.0,9.0,2.25,11.5,9.0,6.82,0.51
2016,3,21,17,30,0.0,6.0,2.0,11.0,6.0,4.54,0.0
2016,3,21,17,45,0.0,3.5,1.75,10.5,3.5,2.64,0.0
2016,3,21,18,0,0.0,1.0,1.5,10.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,1.5,9.5,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,14.0,1.75,7.5,22.0,75.86,0.0
2016,3,22,6,30,220.0,28.0,2.0,8.0,44.0,212.19,153.79
2016,3,22,6,45,363.5,38.5,2.3,8.5,91.5,339.04,282.49
2016,3,22,7,0,507.0,49.0,2.6,9.0,139.0,474.95,400.41
2016,3,22,7,15,582.0,56.5,2.75,9.0,193.0,565.14,476.13
2016,3,22,7,30,657.0,64.0,2.9,9.0,247.0,659.53,551.83
2016,3,22,7,45,716.0,66.5,3.05,9.5,303.5,731.08,605.73
2016,3,22,8,0,775.0,69.0,3.2,10.0,360.0,810.5,663.58
2016,3,22,8,15,806.0,73.0,3.3,10.0,413.5,866.26,702.98
2016,3,22,8,30,837.0,77.0,3.4,10.0,467.0,920.31,740.46
2016,3,22,8,45,588.0,151.5,3.55,10.5,439.5,789.15,640.52
2016,3,22,9,0,339.0,226.0,3.7,11.0,412.0,604.25,493.81
2016,3,22,9,15,631.5,154.5,3.75,11.0,535.5,852.82,686.07
2016,3,22,9,30,924.0,83.0,3.8,11.0,659.0,1047.92,822.66
2016,3,22,9,45,937.5,84.0,3.9,11.5,698.5,1065.03,830.19
2016,3,22,10,0,951.0,85.0,4.0,12.0,738.0,1078.09,836.63
2016,3,22,10,15,499.0,203.0,4.05,12.0,547.0,756.07,603.23
2016,3,22,10,30,47.0,321.0,4.1,12.0,356.0,347.78,278.16
2016,3,22,10,45,56.5,340.0,4.15,12.5,383.5,372.31,298.11
2016,3,22,11,0,66.0,359.0,4.2,13.0,411.0,395.87,315.8
2016,3,22,11,15,48.0,342.0,4.2,13.0,380.0,355.63,283.39
2016,3,22,11,30,30.0,325.0,4.2,13.0,349.0,317.16,252.44
2016,3,22,11,45,303.5,310.0,4.25,13.0,557.0,581.76,465.26
2016,3,22,12,0,577.0,295.0,4.3,13.0,765.0,806.33,635.3
2016,3,22,12,15,412.0,349.5,4.3,13.0,685.5,688.58,542.97
2016,3,22,12,30,247.0,404.0,4.3,13.0,606.0,555.35,439.64
2016,3,22,12,45,346.0,366.5,4.35,13.0,645.5,591.01,468.97
2016,3,22,13,0,445.0,329.0,4.4,13.0,685.0,613.97,487.16
2016,3,22,13,15,467.0,312.5,4.45,13.0,679.0,583.94,463.69
2016,3,22,13,30,489.0,296.0,4.5,13.0,673.0,550.83,437.41
2016,3,22,13,45,513.0,276.5,4.55,13.0,661.0,513.4,406.97
2016,3,22,14,0,537.0,257.0,4.6,13.0,649.0,472.74,372.9
2016,3,22,14,15,507.5,254.5,4.6,13.0,612.0,418.69,327.54
2016,3,22,14,30,478.0,252.0,4.6,13.0,575.0,367.31,283.78
2016,3,22,14,45,480.0,236.0,4.7,13.0,544.5,319.06,241.53
2016,3,22,15,0,482.0,220.0,4.8,13.0,514.0,270.51,198.89
2016,3,22,15,15,679.0,150.0,4.7,12.5,531.5,220.63,148.16
2016,3,22,15,30,876.0,80.0,4.6,12.0,549.0,152.74,88.58
2016,3,22,15,45,851.5,77.0,4.6,12.0,498.5,82.19,54.18
2016,3,22,16,0,827.0,74.0,4.6,12.0,448.0,66.34,53.67
2016,3,22,16,15,794.5,70.5,4.35,11.5,394.5,63.33,51.29
2016,3,22,16,30,762.0,67.0,4.1,11.0,341.0,60.31,48.85
2016,3,22,16,45,711.0,62.0,3.9,11.0,285.5,55.86,44.95
2016,3,22,17,0,660.0,57.0,3.7,11.0,230.0,51.43,40.95
2016,3,22,17,15,582.0,50.0,3.3,10.5,176.5,41.56,31.95
2016,3,22,17,30,504.0,43.0,2.9,10.0,123.0,35.75,26.38
2016,3,22,17,45,364.0,32.0,2.55,9.5,78.0,26.43,17.33
2016,3,22,18,0,224.0,21.0,2.2,9.0,33.0,17.27,3.02
2016,3,22,18,15,112.0,10.5,2.1,8.5,16.5,8.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,147.0,13.0,1.85,6.5,24.5,96.86,0.0
2016,3,23,6,30,294.0,26.0,1.9,7.0,49.0,261.15,197.9
2016,3,23,6,45,412.5,37.0,1.95,7.5,96.5,371.01,310.11
2016,3,23,7,0,531.0,48.0,2.0,8.0,144.0,491.16,413.52
2016,3,23,7,15,602.0,55.0,2.15,8.5,198.5,578.38,485.3
2016,3,23,7,30,673.0,62.0,2.3,9.0,253.0,669.48,556.57
2016,3,23,7,45,720.0,67.0,2.5,9.5,308.0,734.71,605.27
2016,3,23,8,0,767.0,72.0,2.7,10.0,363.0,806.53,657.29
2016,3,23,8,15,798.0,76.0,2.75,10.5,416.5,862.03,694.61
2016,3,23,8,30,829.0,80.0,2.8,11.0,470.0,915.8,729.8
2016,3,23,8,45,851.0,83.5,2.9,12.0,520.0,958.05,755.1
2016,3,23,9,0,873.0,87.0,3.0,13.0,570.0,997.39,777.99
2016,3,23,9,15,889.5,89.5,3.0,13.0,615.0,1014.15,787.03
2016,3,23,9,30,906.0,92.0,3.0,13.0,660.0,1039.54,802.32
2016,3,23,9,45,916.0,95.0,3.0,13.5,698.5,1055.11,809.35
2016,3,23,10,0,926.0,98.0,3.0,14.0,737.0,1066.6,813.83
2016,3,23,10,15,934.5,99.5,3.0,14.0,769.0,1070.68,815.01
2016,3,23,10,30,943.0,101.0,3.0,14.0,801.0,1070.52,813.62
2016,3,23,10,45,948.5,102.5,3.05,14.5,825.5,1063.07,806.54
2016,3,23,11,0,954.0,104.0,3.1,15.0,850.0,1051.36,796.85
2016,3,23,11,15,957.5,105.0,3.1,15.0,866.0,1032.96,783.88
2016,3,23,11,30,961.0,106.0,3.1,15.0,882.0,1010.46,768.3
2016,3,23,11,45,965.0,105.0,3.1,15.5,890.0,982.38,747.65
2016,3,23,12,0,969.0,104.0,3.1,16.0,898.0,950.4,724.46
2016,3,23,12,15,968.5,104.0,3.1,16.0,897.0,911.86,698.14
2016,3,23,12,30,968.0,104.0,3.1,16.0,896.0,869.96,669.39
2016,3,23,12,45,966.0,103.0,3.15,16.0,886.5,822.85,637.07
2016,3,23,13,0,964.0,102.0,3.2,16.0,877.0,772.92,600.53
2016,3,23,13,15,959.5,101.0,3.25,16.0,859.0,718.76,559.4
2016,3,23,13,30,955.0,100.0,3.3,16.0,841.0,662.46,515.45
2016,3,23,13,45,947.5,99.5,3.35,16.5,814.5,603.05,466.86
2016,3,23,14,0,940.0,99.0,3.4,17.0,788.0,542.3,415.81
2016,3,23,14,15,930.5,97.5,3.4,16.5,754.5,478.82,362.48
2016,3,23,14,30,921.0,96.0,3.4,16.0,721.0,414.79,306.94
2016,3,23,14,45,905.0,95.0,3.4,16.0,680.5,348.92,248.38
2016,3,23,15,0,889.0,94.0,3.4,16.0,640.0,283.82,190.65
2016,3,23,15,15,871.5,91.0,3.3,15.5,594.0,213.19,131.59
2016,3,23,15,30,854.0,88.0,3.2,15.0,548.0,148.25,84.92
2016,3,23,15,45,652.5,121.0,3.1,15.0,453.5,97.57,69.7
2016,3,23,16,0,451.0,154.0,3.0,15.0,359.0,104.73,86.54
2016,3,23,16,15,589.5,114.5,2.65,14.5,349.0,85.7,70.32
2016,3,23,16,30,728.0,75.0,2.3,14.0,339.0,60.92,48.78
2016,3,23,16,45,674.0,69.5,1.95,13.5,283.5,56.58,45.14
2016,3,23,17,0,620.0,64.0,1.6,13.0,228.0,52.27,41.39
2016,3,23,17,15,540.5,55.5,1.45,12.0,175.0,45.44,35.26
2016,3,23,17,30,461.0,47.0,1.3,11.0,122.0,38.64,28.91
2016,3,23,17,45,324.5,34.5,1.2,10.5,77.5,28.28,18.97
2016,3,23,18,0,188.0,22.0,1.1,10.0,33.0,17.99,4.62
2016,3,23,18,15,94.0,11.0,1.1,9.5,16.5,8.65,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
