Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,122.0,14.5,1.1,7.5,24.5,83.28,0.0
2016,3,24,6,30,244.0,29.0,1.3,8.0,49.0,232.84,179.86
2016,3,24,6,45,362.0,41.0,1.5,9.0,96.0,340.23,283.17
2016,3,24,7,0,480.0,53.0,1.7,10.0,143.0,459.0,384.57
2016,3,24,7,15,550.0,61.5,1.8,10.5,195.5,545.47,454.85
2016,3,24,7,30,620.0,70.0,1.9,11.0,248.0,635.74,524.67
2016,3,24,7,45,666.5,76.0,2.05,11.5,302.0,705.64,576.28
2016,3,24,8,0,713.0,82.0,2.2,12.0,356.0,776.1,626.55
2016,3,24,8,15,744.5,86.5,2.25,12.5,408.0,830.72,662.94
2016,3,24,8,30,776.0,91.0,2.3,13.0,460.0,878.15,693.38
2016,3,24,8,45,795.5,96.0,2.4,13.5,508.0,918.62,718.84
2016,3,24,9,0,815.0,101.0,2.5,14.0,556.0,956.23,742.04
2016,3,24,9,15,832.0,104.0,2.65,14.5,599.5,985.8,760.03
2016,3,24,9,30,849.0,107.0,2.8,15.0,643.0,1011.9,775.65
2016,3,24,9,45,856.5,111.5,2.95,15.5,679.5,1026.38,783.43
2016,3,24,10,0,864.0,116.0,3.1,16.0,716.0,1036.86,788.72
2016,3,24,10,15,873.5,118.0,3.2,16.0,747.5,1042.41,791.88
2016,3,24,10,30,883.0,120.0,3.3,16.0,779.0,1029.39,782.66
2016,3,24,10,45,881.5,125.5,3.4,16.5,800.5,1019.4,774.36
2016,3,24,11,0,880.0,131.0,3.5,17.0,822.0,1020.02,773.36
2016,3,24,11,15,884.5,132.0,3.55,17.0,838.0,988.88,751.88
2016,3,24,11,30,889.0,133.0,3.6,17.0,854.0,968.48,738.03
2016,3,24,11,45,889.0,134.0,3.65,17.5,861.0,940.23,717.37
2016,3,24,12,0,889.0,135.0,3.7,18.0,868.0,908.53,694.43
2016,3,24,12,15,889.0,135.0,3.75,18.0,867.0,872.65,669.87
2016,3,24,12,30,889.0,135.0,3.8,18.0,866.0,833.66,642.99
2016,3,24,12,45,907.5,123.0,3.9,18.0,862.5,795.14,616.09
2016,3,24,13,0,926.0,111.0,4.0,18.0,859.0,752.3,584.33
2016,3,24,13,15,922.5,110.5,4.0,17.5,842.0,700.92,545.72
2016,3,24,13,30,919.0,110.0,4.0,17.0,825.0,647.37,504.3
2016,3,24,13,45,913.0,108.5,4.0,17.0,800.5,589.73,457.53
2016,3,24,14,0,907.0,107.0,4.0,17.0,776.0,530.7,408.23
2016,3,24,14,15,898.0,105.5,3.95,17.0,743.5,469.25,355.48
2016,3,24,14,30,889.0,104.0,3.9,17.0,711.0,407.25,300.88
2016,3,24,14,45,878.5,100.5,3.9,17.0,672.5,343.04,243.7
2016,3,24,15,0,868.0,97.0,3.9,17.0,634.0,275.09,183.8
2016,3,24,15,15,851.0,94.5,3.85,16.5,589.0,210.26,129.71
2016,3,24,15,30,834.0,92.0,3.8,16.0,544.0,147.08,84.84
2016,3,24,15,45,809.5,88.5,3.75,15.5,494.0,84.86,58.73
2016,3,24,16,0,785.0,85.0,3.7,15.0,444.0,73.43,59.22
2016,3,24,16,15,751.5,80.5,3.45,14.5,391.0,70.0,56.54
2016,3,24,16,30,718.0,76.0,3.2,14.0,338.0,61.45,49.25
2016,3,24,16,45,658.0,71.5,3.0,14.0,282.5,57.79,46.12
2016,3,24,17,0,598.0,67.0,2.8,14.0,227.0,54.26,42.98
2016,3,24,17,15,521.0,58.0,2.5,13.0,175.0,47.18,36.67
2016,3,24,17,30,444.0,49.0,2.2,12.0,123.0,40.1,30.09
2016,3,24,17,45,319.0,36.0,1.9,11.5,78.5,29.45,19.96
2016,3,24,18,0,194.0,23.0,1.6,11.0,34.0,18.82,6.1
2016,3,24,18,15,97.0,11.5,1.65,10.5,17.0,9.05,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,16.0,1.95,9.0,27.0,113.57,0.0
2016,3,25,6,30,255.0,32.0,2.0,9.0,54.0,242.1,190.32
2016,3,25,6,45,375.0,43.5,2.1,9.5,102.0,351.59,293.62
2016,3,25,7,0,495.0,55.0,2.2,10.0,150.0,472.03,396.89
2016,3,25,7,15,565.5,63.0,2.2,10.5,204.0,559.0,467.3
2016,3,25,7,30,636.0,71.0,2.2,11.0,258.0,649.64,536.93
2016,3,25,7,45,688.5,68.0,2.2,11.5,306.0,707.87,578.7
2016,3,25,8,0,741.0,65.0,2.2,12.0,354.0,773.16,624.16
2016,3,25,8,15,764.0,79.5,2.25,12.5,413.0,833.61,664.83
2016,3,25,8,30,787.0,94.0,2.3,13.0,472.0,891.34,702.46
2016,3,25,8,45,808.0,98.0,2.35,13.5,521.0,932.25,727.5
2016,3,25,9,0,829.0,102.0,2.4,14.0,570.0,970.27,750.34
2016,3,25,9,15,845.5,105.0,2.45,14.0,613.5,999.43,768.34
2016,3,25,9,30,862.0,108.0,2.5,14.0,657.0,1025.03,784.01
2016,3,25,9,45,878.0,108.5,2.65,14.5,696.0,1043.39,794.51
2016,3,25,10,0,894.0,109.0,2.8,15.0,735.0,1043.88,793.14
2016,3,25,10,15,902.5,111.0,2.9,15.0,766.0,1048.23,795.68
2016,3,25,10,30,911.0,113.0,3.0,15.0,797.0,1048.45,795.56
2016,3,25,10,45,918.0,113.5,3.1,15.5,820.5,1041.41,789.25
2016,3,25,11,0,925.0,114.0,3.2,16.0,844.0,1030.22,780.36
2016,3,25,11,15,928.0,114.5,3.25,16.0,859.5,1011.08,767.28
2016,3,25,11,30,931.0,115.0,3.3,16.0,875.0,987.99,751.66
2016,3,25,11,45,932.5,115.5,3.4,16.5,882.0,959.7,731.51
2016,3,25,12,0,934.0,116.0,3.5,17.0,889.0,927.74,708.86
2016,3,25,12,15,933.5,115.5,3.55,17.0,887.5,889.66,682.91
2016,3,25,12,30,933.0,115.0,3.6,17.0,886.0,848.38,654.58
2016,3,25,12,45,938.0,110.0,3.65,17.0,878.0,804.14,623.9
2016,3,25,13,0,943.0,105.0,3.7,17.0,870.0,756.66,588.41
2016,3,25,13,15,938.5,104.5,3.7,17.0,852.0,703.88,547.76
2016,3,25,13,30,934.0,104.0,3.7,17.0,834.0,649.01,504.44
2016,3,25,13,45,931.0,100.5,3.75,17.0,809.0,590.6,457.32
2016,3,25,14,0,928.0,97.0,3.8,17.0,784.0,530.49,407.31
2016,3,25,14,15,918.5,95.5,3.8,17.0,751.0,467.8,353.59
2016,3,25,14,30,909.0,94.0,3.8,17.0,718.0,404.59,297.97
2016,3,25,14,45,899.0,90.5,3.8,17.0,678.5,339.48,239.9
2016,3,25,15,0,889.0,87.0,3.8,17.0,639.0,274.51,182.23
2016,3,25,15,15,872.5,84.5,3.75,16.5,594.0,209.58,128.17
2016,3,25,15,30,856.0,82.0,3.7,16.0,549.0,139.92,78.54
2016,3,25,15,45,834.0,79.0,3.65,16.0,499.0,76.92,61.74
2016,3,25,16,0,812.0,76.0,3.6,16.0,449.0,67.44,53.74
2016,3,25,16,15,780.5,72.0,3.4,15.5,396.5,64.16,51.17
2016,3,25,16,30,749.0,68.0,3.2,15.0,344.0,60.84,48.51
2016,3,25,16,45,700.0,63.0,3.0,14.5,289.0,56.46,44.84
2016,3,25,17,0,651.0,58.0,2.8,14.0,234.0,48.09,37.48
2016,3,25,17,15,578.0,51.0,2.6,13.0,181.5,42.25,32.28
2016,3,25,17,30,505.0,44.0,2.4,12.0,129.0,36.48,26.91
2016,3,25,17,45,366.5,33.5,2.2,11.5,83.0,27.58,18.4
2016,3,25,18,0,228.0,23.0,2.0,11.0,37.0,18.87,6.99
2016,3,25,18,15,114.0,11.5,2.0,10.5,18.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,186.5,13.5,1.9,9.0,31.0,149.15,0.0
2016,3,26,6,30,373.0,27.0,1.9,9.0,62.0,312.67,249.43
2016,3,26,6,45,483.5,35.5,1.95,9.5,111.5,416.63,347.26
2016,3,26,7,0,594.0,44.0,2.0,10.0,161.0,524.99,438.37
2016,3,26,7,15,654.5,49.5,2.1,10.5,215.0,605.26,502.78
2016,3,26,7,30,715.0,55.0,2.2,11.0,269.0,688.04,565.87
2016,3,26,7,45,755.5,59.0,2.35,12.0,323.5,753.58,612.39
2016,3,26,8,0,796.0,63.0,2.5,13.0,378.0,818.96,657.03
2016,3,26,8,15,823.0,66.5,2.6,13.5,430.0,870.53,691.12
2016,3,26,8,30,850.0,70.0,2.7,14.0,482.0,909.29,715.46
2016,3,26,8,45,868.5,72.5,2.8,14.5,530.5,946.62,738.53
2016,3,26,9,0,887.0,75.0,2.9,15.0,579.0,981.0,759.31
2016,3,26,9,15,901.0,77.0,2.95,15.0,622.5,1007.0,775.21
2016,3,26,9,30,915.0,79.0,3.0,15.0,666.0,1029.36,788.74
2016,3,26,9,45,925.0,81.0,3.15,15.5,703.5,1043.82,796.46
2016,3,26,10,0,935.0,83.0,3.3,16.0,741.0,1054.22,801.61
2016,3,26,10,15,942.5,84.5,3.3,16.0,772.0,1057.31,802.21
2016,3,26,10,30,950.0,86.0,3.3,16.0,803.0,1056.15,800.2
2016,3,26,10,45,953.5,87.5,3.35,16.5,826.0,1046.72,791.79
2016,3,26,11,0,957.0,89.0,3.4,17.0,849.0,1033.08,780.79
2016,3,26,11,15,960.5,89.5,3.4,17.0,864.5,1014.2,767.5
2016,3,26,11,30,964.0,90.0,3.4,17.0,880.0,991.22,751.6
2016,3,26,11,45,963.0,92.0,3.4,17.5,887.0,961.74,729.97
2016,3,26,12,0,962.0,94.0,3.4,18.0,894.0,928.56,705.93
2016,3,26,12,15,961.5,94.0,3.4,18.0,893.0,890.32,679.75
2016,3,26,12,30,961.0,94.0,3.4,18.0,892.0,848.77,651.16
2016,3,26,12,45,955.0,96.0,3.4,18.0,881.5,801.86,618.59
2016,3,26,13,0,949.0,98.0,3.4,18.0,871.0,752.41,581.83
2016,3,26,13,15,944.5,97.0,3.4,18.0,853.0,699.01,541.0
2016,3,26,13,30,940.0,96.0,3.4,18.0,835.0,643.53,497.49
2016,3,26,13,45,934.5,94.5,3.4,18.0,809.5,585.25,450.54
2016,3,26,14,0,929.0,93.0,3.4,18.0,784.0,525.49,400.94
2016,3,26,14,15,919.5,91.5,3.35,17.5,751.0,462.83,348.12
2016,3,26,14,30,910.0,90.0,3.3,17.0,718.0,399.67,293.25
2016,3,26,14,45,896.5,88.5,3.3,17.0,678.0,335.1,235.84
2016,3,26,15,0,883.0,87.0,3.3,17.0,638.0,271.04,179.23
2016,3,26,15,15,866.0,84.5,3.15,16.5,592.5,206.49,125.78
2016,3,26,15,30,849.0,82.0,3.0,16.0,547.0,137.17,76.93
2016,3,26,15,45,822.0,80.0,2.95,16.0,497.0,75.27,60.29
2016,3,26,16,0,795.0,78.0,2.9,16.0,447.0,68.51,54.66
2016,3,26,16,15,611.0,99.5,2.6,15.5,363.5,75.19,60.84
2016,3,26,16,30,427.0,121.0,2.3,15.0,280.0,85.44,70.16
2016,3,26,16,45,390.5,107.0,2.05,15.0,235.0,76.51,62.44
2016,3,26,17,0,354.0,93.0,1.8,15.0,190.0,67.3,54.35
2016,3,26,17,15,413.5,69.5,1.6,14.0,159.0,52.31,41.1
2016,3,26,17,30,473.0,46.0,1.4,13.0,128.0,37.82,28.02
2016,3,26,17,45,339.0,35.0,1.25,12.5,83.0,28.64,19.31
2016,3,26,18,0,205.0,24.0,1.1,12.0,38.0,19.61,8.16
2016,3,26,18,15,102.5,12.0,1.1,11.5,19.0,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,121.0,17.0,1.65,10.0,29.0,113.08,16.67
2016,3,27,6,30,242.0,34.0,1.7,10.0,58.0,233.55,187.24
2016,3,27,6,45,352.0,46.0,1.8,10.5,105.0,337.87,281.96
2016,3,27,7,0,462.0,58.0,1.9,11.0,152.0,450.37,377.89
2016,3,27,7,15,529.5,67.0,1.85,11.5,204.0,534.69,445.47
2016,3,27,7,30,597.0,76.0,1.8,12.0,256.0,622.58,512.13
2016,3,27,7,45,654.0,79.0,1.75,12.5,311.5,696.8,565.14
2016,3,27,8,0,711.0,82.0,1.7,13.0,367.0,772.06,616.6
2016,3,27,8,15,743.0,86.5,1.65,13.5,419.0,821.19,647.34
2016,3,27,8,30,775.0,91.0,1.6,14.0,471.0,874.83,680.49
2016,3,27,8,45,808.5,91.0,1.55,14.5,521.5,922.5,708.51
2016,3,27,9,0,842.0,91.0,1.5,15.0,572.0,967.71,734.2
2016,3,27,9,15,858.5,93.5,1.55,15.5,616.0,996.23,749.9
2016,3,27,9,30,875.0,96.0,1.6,16.0,660.0,1008.22,754.91
2016,3,27,9,45,889.0,97.0,1.7,16.5,699.0,1024.94,764.12
2016,3,27,10,0,903.0,98.0,1.8,17.0,738.0,1037.79,770.82
2016,3,27,10,15,911.5,99.5,2.0,17.0,769.0,1041.61,774.64
2016,3,27,10,30,920.0,101.0,2.2,17.0,800.0,1041.28,775.83
2016,3,27,10,45,925.5,103.0,2.45,17.0,823.5,1034.32,773.24
2016,3,27,11,0,931.0,105.0,2.7,17.0,847.0,1023.17,767.76
2016,3,27,11,15,934.5,105.5,2.9,17.0,863.0,1004.41,756.6
2016,3,27,11,30,938.0,106.0,3.1,17.0,879.0,981.67,742.68
2016,3,27,11,45,938.0,107.5,3.3,17.5,886.0,952.87,723.11
2016,3,27,12,0,938.0,109.0,3.5,18.0,893.0,920.45,700.92
2016,3,27,12,15,938.0,109.0,3.6,17.5,892.0,883.14,677.14
2016,3,27,12,30,938.0,109.0,3.7,17.0,891.0,842.56,650.77
2016,3,27,12,45,939.0,107.0,3.8,17.0,882.5,797.84,619.77
2016,3,27,13,0,940.0,105.0,3.9,17.0,874.0,750.17,584.07
2016,3,27,13,15,936.5,104.0,3.95,17.0,857.0,697.72,543.64
2016,3,27,13,30,933.0,103.0,4.0,17.0,840.0,643.1,500.44
2016,3,27,13,45,928.0,101.5,4.05,17.0,815.0,585.34,453.51
2016,3,27,14,0,923.0,100.0,4.1,17.0,790.0,526.07,403.86
2016,3,27,14,15,915.0,98.5,4.1,16.5,758.0,464.27,351.27
2016,3,27,14,30,907.0,97.0,4.1,16.0,726.0,401.79,296.5
2016,3,27,14,45,736.0,146.5,4.2,16.0,638.0,323.45,232.81
2016,3,27,15,0,565.0,196.0,4.3,16.0,550.0,265.16,187.97
2016,3,27,15,15,708.0,142.5,4.25,15.5,554.0,210.22,136.41
2016,3,27,15,30,851.0,89.0,4.2,15.0,558.0,140.28,80.28
2016,3,27,15,45,825.5,87.0,4.2,14.5,508.0,78.24,63.25
2016,3,27,16,0,800.0,85.0,4.2,14.0,458.0,73.62,59.59
2016,3,27,16,15,768.5,80.5,4.05,13.5,405.0,70.21,56.91
2016,3,27,16,30,737.0,76.0,3.9,13.0,352.0,66.74,54.14
2016,3,27,16,45,687.5,71.0,3.8,12.5,297.0,57.76,46.35
2016,3,27,17,0,638.0,66.0,3.7,12.0,242.0,53.87,42.99
2016,3,27,17,15,564.0,58.0,3.4,11.5,188.5,47.48,37.2
2016,3,27,17,30,490.0,50.0,3.1,11.0,135.0,41.13,31.22
2016,3,27,17,45,351.0,38.5,2.8,10.5,88.0,31.56,22.08
2016,3,27,18,0,212.0,27.0,2.5,10.0,41.0,20.62,9.56
2016,3,27,18,15,106.0,13.5,2.45,9.5,20.5,10.62,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,18.0,3.85,7.0,33.5,131.99,47.63
2016,3,28,6,30,297.0,36.0,4.1,7.0,67.0,272.3,224.08
2016,3,28,6,45,416.5,46.5,4.35,7.5,117.5,382.85,326.36
2016,3,28,7,0,536.0,57.0,4.6,8.0,168.0,503.64,431.86
2016,3,28,7,15,603.5,64.0,4.7,8.0,223.0,588.52,503.39
2016,3,28,7,30,671.0,71.0,4.8,8.0,278.0,676.67,574.7
2016,3,28,7,45,722.0,75.0,4.95,8.5,334.5,749.3,630.3
2016,3,28,8,0,773.0,79.0,5.1,9.0,391.0,817.2,680.51
2016,3,28,8,15,683.5,106.0,5.1,9.0,409.0,795.74,661.31
2016,3,28,8,30,594.0,133.0,5.1,9.0,427.0,758.56,630.42
2016,3,28,8,45,581.0,153.0,5.15,9.5,464.0,779.63,643.93
2016,3,28,9,0,568.0,173.0,5.2,10.0,501.0,787.46,646.93
2016,3,28,9,15,402.5,237.5,5.25,10.0,479.0,698.72,572.68
2016,3,28,9,30,237.0,302.0,5.3,10.0,457.0,556.91,456.7
2016,3,28,9,45,139.5,302.0,5.35,10.5,394.5,454.13,371.31
2016,3,28,10,0,42.0,302.0,5.4,11.0,332.0,326.83,265.07
2016,3,28,10,15,378.5,252.5,5.45,11.0,540.5,680.72,553.97
2016,3,28,10,30,715.0,203.0,5.5,11.0,749.0,966.82,771.89
2016,3,28,10,45,449.5,303.0,5.55,11.0,650.0,783.76,628.11
2016,3,28,11,0,184.0,403.0,5.6,11.0,551.0,571.87,459.13
2016,3,28,11,15,352.5,362.0,5.6,11.0,652.0,700.8,562.98
2016,3,28,11,30,521.0,321.0,5.6,11.0,753.0,818.88,654.5
2016,3,28,11,45,481.5,336.0,5.7,11.0,737.5,774.56,619.49
2016,3,28,12,0,442.0,351.0,5.8,11.0,722.0,729.77,584.66
2016,3,28,12,15,438.5,352.0,5.8,11.0,719.5,702.74,563.62
2016,3,28,12,30,435.0,353.0,5.8,11.0,717.0,674.05,541.08
2016,3,28,12,45,228.0,327.0,5.8,11.0,518.0,461.18,372.64
2016,3,28,13,0,21.0,301.0,5.8,11.0,319.0,250.96,201.26
2016,3,28,13,15,277.0,298.0,5.7,10.5,518.5,432.02,350.84
2016,3,28,13,30,533.0,295.0,5.6,10.0,718.0,564.97,455.56
2016,3,28,13,45,533.5,282.0,5.6,10.0,694.0,517.49,415.52
2016,3,28,14,0,534.0,269.0,5.6,10.0,670.0,469.21,374.5
2016,3,28,14,15,422.5,292.5,5.5,10.0,601.0,400.05,317.12
2016,3,28,14,30,311.0,316.0,5.4,10.0,532.0,341.58,269.33
2016,3,28,14,45,349.0,287.5,5.35,10.0,517.5,305.93,236.91
2016,3,28,15,0,387.0,259.0,5.3,10.0,503.0,266.11,200.58
2016,3,28,15,15,410.5,232.5,5.2,9.5,475.0,218.85,160.18
2016,3,28,15,30,434.0,206.0,5.1,9.0,447.0,170.19,123.08
2016,3,28,15,45,427.5,186.5,5.0,9.0,406.0,122.53,103.92
2016,3,28,16,0,421.0,167.0,4.9,9.0,365.0,111.56,94.58
2016,3,28,16,15,563.5,126.0,4.65,9.0,358.5,90.24,75.87
2016,3,28,16,30,706.0,85.0,4.4,9.0,352.0,67.47,55.63
2016,3,28,16,45,655.5,78.5,4.15,9.0,297.0,62.73,51.5
2016,3,28,17,0,605.0,72.0,3.9,9.0,242.0,57.97,47.23
2016,3,28,17,15,527.0,63.5,3.45,8.5,188.0,51.37,41.21
2016,3,28,17,30,449.0,55.0,3.0,8.0,134.0,44.82,34.97
2016,3,28,17,45,323.0,41.5,2.65,7.5,88.5,33.86,24.47
2016,3,28,18,0,197.0,28.0,2.3,7.0,43.0,21.3,10.76
2016,3,28,18,15,98.5,14.0,2.2,6.5,21.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,19.0,2.4,7.0,35.0,133.2,66.24
2016,3,29,6,30,292.0,38.0,2.4,7.0,70.0,270.66,223.19
2016,3,29,6,45,399.5,49.5,2.4,7.5,119.5,373.9,316.84
2016,3,29,7,0,507.0,61.0,2.4,8.0,169.0,486.26,413.09
2016,3,29,7,15,573.5,69.0,2.35,8.5,223.0,570.53,480.82
2016,3,29,7,30,640.0,77.0,2.3,9.0,277.0,658.0,547.59
2016,3,29,7,45,694.0,80.5,2.3,9.5,333.5,731.64,600.95
2016,3,29,8,0,748.0,84.0,2.3,10.0,390.0,806.04,652.8
2016,3,29,8,15,778.0,88.0,2.25,10.0,442.5,853.64,684.21
2016,3,29,8,30,808.0,92.0,2.2,10.0,495.0,905.46,718.1
2016,3,29,8,45,832.5,94.0,2.15,10.5,545.0,947.34,742.86
2016,3,29,9,0,857.0,96.0,2.1,11.0,595.0,986.36,765.22
2016,3,29,9,15,873.0,99.0,2.05,11.0,639.0,1014.96,781.55
2016,3,29,9,30,889.0,102.0,2.0,11.0,683.0,1026.64,786.5
2016,3,29,9,45,900.5,103.5,1.95,11.5,721.5,1041.18,792.24
2016,3,29,10,0,912.0,105.0,1.9,12.0,760.0,1051.76,795.37
2016,3,29,10,15,920.5,107.0,1.9,12.0,791.0,1055.75,796.53
2016,3,29,10,30,929.0,109.0,1.9,12.0,822.0,1055.54,795.18
2016,3,29,10,45,934.5,110.5,1.95,12.5,845.5,1047.57,788.22
2016,3,29,11,0,940.0,112.0,2.0,13.0,869.0,1035.4,778.73
2016,3,29,11,15,943.5,112.5,2.05,13.0,885.0,1016.14,766.14
2016,3,29,11,30,947.0,113.0,2.1,13.0,901.0,992.87,750.99
2016,3,29,11,45,768.5,209.5,2.15,13.0,852.0,916.59,699.86
2016,3,29,12,0,590.0,306.0,2.2,13.0,803.0,814.84,625.49
2016,3,29,12,15,567.0,315.0,2.25,13.0,792.0,774.25,597.02
2016,3,29,12,30,544.0,324.0,2.3,13.0,781.0,732.73,566.89
2016,3,29,12,45,516.0,326.0,2.35,13.0,755.5,681.27,529.21
2016,3,29,13,0,488.0,328.0,2.4,13.0,730.0,630.45,491.4
2016,3,29,13,15,248.0,263.5,2.45,13.0,468.0,383.92,304.18
2016,3,29,13,30,8.0,199.0,2.5,13.0,206.0,158.63,124.55
2016,3,29,13,45,4.0,125.0,2.55,13.0,128.5,98.66,76.25
2016,3,29,14,0,0.0,51.0,2.6,13.0,51.0,39.3,27.26
2016,3,29,14,15,62.5,193.5,2.6,13.0,237.0,173.82,137.29
2016,3,29,14,30,125.0,336.0,2.6,13.0,423.0,288.79,227.05
2016,3,29,14,45,388.5,253.0,2.65,13.0,503.0,292.91,220.86
2016,3,29,15,0,652.0,170.0,2.7,13.0,583.0,264.81,185.23
2016,3,29,15,15,449.0,208.0,2.65,12.5,483.5,208.0,147.05
2016,3,29,15,30,246.0,246.0,2.6,12.0,384.0,178.68,135.11
2016,3,29,15,45,513.5,168.5,2.6,12.0,422.0,113.04,94.23
2016,3,29,16,0,781.0,91.0,2.6,12.0,460.0,77.5,63.41
2016,3,29,16,15,747.0,86.5,2.4,11.5,406.5,68.56,55.86
2016,3,29,16,30,713.0,82.0,2.2,11.0,353.0,65.44,53.38
2016,3,29,16,45,665.5,75.5,2.0,11.0,298.0,60.65,49.23
2016,3,29,17,0,618.0,69.0,1.8,11.0,243.0,55.82,44.94
2016,3,29,17,15,543.5,60.5,1.6,10.5,190.0,49.15,38.91
2016,3,29,17,30,469.0,52.0,1.4,10.0,137.0,42.49,32.66
2016,3,29,17,45,350.5,39.5,1.25,9.5,91.0,32.3,22.97
2016,3,29,18,0,232.0,27.0,1.1,9.0,45.0,22.11,11.73
2016,3,29,18,15,116.0,13.5,1.1,8.5,22.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,188.0,17.0,0.85,6.5,38.0,161.06,96.14
2016,3,30,6,30,376.0,34.0,1.0,7.0,76.0,320.91,263.91
2016,3,30,6,45,475.5,43.5,1.2,8.0,126.5,419.54,351.29
2016,3,30,7,0,575.0,53.0,1.4,9.0,177.0,526.66,439.86
2016,3,30,7,15,636.0,59.5,1.4,9.5,232.0,606.92,502.11
2016,3,30,7,30,697.0,66.0,1.4,10.0,287.0,684.51,559.12
2016,3,30,7,45,737.0,71.0,1.4,10.5,342.0,750.24,604.67
2016,3,30,8,0,777.0,76.0,1.4,11.0,397.0,815.66,648.22
2016,3,30,8,15,805.0,79.5,1.4,11.5,450.0,867.38,680.6
2016,3,30,8,30,833.0,83.0,1.4,12.0,503.0,917.15,710.88
2016,3,30,8,45,852.5,86.5,1.4,12.5,552.0,956.36,733.31
2016,3,30,9,0,872.0,90.0,1.4,13.0,601.0,980.34,745.33
2016,3,30,9,15,886.5,92.5,1.5,13.0,645.0,1006.58,762.06
2016,3,30,9,30,901.0,95.0,1.6,13.0,689.0,1029.21,776.43
2016,3,30,9,45,911.0,97.5,1.7,13.5,726.5,1043.47,783.96
2016,3,30,10,0,921.0,100.0,1.8,14.0,764.0,1053.68,789.05
2016,3,30,10,15,929.0,101.5,1.95,14.0,795.0,1056.6,791.73
2016,3,30,10,30,937.0,103.0,2.1,14.0,826.0,1055.31,791.78
2016,3,30,10,45,941.5,104.5,2.25,14.5,849.0,1046.3,785.37
2016,3,30,11,0,946.0,106.0,2.4,15.0,872.0,1033.1,776.28
2016,3,30,11,15,949.0,106.5,2.45,15.0,887.0,1013.3,763.18
2016,3,30,11,30,952.0,107.0,2.5,15.0,902.0,989.49,747.51
2016,3,30,11,45,643.0,254.5,2.65,15.0,793.5,844.24,646.63
2016,3,30,12,0,334.0,402.0,2.8,15.0,685.0,666.67,514.32
2016,3,30,12,15,270.0,415.0,2.9,15.0,643.5,605.33,469.34
2016,3,30,12,30,206.0,428.0,3.0,15.0,602.0,534.3,415.89
2016,3,30,12,45,210.0,419.5,3.1,15.0,595.0,513.21,400.56
2016,3,30,13,0,214.0,411.0,3.2,15.0,588.0,491.33,384.13
2016,3,30,13,15,575.0,258.5,3.25,15.0,721.0,595.02,466.07
2016,3,30,13,30,936.0,106.0,3.3,15.0,854.0,640.47,499.8
2016,3,30,13,45,928.0,105.5,3.35,15.0,827.5,581.74,451.46
2016,3,30,14,0,920.0,105.0,3.4,15.0,801.0,521.81,401.23
2016,3,30,14,15,511.5,219.0,3.4,15.0,603.0,380.6,292.14
2016,3,30,14,30,103.0,333.0,3.4,15.0,405.0,278.57,217.64
2016,3,30,14,45,300.5,278.5,3.4,15.0,473.0,283.75,215.15
2016,3,30,15,0,498.0,224.0,3.4,15.0,541.0,263.74,189.36
2016,3,30,15,15,668.0,158.0,3.4,14.5,551.0,208.85,137.31
2016,3,30,15,30,838.0,92.0,3.4,14.0,561.0,135.03,78.17
2016,3,30,15,45,814.0,88.5,3.4,14.0,510.5,75.77,61.16
2016,3,30,16,0,790.0,85.0,3.4,14.0,460.0,73.32,59.28
2016,3,30,16,15,757.0,80.5,3.25,13.5,407.0,69.91,56.6
2016,3,30,16,30,724.0,76.0,3.1,13.0,354.0,66.44,53.84
2016,3,30,16,45,677.5,70.5,3.0,12.5,299.5,57.18,45.82
2016,3,30,17,0,631.0,65.0,2.9,12.0,245.0,52.96,42.18
2016,3,30,17,15,559.5,57.5,2.65,11.5,192.0,46.96,36.78
2016,3,30,17,30,488.0,50.0,2.4,11.0,139.0,41.0,31.19
2016,3,30,17,45,369.0,38.5,2.15,10.5,93.0,31.53,22.22
2016,3,30,18,0,250.0,27.0,1.9,10.0,47.0,22.13,12.02
2016,3,30,18,15,125.0,13.5,1.85,9.5,23.5,10.62,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,187.0,18.0,1.2,8.0,40.0,163.49,107.58
2016,3,31,6,30,374.0,36.0,1.2,8.0,80.0,321.42,264.86
2016,3,31,6,45,471.5,45.0,1.2,8.5,130.0,418.13,349.95
2016,3,31,7,0,569.0,54.0,1.2,9.0,180.0,522.93,436.06
2016,3,31,7,15,628.0,60.5,1.15,9.5,234.5,601.31,495.98
2016,3,31,7,30,687.0,67.0,1.1,10.0,289.0,682.38,554.6
2016,3,31,7,45,729.0,71.5,1.1,10.5,344.0,743.29,596.04
2016,3,31,8,0,771.0,76.0,1.1,11.0,399.0,809.5,639.79
2016,3,31,8,15,798.5,80.0,1.15,11.5,451.5,861.09,672.49
2016,3,31,8,30,826.0,84.0,1.2,12.0,504.0,910.74,703.25
2016,3,31,8,45,848.5,86.0,1.25,12.5,553.5,950.72,726.91
2016,3,31,9,0,871.0,88.0,1.3,13.0,603.0,975.7,740.41
2016,3,31,9,15,886.0,90.5,1.4,13.5,646.5,1002.38,756.06
2016,3,31,9,30,901.0,93.0,1.5,14.0,690.0,1025.46,769.3
2016,3,31,9,45,913.0,94.0,1.6,14.5,728.0,1039.96,777.01
2016,3,31,10,0,925.0,95.0,1.7,15.0,766.0,1050.47,782.33
2016,3,31,10,15,933.0,96.5,1.85,15.0,797.0,1053.39,785.08
2016,3,31,10,30,941.0,98.0,2.0,15.0,828.0,1052.08,785.22
2016,3,31,10,45,947.0,98.5,2.2,15.5,851.5,1043.46,779.81
2016,3,31,11,0,953.0,99.0,2.4,16.0,875.0,1030.62,771.61
2016,3,31,11,15,956.5,100.0,2.55,16.0,890.5,1011.73,760.22
2016,3,31,11,30,960.0,101.0,2.7,16.0,906.0,988.76,746.06
2016,3,31,11,45,961.5,101.0,2.85,16.5,913.0,959.04,725.87
2016,3,31,12,0,963.0,101.0,3.0,17.0,920.0,925.6,703.03
2016,3,31,12,15,963.0,101.0,3.1,17.0,918.5,887.34,677.66
2016,3,31,12,30,963.0,101.0,3.2,17.0,917.0,845.75,649.72
2016,3,31,12,45,961.0,100.0,3.35,17.0,907.0,798.65,617.55
2016,3,31,13,0,959.0,99.0,3.5,17.0,897.0,748.8,580.68
2016,3,31,13,15,955.0,98.5,3.6,16.5,879.0,695.57,540.98
2016,3,31,13,30,951.0,98.0,3.7,16.0,861.0,640.19,498.22
2016,3,31,13,45,945.0,96.5,3.85,16.0,835.0,581.03,450.25
2016,3,31,14,0,939.0,95.0,4.0,16.0,809.0,520.45,399.47
2016,3,31,14,15,930.5,93.5,4.05,16.0,775.5,457.69,345.14
2016,3,31,14,30,922.0,92.0,4.1,16.0,742.0,394.3,288.84
2016,3,31,14,45,910.5,90.0,4.15,16.0,702.5,329.35,230.61
2016,3,31,15,0,899.0,88.0,4.2,16.0,663.0,264.69,173.36
2016,3,31,15,15,883.5,85.5,4.15,15.5,617.5,199.62,120.17
2016,3,31,15,30,868.0,83.0,4.1,15.0,572.0,135.88,78.18
2016,3,31,15,45,846.0,80.0,4.1,15.0,521.5,70.61,56.41
2016,3,31,16,0,824.0,77.0,4.1,15.0,471.0,68.3,54.64
2016,3,31,16,15,794.0,73.5,3.95,14.5,418.0,65.42,52.42
2016,3,31,16,30,764.0,70.0,3.8,14.0,365.0,62.52,50.14
2016,3,31,16,45,718.5,65.0,3.65,13.5,309.5,58.21,46.54
2016,3,31,17,0,673.0,60.0,3.5,13.0,254.0,53.88,42.83
2016,3,31,17,15,605.5,53.5,3.2,12.0,200.5,44.35,34.36
2016,3,31,17,30,538.0,47.0,2.9,11.0,147.0,38.99,29.41
2016,3,31,17,45,422.0,37.0,2.6,10.5,99.5,30.58,21.42
2016,3,31,18,0,306.0,27.0,2.3,10.0,52.0,22.29,12.44
2016,3,31,18,15,153.0,13.5,2.15,9.5,26.0,10.62,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,19.5,1.75,8.0,42.0,165.59,116.48
2016,4,1,6,30,368.0,39.0,1.8,8.0,84.0,320.3,265.8
2016,4,1,6,45,463.5,48.5,1.85,8.5,134.0,416.28,350.81
2016,4,1,7,0,559.0,58.0,1.9,9.0,184.0,519.95,437.41
2016,4,1,7,15,617.5,65.0,1.85,9.5,238.5,598.28,498.42
2016,4,1,7,30,676.0,72.0,1.8,10.0,293.0,679.19,558.23
2016,4,1,7,45,719.0,76.0,1.8,10.5,348.0,744.74,604.12
2016,4,1,8,0,762.0,80.0,1.8,11.0,403.0,805.48,644.87
2016,4,1,8,15,789.5,84.0,1.75,11.5,455.0,856.77,677.05
2016,4,1,8,30,817.0,88.0,1.7,12.0,507.0,906.11,706.95
2016,4,1,8,45,838.5,90.5,1.7,12.5,555.5,945.49,729.92
2016,4,1,9,0,860.0,93.0,1.7,13.0,604.0,981.92,750.64
2016,4,1,9,15,874.5,95.0,1.7,13.5,647.5,994.91,755.48
2016,4,1,9,30,889.0,97.0,1.7,14.0,691.0,1016.63,766.52
2016,4,1,9,45,900.5,99.0,1.7,14.5,728.5,1031.55,772.99
2016,4,1,10,0,912.0,101.0,1.7,15.0,766.0,1042.5,777.04
2016,4,1,10,15,920.0,102.5,1.7,15.0,796.5,1045.26,777.42
2016,4,1,10,30,928.0,104.0,1.7,15.0,827.0,1043.86,775.36
2016,4,1,10,45,933.5,104.5,1.7,15.5,850.0,1034.71,767.08
2016,4,1,11,0,939.0,105.0,1.7,16.0,873.0,1021.43,756.39
2016,4,1,11,15,942.0,106.0,1.7,16.5,888.0,1002.16,742.03
2016,4,1,11,30,945.0,107.0,1.7,17.0,903.0,978.9,725.27
2016,4,1,11,45,946.0,107.0,1.75,17.5,909.5,949.01,704.96
2016,4,1,12,0,947.0,107.0,1.8,18.0,916.0,915.48,682.27
2016,4,1,12,15,946.5,107.0,1.85,18.0,914.5,877.24,657.61
2016,4,1,12,30,946.0,107.0,1.9,18.0,913.0,835.78,630.55
2016,4,1,12,45,947.0,104.5,1.95,18.0,903.5,790.16,599.77
2016,4,1,13,0,948.0,102.0,2.0,18.0,894.0,741.61,564.7
2016,4,1,13,15,944.0,101.5,2.0,18.0,876.0,688.87,525.18
2016,4,1,13,30,940.0,101.0,2.0,18.0,858.0,634.01,482.92
2016,4,1,13,45,933.5,99.5,2.05,18.0,832.0,575.17,436.58
2016,4,1,14,0,927.0,98.0,2.1,18.0,806.0,514.98,387.53
2016,4,1,14,15,918.0,96.5,2.15,18.0,772.5,452.71,335.18
2016,4,1,14,30,909.0,95.0,2.2,18.0,739.0,389.91,280.82
2016,4,1,14,45,897.5,93.0,2.25,18.0,699.5,325.76,224.59
2016,4,1,15,0,886.0,91.0,2.3,18.0,660.0,261.93,169.24
2016,4,1,15,15,869.5,88.5,2.3,17.5,614.5,197.57,117.79
2016,4,1,15,30,853.0,86.0,2.3,17.0,569.0,127.98,72.0
2016,4,1,15,45,831.5,82.5,2.3,17.0,519.0,71.97,57.1
2016,4,1,16,0,810.0,79.0,2.3,17.0,469.0,69.41,55.14
2016,4,1,16,15,780.0,75.0,2.15,16.5,416.0,66.24,52.7
2016,4,1,16,30,750.0,71.0,2.0,16.0,363.0,63.03,50.17
2016,4,1,16,45,707.0,66.0,1.85,15.5,308.5,58.8,46.69
2016,4,1,17,0,664.0,61.0,1.7,15.0,254.0,50.38,39.38
2016,4,1,17,15,598.5,54.0,1.55,14.0,200.5,44.64,34.37
2016,4,1,17,30,533.0,47.0,1.4,13.0,147.0,38.93,29.16
2016,4,1,17,45,423.5,36.5,1.3,12.5,100.0,30.16,20.93
2016,4,1,18,0,314.0,26.0,1.2,12.0,53.0,21.45,11.89
2016,4,1,18,15,157.0,13.0,1.15,11.5,26.5,10.23,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,65.0,11.0,1.1,9.0,12.0,43.49,0.0
2016,4,2,6,15,207.5,26.0,1.2,9.5,49.0,189.56,138.6
2016,4,2,6,30,350.0,41.0,1.3,10.0,86.0,310.42,255.66
2016,4,2,6,45,434.5,52.5,1.4,10.5,135.0,400.23,334.24
2016,4,2,7,0,519.0,64.0,1.5,11.0,184.0,496.87,414.63
2016,4,2,7,15,578.5,72.0,1.5,11.5,238.0,575.75,475.61
2016,4,2,7,30,638.0,80.0,1.5,12.0,292.0,657.27,535.58
2016,4,2,7,45,670.0,88.5,1.5,13.0,345.0,717.83,576.3
2016,4,2,8,0,702.0,97.0,1.5,14.0,398.0,777.86,615.08
2016,4,2,8,15,731.5,102.5,1.6,14.5,450.0,830.89,649.84
2016,4,2,8,30,761.0,108.0,1.7,15.0,502.0,882.31,682.81
2016,4,2,8,45,775.0,115.5,1.8,16.0,549.0,919.2,703.97
2016,4,2,9,0,789.0,123.0,1.9,17.0,596.0,945.53,717.86
2016,4,2,9,15,806.0,126.5,1.95,17.0,639.0,974.45,735.65
2016,4,2,9,30,823.0,130.0,2.0,17.0,682.0,999.88,751.08
2016,4,2,9,45,832.0,134.5,2.1,17.5,719.0,1014.61,758.75
2016,4,2,10,0,841.0,139.0,2.2,18.0,756.0,1025.4,764.04
2016,4,2,10,15,850.0,141.0,2.2,18.0,786.0,1029.48,765.34
2016,4,2,10,30,859.0,143.0,2.2,18.0,816.0,1029.46,764.2
2016,4,2,10,45,864.5,144.5,2.2,18.5,839.0,1021.33,756.54
2016,4,2,11,0,870.0,146.0,2.2,19.0,862.0,1009.12,746.48
2016,4,2,11,15,874.0,147.0,2.15,19.0,876.5,990.95,733.55
2016,4,2,11,30,878.0,148.0,2.1,19.0,891.0,968.83,718.22
2016,4,2,11,45,880.5,147.5,2.05,19.5,897.5,940.1,697.32
2016,4,2,12,0,883.0,147.0,2.0,20.0,904.0,907.77,674.2
2016,4,2,12,15,882.0,147.0,1.95,20.0,902.0,869.59,648.52
2016,4,2,12,30,881.0,147.0,1.9,20.0,900.0,828.36,620.29
2016,4,2,12,45,897.0,135.0,1.85,20.0,894.0,777.53,584.64
2016,4,2,13,0,913.0,123.0,1.8,20.0,888.0,733.29,552.46
2016,4,2,13,15,908.0,122.0,1.8,20.0,869.5,680.87,513.64
2016,4,2,13,30,903.0,121.0,1.8,20.0,851.0,626.56,472.34
2016,4,2,13,45,893.0,121.0,1.85,20.0,824.0,568.76,427.4
2016,4,2,14,0,883.0,121.0,1.9,20.0,797.0,510.05,380.17
2016,4,2,14,15,872.5,119.0,1.9,19.5,764.0,448.54,329.74
2016,4,2,14,30,862.0,117.0,1.9,19.0,731.0,386.02,276.93
2016,4,2,14,45,842.0,117.5,1.95,19.0,689.5,322.84,222.56
2016,4,2,15,0,822.0,118.0,2.0,19.0,648.0,261.15,170.11
2016,4,2,15,15,803.5,114.5,2.0,18.5,603.0,198.62,120.91
2016,4,2,15,30,785.0,111.0,2.0,18.0,558.0,138.07,82.62
2016,4,2,15,45,753.0,109.0,2.0,18.0,507.5,81.66,65.16
2016,4,2,16,0,721.0,107.0,2.0,18.0,457.0,80.74,64.68
2016,4,2,16,15,687.0,101.5,1.9,17.5,404.5,77.47,62.2
2016,4,2,16,30,653.0,96.0,1.8,17.0,352.0,74.13,59.64
2016,4,2,16,45,600.0,89.5,1.7,16.5,298.0,69.73,56.09
2016,4,2,17,0,547.0,83.0,1.6,16.0,244.0,65.34,52.42
2016,4,2,17,15,476.5,73.0,1.45,15.0,192.0,58.04,46.1
2016,4,2,17,30,406.0,63.0,1.3,14.0,140.0,47.71,36.82
2016,4,2,17,45,299.0,48.0,1.2,13.5,95.0,36.31,26.25
2016,4,2,18,0,192.0,33.0,1.1,13.0,50.0,24.94,14.89
2016,4,2,18,15,96.0,16.5,1.0,12.5,25.0,12.98,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
