Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,7.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,0.0,14.0,1.0,10.0,14.0,11.02,0.0
2016,4,3,6,15,153.5,31.0,1.0,10.0,51.0,164.39,123.0
2016,4,3,6,30,307.0,48.0,1.0,10.0,88.0,288.98,238.17
2016,4,3,6,45,395.5,60.5,1.05,10.5,138.0,377.98,315.28
2016,4,3,7,0,484.0,73.0,1.1,11.0,188.0,479.88,399.01
2016,4,3,7,15,544.5,82.5,1.05,11.5,241.5,560.28,460.82
2016,4,3,7,30,605.0,92.0,1.0,12.0,295.0,643.29,520.78
2016,4,3,7,45,645.5,99.0,1.0,12.5,349.0,708.4,565.26
2016,4,3,8,0,686.0,106.0,1.0,13.0,403.0,773.42,608.12
2016,4,3,8,15,716.0,111.5,1.05,13.5,455.0,826.49,641.93
2016,4,3,8,30,746.0,117.0,1.1,14.0,507.0,877.95,673.98
2016,4,3,8,45,768.0,121.5,1.15,14.5,555.0,918.47,698.06
2016,4,3,9,0,790.0,126.0,1.2,15.0,603.0,956.27,720.16
2016,4,3,9,15,806.5,129.5,1.25,15.5,646.5,976.8,730.75
2016,4,3,9,30,823.0,133.0,1.3,16.0,690.0,1001.61,744.4
2016,4,3,9,45,834.5,136.5,1.4,16.5,727.0,1017.67,753.2
2016,4,3,10,0,846.0,140.0,1.5,17.0,764.0,1029.78,759.65
2016,4,3,10,15,855.0,142.0,1.55,17.0,794.0,1033.73,761.61
2016,4,3,10,30,864.0,144.0,1.6,17.0,824.0,1033.56,761.18
2016,4,3,10,45,871.5,144.5,1.65,17.5,847.0,1026.19,754.9
2016,4,3,11,0,879.0,145.0,1.7,18.0,870.0,1014.68,746.16
2016,4,3,11,15,882.5,146.0,1.7,18.0,885.0,995.77,733.5
2016,4,3,11,30,886.0,147.0,1.7,18.0,900.0,972.94,718.46
2016,4,3,11,45,751.5,223.5,1.7,18.0,866.0,903.95,672.32
2016,4,3,12,0,617.0,300.0,1.7,18.0,832.0,822.52,614.44
2016,4,3,12,15,752.5,223.5,1.7,18.0,870.5,838.14,628.11
2016,4,3,12,30,888.0,147.0,1.7,18.0,909.0,820.82,618.38
2016,4,3,12,45,888.0,144.5,1.7,18.5,899.5,776.37,585.44
2016,4,3,13,0,888.0,142.0,1.7,19.0,890.0,729.3,550.28
2016,4,3,13,15,684.5,230.5,1.75,18.5,800.0,635.69,481.43
2016,4,3,13,30,481.0,319.0,1.8,18.0,710.0,541.69,411.91
2016,4,3,13,45,423.5,331.0,1.85,18.0,667.5,484.95,369.08
2016,4,3,14,0,366.0,343.0,1.9,18.0,625.0,431.35,327.86
2016,4,3,14,15,478.5,286.0,2.0,18.0,638.0,407.84,306.85
2016,4,3,14,30,591.0,229.0,2.1,18.0,651.0,369.25,271.67
2016,4,3,14,45,714.5,172.0,2.25,18.0,654.5,321.11,226.31
2016,4,3,15,0,838.0,115.0,2.4,18.0,658.0,260.2,169.45
2016,4,3,15,15,820.0,111.5,2.5,17.5,612.5,196.81,119.46
2016,4,3,15,30,802.0,108.0,2.6,17.0,567.0,135.33,80.84
2016,4,3,15,45,783.5,102.0,2.75,17.0,518.0,84.28,67.7
2016,4,3,16,0,765.0,96.0,2.9,17.0,469.0,80.53,64.75
2016,4,3,16,15,733.0,91.0,2.85,16.5,416.0,71.15,56.95
2016,4,3,16,30,701.0,86.0,2.8,16.0,363.0,67.85,54.38
2016,4,3,16,45,653.0,80.0,2.8,15.5,308.5,63.54,50.86
2016,4,3,17,0,605.0,74.0,2.8,15.0,254.0,59.21,47.21
2016,4,3,17,15,536.5,65.5,2.55,14.0,201.0,52.75,41.59
2016,4,3,17,30,468.0,57.0,2.3,13.0,148.0,46.27,35.71
2016,4,3,17,45,348.5,45.0,2.1,12.5,101.0,36.59,26.63
2016,4,3,18,0,229.0,33.0,1.9,12.0,54.0,25.1,15.28
2016,4,3,18,15,114.5,16.5,1.85,11.5,27.0,12.57,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,52.0,7.0,1.6,8.5,8.5,0.0,0.0
2016,4,4,6,0,104.0,14.0,1.7,9.0,17.0,66.66,0.0
2016,4,4,6,15,250.5,27.5,1.85,9.5,56.5,218.04,168.66
2016,4,4,6,30,397.0,41.0,2.0,10.0,96.0,340.11,282.37
2016,4,4,6,45,485.5,50.5,2.2,10.5,147.0,432.41,363.28
2016,4,4,7,0,574.0,60.0,2.4,11.0,198.0,531.68,445.79
2016,4,4,7,15,630.5,66.5,2.45,11.5,252.5,608.19,505.33
2016,4,4,7,30,687.0,73.0,2.5,12.0,307.0,687.02,564.0
2016,4,4,7,45,726.5,77.5,2.6,12.5,362.0,745.17,605.12
2016,4,4,8,0,766.0,82.0,2.7,13.0,417.0,808.73,649.11
2016,4,4,8,15,794.0,86.0,2.7,13.5,469.5,860.27,682.47
2016,4,4,8,30,822.0,90.0,2.7,14.0,522.0,909.85,713.72
2016,4,4,8,45,843.5,92.5,2.75,14.5,571.5,949.01,737.52
2016,4,4,9,0,865.0,95.0,2.8,15.0,621.0,985.21,759.07
2016,4,4,9,15,880.5,97.5,2.85,15.5,665.0,999.49,765.53
2016,4,4,9,30,896.0,100.0,2.9,16.0,709.0,1022.5,778.21
2016,4,4,9,45,907.0,102.0,2.95,16.5,747.5,1036.61,784.86
2016,4,4,10,0,918.0,104.0,3.0,17.0,786.0,1046.7,789.02
2016,4,4,10,15,927.0,106.0,3.05,17.0,817.5,1050.65,790.75
2016,4,4,10,30,936.0,108.0,3.1,17.0,849.0,1050.35,789.88
2016,4,4,10,45,939.0,111.0,3.2,17.5,872.0,1040.93,782.07
2016,4,4,11,0,942.0,114.0,3.3,18.0,895.0,1027.3,771.67
2016,4,4,11,15,946.0,115.0,3.35,18.0,911.0,1008.49,758.97
2016,4,4,11,30,950.0,116.0,3.4,18.0,927.0,985.63,743.65
2016,4,4,11,45,950.0,117.5,3.45,18.0,933.5,955.76,723.6
2016,4,4,12,0,950.0,119.0,3.5,18.0,940.0,922.26,701.07
2016,4,4,12,15,950.5,119.0,3.55,18.0,939.0,884.35,675.39
2016,4,4,12,30,951.0,119.0,3.6,18.0,938.0,843.15,647.25
2016,4,4,12,45,949.0,119.0,3.7,18.0,928.5,797.02,614.33
2016,4,4,13,0,947.0,119.0,3.8,18.0,919.0,748.17,577.8
2016,4,4,13,15,943.5,118.0,3.85,18.0,901.0,695.06,536.95
2016,4,4,13,30,940.0,117.0,3.9,18.0,883.0,639.83,493.3
2016,4,4,13,45,934.5,115.5,4.0,18.0,857.0,581.27,445.87
2016,4,4,14,0,929.0,114.0,4.1,18.0,831.0,521.28,395.73
2016,4,4,14,15,920.5,112.0,4.1,17.5,797.5,458.53,342.4
2016,4,4,14,30,912.0,110.0,4.1,17.0,764.0,395.21,287.08
2016,4,4,14,45,904.0,106.0,4.1,17.0,724.5,330.3,229.23
2016,4,4,15,0,896.0,102.0,4.1,17.0,685.0,265.32,172.36
2016,4,4,15,15,879.5,99.5,4.05,16.5,639.0,194.64,116.03
2016,4,4,15,30,863.0,97.0,4.0,16.0,593.0,130.31,75.88
2016,4,4,15,45,843.0,92.5,4.0,16.0,542.0,79.0,63.42
2016,4,4,16,0,823.0,88.0,4.0,16.0,491.0,75.98,61.06
2016,4,4,16,15,792.0,84.0,3.8,15.5,436.5,72.99,58.79
2016,4,4,16,30,761.0,80.0,3.6,15.0,382.0,69.97,56.46
2016,4,4,16,45,713.5,75.0,3.45,14.5,325.5,60.82,48.64
2016,4,4,17,0,666.0,70.0,3.3,14.0,269.0,56.98,45.42
2016,4,4,17,15,596.0,62.5,2.9,13.0,214.0,51.03,40.23
2016,4,4,17,30,526.0,55.0,2.5,12.0,159.0,45.12,34.85
2016,4,4,17,45,405.5,44.0,2.1,11.5,109.5,36.07,26.33
2016,4,4,18,0,285.0,33.0,1.7,11.0,60.0,27.12,17.23
2016,4,4,18,15,142.5,16.5,1.6,10.5,30.0,13.42,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,81.0,7.5,1.2,8.5,10.5,5.9,0.0
2016,4,5,6,0,162.0,15.0,1.2,9.0,21.0,124.65,0.0
2016,4,5,6,15,316.0,27.0,1.35,9.5,63.5,255.54,200.54
2016,4,5,6,30,470.0,39.0,1.5,10.0,106.0,384.26,317.84
2016,4,5,6,45,559.0,46.5,1.65,11.0,159.5,477.58,397.71
2016,4,5,7,0,648.0,54.0,1.8,12.0,213.0,572.31,473.35
2016,4,5,7,15,700.5,59.5,1.8,12.5,269.0,647.99,530.24
2016,4,5,7,30,753.0,65.0,1.8,13.0,325.0,725.23,585.52
2016,4,5,7,45,789.5,68.5,1.85,14.0,381.0,787.3,626.65
2016,4,5,8,0,826.0,72.0,1.9,15.0,437.0,848.66,665.81
2016,4,5,8,15,851.0,75.5,2.0,15.5,490.5,898.3,697.38
2016,4,5,8,30,876.0,79.0,2.1,16.0,544.0,934.77,719.43
2016,4,5,8,45,895.0,81.0,2.25,16.5,593.5,971.45,742.06
2016,4,5,9,0,914.0,83.0,2.4,17.0,643.0,1005.05,762.41
2016,4,5,9,15,926.5,85.5,2.45,17.5,686.5,1029.41,775.44
2016,4,5,9,30,939.0,88.0,2.5,18.0,730.0,1049.94,786.03
2016,4,5,9,45,949.0,89.5,2.55,18.5,767.5,1062.78,791.68
2016,4,5,10,0,959.0,91.0,2.6,19.0,805.0,1071.46,794.82
2016,4,5,10,15,965.5,92.0,2.55,19.5,835.5,1071.81,791.6
2016,4,5,10,30,972.0,93.0,2.5,20.0,866.0,1067.85,785.86
2016,4,5,10,45,976.0,94.0,2.45,20.5,888.5,1057.1,775.98
2016,4,5,11,0,980.0,95.0,2.4,21.0,911.0,1042.07,763.59
2016,4,5,11,15,982.5,95.5,2.4,21.0,925.5,1020.88,749.45
2016,4,5,11,30,985.0,96.0,2.4,21.0,940.0,995.61,732.79
2016,4,5,11,45,985.5,96.5,2.45,21.5,946.0,964.59,711.55
2016,4,5,12,0,986.0,97.0,2.5,22.0,952.0,929.82,687.86
2016,4,5,12,15,985.0,97.0,2.6,22.0,949.5,889.79,662.28
2016,4,5,12,30,984.0,97.0,2.7,22.0,947.0,846.47,634.18
2016,4,5,12,45,979.0,97.5,2.8,22.5,935.5,797.61,600.02
2016,4,5,13,0,974.0,98.0,2.9,23.0,924.0,746.19,561.81
2016,4,5,13,15,970.0,97.5,2.9,23.0,905.0,692.22,521.37
2016,4,5,13,30,966.0,97.0,2.9,23.0,886.0,636.1,478.15
2016,4,5,13,45,959.5,95.5,2.95,23.0,859.5,575.97,430.78
2016,4,5,14,0,953.0,94.0,3.0,23.0,833.0,514.48,380.74
2016,4,5,14,15,944.5,92.5,2.95,22.5,799.0,451.08,328.08
2016,4,5,14,30,936.0,91.0,2.9,22.0,765.0,387.08,273.38
2016,4,5,14,45,924.0,89.5,2.85,22.0,724.5,321.78,216.55
2016,4,5,15,0,912.0,88.0,2.8,22.0,684.0,256.82,161.11
2016,4,5,15,15,896.5,85.5,2.65,22.0,638.0,191.29,110.04
2016,4,5,15,30,881.0,83.0,2.5,22.0,592.0,127.1,71.54
2016,4,5,15,45,859.5,80.5,2.35,22.0,541.0,78.7,61.59
2016,4,5,16,0,838.0,78.0,2.2,22.0,490.0,69.22,53.8
2016,4,5,16,15,809.5,74.0,2.0,21.0,436.5,66.02,51.49
2016,4,5,16,30,781.0,70.0,1.8,20.0,383.0,62.75,49.07
2016,4,5,16,45,738.5,65.5,1.6,19.5,327.0,58.83,45.92
2016,4,5,17,0,696.0,61.0,1.4,19.0,271.0,54.91,42.68
2016,4,5,17,15,632.0,54.5,1.3,18.0,216.5,45.33,34.42
2016,4,5,17,30,568.0,48.0,1.2,17.0,162.0,39.94,29.62
2016,4,5,17,45,459.0,39.0,1.2,16.0,112.5,32.31,22.6
2016,4,5,18,0,350.0,30.0,1.2,15.0,63.0,24.82,15.14
2016,4,5,18,15,175.0,15.0,1.2,14.5,31.5,12.19,0.0
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,67.5,8.5,1.15,12.5,11.5,39.26,0.0
2016,4,6,6,0,135.0,17.0,1.1,13.0,23.0,110.94,0.0
2016,4,6,6,15,281.5,30.5,1.1,14.0,65.0,238.51,185.91
2016,4,6,6,30,428.0,44.0,1.1,15.0,107.0,362.42,294.16
2016,4,6,6,45,511.5,53.5,1.15,16.0,159.0,452.8,369.06
2016,4,6,7,0,595.0,63.0,1.2,17.0,211.0,549.47,444.27
2016,4,6,7,15,650.0,69.5,1.3,17.5,267.0,625.61,500.55
2016,4,6,7,30,705.0,76.0,1.4,18.0,323.0,703.83,555.96
2016,4,6,7,45,585.5,110.5,1.55,19.0,338.0,667.33,526.37
2016,4,6,8,0,466.0,145.0,1.7,20.0,353.0,610.56,481.72
2016,4,6,8,15,590.5,127.5,1.75,20.5,423.0,726.67,564.72
2016,4,6,8,30,715.0,110.0,1.8,21.0,493.0,836.64,637.72
2016,4,6,8,45,701.5,129.0,1.85,21.5,532.5,859.53,649.45
2016,4,6,9,0,688.0,148.0,1.9,22.0,572.0,877.88,658.99
2016,4,6,9,15,783.0,131.0,1.95,22.5,645.5,950.86,704.84
2016,4,6,9,30,878.0,114.0,2.0,23.0,719.0,1030.67,753.42
2016,4,6,9,45,698.0,192.5,2.05,24.0,689.0,945.09,693.37
2016,4,6,10,0,518.0,271.0,2.1,25.0,659.0,833.54,613.98
2016,4,6,10,15,522.0,284.5,2.05,25.0,688.5,844.32,620.47
2016,4,6,10,30,526.0,298.0,2.0,25.0,718.0,851.98,623.78
2016,4,6,10,45,720.0,214.5,1.95,25.5,806.5,953.08,691.16
2016,4,6,11,0,914.0,131.0,1.9,26.0,895.0,1013.0,725.58
2016,4,6,11,15,726.0,233.0,1.85,26.0,846.5,936.87,675.0
2016,4,6,11,30,538.0,335.0,1.8,26.0,798.0,830.86,601.11
2016,4,6,11,45,506.5,346.5,1.8,26.0,784.5,789.67,573.7
2016,4,6,12,0,475.0,358.0,1.8,26.0,771.0,747.63,544.85
2016,4,6,12,15,696.5,245.5,1.7,26.0,850.5,805.35,586.82
2016,4,6,12,30,918.0,133.0,1.6,26.0,930.0,825.1,601.69
2016,4,6,12,45,910.0,135.5,1.55,26.0,917.5,777.86,568.05
2016,4,6,13,0,902.0,138.0,1.5,26.0,905.0,728.47,532.88
2016,4,6,13,15,743.5,214.5,1.4,26.0,838.0,652.76,476.86
2016,4,6,13,30,585.0,291.0,1.3,26.0,771.0,573.85,418.95
2016,4,6,13,45,601.5,271.5,1.25,26.0,751.5,527.16,384.25
2016,4,6,14,0,618.0,252.0,1.2,26.0,732.0,479.19,347.13
2016,4,6,14,15,614.0,239.0,1.05,26.0,699.0,424.36,303.68
2016,4,6,14,30,610.0,226.0,0.9,26.0,666.0,369.39,259.29
2016,4,6,14,45,625.5,204.0,0.8,26.0,634.5,313.46,213.29
2016,4,6,15,0,641.0,182.0,0.7,26.0,603.0,255.38,166.0
2016,4,6,15,15,642.0,165.5,0.6,25.5,562.5,197.05,122.26
2016,4,6,15,30,643.0,149.0,0.5,25.0,522.0,138.68,86.49
2016,4,6,15,45,531.0,163.5,0.4,25.0,454.0,109.88,86.32
2016,4,6,16,0,419.0,178.0,0.3,25.0,386.0,117.26,92.74
2016,4,6,16,15,209.5,120.5,0.3,24.0,224.5,83.8,65.59
2016,4,6,16,30,0.0,63.0,0.3,23.0,63.0,48.29,36.03
2016,4,6,16,45,0.0,53.5,0.3,22.5,53.5,40.94,29.96
2016,4,6,17,0,0.0,44.0,0.3,22.0,44.0,33.62,23.75
2016,4,6,17,15,0.0,35.0,0.4,21.0,35.0,26.7,17.79
2016,4,6,17,30,0.0,26.0,0.5,20.0,26.0,19.79,11.72
2016,4,6,17,45,0.0,18.0,0.6,19.0,18.0,13.68,6.24
2016,4,6,18,0,0.0,10.0,0.7,18.0,10.0,7.58,0.68
2016,4,6,18,15,0.0,5.0,0.7,17.5,5.0,3.78,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,11.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,1.6,12.0,13.0,9.9,0.0
2016,4,7,6,15,19.5,33.5,1.8,12.0,36.5,46.56,32.8
2016,4,7,6,30,39.0,54.0,2.0,12.0,60.0,81.95,64.73
2016,4,7,6,45,56.0,77.0,2.25,12.5,89.5,119.64,98.01
2016,4,7,7,0,73.0,100.0,2.5,13.0,119.0,157.68,131.02
2016,4,7,7,15,88.0,122.5,2.65,13.0,150.0,209.82,175.15
2016,4,7,7,30,103.0,145.0,2.8,13.0,181.0,248.24,207.06
2016,4,7,7,45,68.5,159.5,2.95,13.5,185.5,216.52,178.93
2016,4,7,8,0,34.0,174.0,3.1,14.0,190.0,199.69,162.97
2016,4,7,8,15,118.0,207.0,3.1,14.5,269.5,331.62,271.76
2016,4,7,8,30,202.0,240.0,3.1,15.0,349.0,447.59,363.49
2016,4,7,8,45,202.0,263.5,3.15,15.5,380.5,474.04,381.39
2016,4,7,9,0,202.0,287.0,3.2,16.0,412.0,499.28,398.55
2016,4,7,9,15,179.5,309.5,3.15,16.0,426.0,499.88,396.76
2016,4,7,9,30,157.0,332.0,3.1,16.0,440.0,498.83,393.91
2016,4,7,9,45,161.5,351.0,3.1,16.5,467.5,519.43,407.73
2016,4,7,10,0,166.0,370.0,3.1,17.0,495.0,538.87,420.47
2016,4,7,10,15,121.0,374.5,3.0,17.0,468.0,492.69,383.56
2016,4,7,10,30,76.0,379.0,2.9,17.0,441.0,423.88,330.0
2016,4,7,10,45,104.5,400.5,2.8,17.5,487.5,467.49,362.57
2016,4,7,11,0,133.0,422.0,2.7,18.0,534.0,530.04,407.67
2016,4,7,11,15,132.0,429.5,2.6,18.0,542.5,527.02,404.31
2016,4,7,11,30,131.0,437.0,2.5,18.0,551.0,523.05,400.68
2016,4,7,11,45,135.5,436.5,2.45,18.0,555.0,515.52,394.89
2016,4,7,12,0,140.0,436.0,2.4,18.0,559.0,507.02,388.42
2016,4,7,12,15,133.5,438.5,2.35,18.0,555.5,491.34,376.4
2016,4,7,12,30,127.0,441.0,2.3,18.0,552.0,475.37,364.21
2016,4,7,12,45,135.0,437.0,2.3,18.0,553.5,464.18,356.01
2016,4,7,13,0,143.0,433.0,2.3,18.0,555.0,451.83,346.8
2016,4,7,13,15,199.5,419.0,2.3,18.0,585.5,460.39,353.54
2016,4,7,13,30,256.0,405.0,2.3,18.0,616.0,467.49,358.35
2016,4,7,13,45,265.0,389.5,2.35,18.0,602.0,437.11,334.77
2016,4,7,14,0,274.0,374.0,2.4,18.0,588.0,405.7,310.01
2016,4,7,14,15,175.0,354.5,2.45,18.0,489.0,328.59,251.59
2016,4,7,14,30,76.0,335.0,2.5,18.0,390.0,266.52,205.41
2016,4,7,14,45,99.5,322.5,2.55,18.0,390.5,253.88,194.71
2016,4,7,15,0,123.0,310.0,2.6,18.0,391.0,234.29,178.2
2016,4,7,15,15,119.0,287.5,2.6,17.5,361.5,205.08,156.05
2016,4,7,15,30,115.0,265.0,2.6,17.0,332.0,176.92,136.18
2016,4,7,15,45,182.0,238.0,2.65,17.0,333.5,153.78,126.89
2016,4,7,16,0,249.0,211.0,2.7,17.0,335.0,135.93,112.2
2016,4,7,16,15,382.5,164.0,2.65,16.5,331.0,109.52,90.12
2016,4,7,16,30,516.0,117.0,2.6,16.0,327.0,84.0,68.43
2016,4,7,16,45,459.0,111.0,2.55,16.0,278.0,79.75,64.95
2016,4,7,17,0,402.0,105.0,2.5,16.0,229.0,75.51,61.36
2016,4,7,17,15,349.5,89.5,2.3,15.5,182.5,65.03,52.21
2016,4,7,17,30,297.0,74.0,2.1,15.0,136.0,54.29,42.57
2016,4,7,17,45,220.0,56.0,1.95,14.5,94.5,41.41,30.77
2016,4,7,18,0,143.0,38.0,1.8,14.0,53.0,28.35,18.42
2016,4,7,18,15,71.5,19.0,1.8,13.5,26.5,14.44,0.0
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,11.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,8,6,15,0.0,19.5,1.5,12.0,19.5,14.85,6.61
2016,4,8,6,30,0.0,32.0,1.6,12.0,32.0,24.43,15.21
2016,4,8,6,45,0.0,47.5,1.7,12.0,47.5,36.49,25.85
2016,4,8,7,0,0.0,63.0,1.8,12.0,63.0,49.77,37.44
2016,4,8,7,15,0.0,80.0,1.75,12.0,80.0,64.42,50.02
2016,4,8,7,30,0.0,97.0,1.7,12.0,97.0,78.97,62.31
2016,4,8,7,45,0.0,100.0,1.7,12.5,100.0,80.03,62.86
2016,4,8,8,0,0.0,103.0,1.7,13.0,103.0,81.6,63.82
2016,4,8,8,15,0.0,115.5,1.65,13.0,115.5,91.97,72.27
2016,4,8,8,30,0.0,128.0,1.6,13.0,128.0,102.34,80.63
2016,4,8,8,45,0.0,132.0,1.55,13.0,132.0,105.16,82.67
2016,4,8,9,0,0.0,136.0,1.5,13.0,136.0,108.1,84.84
2016,4,8,9,15,0.0,79.0,1.5,13.0,79.0,60.87,45.49
2016,4,8,9,30,0.0,22.0,1.5,13.0,22.0,16.89,8.59
2016,4,8,9,45,45.0,191.0,1.55,13.5,225.0,213.73,171.83
2016,4,8,10,0,90.0,360.0,1.6,14.0,428.0,427.84,337.1
2016,4,8,10,15,98.0,377.5,1.65,14.0,454.0,448.81,351.16
2016,4,8,10,30,106.0,395.0,1.7,14.0,480.0,468.88,365.76
2016,4,8,10,45,180.5,406.5,1.75,14.0,556.5,567.82,440.25
2016,4,8,11,0,255.0,418.0,1.8,14.0,633.0,661.03,507.93
2016,4,8,11,15,157.0,410.5,1.8,14.0,543.5,530.68,410.22
2016,4,8,11,30,59.0,403.0,1.8,14.0,454.0,406.7,315.95
2016,4,8,11,45,64.5,411.0,1.85,14.0,467.5,412.32,320.95
2016,4,8,12,0,70.0,419.0,1.9,14.0,481.0,416.96,324.47
2016,4,8,12,15,57.5,403.0,1.95,14.0,453.5,385.07,300.09
2016,4,8,12,30,45.0,387.0,2.0,14.0,426.0,354.6,276.85
2016,4,8,12,45,22.5,242.5,2.05,14.0,262.0,212.55,166.68
2016,4,8,13,0,0.0,98.0,2.1,14.0,98.0,75.99,56.99
2016,4,8,13,15,1.0,123.0,2.1,14.0,124.0,95.9,73.47
2016,4,8,13,30,2.0,148.0,2.1,14.0,150.0,115.49,89.45
2016,4,8,13,45,1.0,144.5,2.1,14.5,146.0,111.9,86.43
2016,4,8,14,0,0.0,141.0,2.1,15.0,142.0,108.46,83.59
2016,4,8,14,15,0.0,85.5,2.1,15.0,86.0,66.07,49.09
2016,4,8,14,30,0.0,30.0,2.1,15.0,30.0,23.06,13.6
2016,4,8,14,45,0.0,51.5,2.1,15.0,51.5,39.62,27.46
2016,4,8,15,0,0.0,73.0,2.1,15.0,73.0,56.22,41.33
2016,4,8,15,15,0.0,50.0,2.05,14.5,50.0,38.4,26.64
2016,4,8,15,30,0.0,27.0,2.0,14.0,27.0,20.67,11.85
2016,4,8,15,45,25.5,116.0,1.95,14.0,129.0,85.47,69.58
2016,4,8,16,0,51.0,205.0,1.9,14.0,231.0,138.0,115.26
2016,4,8,16,15,25.5,145.0,1.75,13.5,158.0,102.7,85.11
2016,4,8,16,30,0.0,85.0,1.6,13.0,85.0,64.75,52.2
2016,4,8,16,45,0.0,72.5,1.5,13.0,72.5,55.5,44.19
2016,4,8,17,0,0.0,60.0,1.4,13.0,60.0,45.97,35.77
2016,4,8,17,15,0.0,47.5,1.25,12.5,47.5,36.33,27.18
2016,4,8,17,30,0.0,35.0,1.1,12.0,35.0,26.71,18.45
2016,4,8,17,45,0.0,24.5,1.0,12.0,24.5,18.66,11.0
2016,4,8,18,0,0.0,14.0,0.9,12.0,14.0,10.63,3.51
2016,4,8,18,15,0.0,7.0,0.9,12.0,7.0,5.3,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,10.5,5.5,4.33,0.0
2016,4,9,6,0,0.0,11.0,0.8,11.0,11.0,8.36,0.0
2016,4,9,6,15,0.0,27.0,0.95,11.0,27.0,20.62,11.55
2016,4,9,6,30,0.0,43.0,1.1,11.0,43.0,34.45,23.9
2016,4,9,6,45,0.0,62.5,1.25,11.5,62.5,52.16,39.42
2016,4,9,7,0,0.0,82.0,1.4,12.0,82.0,69.42,54.3
2016,4,9,7,15,1.0,102.0,1.45,12.0,102.5,87.72,69.93
2016,4,9,7,30,2.0,122.0,1.5,12.0,123.0,105.9,85.19
2016,4,9,7,45,26.0,153.5,1.55,12.5,165.5,171.26,140.24
2016,4,9,8,0,50.0,185.0,1.6,13.0,208.0,225.48,184.59
2016,4,9,8,15,153.0,211.5,1.6,13.0,293.0,367.01,300.25
2016,4,9,8,30,256.0,238.0,1.6,13.0,378.0,515.56,415.35
2016,4,9,8,45,288.5,255.0,1.6,13.0,426.0,567.37,452.4
2016,4,9,9,0,321.0,272.0,1.6,13.0,474.0,618.85,489.25
2016,4,9,9,15,314.5,294.0,1.55,13.0,503.0,636.66,499.63
2016,4,9,9,30,308.0,316.0,1.5,13.0,532.0,652.36,508.73
2016,4,9,9,45,369.5,313.0,1.5,13.5,585.0,706.68,546.95
2016,4,9,10,0,431.0,310.0,1.5,14.0,638.0,781.22,597.49
2016,4,9,10,15,253.0,346.0,1.4,14.0,540.5,614.34,472.89
2016,4,9,10,30,75.0,382.0,1.3,14.0,443.0,424.21,328.77
2016,4,9,10,45,145.0,404.0,1.25,14.5,526.0,529.89,408.51
2016,4,9,11,0,215.0,426.0,1.2,15.0,609.0,609.2,464.54
2016,4,9,11,15,152.5,427.0,1.1,15.0,557.5,541.24,412.43
2016,4,9,11,30,90.0,428.0,1.0,15.0,506.0,457.33,349.74
2016,4,9,11,45,118.5,439.0,0.95,15.0,543.0,500.8,382.04
2016,4,9,12,0,147.0,450.0,0.9,15.0,580.0,523.06,397.66
2016,4,9,12,15,153.5,449.5,0.8,15.0,585.0,514.53,390.5
2016,4,9,12,30,160.0,449.0,0.7,15.0,590.0,504.75,382.69
2016,4,9,12,45,117.0,430.0,0.6,15.5,532.5,443.5,336.42
2016,4,9,13,0,74.0,411.0,0.5,16.0,475.0,378.7,287.84
2016,4,9,13,15,137.5,413.5,0.55,16.0,529.0,415.96,316.5
2016,4,9,13,30,201.0,416.0,0.6,16.0,583.0,437.99,332.33
2016,4,9,13,45,181.0,403.0,0.65,16.0,550.0,399.22,303.33
2016,4,9,14,0,161.0,390.0,0.7,16.0,517.0,362.68,276.15
2016,4,9,14,15,264.0,354.5,0.85,16.0,552.5,360.63,272.94
2016,4,9,14,30,367.0,319.0,1.0,16.0,588.0,345.97,257.88
2016,4,9,14,45,476.5,261.5,1.15,16.0,591.0,305.23,220.81
2016,4,9,15,0,586.0,204.0,1.3,16.0,594.0,252.44,173.15
2016,4,9,15,15,374.5,237.0,1.4,15.5,480.0,203.9,144.85
2016,4,9,15,30,163.0,270.0,1.5,15.0,366.0,181.67,139.5
2016,4,9,15,45,144.0,245.5,1.6,15.0,325.0,156.67,129.97
2016,4,9,16,0,125.0,221.0,1.7,15.0,284.0,143.14,118.99
2016,4,9,16,15,85.0,191.5,1.7,14.5,232.5,129.9,108.29
2016,4,9,16,30,45.0,162.0,1.7,14.0,181.0,111.49,92.92
2016,4,9,16,45,38.5,140.0,1.7,14.0,154.5,97.41,80.93
2016,4,9,17,0,32.0,118.0,1.7,14.0,128.0,83.07,68.48
2016,4,9,17,15,23.0,96.0,1.55,13.5,102.5,68.43,55.65
2016,4,9,17,30,14.0,74.0,1.4,13.0,77.0,54.1,42.8
2016,4,9,17,45,7.0,53.0,1.25,13.0,54.5,39.17,29.09
2016,4,9,18,0,0.0,32.0,1.1,13.0,32.0,24.11,15.09
2016,4,9,18,15,0.0,16.0,1.1,12.5,16.0,12.2,0.42
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.05,10.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,8.0,1.3,10.0,8.0,6.06,0.0
2016,4,10,6,30,0.0,13.0,1.4,10.0,13.0,9.86,2.87
2016,4,10,6,45,0.0,19.0,1.5,10.5,19.0,14.44,6.93
2016,4,10,7,0,0.0,25.0,1.6,11.0,25.0,19.03,10.95
2016,4,10,7,15,0.0,31.5,1.6,11.0,31.5,24.02,15.29
2016,4,10,7,30,0.0,38.0,1.6,11.0,38.0,29.01,19.57
2016,4,10,7,45,13.5,107.0,1.65,11.5,113.0,97.79,78.8
2016,4,10,8,0,27.0,176.0,1.7,12.0,188.0,193.64,158.54
2016,4,10,8,15,13.5,163.0,1.75,12.0,169.0,148.57,120.06
2016,4,10,8,30,0.0,150.0,1.8,12.0,150.0,122.11,97.26
2016,4,10,8,45,0.0,147.5,1.85,12.5,147.5,118.75,94.04
2016,4,10,9,0,0.0,145.0,1.9,13.0,145.0,115.82,91.17
2016,4,10,9,15,5.0,181.5,1.95,13.0,185.5,152.35,121.07
2016,4,10,9,30,10.0,218.0,2.0,13.0,226.0,189.22,150.76
2016,4,10,9,45,7.5,198.0,2.15,13.0,204.0,167.84,133.06
2016,4,10,10,0,5.0,178.0,2.3,13.0,182.0,147.4,116.25
2016,4,10,10,15,5.5,177.0,2.4,13.0,181.5,146.63,115.51
2016,4,10,10,30,6.0,176.0,2.5,13.0,181.0,145.89,114.79
2016,4,10,10,45,7.0,187.5,2.65,13.5,193.5,156.07,122.72
2016,4,10,11,0,8.0,199.0,2.8,14.0,206.0,166.11,130.46
2016,4,10,11,15,8.5,200.0,2.85,14.0,207.5,166.79,130.91
2016,4,10,11,30,9.0,201.0,2.9,14.0,209.0,167.39,131.34
2016,4,10,11,45,8.5,194.0,3.0,14.0,201.5,160.53,125.77
2016,4,10,12,0,8.0,187.0,3.1,14.0,194.0,153.75,120.29
2016,4,10,12,15,7.5,185.0,3.15,14.0,192.0,151.04,118.09
2016,4,10,12,30,7.0,183.0,3.2,14.0,190.0,148.34,115.91
2016,4,10,12,45,3.5,145.0,3.25,14.0,148.5,115.28,89.13
2016,4,10,13,0,0.0,107.0,3.3,14.0,107.0,82.99,62.83
2016,4,10,13,15,2.0,134.0,3.35,14.0,135.5,105.01,80.92
2016,4,10,13,30,4.0,161.0,3.4,14.0,164.0,126.54,98.5
2016,4,10,13,45,3.0,157.5,3.45,14.0,160.5,122.77,95.5
2016,4,10,14,0,2.0,154.0,3.5,14.0,157.0,119.13,92.66
2016,4,10,14,15,1.0,132.5,3.5,13.5,134.0,102.14,79.08
2016,4,10,14,30,0.0,111.0,3.5,13.0,111.0,85.43,65.63
2016,4,10,14,45,0.0,92.5,3.55,13.0,92.5,71.41,54.16
2016,4,10,15,0,0.0,74.0,3.6,13.0,74.0,57.0,42.28
2016,4,10,15,15,3.5,130.0,3.5,12.5,132.0,98.99,77.44
2016,4,10,15,30,7.0,186.0,3.4,12.0,190.0,135.88,108.42
2016,4,10,15,45,3.5,134.5,3.35,12.0,136.5,100.39,83.06
2016,4,10,16,0,0.0,83.0,3.3,12.0,83.0,63.82,51.19
2016,4,10,16,15,0.0,48.5,3.15,11.5,48.5,37.13,27.7
2016,4,10,16,30,0.0,14.0,3.0,11.0,14.0,10.66,4.0
2016,4,10,16,45,0.0,12.0,2.9,11.0,12.0,9.13,2.63
2016,4,10,17,0,0.0,10.0,2.8,11.0,10.0,7.59,1.26
2016,4,10,17,15,0.0,8.0,2.55,11.0,8.0,6.07,0.0
2016,4,10,17,30,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,4,10,17,45,0.0,4.0,2.05,11.0,4.0,3.03,0.0
2016,4,10,18,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,18,15,0.0,1.0,1.65,10.5,1.0,0.75,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,6.0,0.8,9.5,6.0,4.72,0.0
2016,4,11,6,0,0.0,12.0,0.9,10.0,12.0,9.12,0.61
2016,4,11,6,15,0.0,27.5,0.85,10.0,27.5,21.0,12.08
2016,4,11,6,30,0.0,43.0,0.8,10.0,43.0,33.78,23.53
2016,4,11,6,45,0.0,62.0,0.8,10.5,62.0,50.82,38.49
2016,4,11,7,0,0.0,81.0,0.8,11.0,81.0,67.52,52.91
2016,4,11,7,15,0.0,101.0,0.85,11.0,101.0,85.05,67.84
2016,4,11,7,30,0.0,121.0,0.9,11.0,121.0,102.4,82.35
2016,4,11,7,45,0.0,133.0,1.0,11.5,133.0,111.47,89.51
2016,4,11,8,0,0.0,145.0,1.1,12.0,145.0,120.75,96.75
2016,4,11,8,15,4.5,165.0,1.2,12.0,168.0,142.03,114.23
2016,4,11,8,30,9.0,185.0,1.3,12.0,191.0,163.45,131.6
2016,4,11,8,45,12.0,203.5,1.45,12.5,211.5,182.09,146.22
2016,4,11,9,0,15.0,222.0,1.6,13.0,232.0,200.73,160.7
2016,4,11,9,15,45.5,272.5,1.65,13.0,304.5,300.09,240.33
2016,4,11,9,30,76.0,323.0,1.7,13.0,377.0,380.95,303.02
2016,4,11,9,45,92.0,347.0,1.75,13.5,415.5,418.13,330.26
2016,4,11,10,0,108.0,371.0,1.8,14.0,454.0,454.51,356.73
2016,4,11,10,15,102.5,384.0,1.8,14.0,465.5,457.14,357.57
2016,4,11,10,30,97.0,397.0,1.8,14.0,477.0,459.22,358.28
2016,4,11,10,45,90.5,405.0,1.85,14.5,480.5,454.77,353.7
2016,4,11,11,0,84.0,413.0,1.9,15.0,484.0,449.99,348.99
2016,4,11,11,15,146.5,429.0,1.95,15.0,556.0,535.3,413.45
2016,4,11,11,30,209.0,445.0,2.0,15.0,628.0,595.57,457.97
2016,4,11,11,45,131.5,425.5,2.05,15.5,541.5,497.54,383.35
2016,4,11,12,0,54.0,406.0,2.1,16.0,455.0,389.77,301.14
2016,4,11,12,15,50.0,399.5,2.1,16.0,445.0,374.02,289.63
2016,4,11,12,30,46.0,393.0,2.1,16.0,435.0,358.59,277.88
2016,4,11,12,45,39.0,373.5,2.15,16.0,408.5,330.68,256.68
2016,4,11,13,0,32.0,354.0,2.2,16.0,382.0,304.01,236.37
2016,4,11,13,15,26.0,327.5,2.25,16.0,350.0,273.77,213.2
2016,4,11,13,30,20.0,301.0,2.3,16.0,318.0,242.0,188.67
2016,4,11,13,45,21.5,299.0,2.35,16.0,317.0,238.25,185.94
2016,4,11,14,0,23.0,297.0,2.4,16.0,316.0,234.15,182.84
2016,4,11,14,15,16.0,256.5,2.4,16.0,269.5,198.93,155.3
2016,4,11,14,30,9.0,216.0,2.4,16.0,223.0,165.21,128.86
2016,4,11,14,45,4.5,177.0,2.45,16.0,180.5,134.56,104.64
2016,4,11,15,0,0.0,138.0,2.5,16.0,138.0,104.77,80.9
2016,4,11,15,15,0.0,123.5,2.45,15.5,123.5,93.9,72.4
2016,4,11,15,30,0.0,109.0,2.4,15.0,109.0,83.14,63.88
2016,4,11,15,45,0.0,110.5,2.4,15.0,110.5,83.84,67.79
2016,4,11,16,0,0.0,112.0,2.4,15.0,112.0,84.51,68.61
2016,4,11,16,15,0.0,109.5,2.3,14.5,109.5,82.29,67.06
2016,4,11,16,30,0.0,107.0,2.2,14.0,107.0,79.95,65.39
2016,4,11,16,45,0.0,92.0,2.15,14.0,92.0,69.1,56.02
2016,4,11,17,0,0.0,77.0,2.1,14.0,77.0,58.17,46.45
2016,4,11,17,15,257.5,66.0,1.9,13.5,122.0,48.19,37.66
2016,4,11,17,30,515.0,55.0,1.7,13.0,167.0,44.78,34.54
2016,4,11,17,45,421.0,45.0,1.5,13.0,119.5,36.71,26.97
2016,4,11,18,0,327.0,35.0,1.3,13.0,72.0,28.67,19.14
2016,4,11,18,15,163.5,17.5,1.25,12.5,36.0,14.1,3.07
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.0,1.85,9.5,18.5,48.29,0.0
2016,4,12,6,0,159.0,26.0,2.0,10.0,37.0,143.66,98.95
2016,4,12,6,15,269.5,41.0,2.1,10.0,79.5,237.22,194.67
2016,4,12,6,30,380.0,56.0,2.2,10.0,122.0,338.14,284.25
2016,4,12,6,45,460.0,65.0,2.3,10.5,173.0,426.74,360.15
2016,4,12,7,0,540.0,74.0,2.4,11.0,224.0,517.62,434.86
2016,4,12,7,15,590.0,81.5,2.35,11.0,277.0,588.46,490.14
2016,4,12,7,30,640.0,89.0,2.3,11.0,330.0,661.0,544.22
2016,4,12,7,45,426.0,144.5,2.25,11.5,315.0,556.35,458.19
2016,4,12,8,0,212.0,200.0,2.2,12.0,300.0,403.13,331.86
2016,4,12,8,15,243.5,220.0,2.1,12.0,347.5,477.55,389.96
2016,4,12,8,30,275.0,240.0,2.0,12.0,395.0,532.11,430.35
2016,4,12,8,45,227.5,269.0,1.9,12.5,404.5,498.98,401.0
2016,4,12,9,0,180.0,298.0,1.8,13.0,414.0,484.63,386.34
2016,4,12,9,15,119.0,306.0,1.8,13.0,384.5,431.0,342.71
2016,4,12,9,30,58.0,314.0,1.8,13.0,355.0,352.57,279.91
2016,4,12,9,45,195.0,333.0,1.85,13.5,481.5,527.52,416.44
2016,4,12,10,0,332.0,352.0,1.9,14.0,608.0,701.29,543.24
2016,4,12,10,15,601.5,241.0,1.95,14.0,726.5,875.99,670.67
2016,4,12,10,30,871.0,130.0,2.0,14.0,845.0,992.84,749.1
2016,4,12,10,45,604.0,266.0,2.15,14.5,768.0,877.66,666.97
2016,4,12,11,0,337.0,402.0,2.3,15.0,691.0,716.64,547.8
2016,4,12,11,15,202.5,409.5,2.4,15.0,584.0,566.97,438.29
2016,4,12,11,30,68.0,417.0,2.5,15.0,477.0,424.78,329.8
2016,4,12,11,45,166.0,430.0,2.7,15.0,577.5,530.22,412.04
2016,4,12,12,0,264.0,443.0,2.9,15.0,678.0,623.95,482.38
2016,4,12,12,15,180.5,441.0,2.95,15.0,601.5,525.0,407.26
2016,4,12,12,30,97.0,439.0,3.0,15.0,525.0,434.98,338.51
2016,4,12,12,45,79.0,421.0,3.15,15.0,490.5,397.28,310.11
2016,4,12,13,0,61.0,403.0,3.3,15.0,456.0,361.67,282.84
2016,4,12,13,15,62.0,393.5,3.35,15.0,446.5,346.39,271.21
2016,4,12,13,30,63.0,384.0,3.4,15.0,437.0,331.05,259.38
2016,4,12,13,45,434.0,273.0,3.45,15.0,619.0,433.11,337.72
2016,4,12,14,0,805.0,162.0,3.5,15.0,801.0,484.75,370.39
2016,4,12,14,15,794.0,159.0,3.55,14.5,767.5,426.02,319.92
2016,4,12,14,30,783.0,156.0,3.6,14.0,734.0,367.42,268.81
2016,4,12,14,45,770.5,151.5,3.65,14.0,695.0,303.03,212.35
2016,4,12,15,0,758.0,147.0,3.7,14.0,656.0,243.18,160.97
2016,4,12,15,15,738.5,143.0,3.75,13.5,611.5,183.88,115.54
2016,4,12,15,30,719.0,139.0,3.8,13.0,567.0,126.82,83.18
2016,4,12,15,45,696.0,132.5,3.85,13.0,518.5,94.5,77.6
2016,4,12,16,0,673.0,126.0,3.9,13.0,470.0,91.48,75.27
2016,4,12,16,15,639.0,120.0,3.85,12.5,418.5,88.42,73.01
2016,4,12,16,30,605.0,114.0,3.8,12.0,367.0,85.3,70.65
2016,4,12,16,45,554.0,106.5,3.8,12.0,314.0,80.75,66.84
2016,4,12,17,0,503.0,99.0,3.8,12.0,261.0,72.89,59.99
2016,4,12,17,15,438.0,88.0,3.65,11.5,210.0,64.99,53.05
2016,4,12,17,30,373.0,77.0,3.5,11.0,159.0,57.01,45.79
2016,4,12,17,45,275.0,61.5,3.35,11.0,113.0,45.6,35.12
2016,4,12,18,0,177.0,46.0,3.2,11.0,67.0,34.04,24.02
2016,4,12,18,15,88.5,23.0,3.05,10.5,33.5,17.43,5.97
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
