Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,56.0,15.0,2.15,8.5,19.5,38.58,0.0
2016,4,13,6,0,112.0,30.0,2.3,9.0,39.0,113.58,80.86
2016,4,13,6,15,219.5,48.0,2.3,9.0,81.5,216.95,178.88
2016,4,13,6,30,327.0,66.0,2.3,9.0,124.0,316.67,267.33
2016,4,13,6,45,404.0,78.5,2.35,9.5,175.0,398.59,338.0
2016,4,13,7,0,481.0,91.0,2.4,10.0,226.0,486.81,410.95
2016,4,13,7,15,535.0,100.0,2.35,10.5,279.5,564.78,472.07
2016,4,13,7,30,589.0,109.0,2.3,11.0,333.0,640.67,528.68
2016,4,13,7,45,637.5,112.5,2.3,11.5,388.0,707.36,575.96
2016,4,13,8,0,686.0,116.0,2.3,12.0,443.0,774.14,621.81
2016,4,13,8,15,714.0,121.5,2.3,12.0,494.0,824.31,655.53
2016,4,13,8,30,742.0,127.0,2.3,12.0,545.0,872.71,687.52
2016,4,13,8,45,773.0,126.5,2.3,12.5,594.5,914.78,713.28
2016,4,13,9,0,804.0,126.0,2.3,13.0,644.0,947.63,732.32
2016,4,13,9,15,819.0,129.0,2.35,13.5,686.0,972.98,746.68
2016,4,13,9,30,834.0,132.0,2.4,14.0,728.0,994.76,758.69
2016,4,13,9,45,862.5,125.5,2.5,14.5,769.0,1015.83,770.82
2016,4,13,10,0,891.0,119.0,2.6,15.0,810.0,1018.83,770.88
2016,4,13,10,15,898.5,121.0,2.65,15.0,839.0,1020.37,771.24
2016,4,13,10,30,906.0,123.0,2.7,15.0,868.0,1017.82,769.02
2016,4,13,10,45,910.0,124.5,2.75,15.5,890.0,1007.29,760.2
2016,4,13,11,0,914.0,126.0,2.8,16.0,912.0,992.74,748.91
2016,4,13,11,15,917.0,127.0,2.85,16.0,925.5,972.84,735.54
2016,4,13,11,30,920.0,128.0,2.9,16.0,939.0,949.09,719.65
2016,4,13,11,45,918.5,129.5,3.0,16.5,944.0,918.18,697.93
2016,4,13,12,0,917.0,131.0,3.1,17.0,949.0,883.92,673.89
2016,4,13,12,15,916.5,130.5,3.15,17.0,946.5,845.59,647.84
2016,4,13,12,30,916.0,130.0,3.2,17.0,944.0,804.27,618.93
2016,4,13,12,45,920.5,125.0,3.3,17.0,935.0,760.01,586.48
2016,4,13,13,0,925.0,120.0,3.4,17.0,926.0,712.74,550.9
2016,4,13,13,15,921.0,119.0,3.5,17.0,907.0,660.6,510.54
2016,4,13,13,30,917.0,118.0,3.6,17.0,888.0,606.5,467.44
2016,4,13,13,45,907.5,118.5,3.7,17.0,861.0,549.06,420.36
2016,4,13,14,0,898.0,119.0,3.8,17.0,834.0,490.67,371.03
2016,4,13,14,15,888.5,117.0,3.9,16.5,800.5,429.82,318.95
2016,4,13,14,30,879.0,115.0,4.0,16.0,767.0,368.62,265.22
2016,4,13,14,45,861.5,115.5,4.1,16.0,726.0,303.08,207.53
2016,4,13,15,0,844.0,116.0,4.2,16.0,685.0,241.55,154.87
2016,4,13,15,15,827.5,112.5,4.15,15.5,639.5,178.86,107.15
2016,4,13,15,30,811.0,109.0,4.1,15.0,594.0,117.91,73.79
2016,4,13,15,45,785.0,106.5,4.1,15.0,543.5,86.8,70.34
2016,4,13,16,0,759.0,104.0,4.1,15.0,493.0,78.93,63.76
2016,4,13,16,15,728.5,99.0,3.95,14.5,440.5,75.95,61.51
2016,4,13,16,30,698.0,94.0,3.8,14.0,388.0,72.9,59.17
2016,4,13,16,45,655.5,87.5,3.65,14.0,334.0,68.52,55.5
2016,4,13,17,0,613.0,81.0,3.5,14.0,280.0,64.07,51.69
2016,4,13,17,15,551.5,72.5,3.1,13.0,226.5,57.83,46.35
2016,4,13,17,30,490.0,64.0,2.7,12.0,173.0,51.53,40.74
2016,4,13,17,45,395.0,52.5,2.3,11.5,124.5,42.51,32.35
2016,4,13,18,0,300.0,41.0,1.9,11.0,76.0,31.28,21.71
2016,4,13,18,15,150.0,20.5,1.75,10.5,38.0,15.69,5.38
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,14.5,1.9,8.5,22.0,55.82,0.0
2016,4,14,6,0,186.0,29.0,2.0,9.0,44.0,164.76,122.77
2016,4,14,6,15,303.5,42.5,2.2,9.0,89.0,257.31,213.22
2016,4,14,6,30,421.0,56.0,2.4,9.0,134.0,366.94,309.98
2016,4,14,6,45,511.0,63.5,2.6,9.5,188.5,458.99,388.9
2016,4,14,7,0,601.0,71.0,2.8,10.0,243.0,557.3,469.68
2016,4,14,7,15,652.0,77.5,2.9,10.5,299.0,629.85,525.21
2016,4,14,7,30,703.0,84.0,3.0,11.0,355.0,704.03,580.02
2016,4,14,7,45,739.5,89.0,3.2,11.5,410.5,765.09,623.67
2016,4,14,8,0,776.0,94.0,3.4,12.0,466.0,820.4,662.09
2016,4,14,8,15,802.0,98.0,3.5,12.0,519.5,869.35,695.87
2016,4,14,8,30,828.0,102.0,3.6,12.0,573.0,916.11,727.69
2016,4,14,8,45,841.5,108.0,3.7,12.5,620.5,950.75,749.17
2016,4,14,9,0,855.0,114.0,3.8,13.0,668.0,982.04,768.23
2016,4,14,9,15,870.0,117.0,3.85,13.0,712.0,1007.86,784.52
2016,4,14,9,30,885.0,120.0,3.9,13.0,756.0,1029.96,798.3
2016,4,14,9,45,903.5,118.5,4.0,13.5,795.0,1032.63,797.62
2016,4,14,10,0,922.0,117.0,4.1,14.0,834.0,1045.28,804.15
2016,4,14,10,15,929.0,118.5,4.15,14.0,864.0,1045.61,803.41
2016,4,14,10,30,936.0,120.0,4.2,14.0,894.0,1041.75,800.06
2016,4,14,10,45,939.5,122.0,4.3,14.5,915.5,1030.8,790.86
2016,4,14,11,0,943.0,124.0,4.4,15.0,937.0,1015.72,779.33
2016,4,14,11,15,945.0,124.5,4.5,15.0,950.5,993.78,764.64
2016,4,14,11,30,947.0,125.0,4.6,15.0,964.0,967.96,747.27
2016,4,14,11,45,937.5,131.5,4.75,15.0,966.5,933.81,724.34
2016,4,14,12,0,928.0,138.0,4.9,15.0,969.0,896.48,698.93
2016,4,14,12,15,926.5,137.5,5.0,15.0,965.0,856.81,671.25
2016,4,14,12,30,925.0,137.0,5.1,15.0,961.0,814.2,640.35
2016,4,14,12,45,926.0,133.5,5.2,15.0,950.5,768.22,605.34
2016,4,14,13,0,927.0,130.0,5.3,15.0,940.0,719.51,567.38
2016,4,14,13,15,922.0,128.5,5.4,15.0,920.0,666.14,524.75
2016,4,14,13,30,917.0,127.0,5.5,15.0,900.0,610.95,479.46
2016,4,14,13,45,909.5,125.5,5.6,15.0,872.5,552.91,430.58
2016,4,14,14,0,902.0,124.0,5.7,15.0,845.0,493.78,379.33
2016,4,14,14,15,892.5,122.5,5.7,14.5,811.0,433.03,325.91
2016,4,14,14,30,883.0,121.0,5.7,14.0,777.0,369.34,269.02
2016,4,14,14,45,859.0,123.5,5.7,14.0,734.0,306.15,212.39
2016,4,14,15,0,835.0,126.0,5.7,14.0,691.0,244.94,159.58
2016,4,14,15,15,817.5,122.5,5.65,13.5,645.5,182.69,111.96
2016,4,14,15,30,800.0,119.0,5.6,13.0,600.0,122.33,79.14
2016,4,14,15,45,776.5,115.0,5.6,13.0,549.5,85.19,69.49
2016,4,14,16,0,753.0,111.0,5.6,13.0,499.0,83.26,68.07
2016,4,14,16,15,721.5,105.5,5.45,12.5,445.5,80.1,65.66
2016,4,14,16,30,690.0,100.0,5.3,12.0,392.0,76.85,63.15
2016,4,14,16,45,653.0,91.5,5.2,12.0,338.0,71.29,58.41
2016,4,14,17,0,616.0,83.0,5.1,12.0,284.0,65.54,53.42
2016,4,14,17,15,553.0,74.5,4.75,11.5,230.5,59.32,47.97
2016,4,14,17,30,490.0,66.0,4.4,11.0,177.0,53.07,42.28
2016,4,14,17,45,392.0,54.5,4.1,10.5,127.5,44.07,33.88
2016,4,14,18,0,294.0,43.0,3.8,10.0,78.0,32.68,23.07
2016,4,14,18,15,160.5,26.0,3.6,9.5,44.0,19.72,8.83
2016,4,14,18,30,27.0,9.0,3.4,9.0,10.0,7.08,0.0
2016,4,14,18,45,13.5,4.5,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,15.5,3.3,6.5,25.0,66.32,0.0
2016,4,15,6,0,227.0,31.0,3.4,7.0,50.0,188.78,145.57
2016,4,15,6,15,344.0,44.0,3.6,7.5,97.0,285.22,238.97
2016,4,15,6,30,461.0,57.0,3.8,8.0,144.0,392.99,334.78
2016,4,15,6,45,545.0,64.5,4.0,8.5,199.0,482.74,412.57
2016,4,15,7,0,629.0,72.0,4.2,9.0,254.0,578.07,491.83
2016,4,15,7,15,677.5,78.0,4.35,9.5,310.5,649.16,547.26
2016,4,15,7,30,726.0,84.0,4.5,10.0,367.0,721.55,601.93
2016,4,15,7,45,762.0,88.5,4.65,10.5,423.0,776.99,642.0
2016,4,15,8,0,798.0,93.0,4.8,11.0,479.0,837.32,684.96
2016,4,15,8,15,822.0,96.5,4.85,11.5,531.5,884.34,716.48
2016,4,15,8,30,846.0,100.0,4.9,12.0,584.0,929.01,745.82
2016,4,15,8,45,861.5,104.5,4.95,12.5,632.0,964.08,767.8
2016,4,15,9,0,877.0,109.0,5.0,13.0,680.0,995.84,787.29
2016,4,15,9,15,890.5,111.5,5.0,13.0,723.0,1019.79,802.25
2016,4,15,9,30,904.0,114.0,5.0,13.0,766.0,1026.46,805.05
2016,4,15,9,45,916.5,114.5,5.0,13.5,804.0,1039.24,810.92
2016,4,15,10,0,929.0,115.0,5.0,14.0,842.0,1048.01,814.04
2016,4,15,10,15,936.0,116.5,5.0,14.0,871.5,1048.27,812.95
2016,4,15,10,30,943.0,118.0,5.0,14.0,901.0,1044.31,809.14
2016,4,15,10,45,944.5,121.0,5.0,14.5,922.0,1032.32,798.37
2016,4,15,11,0,946.0,124.0,5.0,15.0,943.0,1016.19,784.94
2016,4,15,11,15,949.0,124.5,5.05,15.0,957.0,995.05,770.09
2016,4,15,11,30,952.0,125.0,5.1,15.0,971.0,969.97,752.53
2016,4,15,11,45,955.0,124.0,5.15,15.5,977.0,939.74,729.93
2016,4,15,12,0,958.0,123.0,5.2,16.0,983.0,905.86,704.77
2016,4,15,12,15,957.0,122.5,5.25,16.0,979.5,865.74,676.44
2016,4,15,12,30,956.0,122.0,5.3,16.0,976.0,822.54,645.29
2016,4,15,12,45,957.5,119.0,5.4,16.0,966.0,776.15,609.96
2016,4,15,13,0,959.0,116.0,5.5,16.0,956.0,726.88,571.54
2016,4,15,13,15,954.5,115.0,5.55,16.0,936.0,672.87,528.23
2016,4,15,13,30,950.0,114.0,5.6,16.0,916.0,616.88,482.17
2016,4,15,13,45,945.5,111.5,5.65,16.0,889.5,558.01,432.51
2016,4,15,14,0,941.0,109.0,5.7,16.0,863.0,497.67,380.16
2016,4,15,14,15,932.0,107.0,5.7,16.0,828.0,434.77,324.36
2016,4,15,14,30,923.0,105.0,5.7,16.0,793.0,371.39,267.17
2016,4,15,14,45,914.0,101.5,5.7,16.0,752.5,306.76,209.0
2016,4,15,15,0,905.0,98.0,5.7,16.0,712.0,242.22,153.09
2016,4,15,15,15,889.0,95.0,5.6,15.5,665.5,177.47,104.13
2016,4,15,15,30,873.0,92.0,5.5,15.0,619.0,114.17,71.03
2016,4,15,15,45,852.5,88.5,5.4,15.0,568.0,76.15,61.09
2016,4,15,16,0,832.0,85.0,5.3,15.0,517.0,73.76,59.24
2016,4,15,16,15,804.0,81.0,5.0,14.5,462.5,70.77,56.95
2016,4,15,16,30,776.0,77.0,4.7,14.0,408.0,67.71,54.58
2016,4,15,16,45,736.0,72.5,4.45,14.0,352.0,64.01,51.49
2016,4,15,17,0,696.0,68.0,4.2,14.0,296.0,55.7,44.23
2016,4,15,17,15,638.0,61.5,3.7,13.5,241.5,50.5,39.72
2016,4,15,17,30,580.0,55.0,3.2,13.0,187.0,45.3,35.04
2016,4,15,17,45,488.0,45.5,2.75,12.5,136.0,37.49,27.81
2016,4,15,18,0,396.0,36.0,2.3,12.0,85.0,29.72,20.36
2016,4,15,18,15,243.0,23.0,2.15,11.5,48.0,18.81,8.52
2016,4,15,18,30,90.0,10.0,2.0,11.0,11.0,7.87,0.0
2016,4,15,18,45,45.0,5.0,1.85,10.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,147.0,15.0,0.75,9.5,28.0,104.93,0.0
2016,4,16,6,0,294.0,30.0,0.7,10.0,56.0,224.25,172.71
2016,4,16,6,15,405.0,41.0,0.75,10.5,103.5,317.7,259.83
2016,4,16,6,30,516.0,52.0,0.8,11.0,151.0,422.27,348.39
2016,4,16,6,45,587.0,59.5,0.9,11.5,206.0,504.96,416.09
2016,4,16,7,0,658.0,67.0,1.0,12.0,261.0,592.28,483.66
2016,4,16,7,15,703.0,73.0,1.05,12.5,317.0,661.55,533.33
2016,4,16,7,30,748.0,79.0,1.1,13.0,373.0,727.12,578.45
2016,4,16,7,45,780.5,83.0,1.2,14.0,428.5,785.22,616.23
2016,4,16,8,0,813.0,87.0,1.3,15.0,484.0,842.22,652.17
2016,4,16,8,15,835.5,90.5,1.4,15.5,536.0,888.09,680.84
2016,4,16,8,30,858.0,94.0,1.5,16.0,588.0,931.53,707.57
2016,4,16,8,45,875.0,97.0,1.6,16.5,636.0,966.4,728.29
2016,4,16,9,0,892.0,100.0,1.7,17.0,684.0,985.83,738.78
2016,4,16,9,15,904.5,102.0,1.7,17.5,726.5,1008.02,749.89
2016,4,16,9,30,917.0,104.0,1.7,18.0,769.0,1026.46,758.54
2016,4,16,9,45,930.5,104.0,1.75,18.5,806.5,1039.79,764.74
2016,4,16,10,0,944.0,104.0,1.8,19.0,844.0,1049.09,768.53
2016,4,16,10,15,950.0,105.5,1.85,19.0,873.5,1048.44,767.59
2016,4,16,10,30,956.0,107.0,1.9,19.0,903.0,1043.55,764.19
2016,4,16,10,45,959.0,108.5,2.0,19.5,924.5,1031.53,755.62
2016,4,16,11,0,962.0,110.0,2.1,20.0,946.0,1015.35,744.5
2016,4,16,11,15,964.5,110.5,2.15,20.0,960.0,993.65,730.68
2016,4,16,11,30,967.0,111.0,2.2,20.0,974.0,967.99,714.34
2016,4,16,11,45,966.5,112.5,2.3,20.5,979.0,936.83,693.51
2016,4,16,12,0,966.0,114.0,2.4,21.0,984.0,902.1,670.23
2016,4,16,12,15,965.0,113.5,2.45,21.0,980.5,861.86,643.93
2016,4,16,12,30,964.0,113.0,2.5,21.0,977.0,818.51,615.05
2016,4,16,12,45,965.0,110.5,2.55,21.5,966.5,771.98,580.6
2016,4,16,13,0,966.0,108.0,2.6,22.0,956.0,722.58,543.32
2016,4,16,13,15,961.5,107.0,2.6,22.0,936.5,668.39,502.36
2016,4,16,13,30,957.0,106.0,2.6,22.0,917.0,612.21,458.7
2016,4,16,13,45,952.5,104.0,2.65,22.0,890.0,553.51,411.92
2016,4,16,14,0,948.0,102.0,2.7,22.0,863.0,493.32,362.36
2016,4,16,14,15,939.5,100.5,2.7,22.0,829.0,430.73,309.37
2016,4,16,14,30,931.0,99.0,2.7,22.0,795.0,367.6,254.8
2016,4,16,14,45,918.5,97.5,2.7,22.0,754.0,303.17,199.21
2016,4,16,15,0,906.0,96.0,2.7,22.0,713.0,239.19,146.04
2016,4,16,15,15,891.0,93.0,2.6,21.5,667.0,174.65,99.12
2016,4,16,15,30,876.0,90.0,2.5,21.0,621.0,111.43,67.72
2016,4,16,15,45,854.5,87.5,2.45,21.0,570.0,75.51,59.01
2016,4,16,16,0,833.0,85.0,2.4,21.0,519.0,73.76,57.77
2016,4,16,16,15,806.0,81.0,2.2,20.5,465.0,70.79,55.57
2016,4,16,16,30,779.0,77.0,2.0,20.0,411.0,67.75,53.27
2016,4,16,16,45,741.5,72.0,1.8,19.5,355.5,63.7,50.07
2016,4,16,17,0,704.0,67.0,1.6,19.0,300.0,59.61,46.74
2016,4,16,17,15,648.0,60.5,1.45,18.0,245.0,49.86,38.43
2016,4,16,17,30,592.0,54.0,1.3,17.0,190.0,44.64,33.9
2016,4,16,17,45,504.5,45.0,1.2,16.0,139.5,37.2,27.18
2016,4,16,18,0,417.0,36.0,1.1,15.0,89.0,29.81,20.23
2016,4,16,18,15,267.5,23.0,1.1,14.5,51.0,18.87,8.79
2016,4,16,18,30,118.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,4,16,18,45,59.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,157.5,15.0,0.9,12.5,29.5,110.92,0.0
2016,4,17,6,0,315.0,30.0,0.9,13.0,59.0,235.02,181.36
2016,4,17,6,15,422.0,40.5,1.1,13.5,107.0,326.56,265.4
2016,4,17,6,30,529.0,51.0,1.3,14.0,155.0,428.7,352.06
2016,4,17,6,45,594.0,58.5,1.5,15.0,209.0,507.68,416.36
2016,4,17,7,0,659.0,66.0,1.7,16.0,263.0,590.76,480.23
2016,4,17,7,15,702.5,71.5,1.8,16.5,318.5,658.13,529.0
2016,4,17,7,30,746.0,77.0,1.9,17.0,374.0,722.13,573.61
2016,4,17,7,45,775.5,82.0,2.0,17.5,428.5,778.6,611.45
2016,4,17,8,0,805.0,87.0,2.1,18.0,483.0,833.85,647.53
2016,4,17,8,15,827.5,90.5,2.25,18.5,534.5,879.38,676.58
2016,4,17,8,30,850.0,94.0,2.4,19.0,586.0,922.52,703.66
2016,4,17,8,45,865.5,97.5,2.55,20.0,633.5,956.31,722.75
2016,4,17,9,0,881.0,101.0,2.7,21.0,681.0,974.62,731.36
2016,4,17,9,15,894.0,103.5,2.75,21.5,723.5,997.62,743.77
2016,4,17,9,30,907.0,106.0,2.8,22.0,766.0,1016.91,753.69
2016,4,17,9,45,919.0,106.5,2.9,22.5,803.0,1029.17,759.56
2016,4,17,10,0,931.0,107.0,3.0,23.0,840.0,1037.42,762.99
2016,4,17,10,15,937.5,108.5,3.0,23.0,869.5,1037.21,761.65
2016,4,17,10,30,944.0,110.0,3.0,23.0,899.0,1032.79,757.82
2016,4,17,10,45,948.0,111.5,3.0,23.5,921.0,1021.78,748.41
2016,4,17,11,0,952.0,113.0,3.0,24.0,943.0,1006.61,736.54
2016,4,17,11,15,955.0,113.5,2.95,24.0,957.0,985.49,721.95
2016,4,17,11,30,958.0,114.0,2.9,24.0,971.0,960.42,704.92
2016,4,17,11,45,959.5,114.0,2.9,24.5,976.5,929.8,683.36
2016,4,17,12,0,961.0,114.0,2.9,25.0,982.0,895.57,659.49
2016,4,17,12,15,961.0,114.0,2.85,25.0,979.5,856.72,633.46
2016,4,17,12,30,961.0,114.0,2.8,25.0,977.0,814.69,604.82
2016,4,17,12,45,961.0,112.0,2.8,25.0,967.0,768.02,571.32
2016,4,17,13,0,961.0,110.0,2.8,25.0,957.0,718.57,535.04
2016,4,17,13,15,957.5,109.5,2.8,24.5,938.0,665.63,496.2
2016,4,17,13,30,954.0,109.0,2.8,24.0,919.0,610.59,454.47
2016,4,17,13,45,950.5,106.5,2.8,24.0,893.0,552.18,407.93
2016,4,17,14,0,947.0,104.0,2.8,24.0,867.0,492.18,358.65
2016,4,17,14,15,939.0,102.5,2.75,23.5,833.0,429.89,306.71
2016,4,17,14,30,931.0,101.0,2.7,23.0,799.0,366.97,253.02
2016,4,17,14,45,922.0,98.0,2.7,23.0,759.5,302.43,197.5
2016,4,17,15,0,913.0,95.0,2.7,23.0,720.0,237.95,144.12
2016,4,17,15,15,899.0,92.5,2.6,22.5,674.0,173.52,97.75
2016,4,17,15,30,885.0,90.0,2.5,22.0,628.0,110.26,67.16
2016,4,17,15,45,867.5,86.5,2.4,22.0,577.5,75.14,58.44
2016,4,17,16,0,850.0,83.0,2.3,22.0,527.0,72.74,56.66
2016,4,17,16,15,824.5,79.0,2.1,21.5,473.5,69.73,54.42
2016,4,17,16,30,799.0,75.0,1.9,21.0,420.0,66.63,52.08
2016,4,17,16,45,763.0,70.5,1.7,20.5,364.0,62.9,49.16
2016,4,17,17,0,727.0,66.0,1.5,20.0,308.0,59.13,46.13
2016,4,17,17,15,672.5,59.5,1.4,19.0,252.5,53.5,41.45
2016,4,17,17,30,618.0,53.0,1.3,18.0,197.0,44.12,33.3
2016,4,17,17,45,529.5,45.0,1.25,17.0,145.5,37.38,27.24
2016,4,17,18,0,441.0,37.0,1.2,16.0,94.0,30.74,20.98
2016,4,17,18,15,289.0,24.0,1.15,15.5,54.5,19.75,9.73
2016,4,17,18,30,137.0,11.0,1.1,15.0,15.0,8.65,0.0
2016,4,17,18,45,68.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,15.5,0.4,15.0,31.5,115.33,15.69
2016,4,18,6,0,327.0,31.0,0.4,15.0,63.0,241.91,186.11
2016,4,18,6,15,431.0,41.5,0.45,15.5,111.0,332.35,266.24
2016,4,18,6,30,535.0,52.0,0.5,16.0,159.0,432.95,348.88
2016,4,18,6,45,602.5,59.0,0.55,16.5,214.0,513.22,412.12
2016,4,18,7,0,670.0,66.0,0.6,17.0,269.0,597.75,474.83
2016,4,18,7,15,713.0,71.5,0.75,17.5,324.5,660.58,519.31
2016,4,18,7,30,756.0,77.0,0.9,18.0,380.0,729.08,566.52
2016,4,18,7,45,785.5,81.5,1.05,18.5,434.5,785.18,603.68
2016,4,18,8,0,815.0,86.0,1.2,19.0,489.0,840.03,639.29
2016,4,18,8,15,837.0,89.5,1.3,19.5,541.0,885.25,667.07
2016,4,18,8,30,859.0,93.0,1.4,20.0,593.0,928.03,692.93
2016,4,18,8,45,874.5,96.0,1.5,21.0,640.5,949.72,703.36
2016,4,18,9,0,890.0,99.0,1.6,22.0,688.0,979.23,719.07
2016,4,18,9,15,902.5,101.0,1.65,22.5,730.5,1001.23,730.44
2016,4,18,9,30,915.0,103.0,1.7,23.0,773.0,1019.51,739.55
2016,4,18,9,45,927.5,103.0,1.8,23.5,810.0,1031.71,745.63
2016,4,18,10,0,940.0,103.0,1.9,24.0,847.0,1039.9,749.33
2016,4,18,10,15,946.5,104.5,1.9,24.0,876.0,1039.65,747.98
2016,4,18,10,30,953.0,106.0,1.9,24.0,905.0,1035.17,744.22
2016,4,18,10,45,957.5,106.5,1.95,24.5,927.0,1023.54,735.38
2016,4,18,11,0,962.0,107.0,2.0,25.0,949.0,1007.75,724.1
2016,4,18,11,15,964.5,107.5,1.95,25.0,962.5,986.05,709.4
2016,4,18,11,30,967.0,108.0,1.9,25.0,976.0,960.39,692.34
2016,4,18,11,45,968.0,108.5,1.9,25.0,981.0,929.63,672.65
2016,4,18,12,0,969.0,109.0,1.9,25.0,986.0,895.25,650.61
2016,4,18,12,15,968.0,109.0,1.85,25.0,983.5,855.43,624.44
2016,4,18,12,30,967.0,109.0,1.8,25.0,981.0,812.49,595.78
2016,4,18,12,45,960.5,111.0,1.75,25.5,968.5,764.45,560.49
2016,4,18,13,0,954.0,113.0,1.7,26.0,956.0,714.1,522.98
2016,4,18,13,15,949.5,112.0,1.65,26.0,936.5,660.51,483.45
2016,4,18,13,30,945.0,111.0,1.6,26.0,917.0,604.99,441.38
2016,4,18,13,45,935.0,112.0,1.55,26.0,889.0,546.56,395.91
2016,4,18,14,0,925.0,113.0,1.5,26.0,861.0,487.19,348.33
2016,4,18,14,15,916.0,111.0,1.5,25.5,827.0,425.4,298.34
2016,4,18,14,30,907.0,109.0,1.5,25.0,793.0,363.17,246.65
2016,4,18,14,45,889.5,109.5,1.5,25.0,751.0,300.33,194.05
2016,4,18,15,0,872.0,110.0,1.5,25.0,709.0,233.0,140.09
2016,4,18,15,15,856.0,107.5,1.45,24.5,663.0,169.84,95.64
2016,4,18,15,30,840.0,105.0,1.4,24.0,617.0,108.29,66.53
2016,4,18,15,45,812.5,103.5,1.4,24.0,565.5,85.14,66.27
2016,4,18,16,0,785.0,102.0,1.4,24.0,514.0,84.43,65.95
2016,4,18,16,15,755.5,97.0,1.3,23.5,460.5,74.95,58.34
2016,4,18,16,30,726.0,92.0,1.2,23.0,407.0,71.82,56.03
2016,4,18,16,45,681.0,87.0,1.2,22.5,351.5,68.36,53.4
2016,4,18,17,0,636.0,82.0,1.2,22.0,296.0,64.9,50.7
2016,4,18,17,15,577.5,74.0,1.15,20.5,242.0,59.05,46.0
2016,4,18,17,30,519.0,66.0,1.1,19.0,188.0,53.14,41.05
2016,4,18,17,45,427.0,55.0,1.1,18.0,138.5,44.52,33.36
2016,4,18,18,0,335.0,44.0,1.1,17.0,89.0,35.88,25.35
2016,4,18,18,15,204.0,28.0,1.1,16.5,52.0,21.36,11.21
2016,4,18,18,30,73.0,12.0,1.1,16.0,15.0,9.44,0.0
2016,4,18,18,45,36.5,6.0,1.1,15.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,142.0,17.0,0.65,15.5,31.5,107.92,32.49
2016,4,19,6,0,284.0,34.0,0.7,16.0,63.0,221.41,171.38
2016,4,19,6,15,386.0,45.5,0.8,16.5,110.0,309.76,249.14
2016,4,19,6,30,488.0,57.0,0.9,17.0,157.0,408.0,330.63
2016,4,19,6,45,564.0,63.5,1.05,17.5,211.5,491.49,397.69
2016,4,19,7,0,640.0,70.0,1.2,18.0,266.0,579.88,465.42
2016,4,19,7,15,684.0,75.5,1.35,18.5,321.0,646.71,513.3
2016,4,19,7,30,728.0,81.0,1.5,19.0,376.0,714.52,560.43
2016,4,19,7,45,762.0,85.0,1.65,19.5,431.0,768.19,596.19
2016,4,19,8,0,796.0,89.0,1.8,20.0,486.0,825.56,633.86
2016,4,19,8,15,818.5,92.5,1.9,20.5,537.5,870.63,661.83
2016,4,19,8,30,841.0,96.0,2.0,21.0,589.0,913.34,687.9
2016,4,19,8,45,854.0,100.5,2.15,21.5,635.5,945.56,707.22
2016,4,19,9,0,867.0,105.0,2.3,22.0,682.0,974.44,724.33
2016,4,19,9,15,879.5,108.0,2.35,22.0,724.5,984.77,729.61
2016,4,19,9,30,892.0,111.0,2.4,22.0,767.0,1003.75,740.9
2016,4,19,9,45,894.0,117.0,2.5,22.5,801.0,1011.72,744.1
2016,4,19,10,0,896.0,123.0,2.6,23.0,835.0,1015.53,744.83
2016,4,19,10,15,903.5,125.0,2.7,23.0,864.5,1016.53,745.34
2016,4,19,10,30,911.0,127.0,2.8,23.0,894.0,1013.44,743.33
2016,4,19,10,45,909.5,132.0,2.9,23.0,914.0,1000.52,735.04
2016,4,19,11,0,908.0,137.0,3.0,23.0,934.0,983.6,724.27
2016,4,19,11,15,670.0,260.5,3.05,23.0,853.5,882.49,654.8
2016,4,19,11,30,432.0,384.0,3.1,23.0,773.0,754.97,562.18
2016,4,19,11,45,517.0,358.0,3.15,23.0,826.0,783.3,584.02
2016,4,19,12,0,602.0,332.0,3.2,23.0,879.0,804.25,599.31
2016,4,19,12,15,597.0,333.0,3.2,23.0,874.5,770.06,574.66
2016,4,19,12,30,592.0,334.0,3.2,23.0,870.0,733.95,548.75
2016,4,19,12,45,589.5,330.0,3.25,23.0,858.0,693.97,520.01
2016,4,19,13,0,587.0,326.0,3.3,23.0,846.0,652.5,489.63
2016,4,19,13,15,477.0,357.5,3.25,22.5,774.5,572.14,430.51
2016,4,19,13,30,367.0,389.0,3.2,22.0,703.0,498.88,376.16
2016,4,19,13,45,335.5,385.5,3.2,22.0,666.0,452.07,340.41
2016,4,19,14,0,304.0,382.0,3.2,22.0,629.0,408.08,306.32
2016,4,19,14,15,280.0,370.5,3.15,21.5,590.5,364.74,272.93
2016,4,19,14,30,256.0,359.0,3.1,21.0,552.0,324.13,241.44
2016,4,19,14,45,253.5,339.0,3.05,21.0,522.0,286.57,211.28
2016,4,19,15,0,251.0,319.0,3.0,21.0,492.0,249.68,182.22
2016,4,19,15,15,338.0,276.5,2.9,20.5,493.5,211.43,150.77
2016,4,19,15,30,425.0,234.0,2.8,20.0,495.0,157.13,114.64
2016,4,19,15,45,222.5,213.5,2.7,20.0,349.5,135.6,109.96
2016,4,19,16,0,20.0,193.0,2.6,20.0,204.0,137.72,112.15
2016,4,19,16,15,136.0,184.5,2.4,19.5,245.0,124.06,101.18
2016,4,19,16,30,252.0,176.0,2.2,19.0,286.0,117.11,95.82
2016,4,19,16,45,230.5,158.0,2.0,18.5,248.5,106.5,87.22
2016,4,19,17,0,209.0,140.0,1.8,18.0,211.0,95.52,78.13
2016,4,19,17,15,366.0,104.0,1.7,17.5,202.0,74.57,60.14
2016,4,19,17,30,523.0,68.0,1.6,17.0,193.0,54.71,42.76
2016,4,19,17,45,445.5,56.0,1.5,16.5,143.0,45.43,34.39
2016,4,19,18,0,368.0,44.0,1.4,16.0,93.0,36.02,25.63
2016,4,19,18,15,229.5,28.5,1.3,15.5,54.5,23.25,13.02
2016,4,19,18,30,91.0,13.0,1.2,15.0,16.0,10.23,0.0
2016,4,19,18,45,45.5,6.5,1.2,14.5,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.5,17.5,0.8,11.5,33.0,113.1,48.84
2016,4,20,6,0,299.0,35.0,0.8,12.0,66.0,229.94,181.88
2016,4,20,6,15,400.0,46.5,0.9,12.5,114.5,318.46,260.43
2016,4,20,6,30,501.0,58.0,1.0,13.0,163.0,416.66,342.99
2016,4,20,6,45,574.0,64.5,1.1,13.5,217.5,498.62,409.45
2016,4,20,7,0,647.0,71.0,1.2,14.0,272.0,585.17,476.3
2016,4,20,7,15,690.5,77.0,1.2,14.5,327.5,652.42,523.81
2016,4,20,7,30,734.0,83.0,1.2,15.0,383.0,720.6,570.15
2016,4,20,7,45,768.5,86.5,1.25,16.0,438.0,774.08,603.85
2016,4,20,8,0,803.0,90.0,1.3,17.0,493.0,831.41,639.3
2016,4,20,8,15,825.0,93.5,1.45,17.5,545.0,876.12,667.71
2016,4,20,8,30,847.0,97.0,1.6,18.0,597.0,918.4,694.26
2016,4,20,8,45,861.5,101.0,1.8,19.0,644.0,951.46,713.69
2016,4,20,9,0,876.0,105.0,2.0,20.0,691.0,968.91,722.67
2016,4,20,9,15,888.5,107.5,2.05,20.0,733.5,991.04,735.91
2016,4,20,9,30,901.0,110.0,2.1,20.0,776.0,1009.47,746.75
2016,4,20,9,45,911.0,112.0,2.2,20.5,812.0,1021.05,752.43
2016,4,20,10,0,921.0,114.0,2.3,21.0,848.0,1028.6,755.68
2016,4,20,10,15,927.5,115.5,2.4,21.0,877.0,1028.11,755.31
2016,4,20,10,30,934.0,117.0,2.5,21.0,906.0,1023.46,752.45
2016,4,20,10,45,933.5,121.5,2.6,21.5,926.5,1010.92,743.13
2016,4,20,11,0,933.0,126.0,2.7,22.0,947.0,994.28,731.29
2016,4,20,11,15,935.5,126.5,2.75,22.0,960.0,972.75,717.28
2016,4,20,11,30,938.0,127.0,2.8,22.0,973.0,947.4,700.79
2016,4,20,11,45,939.0,127.0,2.85,22.0,978.5,916.63,680.68
2016,4,20,12,0,940.0,127.0,2.9,22.0,984.0,882.41,658.2
2016,4,20,12,15,939.0,127.0,2.95,22.0,980.5,843.32,632.27
2016,4,20,12,30,938.0,127.0,3.0,22.0,977.0,801.25,602.99
2016,4,20,12,45,938.0,124.5,3.05,22.0,966.0,755.07,569.48
2016,4,20,13,0,938.0,122.0,3.1,22.0,955.0,706.24,533.18
2016,4,20,13,15,933.0,121.0,3.1,22.0,935.5,653.11,492.5
2016,4,20,13,30,928.0,120.0,3.1,22.0,916.0,598.15,449.27
2016,4,20,13,45,920.5,119.5,3.15,22.0,888.5,540.73,403.0
2016,4,20,14,0,913.0,119.0,3.2,22.0,861.0,482.18,354.36
2016,4,20,14,15,903.5,117.0,3.2,21.5,826.5,420.98,302.89
2016,4,20,14,30,894.0,115.0,3.2,21.0,792.0,359.43,249.97
2016,4,20,14,45,879.0,114.0,3.25,21.0,750.5,297.09,196.2
2016,4,20,15,0,864.0,113.0,3.3,21.0,709.0,230.04,141.14
2016,4,20,15,15,847.5,110.0,3.25,20.5,663.0,167.17,96.31
2016,4,20,15,30,831.0,107.0,3.2,20.0,617.0,106.0,67.69
2016,4,20,15,45,805.5,104.5,3.2,20.0,566.0,85.54,67.77
2016,4,20,16,0,780.0,102.0,3.2,20.0,515.0,84.21,66.9
2016,4,20,16,15,751.0,97.0,3.05,19.5,462.0,74.78,59.18
2016,4,20,16,30,722.0,92.0,2.9,19.0,409.0,71.67,56.85
2016,4,20,16,45,679.5,87.0,2.75,18.5,354.0,68.25,54.2
2016,4,20,17,0,637.0,82.0,2.6,18.0,299.0,64.83,51.49
2016,4,20,17,15,579.5,74.0,2.3,17.0,245.0,58.98,46.62
2016,4,20,17,30,522.0,66.0,2.0,16.0,191.0,53.08,41.52
2016,4,20,17,45,435.5,55.0,1.7,15.5,141.5,44.49,33.73
2016,4,20,18,0,349.0,44.0,1.4,15.0,92.0,35.86,25.64
2016,4,20,18,15,218.5,29.0,1.35,14.5,54.5,22.17,12.42
2016,4,20,18,30,88.0,14.0,1.3,14.0,17.0,11.02,0.0
2016,4,20,18,45,44.0,7.0,1.3,13.5,8.5,5.51,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,88.0,20.0,0.15,11.5,30.0,84.34,42.55
2016,4,21,6,0,176.0,40.0,0.1,12.0,60.0,168.42,132.63
2016,4,21,6,15,246.5,57.5,0.1,12.5,101.5,238.1,193.56
2016,4,21,6,30,317.0,75.0,0.1,13.0,143.0,314.61,257.44
2016,4,21,6,45,366.0,90.5,0.1,13.5,190.0,380.14,309.88
2016,4,21,7,0,415.0,106.0,0.1,14.0,237.0,449.09,362.6
2016,4,21,7,15,468.5,111.5,0.3,14.5,285.0,512.59,411.03
2016,4,21,7,30,522.0,117.0,0.5,15.0,333.0,578.69,460.28
2016,4,21,7,45,513.5,138.5,0.7,15.5,374.5,613.48,484.34
2016,4,21,8,0,505.0,160.0,0.9,16.0,416.0,645.18,505.99
2016,4,21,8,15,471.0,190.5,1.1,16.0,448.0,660.72,516.02
2016,4,21,8,30,437.0,221.0,1.3,16.0,480.0,671.49,522.63
2016,4,21,8,45,623.5,174.5,1.55,16.5,576.0,813.63,626.12
2016,4,21,9,0,810.0,128.0,1.8,17.0,672.0,941.96,711.89
2016,4,21,9,15,656.5,198.0,1.95,17.0,656.5,882.57,670.31
2016,4,21,9,30,503.0,268.0,2.1,17.0,641.0,798.24,609.19
2016,4,21,9,45,498.0,286.5,2.3,17.5,670.5,809.8,616.74
2016,4,21,10,0,493.0,305.0,2.5,18.0,700.0,818.32,621.24
2016,4,21,10,15,504.0,318.0,2.6,18.0,733.5,834.0,631.63
2016,4,21,10,30,515.0,331.0,2.7,18.0,767.0,846.49,639.79
2016,4,21,10,45,701.5,236.0,2.8,18.5,846.5,925.04,696.97
2016,4,21,11,0,888.0,141.0,2.9,19.0,926.0,964.15,722.12
2016,4,21,11,15,891.5,142.0,2.95,19.0,939.5,944.63,708.56
2016,4,21,11,30,895.0,143.0,3.0,19.0,953.0,921.39,693.05
2016,4,21,11,45,898.5,142.0,3.15,19.0,958.5,892.87,674.64
2016,4,21,12,0,902.0,141.0,3.3,19.0,964.0,860.92,653.71
2016,4,21,12,15,901.5,140.5,3.35,19.0,961.0,822.99,627.86
2016,4,21,12,30,901.0,140.0,3.4,19.0,958.0,782.19,598.18
2016,4,21,12,45,914.0,129.5,3.45,19.0,951.0,740.23,567.13
2016,4,21,13,0,927.0,119.0,3.5,19.0,944.0,694.62,532.54
2016,4,21,13,15,923.0,118.0,3.55,19.0,925.0,642.74,492.1
2016,4,21,13,30,919.0,117.0,3.6,19.0,906.0,588.95,449.02
2016,4,21,13,45,918.0,112.0,3.65,19.0,880.5,531.98,402.17
2016,4,21,14,0,917.0,107.0,3.7,19.0,855.0,473.28,352.45
2016,4,21,14,15,908.5,105.5,3.75,19.0,821.5,412.84,300.02
2016,4,21,14,30,900.0,104.0,3.8,19.0,788.0,351.92,246.25
2016,4,21,14,45,895.0,99.0,3.85,19.0,749.5,289.22,191.14
2016,4,21,15,0,890.0,94.0,3.9,19.0,711.0,226.2,138.24
2016,4,21,15,15,876.0,91.5,3.9,18.5,665.5,163.68,93.53
2016,4,21,15,30,862.0,89.0,3.9,18.0,620.0,102.37,65.68
2016,4,21,15,45,841.5,86.5,3.95,18.0,570.5,74.41,58.77
2016,4,21,16,0,821.0,84.0,4.0,18.0,521.0,72.69,57.52
2016,4,21,16,15,795.0,80.5,3.9,17.5,468.5,70.11,55.62
2016,4,21,16,30,769.0,77.0,3.8,17.0,416.0,67.47,53.64
2016,4,21,16,45,726.5,73.5,3.75,16.5,360.5,64.5,51.35
2016,4,21,17,0,684.0,70.0,3.7,16.0,305.0,56.86,44.87
2016,4,21,17,15,629.0,64.0,3.35,15.5,251.5,52.13,40.84
2016,4,21,17,30,574.0,58.0,3.0,15.0,198.0,47.41,36.67
2016,4,21,17,45,485.5,49.5,2.65,14.5,147.5,40.48,30.34
2016,4,21,18,0,397.0,41.0,2.3,14.0,97.0,33.63,23.84
2016,4,21,18,15,255.5,28.0,2.1,13.5,58.5,22.85,13.22
2016,4,21,18,30,114.0,15.0,1.9,13.0,20.0,11.47,0.0
2016,4,21,18,45,57.0,7.5,1.7,12.5,10.0,5.9,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,3.0,18.5,1.9,10.5,19.0,15.55,4.26
2016,4,22,6,0,6.0,37.0,2.2,11.0,38.0,35.07,23.72
2016,4,22,6,15,22.0,58.0,2.35,11.5,63.0,71.17,55.48
2016,4,22,6,30,38.0,79.0,2.5,12.0,88.0,102.95,83.53
2016,4,22,6,45,48.0,102.0,2.65,12.5,116.0,134.14,110.49
2016,4,22,7,0,58.0,125.0,2.8,13.0,144.0,165.6,137.08
2016,4,22,7,15,65.0,147.5,2.9,13.0,172.0,194.5,161.13
2016,4,22,7,30,72.0,170.0,3.0,13.0,200.0,223.53,184.86
2016,4,22,7,45,102.0,196.5,3.2,13.5,245.5,276.66,228.25
2016,4,22,8,0,132.0,223.0,3.4,14.0,291.0,350.32,286.92
2016,4,22,8,15,109.5,244.0,3.55,14.0,304.0,333.06,271.44
2016,4,22,8,30,87.0,265.0,3.7,14.0,317.0,333.4,270.14
2016,4,22,8,45,157.5,289.5,3.85,14.5,392.5,445.05,358.58
2016,4,22,9,0,228.0,314.0,4.0,15.0,468.0,536.98,429.17
2016,4,22,9,15,158.0,331.0,4.15,15.0,441.0,485.9,386.74
2016,4,22,9,30,88.0,348.0,4.3,15.0,414.0,410.03,325.73
2016,4,22,9,45,52.0,308.0,4.45,15.0,347.5,330.1,262.3
2016,4,22,10,0,16.0,268.0,4.6,15.0,281.0,235.04,185.83
2016,4,22,10,15,48.5,338.0,4.7,15.0,379.0,349.71,277.15
2016,4,22,10,30,81.0,408.0,4.8,15.0,477.0,445.19,351.14
2016,4,22,10,45,244.0,396.0,4.95,15.0,611.0,620.82,488.48
2016,4,22,11,0,407.0,384.0,5.1,15.0,745.0,763.49,596.9
2016,4,22,11,15,235.0,405.5,5.25,14.5,615.0,598.04,470.47
2016,4,22,11,30,63.0,427.0,5.4,14.0,485.0,422.17,332.78
2016,4,22,11,45,79.0,441.5,5.55,14.0,514.0,441.61,348.64
2016,4,22,12,0,95.0,456.0,5.7,14.0,543.0,459.02,362.33
2016,4,22,12,15,80.5,444.5,5.75,14.0,518.0,428.72,338.46
2016,4,22,12,30,66.0,433.0,5.8,14.0,493.0,399.66,315.62
2016,4,22,12,45,41.5,365.5,5.85,14.0,403.5,320.38,253.4
2016,4,22,13,0,17.0,298.0,5.9,14.0,314.0,241.39,190.68
2016,4,22,13,15,13.0,252.5,5.95,14.0,264.5,202.03,159.36
2016,4,22,13,30,9.0,207.0,6.0,14.0,215.0,163.79,128.65
2016,4,22,13,45,225.5,269.0,6.05,14.0,454.0,313.21,247.78
2016,4,22,14,0,442.0,331.0,6.1,14.0,693.0,427.34,332.75
2016,4,22,14,15,234.5,313.0,6.0,13.5,504.0,307.69,239.71
2016,4,22,14,30,27.0,295.0,5.9,13.0,315.0,219.78,174.28
2016,4,22,14,45,56.5,307.5,5.8,13.0,347.5,228.08,180.02
2016,4,22,15,0,86.0,320.0,5.7,13.0,380.0,230.84,181.04
2016,4,22,15,15,197.0,293.0,5.55,13.0,418.5,209.12,159.87
2016,4,22,15,30,308.0,266.0,5.4,13.0,457.0,172.0,133.28
2016,4,22,15,45,177.5,242.0,5.3,13.0,350.0,156.4,131.16
2016,4,22,16,0,47.0,218.0,5.2,13.0,243.0,145.93,122.55
2016,4,22,16,15,91.0,203.0,5.1,12.5,245.5,137.37,115.75
2016,4,22,16,30,135.0,188.0,5.0,12.0,248.0,124.94,105.48
2016,4,22,16,45,125.5,165.5,4.9,12.0,216.0,111.52,94.02
2016,4,22,17,0,116.0,143.0,4.8,12.0,184.0,97.72,82.05
2016,4,22,17,15,338.0,103.0,4.45,11.5,192.5,73.49,60.67
2016,4,22,17,30,560.0,63.0,4.1,11.0,201.0,51.07,40.57
2016,4,22,17,45,470.5,54.0,3.75,11.0,150.5,43.89,33.86
2016,4,22,18,0,381.0,45.0,3.4,11.0,100.0,36.78,26.96
2016,4,22,18,15,241.5,31.0,3.05,10.5,60.5,23.72,14.3
2016,4,22,18,30,102.0,17.0,2.7,10.0,21.0,12.92,0.0
2016,4,22,18,45,51.0,8.5,2.4,10.0,10.5,6.69,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
