Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,166.5,19.0,2.1,8.5,39.0,125.8,80.75
2016,4,23,6,0,333.0,38.0,2.3,9.0,78.0,249.57,203.34
2016,4,23,6,15,430.0,48.5,2.5,9.5,126.5,336.35,281.61
2016,4,23,6,30,527.0,59.0,2.7,10.0,175.0,432.04,364.44
2016,4,23,6,45,592.5,65.5,2.95,10.5,229.0,509.65,429.71
2016,4,23,7,0,658.0,72.0,3.2,11.0,283.0,591.14,495.46
2016,4,23,7,15,699.0,77.0,3.25,11.0,338.0,655.34,544.27
2016,4,23,7,30,740.0,82.0,3.3,11.0,393.0,715.91,588.94
2016,4,23,7,45,767.0,87.0,3.35,11.5,446.0,769.41,626.02
2016,4,23,8,0,794.0,92.0,3.4,12.0,499.0,821.52,661.24
2016,4,23,8,15,815.0,95.5,3.4,12.5,550.0,864.77,688.99
2016,4,23,8,30,836.0,99.0,3.4,13.0,601.0,905.59,714.57
2016,4,23,8,45,851.5,102.5,3.4,13.5,647.5,938.5,734.21
2016,4,23,9,0,867.0,106.0,3.4,14.0,694.0,968.17,751.45
2016,4,23,9,15,879.0,108.0,3.45,14.0,735.0,976.69,755.71
2016,4,23,9,30,891.0,110.0,3.5,14.0,776.0,993.8,766.28
2016,4,23,9,45,908.5,107.5,3.55,14.5,813.5,1007.71,773.23
2016,4,23,10,0,926.0,105.0,3.6,15.0,851.0,1017.74,777.66
2016,4,23,10,15,932.5,106.0,3.7,15.0,879.5,1016.73,776.51
2016,4,23,10,30,939.0,107.0,3.8,15.0,908.0,1011.58,772.77
2016,4,23,10,45,942.0,109.0,3.9,15.5,928.5,999.97,763.31
2016,4,23,11,0,945.0,111.0,4.0,16.0,949.0,984.27,751.2
2016,4,23,11,15,947.5,111.5,4.05,16.0,962.0,962.71,736.26
2016,4,23,11,30,950.0,112.0,4.1,16.0,975.0,937.31,718.73
2016,4,23,11,45,950.0,112.5,4.15,16.5,980.0,906.08,695.82
2016,4,23,12,0,950.0,113.0,4.2,17.0,985.0,871.4,670.54
2016,4,23,12,15,949.5,112.5,4.2,17.0,982.0,832.23,643.05
2016,4,23,12,30,949.0,112.0,4.2,17.0,979.0,790.03,612.24
2016,4,23,12,45,947.0,111.0,4.2,17.0,967.5,743.55,576.77
2016,4,23,13,0,945.0,110.0,4.2,17.0,956.0,694.53,538.6
2016,4,23,13,15,940.5,109.5,4.2,17.0,936.5,642.1,496.85
2016,4,23,13,30,936.0,109.0,4.2,17.0,917.0,587.75,452.44
2016,4,23,13,45,925.5,110.0,4.2,17.0,889.0,529.98,404.15
2016,4,23,14,0,915.0,111.0,4.2,17.0,861.0,471.36,353.8
2016,4,23,14,15,906.0,109.5,4.25,16.5,827.0,410.96,301.43
2016,4,23,14,30,897.0,108.0,4.3,16.0,793.0,350.14,247.63
2016,4,23,14,45,877.0,109.5,4.35,16.0,751.0,288.52,193.32
2016,4,23,15,0,857.0,111.0,4.4,16.0,709.0,222.36,138.23
2016,4,23,15,15,841.0,108.5,4.4,15.5,663.5,160.68,94.11
2016,4,23,15,30,825.0,106.0,4.4,15.0,618.0,100.62,67.28
2016,4,23,15,45,797.0,104.5,4.45,15.0,567.0,85.17,68.81
2016,4,23,16,0,769.0,103.0,4.5,15.0,516.0,84.5,68.49
2016,4,23,16,15,740.5,98.5,4.4,14.5,463.5,75.41,60.92
2016,4,23,16,30,712.0,94.0,4.3,14.0,411.0,72.71,58.9
2016,4,23,16,45,664.5,90.0,4.25,14.0,356.0,69.98,56.7
2016,4,23,17,0,617.0,86.0,4.2,14.0,301.0,67.31,54.51
2016,4,23,17,15,560.0,78.0,3.95,13.5,248.0,61.61,49.63
2016,4,23,17,30,503.0,70.0,3.7,13.0,195.0,55.85,44.53
2016,4,23,17,45,418.0,59.0,3.45,12.5,146.0,47.41,36.8
2016,4,23,18,0,333.0,48.0,3.2,12.0,97.0,36.55,26.68
2016,4,23,18,15,209.5,32.5,3.05,11.5,59.0,24.68,15.18
2016,4,23,18,30,86.0,17.0,2.9,11.0,21.0,12.9,0.0
2016,4,23,18,45,43.0,8.5,2.75,11.0,10.5,6.69,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,2.55,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.7,9.0,8.0,6.29,0.0
2016,4,24,5,45,82.0,29.0,2.9,9.0,39.0,87.19,57.33
2016,4,24,6,0,164.0,50.0,3.1,9.0,70.0,161.99,131.46
2016,4,24,6,15,250.0,67.5,3.2,9.0,115.0,250.09,210.14
2016,4,24,6,30,336.0,85.0,3.3,9.0,160.0,335.98,285.76
2016,4,24,6,45,388.5,100.5,3.4,9.5,209.5,404.4,344.04
2016,4,24,7,0,441.0,116.0,3.5,10.0,259.0,476.47,403.23
2016,4,24,7,15,328.0,144.5,3.45,10.0,261.5,422.49,356.89
2016,4,24,7,30,215.0,173.0,3.4,10.0,264.0,357.08,300.54
2016,4,24,7,45,209.0,198.5,3.4,10.0,296.5,384.84,322.09
2016,4,24,8,0,203.0,224.0,3.4,10.0,329.0,411.07,341.67
2016,4,24,8,15,379.5,203.0,3.4,10.0,423.5,588.58,484.56
2016,4,24,8,30,556.0,182.0,3.4,10.0,518.0,734.84,597.53
2016,4,24,8,45,656.0,170.5,3.4,10.5,596.0,835.36,668.97
2016,4,24,9,0,756.0,159.0,3.4,11.0,674.0,926.33,730.86
2016,4,24,9,15,773.0,162.5,3.4,11.5,716.5,952.42,745.5
2016,4,24,9,30,790.0,166.0,3.4,12.0,759.0,975.12,758.27
2016,4,24,9,45,833.0,151.5,3.45,12.5,802.5,992.28,767.58
2016,4,24,10,0,876.0,137.0,3.5,13.0,846.0,1014.39,780.42
2016,4,24,10,15,884.5,139.0,3.5,13.5,875.5,1000.91,768.4
2016,4,24,10,30,893.0,141.0,3.5,14.0,905.0,998.37,764.43
2016,4,24,10,45,910.5,135.0,3.55,14.5,930.0,992.86,758.85
2016,4,24,11,0,928.0,129.0,3.6,15.0,955.0,983.14,750.55
2016,4,24,11,15,931.0,129.5,3.7,15.0,968.5,961.99,736.26
2016,4,24,11,30,934.0,130.0,3.8,15.0,982.0,937.05,719.42
2016,4,24,11,45,937.0,129.0,3.9,15.5,987.5,907.13,697.77
2016,4,24,12,0,940.0,128.0,4.0,16.0,993.0,873.71,673.64
2016,4,24,12,15,939.0,128.0,4.25,16.0,989.5,834.66,647.29
2016,4,24,12,30,938.0,128.0,4.5,16.0,986.0,792.66,617.5
2016,4,24,12,45,928.0,132.0,4.75,16.0,972.5,744.85,581.93
2016,4,24,13,0,918.0,136.0,5.0,16.0,959.0,695.1,543.73
2016,4,24,13,15,913.5,135.0,5.15,16.0,939.5,643.26,502.4
2016,4,24,13,30,909.0,134.0,5.3,16.0,920.0,589.61,458.34
2016,4,24,13,45,896.5,135.5,5.45,16.0,892.0,532.29,410.06
2016,4,24,14,0,884.0,137.0,5.6,16.0,864.0,474.38,359.9
2016,4,24,14,15,875.0,135.0,5.65,15.5,830.0,413.93,306.94
2016,4,24,14,30,866.0,133.0,5.7,15.0,796.0,353.02,252.66
2016,4,24,14,45,656.5,200.5,5.8,15.0,688.5,286.8,201.8
2016,4,24,15,0,447.0,268.0,5.9,15.0,581.0,244.59,174.86
2016,4,24,15,15,475.0,239.0,5.95,14.5,552.5,194.65,136.67
2016,4,24,15,30,503.0,210.0,6.0,14.0,524.0,141.79,106.35
2016,4,24,15,45,592.0,164.0,6.05,13.5,504.5,110.74,91.48
2016,4,24,16,0,681.0,118.0,6.1,13.0,485.0,85.45,69.85
2016,4,24,16,15,522.5,141.0,6.0,12.5,406.0,97.49,80.87
2016,4,24,16,30,364.0,164.0,5.9,12.0,327.0,112.45,94.54
2016,4,24,16,45,442.0,140.0,5.85,11.5,313.0,97.16,81.47
2016,4,24,17,0,520.0,116.0,5.8,11.0,299.0,83.93,70.05
2016,4,24,17,15,460.0,104.0,5.65,10.5,246.0,75.67,62.88
2016,4,24,17,30,400.0,92.0,5.5,10.0,193.0,67.28,55.38
2016,4,24,17,45,312.0,77.0,5.4,10.0,144.0,56.48,45.34
2016,4,24,18,0,224.0,62.0,5.3,10.0,95.0,45.29,34.68
2016,4,24,18,15,129.0,40.5,5.15,9.5,57.5,29.85,19.83
2016,4,24,18,30,34.0,19.0,5.0,9.0,20.0,14.43,0.0
2016,4,24,18,45,17.0,9.5,4.9,9.0,10.0,7.47,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,17.5,6.0,3.25,6.0,6.0,0.0,0.0
2016,4,25,5,30,35.0,12.0,3.3,6.0,12.0,24.0,0.0
2016,4,25,5,45,190.0,26.5,3.35,6.5,48.5,145.24,103.58
2016,4,25,6,0,345.0,41.0,3.4,7.0,85.0,257.8,213.2
2016,4,25,6,15,440.5,51.5,3.6,7.5,134.5,344.33,291.83
2016,4,25,6,30,536.0,62.0,3.8,8.0,184.0,439.41,375.04
2016,4,25,6,45,613.5,65.5,4.0,8.5,240.5,521.92,445.13
2016,4,25,7,0,691.0,69.0,4.2,9.0,297.0,608.96,516.1
2016,4,25,7,15,731.0,74.0,4.3,9.0,352.5,669.51,562.93
2016,4,25,7,30,771.0,79.0,4.4,9.0,408.0,734.76,612.32
2016,4,25,7,45,805.5,81.0,4.55,9.5,464.0,791.74,653.33
2016,4,25,8,0,840.0,83.0,4.7,10.0,520.0,847.66,692.78
2016,4,25,8,15,860.5,86.0,4.75,10.5,571.5,890.83,721.39
2016,4,25,8,30,881.0,89.0,4.8,11.0,623.0,920.8,739.98
2016,4,25,8,45,897.5,91.0,4.9,11.5,670.5,953.19,760.68
2016,4,25,9,0,914.0,93.0,5.0,12.0,718.0,982.34,778.92
2016,4,25,9,15,925.5,95.0,5.05,12.0,760.5,1003.18,792.3
2016,4,25,9,30,937.0,97.0,5.1,12.0,803.0,1020.21,803.09
2016,4,25,9,45,945.0,99.0,5.2,12.5,838.5,1029.84,807.66
2016,4,25,10,0,953.0,101.0,5.3,13.0,874.0,1035.33,809.46
2016,4,25,10,15,959.5,102.5,5.4,13.0,903.5,1034.64,808.6
2016,4,25,10,30,966.0,104.0,5.5,13.0,933.0,1029.69,804.9
2016,4,25,10,45,968.5,106.0,5.65,13.5,954.0,1017.22,794.82
2016,4,25,11,0,971.0,108.0,5.8,14.0,975.0,1000.57,781.91
2016,4,25,11,15,974.0,108.5,5.85,14.0,988.5,978.89,766.3
2016,4,25,11,30,977.0,109.0,5.9,14.0,1002.0,953.25,747.91
2016,4,25,11,45,976.5,110.0,6.0,14.0,1006.5,921.28,725.22
2016,4,25,12,0,976.0,111.0,6.1,14.0,1011.0,885.8,699.89
2016,4,25,12,15,975.0,111.0,6.1,14.0,1008.0,845.76,670.6
2016,4,25,12,30,974.0,111.0,6.1,14.0,1005.0,802.64,637.72
2016,4,25,12,45,959.0,118.5,6.2,14.0,990.0,753.11,598.62
2016,4,25,13,0,944.0,126.0,6.3,14.0,975.0,701.79,557.29
2016,4,25,13,15,939.5,125.0,6.2,14.0,955.0,648.88,513.35
2016,4,25,13,30,935.0,124.0,6.1,14.0,935.0,594.1,466.86
2016,4,25,13,45,928.0,122.5,6.1,14.0,907.5,536.12,416.86
2016,4,25,14,0,921.0,121.0,6.1,14.0,880.0,476.99,364.59
2016,4,25,14,15,912.0,119.0,6.0,14.0,845.5,415.91,309.51
2016,4,25,14,30,903.0,117.0,5.9,14.0,811.0,354.41,253.45
2016,4,25,14,45,892.0,114.0,5.8,14.0,770.5,291.63,197.03
2016,4,25,15,0,881.0,111.0,5.7,14.0,730.0,229.2,144.07
2016,4,25,15,15,865.5,108.0,5.6,13.5,683.5,159.94,93.95
2016,4,25,15,30,850.0,105.0,5.5,13.0,637.0,98.22,67.31
2016,4,25,15,45,831.0,101.0,5.4,13.0,587.0,83.59,67.97
2016,4,25,16,0,812.0,97.0,5.3,13.0,537.0,81.26,66.17
2016,4,25,16,15,784.0,93.0,5.2,12.5,483.0,78.62,64.21
2016,4,25,16,30,756.0,89.0,5.1,12.0,429.0,75.91,62.18
2016,4,25,16,45,719.5,83.5,5.0,12.0,374.0,66.33,53.88
2016,4,25,17,0,683.0,78.0,4.9,12.0,319.0,62.46,50.59
2016,4,25,17,15,628.5,71.0,4.55,11.5,264.5,57.19,46.05
2016,4,25,17,30,574.0,64.0,4.2,11.0,210.0,51.89,41.34
2016,4,25,17,45,490.5,55.0,3.9,10.5,159.0,44.75,34.75
2016,4,25,18,0,407.0,46.0,3.6,10.0,108.0,37.63,27.95
2016,4,25,18,15,272.5,32.5,3.4,9.5,67.0,26.53,17.14
2016,4,25,18,30,138.0,19.0,3.2,9.0,26.0,14.5,0.0
2016,4,25,18,45,69.0,9.5,3.0,8.5,13.0,7.47,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,9.44,0.0
2016,4,26,5,45,99.0,29.0,2.2,8.5,42.0,94.93,67.43
2016,4,26,6,0,198.0,46.0,2.3,9.0,72.0,183.71,150.13
2016,4,26,6,15,256.0,64.0,2.25,9.0,113.5,247.68,208.02
2016,4,26,6,30,314.0,82.0,2.2,9.0,155.0,316.93,268.81
2016,4,26,6,45,370.0,92.0,2.2,9.5,199.0,380.14,322.36
2016,4,26,7,0,426.0,102.0,2.2,10.0,243.0,447.45,377.23
2016,4,26,7,15,496.5,107.0,2.2,10.5,299.5,523.25,437.13
2016,4,26,7,30,567.0,112.0,2.2,11.0,356.0,613.01,505.29
2016,4,26,7,45,466.5,156.5,2.25,11.5,374.0,588.61,481.61
2016,4,26,8,0,366.0,201.0,2.3,12.0,392.0,543.24,442.72
2016,4,26,8,15,579.0,160.0,2.35,12.5,496.5,726.67,583.09
2016,4,26,8,30,792.0,119.0,2.4,13.0,601.0,882.57,691.6
2016,4,26,8,45,808.0,122.5,2.5,13.5,646.5,914.86,710.3
2016,4,26,9,0,824.0,126.0,2.6,14.0,692.0,944.03,727.95
2016,4,26,9,15,836.5,129.0,2.6,14.5,733.0,965.94,739.66
2016,4,26,9,30,849.0,132.0,2.6,15.0,774.0,984.23,748.97
2016,4,26,9,45,849.5,139.5,2.65,15.5,806.5,991.84,751.65
2016,4,26,10,0,850.0,147.0,2.7,16.0,839.0,995.36,751.81
2016,4,26,10,15,857.5,149.0,2.7,16.0,867.0,995.98,751.15
2016,4,26,10,30,865.0,151.0,2.7,16.0,895.0,992.56,747.95
2016,4,26,10,45,870.0,152.0,2.7,16.0,915.5,981.76,739.98
2016,4,26,11,0,875.0,153.0,2.7,16.0,936.0,966.98,729.53
2016,4,26,11,15,877.5,153.5,2.8,16.0,948.5,930.52,705.34
2016,4,26,11,30,880.0,154.0,2.9,16.0,961.0,906.03,689.36
2016,4,26,11,45,873.5,159.5,3.0,16.5,963.5,888.67,676.87
2016,4,26,12,0,867.0,165.0,3.1,17.0,966.0,853.81,652.08
2016,4,26,12,15,866.0,164.5,3.25,17.0,963.0,815.22,624.88
2016,4,26,12,30,865.0,164.0,3.4,17.0,960.0,773.84,595.01
2016,4,26,12,45,705.5,258.5,3.55,17.0,903.0,702.56,540.12
2016,4,26,13,0,546.0,353.0,3.7,17.0,846.0,633.1,486.44
2016,4,26,13,15,698.5,255.5,3.8,16.5,872.0,612.62,472.4
2016,4,26,13,30,851.0,158.0,3.9,16.0,898.0,576.08,443.87
2016,4,26,13,45,846.5,154.5,4.0,16.0,872.0,520.42,397.6
2016,4,26,14,0,842.0,151.0,4.1,16.0,846.0,463.63,349.1
2016,4,26,14,15,831.5,148.5,4.15,16.0,812.0,404.54,297.6
2016,4,26,14,30,821.0,146.0,4.2,16.0,778.0,345.47,245.4
2016,4,26,14,45,808.5,142.5,4.3,16.0,738.5,285.53,193.02
2016,4,26,15,0,796.0,139.0,4.4,16.0,699.0,226.4,144.0
2016,4,26,15,15,778.5,135.5,4.45,15.5,654.5,167.8,103.03
2016,4,26,15,30,761.0,132.0,4.5,15.0,610.0,103.3,72.64
2016,4,26,15,45,734.5,129.0,4.55,15.0,560.0,91.96,74.66
2016,4,26,16,0,708.0,126.0,4.6,15.0,510.0,91.04,74.13
2016,4,26,16,15,677.5,120.0,4.55,14.5,458.5,88.04,71.93
2016,4,26,16,30,647.0,114.0,4.5,14.0,407.0,84.92,69.6
2016,4,26,16,45,611.5,105.5,4.45,13.5,354.5,79.84,65.51
2016,4,26,17,0,576.0,97.0,4.4,13.0,302.0,74.57,61.16
2016,4,26,17,15,519.5,88.0,4.2,12.5,250.0,68.47,55.96
2016,4,26,17,30,463.0,79.0,4.0,12.0,198.0,59.28,47.8
2016,4,26,17,45,389.5,66.5,3.8,11.5,150.0,50.0,39.33
2016,4,26,18,0,316.0,54.0,3.6,11.0,102.0,40.67,30.55
2016,4,26,18,15,158.0,39.5,3.5,10.5,63.5,29.43,19.65
2016,4,26,18,30,0.0,25.0,3.4,10.0,25.0,18.24,1.52
2016,4,26,18,45,0.0,12.5,3.3,10.0,12.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.5,1.95,8.0,7.5,0.0,0.0
2016,4,27,5,30,49.0,13.0,2.0,8.0,15.0,30.52,0.0
2016,4,27,5,45,179.0,28.5,2.15,8.5,50.0,143.58,106.51
2016,4,27,6,0,309.0,44.0,2.3,9.0,85.0,238.44,195.98
2016,4,27,6,15,399.5,55.0,2.35,9.0,133.0,322.91,271.55
2016,4,27,6,30,490.0,66.0,2.4,9.0,181.0,413.17,349.79
2016,4,27,6,45,556.0,72.5,2.45,9.5,234.5,489.21,413.03
2016,4,27,7,0,622.0,79.0,2.5,10.0,288.0,569.11,476.78
2016,4,27,7,15,395.0,130.5,2.55,10.0,271.5,472.25,395.5
2016,4,27,7,30,168.0,182.0,2.6,10.0,255.0,327.47,273.63
2016,4,27,7,45,94.0,186.5,2.7,10.5,228.0,254.59,211.53
2016,4,27,8,0,20.0,191.0,2.8,11.0,201.0,178.53,145.52
2016,4,27,8,15,130.5,232.0,2.9,11.5,311.0,354.09,291.18
2016,4,27,8,30,241.0,273.0,3.0,12.0,421.0,499.25,405.88
2016,4,27,8,45,204.5,300.0,3.2,12.5,432.0,495.29,399.26
2016,4,27,9,0,168.0,327.0,3.4,13.0,443.0,488.74,391.49
2016,4,27,9,15,530.5,217.5,3.5,13.0,614.0,762.64,606.69
2016,4,27,9,30,893.0,108.0,3.6,13.0,785.0,985.6,765.51
2016,4,27,9,45,500.0,252.5,3.75,13.5,635.0,768.09,603.41
2016,4,27,10,0,107.0,397.0,3.9,14.0,485.0,465.72,366.7
2016,4,27,10,15,138.0,416.0,4.05,14.0,533.5,530.17,417.13
2016,4,27,10,30,169.0,435.0,4.2,14.0,582.0,571.07,448.09
2016,4,27,10,45,106.5,414.5,4.35,14.5,508.0,465.64,366.0
2016,4,27,11,0,44.0,394.0,4.5,15.0,434.0,383.31,300.64
2016,4,27,11,15,62.0,421.0,4.65,15.0,478.0,418.88,328.62
2016,4,27,11,30,80.0,448.0,4.8,15.0,522.0,452.32,354.43
2016,4,27,11,45,71.5,442.5,4.95,15.0,508.5,432.7,339.13
2016,4,27,12,0,63.0,437.0,5.1,15.0,495.0,413.47,324.26
2016,4,27,12,15,242.5,418.0,5.25,14.5,641.5,545.64,430.02
2016,4,27,12,30,422.0,399.0,5.4,14.0,788.0,646.07,508.75
2016,4,27,12,45,645.5,283.0,5.55,14.0,870.0,678.59,535.81
2016,4,27,13,0,869.0,167.0,5.7,14.0,952.0,688.24,544.08
2016,4,27,13,15,865.0,166.0,5.75,13.5,933.5,637.24,503.19
2016,4,27,13,30,861.0,165.0,5.8,13.0,915.0,584.54,459.91
2016,4,27,13,45,857.5,161.5,5.85,13.0,890.0,528.77,412.04
2016,4,27,14,0,854.0,158.0,5.9,13.0,865.0,471.75,361.84
2016,4,27,14,15,844.5,155.5,5.9,12.5,831.5,412.3,309.16
2016,4,27,14,30,835.0,153.0,5.9,12.0,798.0,352.74,255.6
2016,4,27,14,45,830.0,146.5,5.9,12.0,760.0,291.63,200.64
2016,4,27,15,0,825.0,140.0,5.9,12.0,722.0,230.42,148.59
2016,4,27,15,15,808.5,136.5,5.85,11.5,676.5,170.18,105.87
2016,4,27,15,30,792.0,133.0,5.8,11.0,631.0,103.81,74.71
2016,4,27,15,45,439.5,185.0,5.75,11.0,458.0,118.25,98.9
2016,4,27,16,0,87.0,237.0,5.7,11.0,285.0,157.0,133.1
2016,4,27,16,15,43.5,183.0,5.6,10.5,207.0,125.97,106.53
2016,4,27,16,30,0.0,129.0,5.5,10.0,129.0,95.2,79.83
2016,4,27,16,45,0.0,119.5,5.4,10.0,119.5,88.06,73.76
2016,4,27,17,0,0.0,110.0,5.3,10.0,110.0,80.84,67.51
2016,4,27,17,15,0.0,91.0,5.1,9.5,91.0,67.38,55.63
2016,4,27,17,30,0.0,72.0,4.9,9.0,72.0,53.81,43.41
2016,4,27,17,45,0.0,54.5,4.7,9.0,54.5,41.12,31.71
2016,4,27,18,0,0.0,37.0,4.5,9.0,37.0,28.3,19.76
2016,4,27,18,15,0.0,23.0,4.3,8.5,23.0,17.54,9.61
2016,4,27,18,30,0.0,9.0,4.1,8.0,9.0,6.83,0.0
2016,4,27,18,45,0.0,4.5,3.95,8.0,4.5,3.54,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,7.5,2.8,8.0,8.5,5.9,0.0
2016,4,28,5,30,54.0,15.0,2.8,8.0,17.0,34.11,0.0
2016,4,28,5,45,178.5,31.0,2.85,8.0,53.0,146.17,110.5
2016,4,28,6,0,303.0,47.0,2.9,8.0,89.0,238.44,197.25
2016,4,28,6,15,391.5,58.5,2.95,8.0,137.0,321.03,271.66
2016,4,28,6,30,480.0,70.0,3.0,8.0,185.0,410.19,349.54
2016,4,28,6,45,536.5,79.0,3.05,8.5,237.5,482.19,409.93
2016,4,28,7,0,593.0,88.0,3.1,9.0,290.0,557.33,470.47
2016,4,28,7,15,635.5,94.5,3.1,9.0,343.5,621.66,520.93
2016,4,28,7,30,678.0,101.0,3.1,9.0,397.0,686.8,569.48
2016,4,28,7,45,711.5,105.5,3.15,9.5,450.5,742.48,608.7
2016,4,28,8,0,745.0,110.0,3.2,10.0,504.0,797.36,646.45
2016,4,28,8,15,768.5,114.0,3.25,10.5,554.5,835.98,671.48
2016,4,28,8,30,792.0,118.0,3.3,11.0,605.0,878.14,698.86
2016,4,28,8,45,813.5,119.5,3.35,11.5,652.0,913.19,720.75
2016,4,28,9,0,835.0,121.0,3.4,12.0,699.0,945.26,740.39
2016,4,28,9,15,848.0,123.5,3.45,12.5,740.0,967.09,752.75
2016,4,28,9,30,861.0,126.0,3.5,13.0,781.0,985.29,762.67
2016,4,28,9,45,890.0,117.0,3.6,13.5,821.0,989.36,763.27
2016,4,28,10,0,919.0,108.0,3.7,14.0,861.0,1003.45,771.06
2016,4,28,10,15,926.0,109.0,3.8,14.5,889.0,1002.66,768.6
2016,4,28,10,30,933.0,110.0,3.9,15.0,917.0,997.78,763.58
2016,4,28,10,45,939.0,110.0,4.0,15.5,938.5,986.88,754.59
2016,4,28,11,0,945.0,110.0,4.1,16.0,960.0,971.92,742.95
2016,4,28,11,15,947.5,111.0,4.2,16.0,973.5,950.76,728.5
2016,4,28,11,30,950.0,112.0,4.3,16.0,987.0,925.76,711.43
2016,4,28,11,45,949.5,113.5,4.4,16.5,991.5,894.99,689.26
2016,4,28,12,0,949.0,115.0,4.5,17.0,996.0,860.81,664.65
2016,4,28,12,15,948.5,114.5,4.6,17.0,993.0,821.75,637.68
2016,4,28,12,30,948.0,114.0,4.7,17.0,990.0,779.72,606.68
2016,4,28,12,45,945.5,114.0,4.8,17.5,978.5,733.92,570.63
2016,4,28,13,0,943.0,114.0,4.9,18.0,967.0,685.64,531.92
2016,4,28,13,15,939.5,113.0,4.95,17.5,948.5,633.74,491.28
2016,4,28,13,30,936.0,112.0,5.0,17.0,930.0,579.88,447.73
2016,4,28,13,45,930.0,111.0,5.1,17.0,903.0,523.1,399.74
2016,4,28,14,0,924.0,110.0,5.2,17.0,876.0,465.06,349.29
2016,4,28,14,15,916.0,108.5,5.2,17.0,843.0,404.94,295.84
2016,4,28,14,30,908.0,107.0,5.2,17.0,810.0,344.29,241.3
2016,4,28,14,45,897.0,105.0,5.2,17.0,770.0,282.32,186.46
2016,4,28,15,0,886.0,103.0,5.2,17.0,730.0,220.68,135.21
2016,4,28,15,15,872.0,100.5,5.1,16.5,685.0,158.99,92.64
2016,4,28,15,30,858.0,98.0,5.0,16.0,640.0,90.14,62.22
2016,4,28,15,45,835.5,96.0,4.95,16.0,590.0,80.28,64.28
2016,4,28,16,0,813.0,94.0,4.9,16.0,540.0,79.12,63.5
2016,4,28,16,15,787.5,90.0,4.8,15.5,487.0,76.46,61.54
2016,4,28,16,30,762.0,86.0,4.7,15.0,434.0,73.72,59.5
2016,4,28,16,45,720.5,82.5,4.6,14.5,379.0,65.58,52.65
2016,4,28,17,0,679.0,79.0,4.5,14.0,324.0,63.02,50.67
2016,4,28,17,15,626.5,72.5,4.25,13.5,270.0,58.18,46.56
2016,4,28,17,30,574.0,66.0,4.0,13.0,216.0,53.32,42.3
2016,4,28,17,45,487.5,57.5,3.8,12.5,164.5,46.58,36.16
2016,4,28,18,0,401.0,49.0,3.6,12.0,113.0,39.92,29.83
2016,4,28,18,15,274.0,35.5,3.45,11.5,72.0,28.91,19.31
2016,4,28,18,30,147.0,22.0,3.3,11.0,31.0,16.74,3.49
2016,4,28,18,45,73.5,11.0,3.2,10.5,15.5,8.65,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.2,8.0,8.5,6.69,0.0
2016,4,29,5,30,0.0,17.0,2.2,8.0,17.0,14.17,0.0
2016,4,29,5,45,119.5,36.5,2.25,8.0,53.0,114.9,86.99
2016,4,29,6,0,239.0,56.0,2.3,8.0,89.0,215.51,177.99
2016,4,29,6,15,327.5,70.5,2.2,8.5,137.5,294.36,247.97
2016,4,29,6,30,416.0,85.0,2.1,9.0,186.0,381.74,322.83
2016,4,29,6,45,483.0,94.5,2.05,9.5,239.0,456.33,384.46
2016,4,29,7,0,550.0,104.0,2.0,10.0,292.0,541.72,451.86
2016,4,29,7,15,594.0,111.5,2.0,10.0,346.0,607.12,502.08
2016,4,29,7,30,638.0,119.0,2.0,10.0,400.0,673.34,551.39
2016,4,29,7,45,682.0,121.5,2.05,10.5,455.0,734.61,594.01
2016,4,29,8,0,726.0,124.0,2.1,11.0,510.0,795.54,635.3
2016,4,29,8,15,749.0,128.5,2.15,11.5,559.5,839.4,663.42
2016,4,29,8,30,772.0,133.0,2.2,12.0,609.0,881.1,689.72
2016,4,29,8,45,793.0,135.0,2.25,12.5,655.5,908.72,705.9
2016,4,29,9,0,814.0,137.0,2.3,13.0,702.0,940.59,725.05
2016,4,29,9,15,826.5,139.5,2.4,13.5,742.5,961.64,737.16
2016,4,29,9,30,839.0,142.0,2.5,14.0,783.0,979.07,746.96
2016,4,29,9,45,858.5,138.5,2.7,14.5,819.5,993.24,755.62
2016,4,29,10,0,878.0,135.0,2.9,15.0,856.0,988.85,751.74
2016,4,29,10,15,884.5,136.5,3.0,15.0,883.5,987.77,750.89
2016,4,29,10,30,891.0,138.0,3.1,15.0,911.0,982.72,747.42
2016,4,29,10,45,897.5,137.5,3.25,15.5,931.5,971.88,739.14
2016,4,29,11,0,904.0,137.0,3.4,16.0,952.0,957.13,728.28
2016,4,29,11,15,906.5,137.5,3.45,16.0,964.5,935.84,713.65
2016,4,29,11,30,909.0,138.0,3.5,16.0,977.0,910.9,696.58
2016,4,29,11,45,912.0,136.5,3.55,16.5,982.0,881.2,674.92
2016,4,29,12,0,915.0,135.0,3.6,17.0,987.0,848.14,650.94
2016,4,29,12,15,914.0,135.0,3.75,17.0,983.5,810.02,624.62
2016,4,29,12,30,913.0,135.0,3.9,17.0,980.0,769.09,594.48
2016,4,29,12,45,908.5,135.5,4.05,17.5,968.0,723.53,559.1
2016,4,29,13,0,904.0,136.0,4.2,18.0,956.0,675.78,521.3
2016,4,29,13,15,899.5,135.0,4.35,17.5,937.0,624.98,482.25
2016,4,29,13,30,895.0,134.0,4.5,17.0,918.0,572.42,440.46
2016,4,29,13,45,888.0,133.0,4.65,17.0,891.0,517.15,394.23
2016,4,29,14,0,881.0,132.0,4.8,17.0,864.0,460.81,345.68
2016,4,29,14,15,872.5,130.0,4.85,16.5,831.0,402.46,294.75
2016,4,29,14,30,864.0,128.0,4.9,16.0,798.0,340.48,240.13
2016,4,29,14,45,853.5,124.5,4.95,16.0,759.0,278.88,185.88
2016,4,29,15,0,843.0,121.0,5.0,16.0,720.0,217.75,135.16
2016,4,29,15,15,828.0,118.0,5.0,15.5,675.0,157.24,93.42
2016,4,29,15,30,813.0,115.0,5.0,15.0,630.0,98.27,79.8
2016,4,29,15,45,794.5,110.5,5.0,15.0,581.5,88.79,71.89
2016,4,29,16,0,776.0,106.0,5.0,15.0,533.0,86.43,70.09
2016,4,29,16,15,749.0,101.5,4.9,14.5,480.5,77.28,62.49
2016,4,29,16,30,722.0,97.0,4.8,14.0,428.0,74.67,60.56
2016,4,29,16,45,675.0,93.5,4.7,13.5,373.0,72.33,58.84
2016,4,29,17,0,628.0,90.0,4.6,13.0,318.0,70.08,57.15
2016,4,29,17,15,574.0,82.5,4.35,12.5,265.0,64.86,52.72
2016,4,29,17,30,520.0,75.0,4.1,12.0,212.0,59.6,48.1
2016,4,29,17,45,427.0,65.5,3.95,11.5,161.0,52.36,41.49
2016,4,29,18,0,334.0,56.0,3.8,11.0,110.0,42.21,32.02
2016,4,29,18,15,218.0,40.0,3.7,10.5,70.0,30.12,20.52
2016,4,29,18,30,102.0,24.0,3.6,10.0,30.0,18.1,5.29
2016,4,29,18,45,51.0,12.0,3.55,9.5,15.0,9.44,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.5,2.6,8.5,11.0,27.97,0.0
2016,4,30,5,30,119.0,17.0,2.9,9.0,22.0,81.68,0.0
2016,4,30,5,45,263.0,30.0,3.2,9.5,61.5,185.43,143.44
2016,4,30,6,0,407.0,43.0,3.5,10.0,101.0,289.83,239.12
2016,4,30,6,15,492.5,51.5,3.65,10.5,151.5,370.84,311.55
2016,4,30,6,30,578.0,60.0,3.8,11.0,202.0,459.07,387.45
2016,4,30,6,45,631.5,67.0,4.0,11.5,256.5,530.52,446.94
2016,4,30,7,0,685.0,74.0,4.2,12.0,311.0,604.75,506.52
2016,4,30,7,15,723.5,79.0,4.3,12.5,366.5,667.34,553.41
2016,4,30,7,30,762.0,84.0,4.4,13.0,422.0,726.49,596.22
2016,4,30,7,45,786.0,89.5,4.55,13.5,475.0,778.01,632.53
2016,4,30,8,0,810.0,95.0,4.7,14.0,528.0,827.91,667.03
2016,4,30,8,15,831.0,98.5,4.65,14.5,579.5,870.88,694.6
2016,4,30,8,30,852.0,102.0,4.6,15.0,631.0,911.35,719.88
2016,4,30,8,45,865.0,106.5,4.55,15.5,677.0,942.76,738.3
2016,4,30,9,0,878.0,111.0,4.5,16.0,723.0,970.78,754.17
2016,4,30,9,15,889.5,113.0,4.5,16.5,764.0,978.37,756.11
2016,4,30,9,30,901.0,115.0,4.5,17.0,805.0,994.5,764.29
2016,4,30,9,45,916.5,113.5,4.5,17.5,842.0,1007.05,769.98
2016,4,30,10,0,932.0,112.0,4.5,18.0,879.0,1015.68,773.1
2016,4,30,10,15,938.0,113.0,4.5,18.0,907.0,1013.7,770.63
2016,4,30,10,30,944.0,114.0,4.5,18.0,935.0,1007.59,765.57
2016,4,30,10,45,946.0,116.0,4.5,18.0,955.0,994.6,755.96
2016,4,30,11,0,948.0,118.0,4.5,18.0,975.0,977.57,743.75
2016,4,30,11,15,950.0,119.0,4.5,18.0,987.5,955.69,728.31
2016,4,30,11,30,952.0,120.0,4.5,18.0,1000.0,930.0,710.32
2016,4,30,11,45,951.5,120.5,4.5,18.5,1004.0,898.15,686.73
2016,4,30,12,0,951.0,121.0,4.5,19.0,1008.0,862.95,660.86
2016,4,30,12,15,950.0,121.0,4.45,19.0,1004.5,823.79,633.14
2016,4,30,12,30,949.0,121.0,4.4,19.0,1001.0,781.69,601.24
2016,4,30,12,45,948.0,119.0,4.4,19.0,989.5,735.28,565.9
2016,4,30,13,0,947.0,117.0,4.4,19.0,978.0,686.32,527.83
2016,4,30,13,15,942.5,116.0,4.4,19.0,958.0,633.75,486.03
2016,4,30,13,30,938.0,115.0,4.4,19.0,938.0,579.32,441.63
2016,4,30,13,45,932.5,113.5,4.4,19.5,911.0,522.42,393.26
2016,4,30,14,0,927.0,112.0,4.4,20.0,884.0,464.22,342.68
2016,4,30,14,15,918.5,110.0,4.35,19.5,850.0,403.57,290.3
2016,4,30,14,30,910.0,108.0,4.3,19.0,816.0,342.45,236.72
2016,4,30,14,45,901.0,105.0,4.3,19.0,776.0,280.34,182.53
2016,4,30,15,0,892.0,102.0,4.3,19.0,736.0,218.35,131.78
2016,4,30,15,15,877.0,99.0,4.2,19.0,690.5,156.12,89.66
2016,4,30,15,30,862.0,96.0,4.1,19.0,645.0,95.23,75.92
2016,4,30,15,45,844.5,92.5,4.1,19.0,595.5,78.16,61.66
2016,4,30,16,0,827.0,89.0,4.1,19.0,546.0,76.0,60.03
2016,4,30,16,15,801.5,85.0,3.95,18.5,492.5,73.21,57.97
2016,4,30,16,30,776.0,81.0,3.8,18.0,439.0,70.32,55.81
2016,4,30,16,45,742.5,76.0,3.65,18.0,385.0,66.47,52.67
2016,4,30,17,0,709.0,71.0,3.5,18.0,331.0,62.54,49.42
2016,4,30,17,15,659.5,65.5,3.1,17.0,276.5,53.47,41.75
2016,4,30,17,30,610.0,60.0,2.7,16.0,222.0,49.14,38.1
2016,4,30,17,45,535.0,52.0,2.35,15.5,171.0,42.66,32.28
2016,4,30,18,0,460.0,44.0,2.0,15.0,120.0,36.2,26.27
2016,4,30,18,15,336.0,33.0,1.9,14.0,77.5,27.05,17.66
2016,4,30,18,30,212.0,22.0,1.8,13.0,35.0,17.99,5.93
2016,4,30,18,45,106.0,11.0,1.7,12.5,17.5,8.65,0.0
2016,4,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,11.5,12.5,36.28,0.0
2016,5,1,5,30,166.0,17.0,0.9,12.0,25.0,104.02,11.36
2016,5,1,5,45,302.5,28.5,0.95,12.5,65.0,201.82,154.82
2016,5,1,6,0,439.0,40.0,1.0,13.0,105.0,302.73,244.51
2016,5,1,6,15,520.0,48.0,1.2,13.5,155.5,381.74,312.93
2016,5,1,6,30,601.0,56.0,1.4,14.0,206.0,467.62,384.31
2016,5,1,6,45,653.0,62.0,1.6,14.5,260.0,537.63,440.51
2016,5,1,7,0,705.0,68.0,1.8,15.0,314.0,606.85,493.81
2016,5,1,7,15,741.0,72.5,1.9,15.5,368.5,667.86,537.24
2016,5,1,7,30,777.0,77.0,2.0,16.0,423.0,728.89,579.41
2016,5,1,7,45,802.0,80.5,2.15,17.0,476.0,779.23,612.03
2016,5,1,8,0,827.0,84.0,2.3,18.0,529.0,827.99,642.84
2016,5,1,8,15,846.5,87.0,2.4,18.5,579.5,869.36,668.76
2016,5,1,8,30,866.0,90.0,2.5,19.0,630.0,897.77,685.49
2016,5,1,8,45,879.5,93.0,2.65,19.5,675.5,927.75,703.77
2016,5,1,9,0,893.0,96.0,2.8,20.0,721.0,954.43,719.71
2016,5,1,9,15,903.5,98.5,2.9,20.0,762.0,974.2,731.99
2016,5,1,9,30,914.0,101.0,3.0,20.0,803.0,990.21,741.9
2016,5,1,9,45,918.0,105.0,3.1,20.0,836.5,997.66,746.24
2016,5,1,10,0,922.0,109.0,3.2,20.0,870.0,1001.0,748.05
2016,5,1,10,15,928.0,110.5,3.3,20.0,898.0,999.61,746.87
2016,5,1,10,30,934.0,112.0,3.4,20.0,926.0,994.12,743.11
2016,5,1,10,45,935.5,114.5,3.55,20.5,945.5,981.32,733.51
2016,5,1,11,0,937.0,117.0,3.7,21.0,965.0,964.52,721.33
2016,5,1,11,15,939.5,117.5,3.75,21.0,978.0,942.9,706.71
2016,5,1,11,30,942.0,118.0,3.8,21.0,991.0,917.52,689.58
2016,5,1,11,45,940.5,119.5,3.9,21.0,995.0,886.06,668.55
2016,5,1,12,0,939.0,121.0,4.0,21.0,999.0,851.31,645.14
2016,5,1,12,15,938.5,121.0,4.0,21.0,995.5,813.02,618.54
2016,5,1,12,30,938.0,121.0,4.0,21.0,992.0,771.79,587.89
2016,5,1,12,45,931.0,123.5,4.0,21.0,979.5,725.38,552.81
2016,5,1,13,0,924.0,126.0,4.0,21.0,967.0,676.86,515.39
2016,5,1,13,15,920.0,125.0,3.95,21.0,948.0,625.65,474.94
2016,5,1,13,30,916.0,124.0,3.9,21.0,929.0,572.59,431.98
2016,5,1,13,45,907.5,123.5,3.85,21.0,901.5,516.16,385.29
2016,5,1,14,0,899.0,123.0,3.8,21.0,874.0,458.77,336.58
2016,5,1,14,15,890.5,121.0,3.7,21.0,840.5,399.69,285.41
2016,5,1,14,30,882.0,119.0,3.6,21.0,807.0,340.18,233.32
2016,5,1,14,45,870.0,117.0,3.55,21.0,767.0,279.69,181.33
2016,5,1,15,0,858.0,115.0,3.5,21.0,727.0,213.51,128.18
2016,5,1,15,15,843.0,112.0,3.4,20.5,682.0,152.34,87.46
2016,5,1,15,30,828.0,109.0,3.3,20.0,637.0,92.68,73.42
2016,5,1,15,45,808.0,105.5,3.2,20.0,588.0,85.71,67.8
2016,5,1,16,0,788.0,102.0,3.1,20.0,539.0,83.86,66.47
2016,5,1,16,15,761.5,97.5,2.9,19.5,486.5,81.08,64.46
2016,5,1,16,30,735.0,93.0,2.7,19.0,434.0,72.18,57.17
2016,5,1,16,45,699.0,87.5,2.55,19.0,380.0,68.53,54.23
2016,5,1,17,0,663.0,82.0,2.4,19.0,326.0,64.81,51.18
2016,5,1,17,15,611.0,75.5,2.1,18.0,272.5,60.08,47.37
2016,5,1,17,30,559.0,69.0,1.8,17.0,219.0,55.33,43.4
2016,5,1,17,45,481.5,60.0,1.5,16.5,168.5,48.38,37.2
2016,5,1,18,0,404.0,51.0,1.2,16.0,118.0,41.43,30.77
2016,5,1,18,15,284.5,37.5,1.2,15.0,76.5,30.49,20.6
2016,5,1,18,30,165.0,24.0,1.2,14.0,35.0,18.27,6.76
2016,5,1,18,45,82.5,12.0,1.2,13.5,17.5,9.44,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.5,0.2,10.0,12.0,24.36,0.0
2016,5,2,5,30,95.0,19.0,0.2,10.0,24.0,75.3,17.86
2016,5,2,5,45,208.0,35.0,0.2,10.5,61.5,161.91,125.07
2016,5,2,6,0,321.0,51.0,0.2,11.0,99.0,249.49,201.93
2016,5,2,6,15,401.5,62.5,0.25,11.5,147.0,324.36,265.68
2016,5,2,6,30,482.0,74.0,0.3,12.0,195.0,412.38,337.21
2016,5,2,6,45,536.5,82.5,0.35,12.5,247.0,482.16,391.6
2016,5,2,7,0,591.0,91.0,0.4,13.0,299.0,554.83,445.98
2016,5,2,7,15,630.5,97.5,0.5,13.5,352.0,616.36,490.56
2016,5,2,7,30,670.0,104.0,0.6,14.0,405.0,678.47,533.57
2016,5,2,7,45,700.5,108.5,0.75,15.0,457.0,731.0,568.09
2016,5,2,8,0,731.0,113.0,0.9,16.0,509.0,782.57,601.28
2016,5,2,8,15,753.0,117.5,1.0,16.5,558.0,825.31,628.21
2016,5,2,8,30,775.0,122.0,1.1,17.0,607.0,860.25,649.65
2016,5,2,8,45,794.0,124.5,1.25,18.0,652.5,893.41,669.3
2016,5,2,9,0,813.0,127.0,1.4,19.0,698.0,923.61,686.79
2016,5,2,9,15,826.0,129.5,1.45,19.0,738.0,944.92,699.55
2016,5,2,9,30,839.0,132.0,1.5,19.0,778.0,962.68,710.18
2016,5,2,9,45,856.5,129.5,1.55,19.5,814.5,975.73,716.54
2016,5,2,10,0,874.0,127.0,1.6,20.0,851.0,971.12,711.64
2016,5,2,10,15,880.5,128.5,1.65,20.0,878.5,970.11,710.78
2016,5,2,10,30,887.0,130.0,1.7,20.0,906.0,965.18,707.46
2016,5,2,10,45,890.5,132.0,1.75,20.5,925.5,954.0,698.89
2016,5,2,11,0,894.0,134.0,1.8,21.0,945.0,938.95,687.98
2016,5,2,11,15,896.5,134.5,1.85,21.0,958.0,917.94,674.59
2016,5,2,11,30,899.0,135.0,1.9,21.0,971.0,893.33,658.87
2016,5,2,11,45,897.0,137.5,1.95,21.5,974.5,863.19,638.23
2016,5,2,12,0,895.0,140.0,2.0,22.0,978.0,829.93,615.48
2016,5,2,12,15,894.0,139.5,2.0,22.0,974.5,792.19,589.55
2016,5,2,12,30,893.0,139.0,2.0,22.0,971.0,751.74,560.61
2016,5,2,12,45,534.0,302.5,2.0,22.0,798.5,611.29,456.66
2016,5,2,13,0,175.0,466.0,2.0,22.0,626.0,471.59,352.61
2016,5,2,13,15,181.5,450.5,2.0,22.0,613.5,446.83,335.07
2016,5,2,13,30,188.0,435.0,2.0,22.0,601.0,421.48,316.1
2016,5,2,13,45,186.5,422.5,2.05,22.0,583.0,393.82,295.21
2016,5,2,14,0,185.0,410.0,2.1,22.0,565.0,366.26,274.06
2016,5,2,14,15,93.0,278.5,2.15,21.5,357.0,232.63,175.18
2016,5,2,14,30,1.0,147.0,2.2,21.0,149.0,112.34,84.51
2016,5,2,14,45,0.5,140.5,2.3,21.0,141.5,107.05,80.68
2016,5,2,15,0,0.0,134.0,2.4,21.0,134.0,101.86,76.76
2016,5,2,15,15,0.0,125.5,2.45,20.5,125.5,95.39,71.93
2016,5,2,15,30,0.0,117.0,2.5,20.0,117.0,88.98,70.31
2016,5,2,15,45,0.0,108.0,2.6,20.0,108.0,82.38,64.95
2016,5,2,16,0,0.0,99.0,2.7,20.0,99.0,75.74,59.53
2016,5,2,16,15,334.5,103.5,2.7,19.5,259.5,70.61,55.48
2016,5,2,16,30,669.0,108.0,2.7,19.0,420.0,80.86,64.65
2016,5,2,16,45,629.5,102.0,2.75,18.5,367.5,77.29,61.92
2016,5,2,17,0,590.0,96.0,2.8,18.0,315.0,73.66,59.1
2016,5,2,17,15,537.5,88.0,2.6,17.5,263.0,68.31,54.68
2016,5,2,17,30,485.0,80.0,2.4,17.0,211.0,62.9,50.05
2016,5,2,17,45,407.5,69.0,2.25,16.5,162.5,51.9,40.3
2016,5,2,18,0,330.0,58.0,2.1,16.0,114.0,43.59,32.66
2016,5,2,18,15,226.0,42.0,1.95,15.0,74.0,31.6,21.59
2016,5,2,18,30,122.0,26.0,1.8,14.0,34.0,19.6,8.24
2016,5,2,18,45,61.0,13.0,1.65,13.5,17.0,10.23,0.0
2016,5,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
