Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.0,0.65,11.5,9.0,7.61,0.0
2016,5,3,5,30,3.0,18.0,0.7,12.0,18.0,15.36,0.84
2016,5,3,5,45,52.5,38.0,0.75,12.5,46.0,72.16,53.49
2016,5,3,6,0,102.0,58.0,0.8,13.0,74.0,121.61,97.3
2016,5,3,6,15,135.5,79.5,0.95,13.0,109.5,168.09,138.18
2016,5,3,6,30,169.0,101.0,1.1,13.0,145.0,229.83,190.82
2016,5,3,6,45,204.0,118.5,1.25,13.5,183.0,278.53,231.33
2016,5,3,7,0,239.0,136.0,1.4,14.0,221.0,329.83,272.87
2016,5,3,7,15,292.0,152.0,1.4,14.5,272.5,395.02,324.19
2016,5,3,7,30,345.0,168.0,1.4,15.0,324.0,463.32,376.16
2016,5,3,7,45,227.0,203.0,1.45,15.5,311.0,415.02,334.1
2016,5,3,8,0,109.0,238.0,1.5,16.0,298.0,319.3,255.75
2016,5,3,8,15,195.5,256.5,1.65,16.5,375.0,433.48,345.4
2016,5,3,8,30,282.0,275.0,1.8,17.0,452.0,552.95,434.53
2016,5,3,8,45,349.5,278.5,1.95,18.0,514.0,620.69,482.5
2016,5,3,9,0,417.0,282.0,2.1,19.0,576.0,709.62,544.2
2016,5,3,9,15,327.5,326.0,2.25,19.0,565.0,651.64,499.66
2016,5,3,9,30,238.0,370.0,2.4,19.0,554.0,588.25,451.7
2016,5,3,9,45,212.0,391.0,2.6,19.5,560.5,580.81,444.83
2016,5,3,10,0,186.0,412.0,2.8,20.0,567.0,571.86,436.5
2016,5,3,10,15,279.0,402.5,2.85,20.0,643.0,664.11,504.49
2016,5,3,10,30,372.0,393.0,2.9,20.0,719.0,732.81,554.09
2016,5,3,10,45,402.5,389.5,3.0,20.5,749.5,745.98,562.22
2016,5,3,11,0,433.0,386.0,3.1,21.0,780.0,770.64,578.35
2016,5,3,11,15,468.5,388.5,3.05,21.0,820.0,786.34,588.68
2016,5,3,11,30,504.0,391.0,3.0,21.0,860.0,797.78,596.0
2016,5,3,11,45,358.0,435.5,3.0,21.0,770.0,682.02,511.96
2016,5,3,12,0,212.0,480.0,3.0,21.0,680.0,573.71,432.22
2016,5,3,12,15,308.0,445.0,2.9,20.5,733.5,609.05,460.15
2016,5,3,12,30,404.0,410.0,2.8,20.0,787.0,627.08,474.32
2016,5,3,12,45,406.0,403.5,2.75,20.0,778.5,596.87,451.5
2016,5,3,13,0,408.0,397.0,2.7,20.0,770.0,567.6,429.27
2016,5,3,13,15,309.0,420.5,2.65,20.0,700.0,497.62,376.54
2016,5,3,13,30,210.0,444.0,2.6,20.0,630.0,438.06,331.66
2016,5,3,13,45,285.5,412.0,2.55,20.0,656.0,429.48,324.01
2016,5,3,14,0,361.0,380.0,2.5,20.0,682.0,413.64,309.34
2016,5,3,14,15,396.0,347.5,2.5,19.5,667.5,375.51,278.09
2016,5,3,14,30,431.0,315.0,2.5,19.0,653.0,329.68,240.0
2016,5,3,14,45,480.5,279.5,2.5,18.5,638.5,284.84,201.54
2016,5,3,15,0,530.0,244.0,2.5,18.0,624.0,234.43,159.82
2016,5,3,15,15,270.0,224.5,2.55,17.5,418.0,165.43,119.43
2016,5,3,15,30,10.0,205.0,2.6,17.0,212.0,148.04,121.1
2016,5,3,15,45,55.0,225.5,2.7,17.0,256.5,152.05,124.91
2016,5,3,16,0,100.0,246.0,2.8,17.0,301.0,162.32,134.02
2016,5,3,16,15,300.0,195.0,2.8,16.5,339.5,128.22,105.69
2016,5,3,16,30,500.0,144.0,2.8,16.0,378.0,99.37,81.43
2016,5,3,16,45,450.0,139.0,2.85,16.0,330.5,96.29,79.1
2016,5,3,17,0,400.0,134.0,2.9,16.0,283.0,93.22,76.68
2016,5,3,17,15,419.0,111.5,2.8,15.5,246.0,79.82,65.25
2016,5,3,17,30,438.0,89.0,2.7,15.0,209.0,65.65,52.89
2016,5,3,17,45,373.0,75.0,2.6,14.5,161.5,55.65,43.97
2016,5,3,18,0,308.0,61.0,2.5,14.0,114.0,45.51,34.65
2016,5,3,18,15,209.5,44.0,2.3,13.5,74.5,32.93,22.94
2016,5,3,18,30,111.0,27.0,2.1,13.0,35.0,20.34,9.33
2016,5,3,18,45,55.5,13.5,1.9,13.0,17.5,10.62,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.8,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,1.9,11.0,13.0,9.89,0.0
2016,5,4,5,45,2.0,32.5,2.0,11.0,33.0,27.76,17.35
2016,5,4,6,0,4.0,52.0,2.1,11.0,53.0,46.72,34.3
2016,5,4,6,15,17.0,74.0,2.05,11.0,78.5,74.26,58.65
2016,5,4,6,30,30.0,96.0,2.0,11.0,104.0,111.75,91.35
2016,5,4,6,45,43.5,117.5,1.95,11.5,132.0,142.28,117.44
2016,5,4,7,0,57.0,139.0,1.9,12.0,160.0,173.66,143.68
2016,5,4,7,15,160.0,161.0,1.9,12.0,231.0,289.12,241.03
2016,5,4,7,30,263.0,183.0,1.9,12.0,302.0,414.98,342.74
2016,5,4,7,45,359.5,186.5,1.9,12.5,370.5,504.13,411.92
2016,5,4,8,0,456.0,190.0,1.9,13.0,439.0,619.36,497.96
2016,5,4,8,15,368.5,233.0,1.95,13.0,446.5,578.56,463.32
2016,5,4,8,30,281.0,276.0,2.0,13.0,454.0,551.99,439.97
2016,5,4,8,45,409.0,256.0,2.1,13.5,535.0,671.1,529.71
2016,5,4,9,0,537.0,236.0,2.2,14.0,616.0,774.11,604.11
2016,5,4,9,15,535.0,255.5,2.2,14.5,652.5,795.16,615.12
2016,5,4,9,30,533.0,275.0,2.2,15.0,689.0,813.14,624.66
2016,5,4,9,45,502.5,301.0,2.2,15.5,704.5,807.17,616.94
2016,5,4,10,0,472.0,327.0,2.2,16.0,720.0,797.82,607.25
2016,5,4,10,15,386.0,374.5,2.2,16.0,703.0,736.16,561.15
2016,5,4,10,30,300.0,422.0,2.2,16.0,686.0,692.15,527.19
2016,5,4,10,45,363.0,405.5,2.25,16.5,732.0,723.41,549.91
2016,5,4,11,0,426.0,389.0,2.3,17.0,778.0,765.35,578.8
2016,5,4,11,15,467.0,390.0,2.4,17.0,821.5,784.64,592.52
2016,5,4,11,30,508.0,391.0,2.5,17.0,865.0,799.44,603.21
2016,5,4,11,45,491.0,399.5,2.65,17.0,859.5,768.13,581.19
2016,5,4,12,0,474.0,408.0,2.8,17.0,854.0,735.31,558.14
2016,5,4,12,15,427.5,414.5,2.85,17.0,815.5,677.9,516.44
2016,5,4,12,30,381.0,421.0,2.9,17.0,777.0,618.19,472.74
2016,5,4,12,45,406.0,406.0,3.0,17.5,781.5,597.43,456.97
2016,5,4,13,0,431.0,391.0,3.1,18.0,786.0,576.06,439.99
2016,5,4,13,15,431.0,381.0,3.15,18.0,769.0,537.8,410.67
2016,5,4,13,30,431.0,371.0,3.2,18.0,752.0,498.86,380.26
2016,5,4,13,45,427.0,360.0,3.25,18.0,728.5,456.86,346.89
2016,5,4,14,0,423.0,349.0,3.3,18.0,705.0,414.88,312.81
2016,5,4,14,15,402.0,344.5,3.35,17.5,672.0,374.69,280.4
2016,5,4,14,30,381.0,340.0,3.4,17.0,639.0,334.0,247.48
2016,5,4,14,45,364.0,326.5,3.45,17.0,600.5,290.97,212.65
2016,5,4,15,0,347.0,313.0,3.5,17.0,562.0,249.98,180.94
2016,5,4,15,15,374.0,284.0,3.5,17.0,538.0,207.11,149.55
2016,5,4,15,30,401.0,255.0,3.5,17.0,514.0,161.62,132.59
2016,5,4,15,45,374.0,239.5,3.5,17.0,466.0,152.47,125.35
2016,5,4,16,0,347.0,224.0,3.5,17.0,418.0,144.39,118.93
2016,5,4,16,15,249.5,212.5,3.45,16.5,345.5,136.58,112.91
2016,5,4,16,30,152.0,201.0,3.4,16.0,273.0,132.72,110.23
2016,5,4,16,45,164.0,176.0,3.4,15.5,245.0,118.6,98.62
2016,5,4,17,0,176.0,151.0,3.4,15.0,217.0,103.91,86.33
2016,5,4,17,15,149.0,131.5,3.25,14.5,181.5,91.19,75.53
2016,5,4,17,30,122.0,112.0,3.1,14.0,146.0,78.23,64.26
2016,5,4,17,45,99.0,89.0,3.0,13.5,113.0,63.1,50.77
2016,5,4,18,0,76.0,66.0,2.9,13.0,80.0,47.66,36.73
2016,5,4,18,15,41.5,45.0,2.75,12.5,52.5,33.17,23.3
2016,5,4,18,30,7.0,24.0,2.6,12.0,25.0,18.25,8.22
2016,5,4,18,45,3.5,12.0,2.5,12.0,12.5,9.44,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,55.5,11.5,0.9,10.0,14.5,28.6,0.0
2016,5,5,5,30,111.0,23.0,1.0,10.0,29.0,88.58,44.52
2016,5,5,5,45,224.0,38.0,1.15,10.5,68.0,170.87,134.48
2016,5,5,6,0,337.0,53.0,1.3,11.0,107.0,257.72,211.29
2016,5,5,6,15,415.0,64.0,1.35,11.0,155.5,335.56,279.03
2016,5,5,6,30,493.0,75.0,1.4,11.0,204.0,417.79,348.23
2016,5,5,6,45,547.5,83.0,1.45,11.5,256.0,487.11,403.93
2016,5,5,7,0,602.0,91.0,1.5,12.0,308.0,559.27,459.63
2016,5,5,7,15,324.5,136.0,1.55,12.0,255.5,398.84,329.93
2016,5,5,7,30,47.0,181.0,1.6,12.0,203.0,207.86,169.69
2016,5,5,7,45,31.5,187.0,1.65,12.5,203.0,199.2,161.93
2016,5,5,8,0,16.0,193.0,1.7,13.0,203.0,174.79,140.69
2016,5,5,8,15,69.0,241.5,1.75,13.5,285.0,285.13,230.53
2016,5,5,8,30,122.0,290.0,1.8,14.0,367.0,402.73,321.97
2016,5,5,8,45,69.5,267.5,1.9,14.5,312.0,308.72,246.0
2016,5,5,9,0,17.0,245.0,2.0,15.0,257.0,217.88,172.16
2016,5,5,9,15,66.5,309.5,2.0,15.0,361.0,344.15,272.45
2016,5,5,9,30,116.0,374.0,2.0,15.0,465.0,474.87,371.41
2016,5,5,9,45,243.5,372.5,2.05,15.5,572.5,611.1,472.94
2016,5,5,10,0,371.0,371.0,2.1,16.0,680.0,724.69,554.53
2016,5,5,10,15,345.5,394.0,2.1,16.0,689.5,715.69,545.42
2016,5,5,10,30,320.0,417.0,2.1,16.0,699.0,704.61,536.01
2016,5,5,10,45,385.5,402.0,2.15,16.0,749.0,739.26,561.75
2016,5,5,11,0,451.0,387.0,2.2,16.0,799.0,784.43,593.8
2016,5,5,11,15,339.0,431.0,2.2,16.0,743.0,695.37,527.94
2016,5,5,11,30,227.0,475.0,2.2,16.0,687.0,609.0,463.97
2016,5,5,11,45,124.0,406.0,2.25,16.5,522.0,452.1,347.69
2016,5,5,12,0,21.0,337.0,2.3,17.0,357.0,282.44,217.81
2016,5,5,12,15,10.5,224.5,2.3,17.0,234.5,183.27,141.38
2016,5,5,12,30,0.0,112.0,2.3,17.0,112.0,87.1,65.02
2016,5,5,12,45,0.0,90.0,2.3,17.0,90.0,69.91,51.31
2016,5,5,13,0,0.0,68.0,2.3,17.0,68.0,52.8,37.49
2016,5,5,13,15,62.5,256.0,2.3,17.0,311.5,232.62,181.1
2016,5,5,13,30,125.0,444.0,2.3,17.0,555.0,393.21,302.56
2016,5,5,13,45,71.5,367.5,2.3,17.0,431.0,303.72,234.05
2016,5,5,14,0,18.0,291.0,2.3,17.0,307.0,224.76,173.95
2016,5,5,14,15,23.5,299.5,2.3,16.5,319.0,229.42,178.11
2016,5,5,14,30,29.0,308.0,2.3,16.0,331.0,225.87,175.53
2016,5,5,14,45,34.5,303.5,2.3,16.0,329.5,217.77,169.06
2016,5,5,15,0,40.0,299.0,2.3,16.0,328.0,208.59,161.87
2016,5,5,15,15,28.0,261.0,2.25,16.0,280.5,178.37,139.0
2016,5,5,15,30,16.0,223.0,2.2,16.0,233.0,159.39,130.98
2016,5,5,15,45,144.5,231.0,2.2,16.0,313.0,150.34,123.79
2016,5,5,16,0,273.0,239.0,2.2,16.0,393.0,150.43,124.29
2016,5,5,16,15,136.5,128.5,2.2,15.5,205.5,86.37,69.95
2016,5,5,16,30,0.0,18.0,2.2,15.0,18.0,13.73,6.54
2016,5,5,16,45,0.0,52.5,2.2,15.0,52.5,40.19,30.12
2016,5,5,17,0,0.0,87.0,2.2,15.0,87.0,65.8,52.89
2016,5,5,17,15,0.0,73.0,2.05,14.5,73.0,55.52,43.99
2016,5,5,17,30,0.0,59.0,1.9,14.0,59.0,45.17,34.89
2016,5,5,17,45,0.0,46.0,1.8,14.0,46.0,35.19,25.89
2016,5,5,18,0,0.0,33.0,1.7,14.0,33.0,25.19,16.76
2016,5,5,18,15,0.0,22.0,1.65,13.5,22.0,16.75,8.98
2016,5,5,18,30,0.0,11.0,1.6,13.0,11.0,8.35,0.82
2016,5,5,18,45,0.0,5.5,1.55,12.5,5.5,4.33,0.0
2016,5,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,1.75,10.0,8.5,6.69,0.0
2016,5,6,5,30,0.0,17.0,1.9,10.0,17.0,12.97,2.45
2016,5,6,5,45,10.5,37.0,2.05,10.5,38.5,40.73,28.39
2016,5,6,6,0,21.0,57.0,2.2,11.0,60.0,66.64,51.49
2016,5,6,6,15,35.0,79.0,2.2,11.0,87.0,97.29,78.63
2016,5,6,6,30,49.0,101.0,2.2,11.0,114.0,128.61,106.06
2016,5,6,6,45,62.5,122.5,2.2,11.5,143.0,159.81,132.66
2016,5,6,7,0,76.0,144.0,2.2,12.0,172.0,191.84,159.35
2016,5,6,7,15,130.0,169.0,2.2,12.5,225.0,274.54,227.94
2016,5,6,7,30,184.0,194.0,2.2,13.0,278.0,346.25,285.61
2016,5,6,7,45,321.0,193.0,2.2,13.5,361.0,477.82,390.4
2016,5,6,8,0,458.0,192.0,2.2,14.0,444.0,620.69,498.59
2016,5,6,8,15,422.0,223.0,2.2,14.5,472.0,632.43,502.62
2016,5,6,8,30,386.0,254.0,2.2,15.0,500.0,620.06,490.29
2016,5,6,8,45,442.5,252.5,2.2,15.5,553.0,695.65,544.07
2016,5,6,9,0,499.0,251.0,2.2,16.0,606.0,751.05,581.83
2016,5,6,9,15,432.0,296.5,2.2,16.0,616.0,735.71,566.99
2016,5,6,9,30,365.0,342.0,2.2,16.0,626.0,697.69,537.13
2016,5,6,9,45,429.5,333.5,2.2,16.0,682.0,765.63,585.62
2016,5,6,10,0,494.0,325.0,2.2,16.0,738.0,813.61,618.84
2016,5,6,10,15,422.0,366.5,2.25,16.0,727.5,776.21,589.74
2016,5,6,10,30,350.0,408.0,2.3,16.0,717.0,722.49,550.09
2016,5,6,10,45,286.5,435.5,2.35,16.0,692.0,678.91,517.5
2016,5,6,11,0,223.0,463.0,2.4,16.0,667.0,618.53,472.76
2016,5,6,11,15,159.0,464.0,2.45,16.0,611.0,552.21,423.34
2016,5,6,11,30,95.0,465.0,2.5,16.0,555.0,474.03,364.58
2016,5,6,11,45,75.5,451.0,2.55,16.0,522.5,437.75,337.5
2016,5,6,12,0,56.0,437.0,2.6,16.0,490.0,402.89,311.08
2016,5,6,12,15,41.5,403.5,2.65,15.5,443.0,357.41,277.17
2016,5,6,12,30,27.0,370.0,2.7,15.0,396.0,314.15,244.55
2016,5,6,12,45,23.5,348.0,2.75,15.0,370.5,284.69,221.98
2016,5,6,13,0,20.0,326.0,2.8,15.0,345.0,262.76,205.07
2016,5,6,13,15,20.0,319.5,2.75,14.5,337.5,255.06,199.52
2016,5,6,13,30,20.0,313.0,2.7,14.0,330.0,247.35,193.89
2016,5,6,13,45,15.5,272.0,2.7,14.0,285.0,212.59,166.63
2016,5,6,14,0,11.0,231.0,2.7,14.0,240.0,178.89,140.06
2016,5,6,14,15,31.0,288.5,2.65,14.0,313.0,219.52,172.06
2016,5,6,14,30,51.0,346.0,2.6,14.0,386.0,255.36,199.53
2016,5,6,14,45,129.0,344.5,2.55,14.0,439.5,255.62,196.39
2016,5,6,15,0,207.0,343.0,2.5,14.0,493.0,250.7,189.2
2016,5,6,15,15,108.5,274.0,2.45,14.0,352.5,185.14,142.65
2016,5,6,15,30,10.0,205.0,2.4,14.0,212.0,148.06,122.4
2016,5,6,15,45,16.5,206.5,2.35,14.0,216.5,148.18,122.93
2016,5,6,16,0,23.0,208.0,2.3,14.0,221.0,148.0,123.18
2016,5,6,16,15,14.0,181.0,2.2,13.5,189.0,130.02,108.35
2016,5,6,16,30,5.0,154.0,2.1,13.0,157.0,111.79,93.13
2016,5,6,16,45,2.5,82.0,2.05,13.0,83.5,62.84,50.43
2016,5,6,17,0,0.0,10.0,2.0,13.0,10.0,7.6,1.2
2016,5,6,17,15,0.0,8.0,1.85,12.5,8.0,6.08,0.0
2016,5,6,17,30,0.0,6.0,1.7,12.0,6.0,4.55,0.0
2016,5,6,17,45,0.0,4.5,1.55,12.0,4.5,3.41,0.0
2016,5,6,18,0,0.0,3.0,1.4,12.0,3.0,2.27,0.0
2016,5,6,18,15,0.0,2.0,1.2,11.5,2.0,1.51,0.0
2016,5,6,18,30,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,5,6,18,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,25.5,11.5,1.4,9.0,13.5,17.97,0.0
2016,5,7,5,30,51.0,23.0,1.4,9.0,27.0,48.52,26.4
2016,5,7,5,45,109.0,42.0,1.45,9.5,58.0,110.41,86.55
2016,5,7,6,0,167.0,61.0,1.5,10.0,89.0,166.48,136.77
2016,5,7,6,15,205.5,81.0,1.5,10.0,127.5,218.11,182.6
2016,5,7,6,30,244.0,101.0,1.5,10.0,166.0,272.78,229.83
2016,5,7,6,45,278.5,116.5,1.5,10.5,206.5,322.13,270.87
2016,5,7,7,0,313.0,132.0,1.5,11.0,247.0,373.84,312.46
2016,5,7,7,15,190.5,160.5,1.5,11.0,234.0,309.03,257.09
2016,5,7,7,30,68.0,189.0,1.5,11.0,221.0,232.27,191.08
2016,5,7,7,45,120.5,217.0,1.55,11.5,281.0,321.76,263.99
2016,5,7,8,0,173.0,245.0,1.6,12.0,341.0,397.02,322.84
2016,5,7,8,15,210.5,265.0,1.6,12.5,392.5,452.25,364.29
2016,5,7,8,30,248.0,285.0,1.6,13.0,444.0,528.84,420.55
2016,5,7,8,45,280.5,301.0,1.6,13.5,492.5,576.76,454.19
2016,5,7,9,0,313.0,317.0,1.6,14.0,541.0,624.19,487.0
2016,5,7,9,15,247.5,348.5,1.6,14.0,531.5,594.93,462.21
2016,5,7,9,30,182.0,380.0,1.6,14.0,522.0,541.43,420.64
2016,5,7,9,45,134.0,390.0,1.65,14.5,497.5,502.08,389.38
2016,5,7,10,0,86.0,400.0,1.7,15.0,473.0,441.22,342.05
2016,5,7,10,15,65.0,393.0,1.7,15.0,449.5,410.16,318.12
2016,5,7,10,30,44.0,386.0,1.7,15.0,426.0,379.67,294.33
2016,5,7,10,45,167.0,417.0,1.7,15.5,570.5,534.3,411.44
2016,5,7,11,0,290.0,448.0,1.7,16.0,715.0,679.66,514.98
2016,5,7,11,15,153.0,372.0,1.65,16.0,513.5,464.18,356.51
2016,5,7,11,30,16.0,296.0,1.6,16.0,312.0,248.7,191.92
2016,5,7,11,45,17.0,306.5,1.55,16.5,323.5,256.42,198.21
2016,5,7,12,0,18.0,317.0,1.5,17.0,335.0,263.77,203.31
2016,5,7,12,15,33.0,370.0,1.5,17.0,402.0,323.43,248.76
2016,5,7,12,30,48.0,423.0,1.5,17.0,469.0,370.63,283.86
2016,5,7,12,45,78.0,442.0,1.5,17.0,514.5,397.53,303.88
2016,5,7,13,0,108.0,461.0,1.5,17.0,560.0,420.4,320.65
2016,5,7,13,15,75.0,423.5,1.55,17.0,492.0,362.91,277.66
2016,5,7,13,30,42.0,386.0,1.6,17.0,424.0,309.97,238.11
2016,5,7,13,45,27.5,320.0,1.7,17.0,344.5,250.21,192.97
2016,5,7,14,0,13.0,254.0,1.8,17.0,265.0,196.23,151.6
2016,5,7,14,15,6.5,191.5,1.9,17.0,197.0,147.16,113.34
2016,5,7,14,30,0.0,129.0,2.0,17.0,129.0,98.79,75.05
2016,5,7,14,45,11.5,199.5,2.1,17.0,208.5,151.35,117.05
2016,5,7,15,0,23.0,270.0,2.2,17.0,288.0,197.57,153.42
2016,5,7,15,15,11.5,184.5,2.2,16.5,193.5,137.27,106.4
2016,5,7,15,30,0.0,99.0,2.2,16.0,99.0,76.12,60.31
2016,5,7,15,45,32.5,169.5,2.25,16.0,188.5,119.68,97.9
2016,5,7,16,0,65.0,240.0,2.3,16.0,278.0,158.79,131.43
2016,5,7,16,15,383.5,169.5,2.25,15.5,356.0,110.58,90.81
2016,5,7,16,30,702.0,99.0,2.2,15.0,434.0,75.26,60.68
2016,5,7,16,45,662.0,95.0,2.2,15.0,381.0,72.77,58.78
2016,5,7,17,0,622.0,91.0,2.2,15.0,328.0,70.31,56.82
2016,5,7,17,15,572.5,83.5,2.05,14.5,276.0,65.18,52.55
2016,5,7,17,30,523.0,76.0,1.9,14.0,224.0,59.97,48.08
2016,5,7,17,45,454.0,66.0,1.8,14.0,175.5,52.55,41.37
2016,5,7,18,0,385.0,56.0,1.7,14.0,127.0,45.05,34.37
2016,5,7,18,15,280.5,43.0,1.55,13.5,85.5,32.65,22.91
2016,5,7,18,30,176.0,30.0,1.4,13.0,44.0,22.7,12.56
2016,5,7,18,45,88.0,15.0,1.25,12.5,22.0,11.8,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.0,0.45,10.0,17.5,38.05,0.0
2016,5,8,5,30,164.0,24.0,0.5,10.0,35.0,112.25,70.66
2016,5,8,5,45,278.0,36.5,0.6,10.5,75.0,194.72,154.19
2016,5,8,6,0,392.0,49.0,0.7,11.0,115.0,283.0,231.09
2016,5,8,6,15,233.0,76.0,0.7,11.5,119.0,226.39,187.21
2016,5,8,6,30,74.0,103.0,0.7,12.0,123.0,145.29,119.3
2016,5,8,6,45,86.0,125.5,0.75,12.5,153.5,177.79,146.92
2016,5,8,7,0,98.0,148.0,0.8,13.0,184.0,225.2,185.45
2016,5,8,7,15,157.5,170.5,0.8,13.5,239.0,295.3,242.13
2016,5,8,7,30,217.0,193.0,0.8,14.0,294.0,369.22,299.8
2016,5,8,7,45,494.5,144.5,0.85,15.0,409.0,583.9,464.88
2016,5,8,8,0,772.0,96.0,0.9,16.0,524.0,783.96,603.57
2016,5,8,8,15,792.0,99.5,1.0,16.0,573.0,824.36,628.07
2016,5,8,8,30,812.0,103.0,1.1,16.0,622.0,862.4,652.91
2016,5,8,8,45,827.0,105.5,1.2,16.5,666.5,892.08,670.82
2016,5,8,9,0,842.0,108.0,1.3,17.0,711.0,906.97,678.92
2016,5,8,9,15,854.0,110.0,1.4,17.5,750.5,926.54,690.36
2016,5,8,9,30,866.0,112.0,1.5,18.0,790.0,942.6,699.45
2016,5,8,9,45,879.5,111.5,1.6,18.5,825.0,953.89,705.5
2016,5,8,10,0,893.0,111.0,1.7,19.0,860.0,961.42,709.22
2016,5,8,10,15,899.0,112.0,1.8,19.0,887.0,959.53,708.26
2016,5,8,10,30,905.0,113.0,1.9,19.0,914.0,953.71,704.9
2016,5,8,10,45,909.0,114.5,2.05,19.0,934.0,942.6,698.71
2016,5,8,11,0,913.0,116.0,2.2,19.0,954.0,927.6,689.92
2016,5,8,11,15,915.5,116.5,2.3,19.0,966.5,906.58,676.6
2016,5,8,11,30,918.0,117.0,2.4,19.0,979.0,881.94,660.81
2016,5,8,11,45,918.0,117.5,2.55,19.5,983.0,851.78,640.34
2016,5,8,12,0,918.0,118.0,2.7,20.0,987.0,818.41,617.52
2016,5,8,12,15,467.5,196.5,2.8,20.0,639.5,528.41,406.51
2016,5,8,12,30,17.0,275.0,2.9,20.0,292.0,225.88,172.37
2016,5,8,12,45,15.5,273.0,3.0,20.0,288.5,221.48,169.71
2016,5,8,13,0,14.0,271.0,3.1,20.0,285.0,217.14,166.41
2016,5,8,13,15,14.5,265.5,3.15,19.5,279.5,211.38,162.33
2016,5,8,13,30,15.0,260.0,3.2,19.0,274.0,205.57,158.2
2016,5,8,13,45,19.0,284.0,3.3,19.0,301.0,222.74,171.63
2016,5,8,14,0,23.0,308.0,3.4,19.0,328.0,238.5,183.85
2016,5,8,14,15,22.0,297.5,3.4,19.0,315.5,227.3,175.19
2016,5,8,14,30,21.0,287.0,3.4,19.0,303.0,216.22,166.7
2016,5,8,14,45,11.0,220.0,3.45,19.0,228.5,165.39,127.3
2016,5,8,15,0,1.0,153.0,3.5,19.0,154.0,115.57,88.3
2016,5,8,15,15,208.0,204.5,3.45,18.5,340.0,146.32,106.43
2016,5,8,15,30,415.0,256.0,3.4,18.0,526.0,153.03,124.9
2016,5,8,15,45,412.0,235.0,3.4,18.0,486.5,144.24,117.87
2016,5,8,16,0,409.0,214.0,3.4,18.0,447.0,134.8,110.28
2016,5,8,16,15,234.0,204.5,3.35,17.5,335.5,131.82,108.36
2016,5,8,16,30,59.0,195.0,3.3,17.0,224.0,132.04,109.15
2016,5,8,16,45,54.5,173.0,3.25,17.0,197.0,118.4,97.8
2016,5,8,17,0,50.0,151.0,3.2,17.0,170.0,104.47,86.09
2016,5,8,17,15,311.0,109.5,3.05,16.5,200.5,76.87,62.36
2016,5,8,17,30,572.0,68.0,2.9,16.0,231.0,54.49,42.83
2016,5,8,17,45,503.5,60.0,2.8,15.5,181.5,48.32,37.37
2016,5,8,18,0,435.0,52.0,2.7,15.0,132.0,42.16,31.69
2016,5,8,18,15,330.5,40.5,2.55,14.5,90.0,32.91,23.06
2016,5,8,18,30,226.0,29.0,2.4,14.0,48.0,22.18,12.28
2016,5,8,18,45,113.0,14.5,2.25,13.5,24.0,11.41,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,109.0,12.0,1.2,10.0,20.0,47.34,0.0
2016,5,9,5,30,218.0,24.0,1.2,10.0,40.0,137.07,90.41
2016,5,9,5,45,332.0,35.0,1.3,10.5,81.5,217.55,173.26
2016,5,9,6,0,446.0,46.0,1.4,11.0,123.0,306.95,251.9
2016,5,9,6,15,233.5,71.5,1.3,11.5,113.0,220.12,182.96
2016,5,9,6,30,21.0,97.0,1.2,12.0,103.0,104.86,84.58
2016,5,9,6,45,27.5,118.0,1.2,12.5,127.5,129.68,105.79
2016,5,9,7,0,34.0,139.0,1.2,13.0,152.0,154.79,126.45
2016,5,9,7,15,135.0,165.5,1.2,13.5,227.0,272.07,224.18
2016,5,9,7,30,236.0,192.0,1.2,14.0,302.0,399.41,325.04
2016,5,9,7,45,517.5,141.5,1.3,14.5,419.0,598.03,479.57
2016,5,9,8,0,799.0,91.0,1.4,15.0,536.0,799.41,622.49
2016,5,9,8,15,818.0,94.0,1.45,15.5,585.0,838.99,645.02
2016,5,9,8,30,837.0,97.0,1.5,16.0,634.0,876.07,667.43
2016,5,9,8,45,850.0,100.0,1.6,16.5,678.5,894.04,677.36
2016,5,9,9,0,863.0,103.0,1.7,17.0,723.0,919.24,692.41
2016,5,9,9,15,874.5,105.0,1.75,17.5,762.5,938.59,702.83
2016,5,9,9,30,886.0,107.0,1.8,18.0,802.0,954.36,710.97
2016,5,9,9,45,895.5,108.0,1.9,18.5,836.5,963.49,715.47
2016,5,9,10,0,905.0,109.0,2.0,19.0,871.0,968.76,717.59
2016,5,9,10,15,911.5,110.5,2.1,19.0,898.5,967.77,717.09
2016,5,9,10,30,918.0,112.0,2.2,19.0,926.0,962.77,714.11
2016,5,9,10,45,923.0,112.0,2.3,19.5,946.0,951.0,705.41
2016,5,9,11,0,928.0,112.0,2.4,20.0,966.0,935.33,694.23
2016,5,9,11,15,931.0,112.5,2.45,20.0,979.0,914.51,680.56
2016,5,9,11,30,934.0,113.0,2.5,20.0,992.0,889.99,664.44
2016,5,9,11,45,936.0,113.0,2.65,20.0,997.0,860.65,645.79
2016,5,9,12,0,938.0,113.0,2.8,20.0,1002.0,827.95,624.63
2016,5,9,12,15,937.5,113.0,2.9,20.0,999.0,790.2,598.81
2016,5,9,12,30,937.0,113.0,3.0,20.0,996.0,749.58,569.27
2016,5,9,12,45,935.5,112.0,3.15,20.5,985.0,704.82,535.17
2016,5,9,13,0,934.0,111.0,3.3,21.0,974.0,657.63,498.4
2016,5,9,13,15,930.5,110.5,3.4,20.5,955.5,607.42,459.96
2016,5,9,13,30,927.0,110.0,3.5,20.0,937.0,555.3,418.65
2016,5,9,13,45,922.0,108.5,3.65,20.0,911.0,500.08,372.86
2016,5,9,14,0,917.0,107.0,3.8,20.0,885.0,443.56,324.59
2016,5,9,14,15,910.0,105.5,3.85,20.0,853.0,385.28,273.67
2016,5,9,14,30,903.0,104.0,3.9,20.0,821.0,326.36,221.75
2016,5,9,14,45,892.5,102.5,4.0,20.0,782.0,266.31,170.03
2016,5,9,15,0,882.0,101.0,4.1,20.0,743.0,206.52,122.37
2016,5,9,15,15,869.0,98.5,4.1,19.5,699.0,146.4,84.07
2016,5,9,15,30,856.0,96.0,4.1,19.0,655.0,88.77,70.35
2016,5,9,15,45,838.0,93.5,4.1,18.5,606.5,78.37,61.88
2016,5,9,16,0,820.0,91.0,4.1,18.0,558.0,76.93,60.99
2016,5,9,16,15,797.0,87.5,4.05,17.5,507.0,74.62,59.34
2016,5,9,16,30,774.0,84.0,4.0,17.0,456.0,72.23,57.61
2016,5,9,16,45,742.0,79.5,3.95,17.0,402.5,68.86,54.9
2016,5,9,17,0,710.0,75.0,3.9,17.0,349.0,65.43,52.09
2016,5,9,17,15,665.0,69.5,3.75,16.0,295.5,56.28,44.37
2016,5,9,17,30,620.0,64.0,3.6,15.0,242.0,52.07,40.87
2016,5,9,17,45,552.5,56.5,3.45,14.5,191.0,46.1,35.56
2016,5,9,18,0,485.0,49.0,3.3,14.0,140.0,40.14,30.05
2016,5,9,18,15,377.0,39.0,3.1,13.5,96.0,31.92,22.33
2016,5,9,18,30,269.0,29.0,2.9,13.0,52.0,23.78,13.84
2016,5,9,18,45,134.5,14.5,2.75,12.5,26.0,11.75,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,1.05,9.0,20.0,40.6,0.0
2016,5,10,5,30,173.0,27.0,1.1,9.0,40.0,120.62,81.8
2016,5,10,5,45,288.0,40.0,1.15,9.5,82.0,198.9,159.14
2016,5,10,6,0,403.0,53.0,1.2,10.0,124.0,291.2,239.79
2016,5,10,6,15,477.5,62.5,1.2,10.5,174.0,365.86,303.9
2016,5,10,6,30,552.0,72.0,1.2,11.0,224.0,446.47,370.22
2016,5,10,6,45,599.0,80.0,1.25,11.5,276.5,512.64,422.59
2016,5,10,7,0,646.0,88.0,1.3,12.0,329.0,580.96,474.54
2016,5,10,7,15,682.5,93.5,1.3,12.5,382.5,640.26,517.39
2016,5,10,7,30,719.0,99.0,1.3,13.0,436.0,699.79,557.97
2016,5,10,7,45,743.5,104.0,1.3,13.5,487.5,748.78,589.61
2016,5,10,8,0,768.0,109.0,1.3,14.0,539.0,791.69,616.3
2016,5,10,8,15,788.5,113.0,1.25,14.5,588.0,832.9,640.67
2016,5,10,8,30,809.0,117.0,1.2,15.0,637.0,871.72,662.85
2016,5,10,8,45,824.5,119.5,1.2,15.5,682.0,901.7,679.46
2016,5,10,9,0,840.0,122.0,1.2,16.0,727.0,928.54,693.94
2016,5,10,9,15,852.0,125.0,1.15,16.5,767.0,949.31,703.54
2016,5,10,9,30,864.0,128.0,1.1,17.0,807.0,966.45,710.8
2016,5,10,9,45,866.0,133.5,1.1,18.0,839.0,959.03,701.92
2016,5,10,10,0,868.0,139.0,1.1,19.0,871.0,961.08,699.64
2016,5,10,10,15,875.0,140.5,1.05,19.0,898.0,960.17,697.23
2016,5,10,10,30,882.0,142.0,1.0,19.0,925.0,955.37,692.51
2016,5,10,10,45,887.5,142.5,1.0,19.5,945.5,944.42,683.67
2016,5,10,11,0,893.0,143.0,1.0,20.0,966.0,929.65,672.62
2016,5,10,11,15,895.5,143.5,1.0,20.0,978.0,908.52,658.93
2016,5,10,11,30,898.0,144.0,1.0,20.0,990.0,883.84,643.07
2016,5,10,11,45,898.0,145.0,1.0,20.5,994.0,854.13,622.79
2016,5,10,12,0,898.0,146.0,1.0,21.0,998.0,821.31,600.51
2016,5,10,12,15,896.5,146.0,1.1,21.0,994.5,783.71,575.97
2016,5,10,12,30,895.0,146.0,1.2,21.0,991.0,743.49,548.86
2016,5,10,12,45,882.5,151.5,1.35,21.0,976.5,697.52,517.2
2016,5,10,13,0,870.0,157.0,1.5,21.0,962.0,650.01,483.22
2016,5,10,13,15,864.5,156.0,1.65,21.0,942.5,606.05,450.35
2016,5,10,13,30,859.0,155.0,1.8,21.0,923.0,553.8,410.23
2016,5,10,13,45,851.0,154.0,2.0,21.0,896.0,499.14,367.01
2016,5,10,14,0,843.0,153.0,2.2,21.0,869.0,443.71,321.54
2016,5,10,14,15,833.0,150.5,2.3,21.0,836.0,386.04,272.9
2016,5,10,14,30,823.0,148.0,2.4,21.0,803.0,328.35,223.61
2016,5,10,14,45,811.0,144.5,2.55,21.0,764.0,269.78,174.49
2016,5,10,15,0,799.0,141.0,2.7,21.0,725.0,211.95,129.29
2016,5,10,15,15,782.5,137.5,2.8,20.5,680.5,154.7,93.19
2016,5,10,15,30,766.0,134.0,2.9,20.0,636.0,93.08,73.65
2016,5,10,15,45,747.5,129.0,3.0,20.0,588.0,91.25,72.4
2016,5,10,16,0,729.0,124.0,3.1,20.0,540.0,89.27,70.96
2016,5,10,16,15,701.0,118.5,3.15,19.5,489.0,86.6,69.09
2016,5,10,16,30,673.0,113.0,3.2,19.0,438.0,83.82,67.1
2016,5,10,16,45,642.0,105.5,3.25,19.0,386.5,79.48,63.61
2016,5,10,17,0,611.0,98.0,3.3,19.0,335.0,74.97,59.94
2016,5,10,17,15,561.0,90.0,3.15,18.0,282.5,69.66,55.71
2016,5,10,17,30,511.0,82.0,3.0,17.0,230.0,64.25,51.25
2016,5,10,17,45,446.0,71.0,2.95,16.5,181.5,56.24,44.21
2016,5,10,18,0,381.0,60.0,2.9,16.0,133.0,45.43,34.46
2016,5,10,18,15,278.5,46.5,2.75,15.5,91.0,35.13,24.95
2016,5,10,18,30,176.0,33.0,2.6,15.0,49.0,24.88,14.78
2016,5,10,18,45,88.0,16.5,2.5,14.5,24.5,12.53,0.0
2016,5,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,14.0,0.8,10.5,21.0,42.62,0.0
2016,5,11,5,30,183.0,28.0,0.8,11.0,42.0,126.23,86.99
2016,5,11,5,45,293.0,41.0,0.8,11.5,83.5,201.7,160.11
2016,5,11,6,0,403.0,54.0,0.8,12.0,125.0,291.49,237.51
2016,5,11,6,15,475.5,63.0,0.7,12.5,174.5,364.42,298.74
2016,5,11,6,30,548.0,72.0,0.6,13.0,224.0,443.03,361.5
2016,5,11,6,45,597.0,79.5,0.5,13.5,276.5,509.66,411.72
2016,5,11,7,0,646.0,87.0,0.4,14.0,329.0,578.58,461.02
2016,5,11,7,15,681.5,92.5,0.45,14.5,382.5,637.01,502.14
2016,5,11,7,30,717.0,98.0,0.5,15.0,436.0,695.61,541.2
2016,5,11,7,45,740.0,103.5,0.55,16.0,487.0,743.82,570.79
2016,5,11,8,0,763.0,109.0,0.6,17.0,538.0,785.94,595.6
2016,5,11,8,15,783.5,113.0,0.7,17.5,587.0,826.95,621.24
2016,5,11,8,30,804.0,117.0,0.8,18.0,636.0,865.58,645.02
2016,5,11,8,45,816.5,121.5,0.9,18.5,680.0,894.84,662.48
2016,5,11,9,0,829.0,126.0,1.0,19.0,724.0,920.89,677.9
2016,5,11,9,15,840.5,129.0,1.05,19.0,763.5,941.02,689.93
2016,5,11,9,30,852.0,132.0,1.1,19.0,803.0,957.55,699.82
2016,5,11,9,45,866.5,130.5,1.15,19.5,838.5,954.76,696.15
2016,5,11,10,0,881.0,129.0,1.2,20.0,874.0,961.95,699.26
2016,5,11,10,15,887.5,130.5,1.15,20.0,901.0,960.68,696.6
2016,5,11,10,30,894.0,132.0,1.1,20.0,928.0,955.49,691.69
2016,5,11,10,45,900.0,132.0,1.05,20.5,948.0,944.58,682.02
2016,5,11,11,0,906.0,132.0,1.0,21.0,968.0,929.82,670.13
2016,5,11,11,15,908.5,132.5,1.0,21.0,980.0,908.65,656.47
2016,5,11,11,30,911.0,133.0,1.0,21.0,992.0,883.89,640.62
2016,5,11,11,45,916.5,130.0,1.0,21.5,997.5,855.28,621.12
2016,5,11,12,0,922.0,127.0,1.0,22.0,1003.0,823.29,599.49
2016,5,11,12,15,921.0,126.5,1.05,22.0,999.0,785.2,574.52
2016,5,11,12,30,920.0,126.0,1.1,22.0,995.0,744.39,546.6
2016,5,11,12,45,915.5,126.5,1.2,22.5,983.0,699.47,514.53
2016,5,11,13,0,911.0,127.0,1.3,23.0,971.0,652.41,479.96
2016,5,11,13,15,907.0,126.0,1.4,22.5,952.0,602.61,444.03
2016,5,11,13,30,903.0,125.0,1.5,22.0,933.0,551.04,405.21
2016,5,11,13,45,896.5,123.5,1.6,22.0,906.5,496.42,361.8
2016,5,11,14,0,890.0,122.0,1.7,22.0,880.0,440.71,316.0
2016,5,11,14,15,881.5,120.0,1.8,22.0,847.0,383.14,267.51
2016,5,11,14,30,873.0,118.0,1.9,22.0,814.0,325.15,218.02
2016,5,11,14,45,861.5,116.0,2.0,22.0,775.0,266.36,168.74
2016,5,11,15,0,850.0,114.0,2.1,22.0,736.0,201.23,118.11
2016,5,11,15,15,835.5,111.0,2.15,21.5,692.0,141.67,80.85
2016,5,11,15,30,821.0,108.0,2.2,21.0,648.0,86.13,67.48
2016,5,11,15,45,802.5,104.5,2.25,21.0,599.5,84.45,66.34
2016,5,11,16,0,784.0,101.0,2.3,21.0,551.0,82.66,65.05
2016,5,11,16,15,759.5,97.0,2.35,20.5,500.0,80.28,63.4
2016,5,11,16,30,735.0,93.0,2.4,20.0,449.0,77.81,61.66
2016,5,11,16,45,702.5,88.0,2.45,20.0,396.5,68.62,53.98
2016,5,11,17,0,670.0,83.0,2.5,20.0,344.0,65.31,51.33
2016,5,11,17,15,623.5,76.5,2.45,19.0,291.5,60.66,47.64
2016,5,11,17,30,577.0,70.0,2.4,18.0,239.0,55.95,43.77
2016,5,11,17,45,511.0,62.0,2.35,17.5,189.0,49.84,38.42
2016,5,11,18,0,445.0,54.0,2.3,17.0,139.0,43.73,32.86
2016,5,11,18,15,341.5,42.5,2.15,16.0,96.0,34.5,24.39
2016,5,11,18,30,238.0,31.0,2.0,15.0,53.0,23.71,13.98
2016,5,11,18,45,119.0,15.5,1.9,14.5,26.5,11.86,0.0
2016,5,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,1.1,10.5,21.0,40.8,0.0
2016,5,12,5,30,173.0,28.0,1.2,11.0,42.0,122.3,85.76
2016,5,12,5,45,272.5,42.5,1.35,11.5,83.0,193.5,154.18
2016,5,12,6,0,372.0,57.0,1.5,12.0,124.0,274.67,225.27
2016,5,12,6,15,444.5,67.0,1.5,12.5,173.0,350.17,289.79
2016,5,12,6,30,517.0,77.0,1.5,13.0,222.0,428.36,354.12
2016,5,12,6,45,567.0,84.5,1.55,13.5,274.0,494.31,406.43
2016,5,12,7,0,617.0,92.0,1.6,14.0,326.0,562.65,458.62
2016,5,12,7,15,654.0,98.0,1.55,14.5,378.5,621.62,501.17
2016,5,12,7,30,691.0,104.0,1.5,15.0,431.0,680.93,541.94
2016,5,12,7,45,720.0,108.5,1.45,15.5,483.0,731.94,574.82
2016,5,12,8,0,749.0,113.0,1.4,16.0,535.0,781.87,606.04
2016,5,12,8,15,769.5,117.0,1.35,16.5,583.5,817.49,626.56
2016,5,12,8,30,790.0,121.0,1.3,17.0,632.0,855.77,648.59
2016,5,12,8,45,806.5,124.0,1.3,17.5,677.0,886.74,665.97
2016,5,12,9,0,823.0,127.0,1.3,18.0,722.0,914.67,681.23
2016,5,12,9,15,835.0,129.5,1.3,18.5,761.5,934.63,691.2
2016,5,12,9,30,847.0,132.0,1.3,19.0,801.0,951.04,698.96
2016,5,12,9,45,852.0,136.5,1.35,20.0,833.5,959.25,700.98
2016,5,12,10,0,857.0,141.0,1.4,21.0,866.0,963.55,700.68
2016,5,12,10,15,864.0,142.5,1.5,21.0,893.0,948.06,691.23
2016,5,12,10,30,871.0,144.0,1.6,21.0,920.0,943.33,688.96
2016,5,12,10,45,876.0,145.0,1.7,21.5,940.0,932.49,681.33
2016,5,12,11,0,881.0,146.0,1.8,22.0,960.0,917.88,671.34
2016,5,12,11,15,883.5,147.0,1.9,22.0,972.5,897.39,658.8
2016,5,12,11,30,886.0,148.0,2.0,22.0,985.0,873.4,643.91
2016,5,12,11,45,888.5,147.5,2.15,22.5,990.0,844.87,625.11
2016,5,12,12,0,891.0,147.0,2.3,23.0,995.0,813.18,603.81
2016,5,12,12,15,890.5,147.0,2.35,23.0,992.0,776.66,578.12
2016,5,12,12,30,890.0,147.0,2.4,23.0,989.0,737.48,550.02
2016,5,12,12,45,894.5,142.0,2.5,23.5,980.0,695.51,518.59
2016,5,12,13,0,899.0,137.0,2.6,24.0,971.0,650.81,484.38
2016,5,12,13,15,895.0,135.5,2.6,24.0,952.5,601.2,446.12
2016,5,12,13,30,891.0,134.0,2.6,24.0,934.0,549.86,405.47
2016,5,12,13,45,888.0,131.5,2.65,24.0,908.5,496.76,362.38
2016,5,12,14,0,885.0,129.0,2.7,24.0,883.0,442.22,316.86
2016,5,12,14,15,876.5,127.0,2.75,23.5,850.5,384.92,268.79
2016,5,12,14,30,868.0,125.0,2.8,23.0,818.0,327.23,219.73
2016,5,12,14,45,858.5,122.0,2.85,23.0,779.5,268.55,170.34
2016,5,12,15,0,849.0,119.0,2.9,23.0,741.0,203.56,119.76
2016,5,12,15,15,834.5,116.0,2.95,22.5,697.0,144.09,82.74
2016,5,12,15,30,820.0,113.0,3.0,22.0,653.0,89.18,69.79
2016,5,12,15,45,801.0,109.5,3.05,22.0,604.5,87.61,68.74
2016,5,12,16,0,782.0,106.0,3.1,22.0,556.0,85.93,67.55
2016,5,12,16,15,757.0,101.5,3.15,21.5,505.0,83.31,65.72
2016,5,12,16,30,732.0,97.0,3.2,21.0,454.0,74.37,58.47
2016,5,12,16,45,696.0,92.5,3.25,20.5,400.5,71.5,56.36
2016,5,12,17,0,660.0,88.0,3.3,20.0,347.0,68.61,54.18
2016,5,12,17,15,613.5,81.5,3.25,19.0,294.0,64.1,50.63
2016,5,12,17,30,567.0,75.0,3.2,18.0,241.0,59.54,46.92
2016,5,12,17,45,494.5,66.5,3.15,17.5,190.5,53.12,41.3
2016,5,12,18,0,422.0,58.0,3.1,17.0,140.0,46.7,35.47
2016,5,12,18,15,321.5,45.5,3.0,16.0,97.0,34.71,24.6
2016,5,12,18,30,221.0,33.0,2.9,15.0,54.0,25.08,15.23
2016,5,12,18,45,110.5,16.5,2.85,14.5,27.0,12.59,0.0
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,14.5,1.65,10.0,22.5,44.18,0.0
2016,5,13,5,30,191.0,29.0,1.8,10.0,45.0,131.0,93.85
2016,5,13,5,45,302.5,42.0,1.95,10.5,87.5,205.74,165.11
