Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,414.0,55.0,2.1,11.0,130.0,296.73,244.84
2016,5,13,6,15,485.0,64.0,2.15,11.0,180.0,369.11,308.09
2016,5,13,6,30,556.0,73.0,2.2,11.0,230.0,446.99,373.79
2016,5,13,6,45,608.5,79.0,2.3,11.5,283.5,514.38,428.26
2016,5,13,7,0,661.0,85.0,2.4,12.0,337.0,584.27,482.72
2016,5,13,7,15,695.5,90.5,2.4,12.5,390.0,642.31,525.69
2016,5,13,7,30,730.0,96.0,2.4,13.0,443.0,700.42,566.33
2016,5,13,7,45,756.5,100.0,2.4,13.5,495.0,745.91,596.44
2016,5,13,8,0,783.0,104.0,2.4,14.0,547.0,794.2,628.03
2016,5,13,8,15,802.5,107.5,2.3,14.5,596.0,834.15,652.18
2016,5,13,8,30,822.0,111.0,2.2,15.0,645.0,871.63,674.12
2016,5,13,8,45,837.5,114.0,2.15,15.5,690.0,902.21,691.34
2016,5,13,9,0,853.0,117.0,2.1,16.0,735.0,929.65,706.26
2016,5,13,9,15,864.0,119.0,2.05,16.5,774.5,936.03,706.88
2016,5,13,9,30,875.0,121.0,2.0,17.0,814.0,950.9,713.52
2016,5,13,9,45,892.5,118.0,1.95,17.5,850.0,963.21,718.39
2016,5,13,10,0,910.0,115.0,1.9,18.0,886.0,971.79,720.87
2016,5,13,10,15,916.0,116.5,1.95,18.5,913.0,970.15,718.01
2016,5,13,10,30,922.0,118.0,2.0,19.0,940.0,964.5,712.78
2016,5,13,10,45,927.5,117.5,2.1,19.5,960.5,952.57,704.13
2016,5,13,11,0,933.0,117.0,2.2,20.0,981.0,936.73,693.01
2016,5,13,11,15,935.0,117.5,2.35,20.0,993.0,914.91,679.72
2016,5,13,11,30,937.0,118.0,2.5,20.0,1005.0,889.43,663.88
2016,5,13,11,45,939.5,117.0,2.65,20.5,1010.0,859.6,643.68
2016,5,13,12,0,942.0,116.0,2.8,21.0,1015.0,826.44,621.06
2016,5,13,12,15,941.5,116.0,2.9,21.0,1011.5,788.69,594.98
2016,5,13,12,30,941.0,116.0,3.0,21.0,1008.0,748.09,565.52
2016,5,13,12,45,938.0,116.0,3.2,21.0,996.5,703.18,532.59
2016,5,13,13,0,935.0,116.0,3.4,21.0,985.0,655.95,496.87
2016,5,13,13,15,931.5,115.0,3.55,21.0,966.5,605.58,457.47
2016,5,13,13,30,928.0,114.0,3.7,21.0,948.0,553.32,415.33
2016,5,13,13,45,923.5,112.5,3.85,21.0,922.0,498.59,369.91
2016,5,13,14,0,919.0,111.0,4.0,21.0,896.0,442.48,322.02
2016,5,13,14,15,911.5,109.0,4.1,20.5,863.5,383.91,271.61
2016,5,13,14,30,904.0,107.0,4.2,20.0,831.0,324.78,220.1
2016,5,13,14,45,895.0,105.0,4.35,20.0,792.0,265.01,168.73
2016,5,13,15,0,886.0,103.0,4.5,20.0,753.0,205.33,121.43
2016,5,13,15,15,873.0,100.5,4.55,19.5,709.0,145.33,83.83
2016,5,13,15,30,860.0,98.0,4.6,19.0,665.0,90.03,71.41
2016,5,13,15,45,843.5,94.5,4.65,18.5,617.0,79.04,62.43
2016,5,13,16,0,827.0,91.0,4.7,18.0,569.0,77.0,61.02
2016,5,13,16,15,804.5,87.5,4.65,17.5,517.5,74.69,59.37
2016,5,13,16,30,782.0,84.0,4.6,17.0,466.0,72.3,57.64
2016,5,13,16,45,754.0,79.0,4.6,16.5,413.0,68.64,54.78
2016,5,13,17,0,726.0,74.0,4.6,16.0,360.0,64.86,51.77
2016,5,13,17,15,683.0,69.0,4.45,15.5,306.5,56.12,44.31
2016,5,13,17,30,640.0,64.0,4.3,15.0,253.0,52.25,41.03
2016,5,13,17,45,581.0,56.5,4.15,14.5,202.0,46.32,35.78
2016,5,13,18,0,522.0,49.0,4.0,14.0,151.0,40.36,30.31
2016,5,13,18,15,420.5,39.5,3.8,13.5,106.0,32.49,22.95
2016,5,13,18,30,319.0,30.0,3.6,13.0,61.0,24.68,15.16
2016,5,13,18,45,159.5,15.0,3.4,12.5,30.5,12.13,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,14.5,1.8,9.0,25.0,54.33,0.0
2016,5,14,5,30,251.0,29.0,1.9,9.0,50.0,156.21,114.18
2016,5,14,5,45,360.5,39.0,2.05,9.5,93.0,231.59,186.8
2016,5,14,6,0,470.0,49.0,2.2,10.0,136.0,318.48,263.7
2016,5,14,6,15,537.5,56.5,2.25,10.5,186.0,389.47,325.58
2016,5,14,6,30,605.0,64.0,2.3,11.0,236.0,465.64,389.28
2016,5,14,6,45,653.5,69.0,2.4,12.0,289.0,530.97,441.23
2016,5,14,7,0,702.0,74.0,2.5,13.0,342.0,595.39,490.46
2016,5,14,7,15,734.0,78.0,2.6,13.5,394.5,651.42,531.58
2016,5,14,7,30,766.0,82.0,2.7,14.0,447.0,707.17,570.74
2016,5,14,7,45,791.5,85.0,2.8,14.5,499.0,755.83,603.78
2016,5,14,8,0,817.0,88.0,2.9,15.0,551.0,802.99,635.16
2016,5,14,8,15,834.5,90.5,2.9,15.5,599.5,840.82,658.72
2016,5,14,8,30,852.0,93.0,2.9,16.0,648.0,866.1,673.16
2016,5,14,8,45,867.0,94.5,2.95,16.5,692.5,894.76,690.33
2016,5,14,9,0,882.0,96.0,3.0,17.0,737.0,920.31,705.21
2016,5,14,9,15,892.5,98.0,2.95,17.5,776.5,938.88,714.52
2016,5,14,9,30,903.0,100.0,2.9,18.0,816.0,953.82,721.4
2016,5,14,9,45,897.0,109.5,2.9,18.5,846.0,957.17,720.94
2016,5,14,10,0,891.0,119.0,2.9,19.0,876.0,956.22,717.83
2016,5,14,10,15,743.0,218.5,2.9,19.0,863.0,929.65,698.98
2016,5,14,10,30,595.0,318.0,2.9,19.0,850.0,869.34,653.06
2016,5,14,10,45,755.5,219.5,2.95,19.5,910.0,913.61,686.31
2016,5,14,11,0,916.0,121.0,3.0,20.0,970.0,923.57,691.44
2016,5,14,11,15,919.0,121.5,3.1,20.0,982.5,902.92,677.67
2016,5,14,11,30,922.0,122.0,3.2,20.0,995.0,878.63,661.65
2016,5,14,11,45,925.5,120.5,3.3,20.5,1000.0,849.6,641.09
2016,5,14,12,0,929.0,119.0,3.4,21.0,1005.0,817.26,618.21
2016,5,14,12,15,928.5,118.5,3.5,21.0,1002.0,779.6,591.56
2016,5,14,12,30,928.0,118.0,3.6,21.0,999.0,739.16,561.77
2016,5,14,12,45,927.5,117.0,3.75,21.0,988.5,695.72,529.23
2016,5,14,13,0,927.0,116.0,3.9,21.0,978.0,649.8,493.9
2016,5,14,13,15,923.5,115.0,3.95,21.0,960.0,599.9,454.29
2016,5,14,13,30,920.0,114.0,4.0,21.0,942.0,548.15,412.08
2016,5,14,13,45,913.5,114.0,4.1,21.0,916.0,494.07,366.93
2016,5,14,14,0,907.0,114.0,4.2,21.0,890.0,438.82,319.58
2016,5,14,14,15,899.5,112.5,4.25,20.5,857.5,381.32,269.94
2016,5,14,14,30,892.0,111.0,4.3,20.0,825.0,323.27,219.31
2016,5,14,14,45,878.5,110.5,4.4,20.0,786.0,264.24,168.75
2016,5,14,15,0,865.0,110.0,4.5,20.0,747.0,205.81,122.71
2016,5,14,15,15,851.0,107.5,4.55,19.5,703.0,147.0,86.03
2016,5,14,15,30,837.0,105.0,4.6,19.0,659.0,84.58,66.77
2016,5,14,15,45,816.0,103.0,4.7,19.0,610.5,83.72,66.29
2016,5,14,16,0,795.0,101.0,4.8,19.0,562.0,82.81,65.74
2016,5,14,16,15,771.0,97.0,4.8,18.5,511.0,80.43,64.06
2016,5,14,16,30,747.0,93.0,4.8,18.0,460.0,77.95,62.29
2016,5,14,16,45,715.0,88.0,4.8,17.5,407.0,68.77,54.66
2016,5,14,17,0,683.0,83.0,4.8,17.0,354.0,65.44,52.06
2016,5,14,17,15,637.5,77.0,4.6,16.5,301.0,61.14,48.54
2016,5,14,17,30,592.0,71.0,4.4,16.0,248.0,56.79,44.87
2016,5,14,17,45,529.0,63.0,4.2,15.5,198.0,50.7,39.52
2016,5,14,18,0,466.0,55.0,4.0,15.0,148.0,44.59,33.94
2016,5,14,18,15,364.5,44.0,3.65,14.5,104.0,35.76,25.73
2016,5,14,18,30,263.0,33.0,3.3,14.0,60.0,26.92,17.08
2016,5,14,18,45,131.5,16.5,2.95,13.5,30.0,12.65,0.0
2016,5,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.0,2.4,10.0,24.5,60.82,0.0
2016,5,15,5,30,196.0,32.0,2.5,10.0,49.0,135.66,99.45
2016,5,15,5,45,307.5,44.5,2.7,10.5,92.0,209.68,168.9
2016,5,15,6,0,419.0,57.0,2.9,11.0,135.0,299.78,248.13
2016,5,15,6,15,490.0,65.5,2.95,11.0,185.0,371.73,311.35
2016,5,15,6,30,561.0,74.0,3.0,11.0,235.0,449.07,377.06
2016,5,15,6,45,607.5,81.0,3.05,11.5,287.5,513.67,429.52
2016,5,15,7,0,654.0,88.0,3.1,12.0,340.0,580.29,481.69
2016,5,15,7,15,689.0,93.5,3.1,12.5,393.0,638.29,525.19
2016,5,15,7,30,724.0,99.0,3.1,13.0,446.0,696.4,566.65
2016,5,15,7,45,749.5,103.5,3.1,13.5,497.5,745.39,599.87
2016,5,15,8,0,775.0,108.0,3.1,14.0,549.0,788.75,628.29
2016,5,15,8,15,794.5,111.5,3.1,14.5,597.5,828.39,653.55
2016,5,15,8,30,814.0,115.0,3.1,15.0,646.0,865.59,676.7
2016,5,15,8,45,831.0,117.0,3.15,15.5,691.0,896.2,695.27
2016,5,15,9,0,848.0,119.0,3.2,16.0,736.0,923.74,711.63
2016,5,15,9,15,859.5,121.0,3.25,16.5,775.0,930.4,713.5
2016,5,15,9,30,871.0,123.0,3.3,17.0,814.0,945.63,721.59
2016,5,15,9,45,895.5,115.0,3.35,17.5,852.0,959.47,728.72
2016,5,15,10,0,920.0,107.0,3.4,18.0,890.0,969.61,733.41
2016,5,15,10,15,925.5,108.5,3.45,18.0,917.0,967.62,731.38
2016,5,15,10,30,931.0,110.0,3.5,18.0,944.0,961.61,726.85
2016,5,15,10,45,933.5,111.5,3.55,18.5,963.0,948.89,716.53
2016,5,15,11,0,936.0,113.0,3.6,19.0,982.0,932.27,703.73
2016,5,15,11,15,938.5,113.5,3.7,19.0,994.5,910.94,689.43
2016,5,15,11,30,941.0,114.0,3.8,19.0,1007.0,885.94,672.61
2016,5,15,11,45,941.5,114.5,3.9,19.5,1011.0,855.8,650.93
2016,5,15,12,0,942.0,115.0,4.0,20.0,1015.0,822.39,626.95
2016,5,15,12,15,941.0,114.5,4.15,20.0,1011.5,784.02,599.67
2016,5,15,12,30,940.0,114.0,4.3,20.0,1008.0,742.88,569.1
2016,5,15,12,45,942.0,111.0,4.45,20.0,997.5,699.15,536.11
2016,5,15,13,0,944.0,108.0,4.6,20.0,987.0,652.74,500.14
2016,5,15,13,15,940.5,107.5,4.7,20.0,968.5,602.58,459.99
2016,5,15,13,30,937.0,107.0,4.8,20.0,950.0,550.5,417.11
2016,5,15,13,45,931.5,106.0,4.9,20.0,924.0,495.45,370.65
2016,5,15,14,0,926.0,105.0,5.0,20.0,898.0,439.13,321.83
2016,5,15,14,15,918.5,103.5,5.05,20.0,865.5,380.76,270.34
2016,5,15,14,30,911.0,102.0,5.1,20.0,833.0,321.81,218.05
2016,5,15,14,45,900.0,101.0,5.2,20.0,794.0,262.11,166.51
2016,5,15,15,0,889.0,100.0,5.3,20.0,755.0,202.71,119.43
2016,5,15,15,15,876.5,97.5,5.25,19.5,711.5,142.81,82.05
2016,5,15,15,30,864.0,95.0,5.2,19.0,668.0,88.4,70.03
2016,5,15,15,45,847.5,92.0,5.2,18.5,620.0,86.15,68.5
2016,5,15,16,0,831.0,89.0,5.2,18.0,572.0,75.73,59.91
2016,5,15,16,15,809.0,85.5,5.15,17.5,521.0,73.39,58.23
2016,5,15,16,30,787.0,82.0,5.1,17.0,470.0,70.96,56.46
2016,5,15,16,45,754.0,79.0,5.05,17.0,416.5,68.6,54.62
2016,5,15,17,0,721.0,76.0,5.0,17.0,363.0,66.25,52.76
2016,5,15,17,15,678.0,70.5,4.8,16.0,309.5,57.08,45.05
2016,5,15,17,30,635.0,65.0,4.6,15.0,256.0,52.89,41.59
2016,5,15,17,45,567.5,59.0,4.45,14.5,204.5,48.04,37.31
2016,5,15,18,0,500.0,53.0,4.3,14.0,153.0,43.27,32.92
2016,5,15,18,15,399.0,43.0,4.0,13.5,108.0,35.13,25.32
2016,5,15,18,30,298.0,33.0,3.7,13.0,63.0,27.04,17.35
2016,5,15,18,45,149.0,16.5,3.45,12.5,31.5,13.31,0.0
2016,5,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,102.5,16.0,2.65,10.0,25.0,62.39,0.0
2016,5,16,5,30,205.0,32.0,2.6,10.0,50.0,138.46,102.36
2016,5,16,5,45,301.0,45.5,2.6,10.5,92.0,207.23,167.01
2016,5,16,6,0,397.0,59.0,2.6,11.0,134.0,289.78,239.7
2016,5,16,6,15,468.0,68.0,2.5,11.0,183.5,361.13,302.01
2016,5,16,6,30,539.0,77.0,2.4,11.0,233.0,437.91,366.64
2016,5,16,6,45,585.0,85.0,2.35,11.5,285.0,502.27,418.28
2016,5,16,7,0,631.0,93.0,2.3,12.0,337.0,568.67,469.48
2016,5,16,7,15,666.5,98.5,2.25,12.5,389.5,626.15,511.9
2016,5,16,7,30,702.0,104.0,2.2,13.0,442.0,683.8,552.64
2016,5,16,7,45,731.5,107.5,2.15,14.0,493.5,734.1,584.94
2016,5,16,8,0,761.0,111.0,2.1,15.0,545.0,778.78,612.26
2016,5,16,8,15,780.5,115.0,2.15,15.5,593.5,818.56,637.43
2016,5,16,8,30,800.0,119.0,2.2,16.0,642.0,855.94,660.63
2016,5,16,8,45,819.5,119.5,2.3,16.5,687.0,886.91,679.61
2016,5,16,9,0,839.0,120.0,2.4,17.0,732.0,914.91,696.51
2016,5,16,9,15,850.0,122.0,2.45,17.5,771.0,933.49,706.53
2016,5,16,9,30,861.0,124.0,2.5,18.0,810.0,935.64,705.57
2016,5,16,9,45,886.0,116.5,2.65,19.0,847.5,950.4,712.96
2016,5,16,10,0,911.0,109.0,2.8,20.0,885.0,961.51,717.78
2016,5,16,10,15,916.5,110.5,2.9,20.5,911.5,959.53,714.9
2016,5,16,10,30,922.0,112.0,3.0,21.0,938.0,953.58,709.59
2016,5,16,10,45,926.0,112.0,3.1,21.5,957.5,940.93,699.94
2016,5,16,11,0,930.0,112.0,3.2,22.0,977.0,924.43,687.83
2016,5,16,11,15,932.5,112.5,3.3,22.0,989.0,903.29,673.97
2016,5,16,11,30,935.0,113.0,3.4,22.0,1001.0,878.51,657.64
2016,5,16,11,45,935.5,113.5,3.55,22.0,1005.0,848.61,638.03
2016,5,16,12,0,936.0,114.0,3.7,22.0,1009.0,815.48,616.01
2016,5,16,12,15,935.0,114.0,3.8,22.0,1006.0,777.8,589.27
2016,5,16,12,30,934.0,114.0,3.9,22.0,1003.0,737.35,559.38
2016,5,16,12,45,929.5,115.0,4.05,22.5,991.0,692.78,524.89
2016,5,16,13,0,925.0,116.0,4.2,23.0,979.0,646.03,487.98
2016,5,16,13,15,921.0,115.0,4.3,22.5,960.0,596.13,449.48
2016,5,16,13,30,917.0,114.0,4.4,22.0,941.0,544.43,408.34
2016,5,16,13,45,912.0,112.5,4.55,22.0,915.5,490.33,363.34
2016,5,16,14,0,907.0,111.0,4.7,22.0,890.0,434.94,315.96
2016,5,16,14,15,899.5,109.5,4.75,22.0,857.5,377.67,265.95
2016,5,16,14,30,892.0,108.0,4.8,22.0,825.0,319.85,215.18
2016,5,16,14,45,884.5,104.5,4.85,22.0,787.5,260.44,164.35
2016,5,16,15,0,877.0,101.0,4.9,22.0,750.0,201.01,117.6
2016,5,16,15,15,864.5,98.5,4.9,21.5,706.5,141.94,81.17
2016,5,16,15,30,852.0,96.0,4.9,21.0,663.0,88.64,69.65
2016,5,16,15,45,835.0,93.0,4.9,21.0,615.0,77.78,60.71
2016,5,16,16,0,818.0,90.0,4.9,21.0,567.0,76.04,59.45
2016,5,16,16,15,796.0,87.0,4.8,20.5,516.5,74.09,58.11
2016,5,16,16,30,774.0,84.0,4.7,20.0,466.0,72.07,56.72
2016,5,16,16,45,739.0,81.0,4.6,19.5,412.5,69.75,55.05
2016,5,16,17,0,704.0,78.0,4.5,19.0,359.0,62.31,48.9
2016,5,16,17,15,661.5,72.5,4.25,18.5,306.5,58.24,45.6
2016,5,16,17,30,619.0,67.0,4.0,18.0,254.0,54.13,42.17
2016,5,16,17,45,550.5,60.5,3.75,17.5,203.0,48.97,37.68
2016,5,16,18,0,482.0,54.0,3.5,17.0,152.0,43.87,33.05
2016,5,16,18,15,384.0,43.5,3.2,16.0,107.5,35.4,25.32
2016,5,16,18,30,286.0,33.0,2.9,15.0,63.0,26.94,17.2
2016,5,16,18,45,143.0,16.5,2.65,14.5,31.5,13.27,0.69
2016,5,16,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,15.0,1.05,10.5,27.5,75.02,0.0
2016,5,17,5,30,272.0,30.0,1.2,11.0,55.0,164.03,121.67
2016,5,17,5,45,380.5,39.5,1.4,11.5,99.0,239.2,191.43
2016,5,17,6,0,489.0,49.0,1.6,12.0,143.0,325.59,266.77
2016,5,17,6,15,555.5,56.0,1.65,12.5,193.5,395.99,327.06
2016,5,17,6,30,622.0,63.0,1.7,13.0,244.0,471.42,388.98
2016,5,17,6,45,669.5,68.0,1.75,14.0,297.5,536.51,439.53
2016,5,17,7,0,717.0,73.0,1.8,15.0,351.0,600.9,487.46
2016,5,17,7,15,749.0,77.5,2.0,16.0,404.5,657.79,528.07
2016,5,17,7,30,781.0,82.0,2.2,17.0,458.0,714.37,566.58
2016,5,17,7,45,806.5,84.5,2.45,18.0,510.5,762.73,598.54
2016,5,17,8,0,832.0,87.0,2.7,19.0,563.0,809.53,628.81
2016,5,17,8,15,850.0,90.0,2.75,19.5,612.0,839.23,646.48
2016,5,17,8,30,868.0,93.0,2.8,20.0,661.0,875.22,668.5
2016,5,17,8,45,883.5,94.5,2.9,21.0,706.5,904.51,684.69
2016,5,17,9,0,899.0,96.0,3.0,22.0,752.0,930.65,698.64
2016,5,17,9,15,909.0,98.0,2.95,22.5,792.0,948.87,707.43
2016,5,17,9,30,919.0,100.0,2.9,23.0,832.0,963.38,713.82
2016,5,17,9,45,924.5,103.0,2.9,23.5,865.5,970.89,716.07
2016,5,17,10,0,930.0,106.0,2.9,24.0,899.0,974.38,715.85
2016,5,17,10,15,936.0,107.0,2.85,24.0,926.5,972.33,713.15
2016,5,17,10,30,942.0,108.0,2.8,24.0,954.0,966.25,707.98
2016,5,17,10,45,946.5,108.5,2.75,24.5,974.0,954.32,697.79
2016,5,17,11,0,951.0,109.0,2.7,25.0,994.0,938.42,685.2
2016,5,17,11,15,953.5,109.5,2.65,25.0,1006.5,916.92,670.43
2016,5,17,11,30,956.0,110.0,2.6,25.0,1019.0,891.68,653.31
2016,5,17,11,45,957.5,110.0,2.6,25.0,1023.5,861.65,633.43
2016,5,17,12,0,959.0,110.0,2.6,25.0,1028.0,828.26,611.28
2016,5,17,12,15,958.0,109.5,2.65,25.0,1024.5,789.48,584.71
2016,5,17,12,30,957.0,109.0,2.7,25.0,1021.0,747.88,554.89
2016,5,17,12,45,954.5,108.5,2.75,25.0,1009.5,702.64,521.77
2016,5,17,13,0,952.0,108.0,2.8,25.0,998.0,655.02,486.02
2016,5,17,13,15,948.0,107.5,2.85,25.0,979.0,604.36,447.0
2016,5,17,13,30,944.0,107.0,2.9,25.0,960.0,551.82,405.35
2016,5,17,13,45,938.5,106.0,3.0,25.0,933.5,496.58,360.5
2016,5,17,14,0,933.0,105.0,3.1,25.0,907.0,440.05,313.26
2016,5,17,14,15,925.0,103.5,3.15,25.0,874.0,381.3,263.19
2016,5,17,14,30,917.0,102.0,3.2,25.0,841.0,322.02,212.3
2016,5,17,14,45,906.5,100.5,3.3,25.0,801.5,261.93,161.98
2016,5,17,15,0,896.0,99.0,3.4,25.0,762.0,202.09,115.93
2016,5,17,15,15,883.0,96.5,3.4,24.5,718.0,141.93,79.57
2016,5,17,15,30,870.0,94.0,3.4,24.0,674.0,87.98,68.2
2016,5,17,15,45,852.5,91.5,3.45,24.0,625.5,86.0,66.8
2016,5,17,16,0,835.0,89.0,3.5,24.0,577.0,75.79,58.47
2016,5,17,16,15,812.5,85.5,3.45,23.5,525.5,73.43,56.82
2016,5,17,16,30,790.0,82.0,3.4,23.0,474.0,70.99,55.08
2016,5,17,16,45,761.0,77.5,3.35,22.5,421.0,67.61,52.53
2016,5,17,17,0,732.0,73.0,3.3,22.0,368.0,64.14,49.86
2016,5,17,17,15,690.5,68.0,3.0,21.0,314.5,60.03,46.67
2016,5,17,17,30,649.0,63.0,2.7,20.0,261.0,51.58,39.6
2016,5,17,17,45,588.5,56.5,2.4,19.5,210.0,46.34,35.08
2016,5,17,18,0,528.0,50.0,2.1,19.0,159.0,41.12,30.4
2016,5,17,18,15,433.0,40.5,1.9,18.0,113.5,33.28,23.3
2016,5,17,18,30,338.0,31.0,1.7,17.0,68.0,25.49,15.9
2016,5,17,18,45,169.0,15.5,1.55,16.5,34.0,12.49,1.02
2016,5,17,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,15.5,1.3,13.5,27.5,74.19,0.0
2016,5,18,5,30,263.0,31.0,1.4,14.0,55.0,160.85,118.64
2016,5,18,5,45,366.0,41.5,1.55,15.0,98.5,234.04,185.12
2016,5,18,6,0,469.0,52.0,1.7,16.0,142.0,317.9,256.89
2016,5,18,6,15,535.5,59.5,1.7,16.5,192.5,387.91,315.89
2016,5,18,6,30,602.0,67.0,1.7,17.0,243.0,462.93,376.46
2016,5,18,6,45,648.5,72.5,1.75,17.5,296.0,527.09,426.36
2016,5,18,7,0,695.0,78.0,1.8,18.0,349.0,593.22,475.86
2016,5,18,7,15,727.5,82.5,1.85,18.5,402.0,646.34,513.8
2016,5,18,7,30,760.0,87.0,1.9,19.0,455.0,702.52,551.79
2016,5,18,7,45,783.5,91.0,2.0,20.0,506.5,750.3,582.1
2016,5,18,8,0,807.0,95.0,2.1,21.0,558.0,796.46,610.64
2016,5,18,8,15,825.0,98.5,2.15,21.5,606.5,835.41,634.45
2016,5,18,8,30,843.0,102.0,2.2,22.0,655.0,871.82,656.27
2016,5,18,8,45,856.5,104.5,2.25,22.5,699.5,889.49,665.29
2016,5,18,9,0,870.0,107.0,2.3,23.0,744.0,914.3,679.3
2016,5,18,9,15,881.0,109.0,2.4,23.5,783.5,932.95,689.57
2016,5,18,9,30,892.0,111.0,2.5,24.0,823.0,948.0,697.58
2016,5,18,9,45,902.5,111.5,2.6,24.5,857.5,957.36,701.94
2016,5,18,10,0,913.0,112.0,2.7,25.0,892.0,962.89,703.94
2016,5,18,10,15,919.0,113.0,2.8,25.0,918.5,960.84,702.5
2016,5,18,10,30,925.0,114.0,2.9,25.0,945.0,954.82,698.62
2016,5,18,10,45,928.5,115.0,3.05,25.5,965.0,942.59,689.78
2016,5,18,11,0,932.0,116.0,3.2,26.0,985.0,926.48,678.46
2016,5,18,11,15,934.5,117.0,3.25,26.0,997.0,905.7,664.75
2016,5,18,11,30,937.0,118.0,3.3,26.0,1009.0,881.24,648.64
2016,5,18,11,45,936.5,119.0,3.4,26.0,1013.0,850.87,628.82
2016,5,18,12,0,936.0,120.0,3.5,26.0,1017.0,817.32,606.73
2016,5,18,12,15,935.5,119.5,3.6,26.0,1014.0,779.62,580.26
2016,5,18,12,30,935.0,119.0,3.7,26.0,1011.0,739.15,550.94
2016,5,18,12,45,931.5,119.0,3.8,26.0,999.0,694.5,517.91
2016,5,18,13,0,928.0,119.0,3.9,26.0,987.0,647.62,482.36
2016,5,18,13,15,924.0,118.5,3.95,26.0,968.5,598.05,443.69
2016,5,18,13,30,920.0,118.0,4.0,26.0,950.0,546.66,402.53
2016,5,18,13,45,913.0,117.0,4.1,26.0,923.5,491.99,357.8
2016,5,18,14,0,906.0,116.0,4.2,26.0,897.0,436.23,310.99
2016,5,18,14,15,898.5,114.5,4.25,25.5,864.5,379.12,262.63
2016,5,18,14,30,891.0,113.0,4.3,25.0,832.0,321.46,213.33
2016,5,18,14,45,880.5,111.0,4.35,25.0,793.0,262.54,163.83
2016,5,18,15,0,870.0,109.0,4.4,25.0,754.0,203.9,118.62
2016,5,18,15,15,856.5,106.0,4.4,24.5,710.5,144.93,82.93
2016,5,18,15,30,843.0,103.0,4.4,24.0,667.0,83.37,64.38
2016,5,18,15,45,827.0,99.5,4.45,24.0,619.5,81.63,63.17
2016,5,18,16,0,811.0,96.0,4.5,24.0,572.0,79.76,61.81
2016,5,18,16,15,788.0,92.5,4.4,23.5,521.0,77.6,60.34
2016,5,18,16,30,765.0,89.0,4.3,23.0,470.0,75.36,58.79
2016,5,18,16,45,737.0,83.5,4.2,22.5,417.5,71.49,55.84
2016,5,18,17,0,709.0,78.0,4.1,22.0,365.0,67.49,52.73
2016,5,18,17,15,666.5,73.0,3.65,21.5,312.0,58.63,45.35
2016,5,18,17,30,624.0,68.0,3.2,21.0,259.0,54.89,42.3
2016,5,18,17,45,563.5,60.5,2.8,20.5,208.5,49.07,37.3
2016,5,18,18,0,503.0,53.0,2.4,20.0,158.0,43.22,32.1
2016,5,18,18,15,408.5,43.5,2.1,19.0,113.0,35.51,25.13
2016,5,18,18,30,314.0,34.0,1.8,18.0,68.0,27.84,17.86
2016,5,18,18,45,157.0,17.0,1.55,17.0,34.0,13.68,2.31
2016,5,18,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,119.5,17.0,3.1,11.0,28.5,69.55,4.44
2016,5,19,5,30,239.0,34.0,3.1,11.0,57.0,152.41,114.43
2016,5,19,5,45,348.0,45.0,3.1,11.5,101.0,228.65,184.18
2016,5,19,6,0,457.0,56.0,3.1,12.0,145.0,315.13,260.01
2016,5,19,6,15,526.0,64.0,3.2,12.0,196.0,386.61,322.59
2016,5,19,6,30,595.0,72.0,3.3,12.0,247.0,463.26,387.49
2016,5,19,6,45,645.5,77.0,3.45,12.5,301.0,529.19,441.07
2016,5,19,7,0,696.0,82.0,3.6,13.0,355.0,597.35,494.6
2016,5,19,7,15,729.5,87.0,3.8,13.5,408.5,654.87,538.29
2016,5,19,7,30,763.0,92.0,4.0,14.0,462.0,708.91,577.08
2016,5,19,7,45,789.5,95.0,4.25,14.5,514.5,758.07,611.66
2016,5,19,8,0,816.0,98.0,4.5,15.0,567.0,805.74,645.05
2016,5,19,8,15,834.0,101.0,4.4,15.5,616.0,844.32,669.14
2016,5,19,8,30,852.0,104.0,4.3,16.0,665.0,880.31,690.94
2016,5,19,8,45,868.0,105.5,4.25,16.5,710.0,899.19,700.77
2016,5,19,9,0,884.0,107.0,4.2,17.0,755.0,925.35,715.89
2016,5,19,9,15,893.5,109.5,4.2,17.0,794.0,943.26,726.74
2016,5,19,9,30,903.0,112.0,4.2,17.0,833.0,957.49,735.15
2016,5,19,9,45,903.0,117.5,4.2,17.5,864.0,962.08,735.61
2016,5,19,10,0,903.0,123.0,4.2,18.0,895.0,962.61,733.48
2016,5,19,10,15,909.0,124.5,4.3,18.0,922.0,960.87,731.9
2016,5,19,10,30,915.0,126.0,4.4,18.0,949.0,955.18,727.87
2016,5,19,10,45,921.0,125.5,4.55,18.5,969.0,943.75,719.17
2016,5,19,11,0,927.0,125.0,4.7,19.0,989.0,928.43,707.85
2016,5,19,11,15,930.5,125.5,4.75,19.0,1002.0,908.01,693.66
2016,5,19,11,30,934.0,126.0,4.8,19.0,1015.0,883.9,676.94
2016,5,19,11,45,939.5,123.5,4.9,19.0,1022.0,855.43,657.43
2016,5,19,12,0,945.0,121.0,5.0,19.0,1029.0,823.53,635.4
2016,5,19,12,15,946.0,121.0,5.1,19.0,1027.0,787.01,608.39
2016,5,19,12,30,947.0,121.0,5.2,19.0,1025.0,747.56,578.36
2016,5,19,12,45,945.5,121.5,5.3,19.0,1015.0,704.08,544.58
2016,5,19,13,0,944.0,122.0,5.4,19.0,1005.0,658.14,508.04
2016,5,19,13,15,941.5,121.0,5.45,18.5,987.5,608.3,468.3
2016,5,19,13,30,939.0,120.0,5.5,18.0,970.0,556.46,425.68
2016,5,19,13,45,936.0,118.0,5.6,18.0,945.5,501.91,378.89
2016,5,19,14,0,933.0,116.0,5.7,18.0,921.0,445.83,329.58
2016,5,19,14,15,926.0,114.5,5.7,17.5,888.5,387.44,277.95
2016,5,19,14,30,919.0,113.0,5.7,17.0,856.0,328.39,225.37
2016,5,19,14,45,912.5,109.0,5.75,16.5,817.5,267.48,172.46
2016,5,19,15,0,906.0,105.0,5.8,16.0,779.0,206.39,123.65
2016,5,19,15,15,893.5,103.0,5.85,15.5,735.0,146.02,85.88
2016,5,19,15,30,881.0,101.0,5.9,15.0,691.0,92.32,74.51
2016,5,19,15,45,808.5,107.0,6.0,15.0,618.5,85.88,69.19
2016,5,19,16,0,736.0,113.0,6.1,15.0,546.0,82.19,66.22
2016,5,19,16,15,650.0,124.0,5.85,14.5,481.5,88.39,72.0
2016,5,19,16,30,564.0,135.0,5.6,14.0,417.0,95.67,78.77
2016,5,19,16,45,617.0,106.0,5.4,13.5,383.0,78.84,64.39
2016,5,19,17,0,670.0,77.0,5.2,13.0,349.0,60.98,48.89
2016,5,19,17,15,598.0,81.5,5.25,12.5,299.0,63.61,51.51
2016,5,19,17,30,526.0,86.0,5.3,12.0,249.0,66.97,54.73
2016,5,19,17,45,458.5,77.0,5.4,12.0,199.5,57.89,46.56
2016,5,19,18,0,391.0,68.0,5.5,12.0,150.0,51.05,40.21
2016,5,19,18,15,310.0,54.0,5.35,11.5,108.0,40.64,30.53
2016,5,19,18,30,229.0,40.0,5.2,11.0,66.0,30.17,20.51
2016,5,19,18,45,114.5,20.0,5.05,10.5,33.0,15.2,4.03
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,37.5,17.5,4.45,9.0,21.5,31.84,1.92
2016,5,20,5,30,75.0,35.0,4.5,9.0,43.0,71.04,51.76
2016,5,20,5,45,121.5,55.0,4.55,9.0,75.5,125.55,101.02
2016,5,20,6,0,168.0,75.0,4.6,9.0,108.0,176.25,146.77
2016,5,20,6,15,197.5,95.5,4.6,9.5,145.5,222.31,187.69
2016,5,20,6,30,227.0,116.0,4.6,10.0,183.0,270.57,229.45
2016,5,20,6,45,264.5,130.5,4.6,10.5,223.5,319.0,270.43
2016,5,20,7,0,302.0,145.0,4.6,11.0,264.0,370.05,312.54
2016,5,20,7,15,168.5,166.0,4.55,11.0,234.0,290.5,243.76
2016,5,20,7,30,35.0,187.0,4.5,11.0,204.0,198.86,163.65
2016,5,20,7,45,48.0,214.5,4.5,11.5,241.0,236.15,194.12
2016,5,20,8,0,61.0,242.0,4.5,12.0,278.0,273.84,224.19
2016,5,20,8,15,50.0,254.0,4.5,12.0,285.0,275.08,224.04
2016,5,20,8,30,39.0,266.0,4.5,12.0,292.0,275.73,223.51
2016,5,20,8,45,41.5,287.0,4.5,12.5,316.5,296.96,239.56
2016,5,20,9,0,44.0,308.0,4.5,13.0,341.0,317.87,255.14
2016,5,20,9,15,195.5,332.5,4.5,13.0,488.0,498.16,400.27
2016,5,20,9,30,347.0,357.0,4.5,13.0,635.0,679.5,539.44
2016,5,20,9,45,248.0,391.5,4.55,13.5,594.5,618.56,488.32
2016,5,20,10,0,149.0,426.0,4.6,14.0,554.0,536.33,422.29
2016,5,20,10,15,545.5,269.0,4.65,14.0,757.0,785.56,618.78
2016,5,20,10,30,942.0,112.0,4.7,14.0,960.0,965.1,749.91
2016,5,20,10,45,751.0,237.0,4.8,14.5,922.5,916.0,711.59
2016,5,20,11,0,560.0,362.0,4.9,15.0,885.0,837.4,648.79
2016,5,20,11,15,757.0,238.0,4.95,15.0,955.0,879.72,684.4
2016,5,20,11,30,954.0,114.0,5.0,15.0,1025.0,888.91,692.53
2016,5,20,11,45,703.5,270.0,5.05,15.0,943.5,808.08,629.82
2016,5,20,12,0,453.0,426.0,5.1,15.0,862.0,710.94,552.74
2016,5,20,12,15,704.5,270.0,5.1,15.0,945.0,744.38,582.05
2016,5,20,12,30,956.0,114.0,5.1,15.0,1028.0,747.2,586.91
2016,5,20,12,45,708.5,259.5,5.1,15.0,932.5,665.7,520.34
2016,5,20,13,0,461.0,405.0,5.1,15.0,837.0,584.91,455.33
2016,5,20,13,15,479.0,380.0,5.1,15.0,821.5,545.75,424.43
2016,5,20,13,30,497.0,355.0,5.1,15.0,806.0,504.44,390.87
2016,5,20,13,45,503.5,339.5,5.15,15.0,785.5,462.05,355.65
2016,5,20,14,0,510.0,324.0,5.2,15.0,765.0,418.53,318.67
2016,5,20,14,15,715.0,214.5,5.15,14.5,807.5,377.33,278.1
2016,5,20,14,30,920.0,105.0,5.1,14.0,850.0,323.04,223.25
2016,5,20,14,45,914.5,101.0,5.1,14.0,812.0,262.46,169.72
2016,5,20,15,0,909.0,97.0,5.1,14.0,774.0,201.59,120.46
2016,5,20,15,15,896.5,95.0,5.05,13.5,730.0,141.27,82.55
2016,5,20,15,30,884.0,93.0,5.0,13.0,686.0,87.8,71.13
2016,5,20,15,45,868.5,90.0,4.95,13.0,638.0,85.54,69.42
2016,5,20,16,0,853.0,87.0,4.9,13.0,590.0,83.11,67.52
2016,5,20,16,15,831.5,84.0,4.8,12.5,538.5,72.81,58.84
2016,5,20,16,30,810.0,81.0,4.7,12.0,487.0,70.66,57.29
2016,5,20,16,45,777.0,78.0,4.6,12.0,433.0,68.23,55.35
2016,5,20,17,0,744.0,75.0,4.5,12.0,379.0,65.8,53.39
2016,5,20,17,15,702.5,70.0,4.3,11.5,325.0,61.71,50.01
2016,5,20,17,30,661.0,65.0,4.1,11.0,271.0,53.16,42.51
2016,5,20,17,45,590.5,60.0,3.95,11.0,218.5,48.95,38.71
2016,5,20,18,0,520.0,55.0,3.8,11.0,166.0,44.89,34.87
2016,5,20,18,15,423.5,46.0,3.55,10.5,120.0,37.57,27.97
2016,5,20,18,30,327.0,37.0,3.3,10.0,74.0,30.34,20.83
2016,5,20,18,45,163.5,18.5,3.1,10.0,37.0,14.89,4.38
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,141.0,16.0,1.4,8.5,30.0,78.31,18.32
2016,5,21,5,30,282.0,32.0,1.6,9.0,60.0,167.78,127.69
2016,5,21,5,45,389.0,41.5,1.8,9.5,104.5,242.4,196.1
2016,5,21,6,0,496.0,51.0,2.0,10.0,149.0,327.89,271.24
2016,5,21,6,15,559.5,58.0,2.0,10.0,199.5,396.58,331.17
2016,5,21,6,30,623.0,65.0,2.0,10.0,250.0,469.95,392.74
2016,5,21,6,45,668.0,70.0,2.0,10.5,303.0,533.13,443.17
2016,5,21,7,0,713.0,75.0,2.0,11.0,356.0,595.36,490.97
2016,5,21,7,15,744.0,79.5,2.0,11.0,409.0,651.08,532.62
2016,5,21,7,30,775.0,84.0,2.0,11.0,462.0,706.43,571.83
2016,5,21,7,45,541.0,161.5,2.05,11.5,439.0,624.37,505.03
2016,5,21,8,0,307.0,239.0,2.1,12.0,416.0,509.06,411.19
2016,5,21,8,15,233.0,272.0,2.15,12.5,413.5,467.52,376.65
2016,5,21,8,30,159.0,305.0,2.2,13.0,411.0,439.57,351.59
2016,5,21,8,45,93.0,292.5,2.3,13.5,355.5,347.91,278.04
2016,5,21,9,0,27.0,280.0,2.4,14.0,300.0,274.43,217.66
2016,5,21,9,15,71.5,333.0,2.5,14.0,389.5,364.8,289.39
2016,5,21,9,30,116.0,386.0,2.6,14.0,479.0,475.27,373.74
2016,5,21,9,45,63.0,303.5,2.75,14.5,355.0,323.73,255.54
2016,5,21,10,0,10.0,221.0,2.9,15.0,231.0,185.63,145.23
2016,5,21,10,15,14.0,263.5,3.0,15.0,277.0,224.29,176.08
2016,5,21,10,30,18.0,306.0,3.1,15.0,323.0,262.71,206.05
2016,5,21,10,45,18.0,307.5,3.25,15.5,324.5,262.67,205.39
2016,5,21,11,0,18.0,309.0,3.4,16.0,326.0,262.55,204.81
2016,5,21,11,15,29.0,361.0,3.45,16.0,389.0,327.07,254.79
2016,5,21,11,30,40.0,413.0,3.5,16.0,452.0,376.4,292.3
2016,5,21,11,45,138.5,450.0,3.6,16.0,583.5,490.49,380.32
2016,5,21,12,0,237.0,487.0,3.7,16.0,715.0,583.02,449.76
2016,5,21,12,15,203.5,489.0,3.75,16.0,684.5,543.66,419.31
2016,5,21,12,30,170.0,491.0,3.8,16.0,654.0,505.85,390.54
2016,5,21,12,45,161.0,484.5,3.9,16.0,637.5,479.39,370.59
2016,5,21,13,0,152.0,478.0,4.0,16.0,621.0,453.39,350.79
2016,5,21,13,15,292.5,429.5,4.05,16.0,697.5,478.83,370.16
2016,5,21,13,30,433.0,381.0,4.1,16.0,774.0,489.2,376.14
2016,5,21,13,45,436.5,366.5,4.15,16.0,753.5,449.23,343.39
2016,5,21,14,0,440.0,352.0,4.2,16.0,733.0,408.54,309.58
2016,5,21,14,15,251.5,359.5,4.2,15.5,575.5,323.03,246.0
2016,5,21,14,30,63.0,367.0,4.2,15.0,418.0,268.71,209.01
2016,5,21,14,45,97.5,361.5,4.25,15.0,436.0,262.5,202.79
2016,5,21,15,0,132.0,356.0,4.3,15.0,454.0,242.36,185.69
2016,5,21,15,15,94.0,322.0,4.2,15.0,390.0,215.48,167.42
2016,5,21,15,30,56.0,288.0,4.1,15.0,326.0,186.02,154.0
2016,5,21,15,45,76.5,274.5,4.1,15.0,322.5,178.69,148.31
2016,5,21,16,0,97.0,261.0,4.1,15.0,319.0,171.02,142.27
2016,5,21,16,15,104.5,238.5,4.0,14.5,296.0,158.23,132.08
2016,5,21,16,30,112.0,216.0,3.9,14.0,273.0,140.34,117.39
2016,5,21,16,45,143.0,191.5,3.85,14.0,256.0,127.28,106.51
2016,5,21,17,0,174.0,167.0,3.8,14.0,239.0,113.6,94.95
2016,5,21,17,15,160.0,146.0,3.65,13.5,205.0,100.51,83.93
2016,5,21,17,30,146.0,125.0,3.5,13.0,171.0,87.11,72.39
2016,5,21,17,45,321.0,91.0,3.35,12.5,167.5,65.67,53.42
2016,5,21,18,0,496.0,57.0,3.2,12.0,164.0,46.21,35.92
2016,5,21,18,15,403.5,47.0,2.95,11.5,118.5,38.21,28.45
2016,5,21,18,30,311.0,37.0,2.7,11.0,73.0,30.22,20.7
2016,5,21,18,45,177.5,23.5,2.5,11.0,41.5,17.95,6.91
2016,5,21,19,0,44.0,10.0,2.3,11.0,10.0,7.87,0.0
2016,5,21,19,15,22.0,5.0,2.15,10.5,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,139.0,17.0,1.8,8.5,31.0,75.92,22.06
2016,5,22,5,30,278.0,34.0,1.8,9.0,62.0,167.44,127.87
2016,5,22,5,45,375.5,45.0,1.85,9.5,106.0,239.17,193.59
2016,5,22,6,0,473.0,56.0,1.9,10.0,150.0,320.8,265.27
2016,5,22,6,15,537.5,63.5,1.85,10.0,200.5,389.64,325.05
2016,5,22,6,30,602.0,71.0,1.8,10.0,251.0,463.18,386.42
2016,5,22,6,45,648.5,76.5,1.75,10.5,304.0,527.06,436.99
2016,5,22,7,0,695.0,82.0,1.7,11.0,357.0,592.87,486.95
2016,5,22,7,15,727.0,87.0,1.65,11.5,410.0,649.04,527.54
2016,5,22,7,30,759.0,92.0,1.6,12.0,463.0,701.76,563.22
2016,5,22,7,45,785.5,94.5,1.55,12.5,515.0,750.05,594.37
2016,5,22,8,0,812.0,97.0,1.5,13.0,567.0,796.86,623.64
2016,5,22,8,15,829.5,100.0,1.5,13.5,615.0,834.79,646.59
2016,5,22,8,30,847.0,103.0,1.5,14.0,663.0,870.14,667.49
2016,5,22,8,45,859.5,106.0,1.5,14.5,707.0,887.51,675.94
2016,5,22,9,0,872.0,109.0,1.5,15.0,751.0,911.89,689.33
2016,5,22,9,15,882.5,111.0,1.55,15.0,790.5,930.02,700.4
2016,5,22,9,30,893.0,113.0,1.6,15.0,830.0,944.57,709.23
2016,5,22,9,45,911.0,109.0,1.65,15.5,866.0,956.35,715.05
2016,5,22,10,0,929.0,105.0,1.7,16.0,902.0,964.4,718.52
2016,5,22,10,15,934.0,106.0,1.8,16.0,928.5,961.54,716.94
2016,5,22,10,30,939.0,107.0,1.9,16.0,955.0,954.7,712.92
2016,5,22,10,45,945.0,106.5,2.05,16.5,975.0,943.38,705.25
2016,5,22,11,0,951.0,106.0,2.2,17.0,995.0,928.12,694.93
2016,5,22,11,15,489.0,240.5,2.35,17.0,698.5,653.18,500.86
2016,5,22,11,30,27.0,375.0,2.5,17.0,402.0,333.12,255.79
2016,5,22,11,45,21.5,332.5,2.65,17.5,353.5,279.36,215.6
2016,5,22,12,0,16.0,290.0,2.8,18.0,305.0,239.39,184.57
2016,5,22,12,15,11.5,229.5,2.9,18.0,240.0,187.15,144.01
2016,5,22,12,30,7.0,169.0,3.0,18.0,175.0,136.05,103.84
2016,5,22,12,45,17.5,271.0,3.2,18.0,287.5,220.32,170.27
2016,5,22,13,0,28.0,373.0,3.4,18.0,400.0,302.1,233.26
2016,5,22,13,15,190.5,395.0,3.55,18.0,569.0,400.55,308.6
2016,5,22,13,30,353.0,417.0,3.7,18.0,738.0,475.58,362.97
2016,5,22,13,45,271.5,424.0,3.85,18.0,667.0,416.74,317.51
2016,5,22,14,0,190.0,431.0,4.0,18.0,596.0,371.07,282.91
2016,5,22,14,15,103.0,350.5,4.1,17.5,439.5,275.64,211.41
2016,5,22,14,30,16.0,270.0,4.2,17.0,283.0,202.91,157.57
2016,5,22,14,45,96.0,314.0,4.35,17.0,386.5,227.78,174.2
2016,5,22,15,0,176.0,358.0,4.5,17.0,490.0,249.68,188.33
2016,5,22,15,15,521.0,225.5,4.5,16.5,583.5,172.74,118.84
2016,5,22,15,30,866.0,93.0,4.5,16.0,677.0,87.27,69.8
2016,5,22,15,45,848.5,90.5,4.55,16.0,629.0,85.31,68.38
2016,5,22,16,0,831.0,88.0,4.6,16.0,581.0,74.93,59.64
2016,5,22,16,15,809.5,85.0,4.55,15.5,530.5,72.93,58.24
2016,5,22,16,30,788.0,82.0,4.5,15.0,480.0,70.86,56.76
2016,5,22,16,45,757.5,78.5,4.5,15.0,427.0,68.18,54.63
2016,5,22,17,0,727.0,75.0,4.5,15.0,374.0,65.47,52.45
2016,5,22,17,15,687.0,70.0,4.4,14.5,321.5,61.44,49.16
2016,5,22,17,30,647.0,65.0,4.3,14.0,269.0,52.95,41.8
2016,5,22,17,45,586.5,59.0,4.2,13.5,218.0,48.12,37.57
2016,5,22,18,0,526.0,53.0,4.1,13.0,167.0,43.34,33.22
2016,5,22,18,15,437.5,44.0,3.85,12.5,121.5,36.01,26.39
2016,5,22,18,30,349.0,35.0,3.6,12.0,76.0,28.72,19.34
2016,5,22,18,45,210.0,22.5,3.35,11.5,43.5,18.33,7.58
2016,5,22,19,0,71.0,10.0,3.1,11.0,11.0,7.87,0.0
2016,5,22,19,15,35.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
