Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,121.5,17.5,2.35,9.0,30.0,70.7,23.64
2016,5,23,5,30,243.0,35.0,2.4,9.0,60.0,152.53,116.69
2016,5,23,5,45,341.5,46.5,2.45,9.5,103.5,224.84,182.43
2016,5,23,6,0,440.0,58.0,2.5,10.0,147.0,305.59,253.57
2016,5,23,6,15,504.0,66.5,2.5,10.0,196.0,373.56,313.08
2016,5,23,6,30,568.0,75.0,2.5,10.0,245.0,446.28,374.56
2016,5,23,6,45,617.0,80.0,2.55,10.5,297.5,509.73,425.96
2016,5,23,7,0,666.0,85.0,2.6,11.0,350.0,575.32,477.23
2016,5,23,7,15,698.0,90.0,2.55,11.5,402.0,630.32,518.09
2016,5,23,7,30,730.0,95.0,2.5,12.0,454.0,685.22,556.98
2016,5,23,7,45,758.0,97.5,2.5,12.5,505.0,730.21,587.13
2016,5,23,8,0,786.0,100.0,2.5,13.0,556.0,777.44,618.35
2016,5,23,8,15,804.0,103.5,2.5,13.5,603.5,815.65,642.46
2016,5,23,8,30,822.0,107.0,2.5,14.0,651.0,851.4,664.52
2016,5,23,8,45,837.5,108.5,2.5,14.5,695.0,880.0,681.31
2016,5,23,9,0,853.0,110.0,2.5,15.0,739.0,894.35,688.15
2016,5,23,9,15,863.5,112.5,2.6,15.0,778.0,912.79,700.16
2016,5,23,9,30,874.0,115.0,2.7,15.0,817.0,927.69,709.78
2016,5,23,9,45,889.5,112.0,2.8,15.5,851.5,938.12,715.13
2016,5,23,10,0,905.0,109.0,2.9,16.0,886.0,944.89,718.09
2016,5,23,10,15,910.5,110.5,2.95,16.0,912.5,943.05,716.27
2016,5,23,10,30,916.0,112.0,3.0,16.0,939.0,937.3,711.97
2016,5,23,10,45,918.5,114.0,3.15,16.5,958.0,925.41,703.02
2016,5,23,11,0,921.0,116.0,3.3,17.0,977.0,909.67,691.51
2016,5,23,11,15,923.5,116.5,3.35,17.0,989.5,888.89,677.21
2016,5,23,11,30,926.0,117.0,3.4,17.0,1002.0,864.52,660.47
2016,5,23,11,45,925.0,118.0,3.5,17.0,1006.0,834.35,639.92
2016,5,23,12,0,924.0,119.0,3.6,17.0,1010.0,801.1,617.08
2016,5,23,12,15,923.5,119.0,3.65,17.0,1007.0,764.55,589.82
2016,5,23,12,30,923.0,119.0,3.7,17.0,1004.0,725.29,559.98
2016,5,23,12,45,907.5,127.5,3.8,17.5,990.0,680.05,524.07
2016,5,23,13,0,892.0,136.0,3.9,18.0,976.0,633.34,486.36
2016,5,23,13,15,888.5,135.0,3.95,18.0,957.5,585.61,447.87
2016,5,23,13,30,885.0,134.0,4.0,18.0,939.0,536.13,406.91
2016,5,23,13,45,885.5,128.5,4.05,18.0,915.5,483.9,362.62
2016,5,23,14,0,886.0,123.0,4.1,18.0,892.0,429.91,315.69
2016,5,23,14,15,443.0,100.5,4.1,17.5,485.0,215.02,155.24
2016,5,23,14,30,0.0,78.0,4.1,17.0,78.0,60.34,43.8
2016,5,23,14,45,0.0,74.0,4.2,17.0,74.0,57.17,41.39
2016,5,23,15,0,0.0,70.0,4.3,17.0,70.0,54.01,38.89
2016,5,23,15,15,0.0,44.5,4.3,17.0,44.5,34.23,22.7
2016,5,23,15,30,0.0,19.0,4.3,17.0,19.0,14.57,7.0
2016,5,23,15,45,106.5,141.5,4.3,17.0,204.5,98.99,79.87
2016,5,23,16,0,213.0,264.0,4.3,17.0,390.0,168.28,139.01
2016,5,23,16,15,116.5,223.0,4.2,16.5,291.0,144.94,119.77
2016,5,23,16,30,20.0,182.0,4.1,16.0,192.0,130.35,107.93
2016,5,23,16,45,72.0,176.0,4.1,15.5,207.0,121.42,100.83
2016,5,23,17,0,124.0,170.0,4.1,15.0,222.0,114.42,95.3
2016,5,23,17,15,114.5,148.0,3.95,14.5,190.5,101.01,84.03
2016,5,23,17,30,105.0,126.0,3.8,14.0,159.0,87.24,72.23
2016,5,23,17,45,306.5,90.5,3.65,14.0,162.5,65.14,52.64
2016,5,23,18,0,508.0,55.0,3.5,14.0,166.0,44.7,34.3
2016,5,23,18,15,420.0,45.5,3.1,13.5,121.0,37.06,27.23
2016,5,23,18,30,332.0,36.0,2.7,13.0,76.0,29.43,19.92
2016,5,23,18,45,166.0,24.0,2.35,12.5,44.0,18.3,7.89
2016,5,23,19,0,0.0,12.0,2.0,12.0,12.0,9.44,0.0
2016,5,23,19,15,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,136.0,17.0,2.4,10.0,31.5,74.7,28.12
2016,5,24,5,30,272.0,34.0,2.5,10.0,63.0,164.19,125.56
2016,5,24,5,45,369.0,44.5,2.65,10.5,106.5,234.56,189.72
2016,5,24,6,0,466.0,55.0,2.8,11.0,150.0,314.74,260.39
2016,5,24,6,15,529.5,63.0,2.8,11.0,199.5,382.89,320.02
2016,5,24,6,30,593.0,71.0,2.8,11.0,249.0,455.75,381.54
2016,5,24,6,45,432.0,111.0,2.85,11.5,254.5,416.74,348.6
2016,5,24,7,0,271.0,151.0,2.9,12.0,260.0,352.69,294.14
2016,5,24,7,15,509.5,121.0,2.9,12.5,359.5,518.16,429.37
2016,5,24,7,30,748.0,91.0,2.9,13.0,459.0,689.72,561.08
2016,5,24,7,45,773.5,94.0,2.9,13.5,510.0,737.28,592.34
2016,5,24,8,0,799.0,97.0,2.9,14.0,561.0,783.37,622.76
2016,5,24,8,15,817.0,100.5,2.9,14.0,609.0,821.88,648.36
2016,5,24,8,30,835.0,104.0,2.9,14.0,657.0,857.9,671.96
2016,5,24,8,45,850.0,106.0,2.95,14.5,701.5,876.19,681.96
2016,5,24,9,0,865.0,108.0,3.0,15.0,746.0,901.63,697.14
2016,5,24,9,15,567.5,243.5,3.05,15.0,671.0,785.28,610.78
2016,5,24,9,30,270.0,379.0,3.1,15.0,596.0,627.04,488.01
2016,5,24,9,45,255.0,399.5,3.15,15.5,611.5,629.4,488.49
2016,5,24,10,0,240.0,420.0,3.2,16.0,627.0,611.11,473.26
2016,5,24,10,15,323.0,403.5,3.25,16.0,690.5,682.71,526.83
2016,5,24,10,30,406.0,387.0,3.3,16.0,754.0,747.21,573.84
2016,5,24,10,45,208.0,297.5,3.4,16.5,486.5,465.05,363.36
2016,5,24,11,0,10.0,208.0,3.5,17.0,219.0,172.89,133.38
2016,5,24,11,15,14.5,266.5,3.55,17.0,281.0,223.31,173.52
2016,5,24,11,30,19.0,325.0,3.6,17.0,343.0,273.07,212.07
2016,5,24,11,45,39.0,387.5,3.65,17.0,425.0,348.13,269.91
2016,5,24,12,0,59.0,450.0,3.7,17.0,507.0,408.87,315.86
2016,5,24,12,15,95.5,469.5,3.75,17.0,561.5,442.99,341.85
2016,5,24,12,30,132.0,489.0,3.8,17.0,616.0,477.17,367.54
2016,5,24,12,45,78.5,425.0,3.85,17.0,500.5,378.69,292.74
2016,5,24,13,0,25.0,361.0,3.9,17.0,385.0,291.12,225.52
2016,5,24,13,15,60.5,404.0,3.9,17.0,460.0,335.8,260.19
2016,5,24,13,30,96.0,447.0,3.9,17.0,535.0,374.31,289.08
2016,5,24,13,45,77.5,421.0,3.9,17.0,490.5,337.45,260.63
2016,5,24,14,0,59.0,395.0,3.9,17.0,446.0,303.27,234.48
2016,5,24,14,15,40.0,344.5,3.9,16.5,378.5,256.32,198.85
2016,5,24,14,30,21.0,294.0,3.9,16.0,311.0,220.38,171.73
2016,5,24,14,45,12.0,228.0,3.9,16.0,237.5,170.89,133.0
2016,5,24,15,0,3.0,162.0,3.9,16.0,164.0,122.23,94.53
2016,5,24,15,15,21.5,219.0,3.9,16.0,234.0,152.92,119.07
2016,5,24,15,30,40.0,276.0,3.9,16.0,304.0,179.72,148.15
2016,5,24,15,45,202.5,256.0,3.9,16.0,378.5,164.75,135.91
2016,5,24,16,0,365.0,236.0,3.9,16.0,453.0,150.56,124.33
2016,5,24,16,15,255.5,227.5,3.85,15.5,373.5,144.18,119.55
2016,5,24,16,30,146.0,219.0,3.8,15.0,294.0,142.71,118.95
2016,5,24,16,45,231.5,186.0,3.8,15.0,289.5,122.21,101.66
2016,5,24,17,0,317.0,153.0,3.8,15.0,285.0,105.2,87.24
2016,5,24,17,15,297.5,135.0,3.65,14.5,245.5,94.14,77.98
2016,5,24,17,30,278.0,117.0,3.5,14.0,206.0,82.71,68.21
2016,5,24,17,45,255.5,97.5,3.4,14.0,167.5,69.97,56.93
2016,5,24,18,0,233.0,78.0,3.3,14.0,129.0,56.86,45.11
2016,5,24,18,15,194.5,59.5,2.95,13.5,95.0,43.93,33.32
2016,5,24,18,30,156.0,41.0,2.6,13.0,61.0,30.74,21.1
2016,5,24,18,45,78.0,25.5,2.3,12.5,35.5,19.24,8.91
2016,5,24,19,0,0.0,10.0,2.0,12.0,10.0,7.87,0.0
2016,5,24,19,15,0.0,5.0,1.9,11.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,16.0,2.45,9.0,33.0,83.34,34.96
2016,5,25,5,30,312.0,32.0,2.5,9.0,66.0,177.37,136.41
2016,5,25,5,45,406.5,41.5,2.55,9.5,110.0,247.43,200.77
2016,5,25,6,0,501.0,51.0,2.6,10.0,154.0,327.0,271.16
2016,5,25,6,15,562.0,58.0,2.6,10.5,204.0,394.09,329.48
2016,5,25,6,30,623.0,65.0,2.6,11.0,254.0,465.64,389.17
2016,5,25,6,45,665.5,70.0,2.65,11.5,306.0,526.87,438.51
2016,5,25,7,0,708.0,75.0,2.7,12.0,358.0,587.14,485.41
2016,5,25,7,15,738.5,79.5,2.7,12.5,410.5,642.02,526.25
2016,5,25,7,30,769.0,84.0,2.7,13.0,463.0,696.53,564.28
2016,5,25,7,45,792.0,87.0,2.75,13.5,513.5,742.66,595.43
2016,5,25,8,0,815.0,90.0,2.8,14.0,564.0,787.16,624.85
2016,5,25,8,15,832.0,93.0,2.85,14.5,612.0,824.65,648.75
2016,5,25,8,30,849.0,96.0,2.9,15.0,660.0,849.87,663.7
2016,5,25,8,45,862.0,98.5,3.0,15.5,704.0,877.46,680.69
2016,5,25,9,0,875.0,101.0,3.1,16.0,748.0,901.9,695.39
2016,5,25,9,15,885.0,103.0,3.2,16.5,786.5,919.75,705.51
2016,5,25,9,30,895.0,105.0,3.3,17.0,825.0,934.01,713.25
2016,5,25,9,45,908.5,103.0,3.45,17.5,859.5,943.76,718.34
2016,5,25,10,0,922.0,101.0,3.6,18.0,894.0,949.78,720.97
2016,5,25,10,15,927.5,102.0,3.7,18.0,920.5,947.58,719.14
2016,5,25,10,30,933.0,103.0,3.8,18.0,947.0,941.43,714.78
2016,5,25,10,45,937.0,103.5,3.9,18.5,966.5,929.54,705.24
2016,5,25,11,0,941.0,104.0,4.0,19.0,986.0,913.77,693.16
2016,5,25,11,15,943.0,104.5,4.05,19.0,998.5,892.5,678.42
2016,5,25,11,30,945.0,105.0,4.1,19.0,1011.0,867.59,661.2
2016,5,25,11,45,946.0,105.0,4.2,19.0,1015.5,838.0,640.91
2016,5,25,12,0,947.0,105.0,4.3,19.0,1020.0,805.17,618.24
2016,5,25,12,15,946.5,105.0,4.35,19.0,1017.0,768.19,590.96
2016,5,25,12,30,946.0,105.0,4.4,19.0,1014.0,728.41,560.75
2016,5,25,12,45,934.5,111.0,4.5,19.0,1000.5,683.46,526.13
2016,5,25,13,0,923.0,117.0,4.6,19.0,987.0,636.74,489.27
2016,5,25,13,15,919.5,116.0,4.6,19.0,969.0,587.94,449.59
2016,5,25,13,30,916.0,115.0,4.6,19.0,951.0,537.3,407.39
2016,5,25,13,45,912.5,113.0,4.7,19.0,926.0,484.34,362.42
2016,5,25,14,0,909.0,111.0,4.8,19.0,901.0,429.94,315.03
2016,5,25,14,15,901.5,109.5,4.85,19.0,869.0,373.34,264.96
2016,5,25,14,30,894.0,108.0,4.9,19.0,837.0,316.18,214.2
2016,5,25,14,45,886.5,105.0,4.95,19.0,800.0,257.75,163.76
2016,5,25,15,0,879.0,102.0,5.0,19.0,763.0,199.27,117.56
2016,5,25,15,15,866.5,99.5,5.0,18.5,720.0,140.82,81.65
2016,5,25,15,30,854.0,97.0,5.0,18.0,677.0,89.23,70.93
2016,5,25,15,45,838.5,94.0,5.05,18.0,630.0,87.12,69.37
2016,5,25,16,0,823.0,91.0,5.1,18.0,583.0,76.61,60.59
2016,5,25,16,15,801.5,88.0,5.05,17.5,533.0,74.7,59.28
2016,5,25,16,30,780.0,85.0,5.0,17.0,483.0,72.72,57.9
2016,5,25,16,45,752.0,80.5,4.95,16.5,430.5,69.46,55.4
2016,5,25,17,0,724.0,76.0,4.9,16.0,378.0,66.12,52.78
2016,5,25,17,15,684.5,71.5,4.75,15.5,326.0,57.75,45.68
2016,5,25,17,30,645.0,67.0,4.6,15.0,274.0,54.32,42.85
2016,5,25,17,45,588.0,60.5,4.45,14.5,223.5,49.21,38.4
2016,5,25,18,0,531.0,54.0,4.3,14.0,173.0,44.1,33.79
2016,5,25,18,15,443.5,45.5,4.05,13.5,127.0,37.18,27.37
2016,5,25,18,30,356.0,37.0,3.8,13.0,81.0,30.33,20.77
2016,5,25,18,45,217.5,24.5,3.6,12.5,48.0,19.95,9.73
2016,5,25,19,0,79.0,12.0,3.4,12.0,15.0,9.44,0.0
2016,5,25,19,15,39.5,6.0,3.4,11.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,129.0,18.5,2.4,10.0,32.5,74.34,32.71
2016,5,26,5,30,258.0,37.0,2.4,10.0,65.0,159.04,121.94
2016,5,26,5,45,353.5,48.0,2.4,10.5,108.5,229.79,185.8
2016,5,26,6,0,449.0,59.0,2.4,11.0,152.0,308.8,255.08
2016,5,26,6,15,513.0,67.0,2.35,11.0,201.5,376.38,313.83
2016,5,26,6,30,577.0,75.0,2.3,11.0,251.0,448.65,374.42
2016,5,26,6,45,621.5,81.5,2.25,11.5,303.0,511.02,424.2
2016,5,26,7,0,666.0,88.0,2.2,12.0,355.0,575.22,473.45
2016,5,26,7,15,698.5,93.0,2.15,12.5,407.0,630.44,513.99
2016,5,26,7,30,731.0,98.0,2.1,13.0,459.0,685.59,552.79
2016,5,26,7,45,756.5,101.5,2.1,14.0,509.5,729.42,580.61
2016,5,26,8,0,782.0,105.0,2.1,15.0,560.0,775.55,609.45
2016,5,26,8,15,800.5,108.0,2.15,15.5,608.0,813.47,633.36
2016,5,26,8,30,819.0,111.0,2.2,16.0,656.0,848.95,655.32
2016,5,26,8,45,834.5,113.0,2.25,16.5,700.0,878.0,672.62
2016,5,26,9,0,850.0,115.0,2.3,17.0,744.0,892.57,679.96
2016,5,26,9,15,861.0,117.5,2.4,17.0,783.0,911.34,692.12
2016,5,26,9,30,872.0,120.0,2.5,17.0,822.0,926.61,701.94
2016,5,26,9,45,879.0,122.0,2.6,17.5,854.5,934.09,705.26
2016,5,26,10,0,886.0,124.0,2.7,18.0,887.0,937.79,706.2
2016,5,26,10,15,892.0,125.5,2.75,18.5,913.5,936.29,703.35
2016,5,26,10,30,898.0,127.0,2.8,19.0,940.0,930.92,698.06
2016,5,26,10,45,902.0,128.0,2.85,19.5,959.5,919.47,688.84
2016,5,26,11,0,906.0,129.0,2.9,20.0,979.0,904.24,677.21
2016,5,26,11,15,908.5,130.0,2.95,20.0,991.5,884.03,663.6
2016,5,26,11,30,911.0,131.0,3.0,20.0,1004.0,860.27,647.61
2016,5,26,11,45,910.5,132.0,3.1,20.5,1008.0,830.75,626.75
2016,5,26,12,0,910.0,133.0,3.2,21.0,1012.0,798.2,603.26
2016,5,26,12,15,909.5,132.5,3.25,21.0,1009.0,761.71,576.64
2016,5,26,12,30,909.0,132.0,3.3,21.0,1006.0,722.61,547.58
2016,5,26,12,45,903.5,134.0,3.4,21.5,994.5,679.6,514.17
2016,5,26,13,0,898.0,136.0,3.5,22.0,983.0,634.59,478.53
2016,5,26,13,15,894.0,135.0,3.55,22.0,964.5,586.55,440.56
2016,5,26,13,30,890.0,134.0,3.6,22.0,946.0,536.79,400.17
2016,5,26,13,45,884.0,132.5,3.7,22.0,920.5,484.28,356.64
2016,5,26,14,0,878.0,131.0,3.8,22.0,895.0,430.65,311.01
2016,5,26,14,15,870.0,129.5,3.85,21.5,863.5,375.45,263.73
2016,5,26,14,30,862.0,128.0,3.9,21.0,832.0,319.78,215.65
2016,5,26,14,45,851.5,125.5,3.95,21.0,794.0,257.13,162.97
2016,5,26,15,0,841.0,123.0,4.0,21.0,756.0,199.28,117.99
2016,5,26,15,15,827.5,120.5,4.05,20.5,713.5,141.83,82.89
2016,5,26,15,30,814.0,118.0,4.1,20.0,671.0,91.42,72.17
2016,5,26,15,45,795.5,114.5,4.15,20.0,624.0,90.02,71.25
2016,5,26,16,0,777.0,111.0,4.2,20.0,577.0,88.52,70.2
2016,5,26,16,15,754.0,107.0,4.2,19.5,527.0,86.45,68.83
2016,5,26,16,30,731.0,103.0,4.2,19.0,477.0,77.74,61.73
2016,5,26,16,45,700.5,98.0,4.2,19.0,425.5,74.79,59.43
2016,5,26,17,0,670.0,93.0,4.2,19.0,374.0,71.76,57.03
2016,5,26,17,15,628.0,86.5,4.1,18.0,322.0,67.41,53.66
2016,5,26,17,30,586.0,80.0,4.0,17.0,270.0,62.99,50.12
2016,5,26,17,45,527.0,72.0,3.9,16.5,220.0,57.16,45.1
2016,5,26,18,0,468.0,64.0,3.8,16.0,170.0,51.28,39.86
2016,5,26,18,15,379.5,53.5,3.55,15.5,125.0,43.12,32.37
2016,5,26,18,30,291.0,43.0,3.3,15.0,80.0,32.68,22.66
2016,5,26,18,45,170.0,28.0,3.1,14.5,47.0,21.23,10.86
2016,5,26,19,0,49.0,13.0,2.9,14.0,14.0,10.23,0.0
2016,5,26,19,15,24.5,6.5,2.85,13.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,5,15,120.5,19.5,1.75,9.5,32.5,72.85,33.89
2016,5,27,5,30,241.0,39.0,1.8,10.0,65.0,154.42,118.44
2016,5,27,5,45,344.0,50.0,1.9,10.5,109.5,224.05,180.91
2016,5,27,6,0,447.0,61.0,2.0,11.0,154.0,308.98,254.75
2016,5,27,6,15,512.0,69.5,1.95,11.5,204.0,377.54,313.36
2016,5,27,6,30,577.0,78.0,1.9,12.0,254.0,450.86,373.57
2016,5,27,6,45,626.5,83.5,1.85,13.0,307.0,515.34,423.65
2016,5,27,7,0,676.0,89.0,1.8,14.0,360.0,581.98,473.17
2016,5,27,7,15,708.5,94.0,1.7,14.5,412.5,637.55,512.8
2016,5,27,7,30,741.0,99.0,1.6,15.0,465.0,693.01,550.55
2016,5,27,7,45,767.5,102.0,1.5,16.0,516.5,737.32,577.06
2016,5,27,8,0,794.0,105.0,1.4,17.0,568.0,784.01,604.35
2016,5,27,8,15,812.5,108.0,1.3,17.5,616.0,822.22,625.98
2016,5,27,8,30,831.0,111.0,1.2,18.0,664.0,857.94,645.41
2016,5,27,8,45,846.5,113.0,1.15,18.5,708.5,887.19,660.8
2016,5,27,9,0,862.0,115.0,1.1,19.0,753.0,901.96,666.55
2016,5,27,9,15,872.5,117.0,1.05,19.5,792.0,919.91,674.54
2016,5,27,9,30,883.0,119.0,1.0,20.0,831.0,934.32,680.16
2016,5,27,9,45,895.0,118.0,1.0,21.0,865.0,943.53,682.12
2016,5,27,10,0,907.0,117.0,1.0,22.0,899.0,949.0,681.86
2016,5,27,10,15,912.5,118.5,1.1,22.5,925.5,947.09,680.15
2016,5,27,10,30,918.0,120.0,1.2,23.0,952.0,941.25,676.09
2016,5,27,10,45,924.0,119.5,1.3,23.5,972.0,930.14,668.75
2016,5,27,11,0,930.0,119.0,1.4,24.0,992.0,915.18,659.0
2016,5,27,11,15,932.0,119.5,1.5,24.0,1004.0,893.89,646.45
2016,5,27,11,30,934.0,120.0,1.6,24.0,1016.0,869.01,631.5
2016,5,27,11,45,936.0,119.0,1.75,24.0,1021.0,839.49,613.88
2016,5,27,12,0,938.0,118.0,1.9,24.0,1026.0,806.78,593.74
2016,5,27,12,15,937.5,118.0,2.0,24.0,1022.5,770.0,568.5
2016,5,27,12,30,937.0,118.0,2.1,24.0,1019.0,730.48,540.66
2016,5,27,12,45,933.5,118.5,2.25,24.5,1007.5,686.81,508.37
2016,5,27,13,0,930.0,119.0,2.4,25.0,996.0,640.92,473.53
2016,5,27,13,15,926.0,118.0,2.55,24.5,977.5,591.65,436.93
2016,5,27,13,30,922.0,117.0,2.7,24.0,959.0,540.58,397.48
2016,5,27,13,45,915.5,116.0,2.85,24.0,933.5,486.8,353.79
2016,5,27,14,0,909.0,115.0,3.0,24.0,908.0,431.87,307.85
2016,5,27,14,15,901.5,113.5,3.1,24.0,875.5,375.38,259.57
2016,5,27,14,30,894.0,112.0,3.2,24.0,843.0,318.32,210.5
2016,5,27,14,45,883.0,110.5,3.3,24.0,805.0,260.19,161.89
2016,5,27,15,0,872.0,109.0,3.4,24.0,767.0,202.37,117.59
2016,5,27,15,15,858.5,106.5,3.45,23.5,723.5,144.29,82.82
2016,5,27,15,30,845.0,104.0,3.5,23.0,680.0,83.72,64.85
2016,5,27,15,45,828.5,101.0,3.6,23.0,633.0,82.33,63.93
2016,5,27,16,0,812.0,98.0,3.7,23.0,586.0,80.83,62.88
2016,5,27,16,15,790.0,94.5,3.7,22.5,535.5,78.76,61.48
2016,5,27,16,30,768.0,91.0,3.7,22.0,485.0,76.6,60.0
2016,5,27,16,45,739.5,86.5,3.75,21.5,433.0,73.5,57.71
2016,5,27,17,0,711.0,82.0,3.8,21.0,381.0,64.95,50.69
2016,5,27,17,15,671.0,76.5,3.65,20.5,328.5,61.0,47.55
2016,5,27,17,30,631.0,71.0,3.5,20.0,276.0,56.99,44.29
2016,5,27,17,45,573.0,64.5,3.35,19.5,225.5,51.99,40.04
2016,5,27,18,0,515.0,58.0,3.2,19.0,175.0,47.01,35.63
2016,5,27,18,15,428.5,48.5,2.85,18.0,129.0,39.42,28.83
2016,5,27,18,30,342.0,39.0,2.5,17.0,83.0,31.84,21.78
2016,5,27,18,45,212.0,26.0,2.15,16.5,49.5,21.14,10.89
2016,5,27,19,0,82.0,13.0,1.8,16.0,16.0,10.23,0.0
2016,5,27,19,15,41.0,6.5,1.7,15.5,8.0,5.11,0.0
2016,5,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,139.5,18.0,0.95,12.5,33.5,76.79,36.93
2016,5,28,5,30,279.0,36.0,1.1,13.0,67.0,166.75,126.4
2016,5,28,5,45,373.0,46.5,1.25,13.5,110.5,235.78,187.67
2016,5,28,6,0,467.0,57.0,1.4,14.0,154.0,314.18,255.16
2016,5,28,6,15,529.5,65.0,1.3,14.5,204.0,381.48,311.48
2016,5,28,6,30,592.0,73.0,1.2,15.0,254.0,453.36,368.92
2016,5,28,6,45,635.5,78.5,1.2,16.0,306.0,514.43,415.23
2016,5,28,7,0,679.0,84.0,1.2,17.0,358.0,577.19,460.79
2016,5,28,7,15,710.5,89.0,1.1,17.5,410.0,632.02,498.65
2016,5,28,7,30,742.0,94.0,1.0,18.0,462.0,683.46,532.06
2016,5,28,7,45,765.0,98.0,0.95,19.0,512.0,729.83,559.54
2016,5,28,8,0,788.0,102.0,0.9,20.0,562.0,774.61,585.05
2016,5,28,8,15,806.0,105.5,0.9,20.5,610.0,812.75,607.23
2016,5,28,8,30,824.0,109.0,0.9,21.0,658.0,848.43,627.47
2016,5,28,8,45,837.5,111.5,0.95,21.5,701.5,876.34,643.21
2016,5,28,9,0,851.0,114.0,1.0,22.0,745.0,889.85,649.67
2016,5,28,9,15,861.5,116.5,1.1,22.5,783.5,908.21,660.31
2016,5,28,9,30,872.0,119.0,1.2,23.0,822.0,923.07,668.65
2016,5,28,9,45,879.0,121.0,1.3,23.5,855.0,930.6,672.39
2016,5,28,10,0,886.0,123.0,1.4,24.0,888.0,934.38,673.87
2016,5,28,10,15,892.0,124.5,1.5,24.0,914.5,932.95,673.45
2016,5,28,10,30,898.0,126.0,1.6,24.0,941.0,927.67,670.67
2016,5,28,10,45,901.0,128.0,1.7,24.0,960.0,916.32,664.05
2016,5,28,11,0,904.0,130.0,1.8,24.0,979.0,901.18,655.03
2016,5,28,11,15,906.0,130.5,1.9,24.0,991.0,880.25,642.23
2016,5,28,11,30,908.0,131.0,2.0,24.0,1003.0,855.82,627.08
2016,5,28,11,45,907.0,132.0,2.15,24.5,1007.0,826.11,607.53
2016,5,28,12,0,906.0,133.0,2.3,25.0,1011.0,793.41,585.23
2016,5,28,12,15,905.5,133.0,2.4,25.0,1007.5,757.56,560.28
2016,5,28,12,30,905.0,133.0,2.5,25.0,1004.0,719.1,532.87
2016,5,28,12,45,900.0,134.0,2.7,25.0,992.5,676.01,501.87
2016,5,28,13,0,895.0,135.0,2.9,25.0,981.0,630.92,468.37
2016,5,28,13,15,891.0,134.0,3.05,24.5,962.5,583.2,432.5
2016,5,28,13,30,887.0,133.0,3.2,24.0,944.0,533.76,393.96
2016,5,28,13,45,687.0,240.5,3.35,24.0,858.5,470.18,344.59
2016,5,28,14,0,487.0,348.0,3.5,24.0,773.0,421.03,307.43
2016,5,28,14,15,670.5,238.5,3.6,24.0,801.0,374.85,265.42
2016,5,28,14,30,854.0,129.0,3.7,24.0,829.0,317.95,211.88
2016,5,28,14,45,841.0,127.5,3.85,24.0,790.5,256.07,160.62
2016,5,28,15,0,828.0,126.0,4.0,24.0,752.0,199.24,117.08
2016,5,28,15,15,814.0,123.5,4.05,23.5,709.5,142.64,82.88
2016,5,28,15,30,800.0,121.0,4.1,23.0,667.0,92.76,72.41
2016,5,28,15,45,780.0,118.0,4.2,22.5,620.0,91.75,71.96
2016,5,28,16,0,760.0,115.0,4.3,22.0,573.0,90.65,71.42
2016,5,28,16,15,736.0,110.5,4.3,21.5,523.0,81.45,64.01
2016,5,28,16,30,712.0,106.0,4.3,21.0,473.0,79.18,62.45
2016,5,28,16,45,679.0,101.5,4.3,21.0,421.5,76.63,60.5
2016,5,28,17,0,646.0,97.0,4.3,21.0,370.0,74.03,58.5
2016,5,28,17,15,603.0,90.5,4.1,20.0,318.5,69.8,55.28
2016,5,28,17,30,560.0,84.0,3.9,19.0,267.0,65.51,51.91
2016,5,28,17,45,498.5,76.0,3.7,18.5,217.5,59.8,47.05
2016,5,28,18,0,437.0,68.0,3.5,18.0,168.0,54.07,41.98
2016,5,28,18,15,352.5,56.0,3.15,17.5,124.0,42.4,31.5
2016,5,28,18,30,268.0,44.0,2.8,17.0,80.0,33.28,23.04
2016,5,28,18,45,158.0,28.5,2.5,16.5,47.5,21.56,11.41
2016,5,28,19,0,48.0,13.0,2.2,16.0,15.0,10.23,0.0
2016,5,28,19,15,24.0,6.5,2.05,15.5,7.5,5.11,0.0
2016,5,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.5,1.5,12.0,32.0,70.98,35.22
2016,5,29,5,30,231.0,39.0,1.6,12.0,64.0,149.46,113.87
2016,5,29,5,45,324.5,51.0,1.75,12.5,107.0,215.41,172.57
2016,5,29,6,0,418.0,63.0,1.9,13.0,150.0,295.22,241.58
2016,5,29,6,15,481.0,71.5,1.9,13.5,198.5,361.15,297.67
2016,5,29,6,30,544.0,80.0,1.9,14.0,247.0,431.68,355.46
2016,5,29,6,45,590.5,86.5,1.9,15.0,298.5,493.76,403.71
2016,5,29,7,0,637.0,93.0,1.9,16.0,350.0,557.88,451.53
2016,5,29,7,15,670.0,98.5,1.8,16.5,401.5,612.81,490.87
2016,5,29,7,30,703.0,104.0,1.7,17.0,453.0,667.77,528.77
2016,5,29,7,45,727.5,108.5,1.6,17.5,503.0,714.56,558.69
2016,5,29,8,0,752.0,113.0,1.5,18.0,553.0,755.86,583.64
2016,5,29,8,15,771.0,116.5,1.5,18.5,600.0,793.96,606.8
2016,5,29,8,30,790.0,120.0,1.5,19.0,647.0,829.72,628.0
2016,5,29,8,45,805.0,123.0,1.55,19.5,690.5,858.86,645.05
2016,5,29,9,0,820.0,126.0,1.6,20.0,734.0,885.0,660.06
2016,5,29,9,15,831.0,128.5,1.65,20.5,772.5,903.8,670.19
2016,5,29,9,30,842.0,131.0,1.7,21.0,811.0,919.14,678.15
2016,5,29,9,45,854.0,131.0,1.75,21.5,844.5,916.17,674.21
2016,5,29,10,0,866.0,131.0,1.8,22.0,878.0,922.52,676.71
2016,5,29,10,15,872.0,132.5,1.95,22.0,904.5,921.08,676.53
2016,5,29,10,30,878.0,134.0,2.1,22.0,931.0,915.87,673.96
2016,5,29,10,45,882.5,135.0,2.25,22.5,950.5,905.1,666.46
2016,5,29,11,0,887.0,136.0,2.4,23.0,970.0,890.62,656.53
2016,5,29,11,15,889.5,136.5,2.5,23.0,982.0,870.39,643.62
2016,5,29,11,30,892.0,137.0,2.6,23.0,994.0,846.7,628.38
2016,5,29,11,45,892.0,138.0,2.75,23.0,998.5,818.15,610.08
2016,5,29,12,0,892.0,139.0,2.9,23.0,1003.0,786.61,588.77
2016,5,29,12,15,891.5,138.5,2.95,23.0,1000.0,750.85,562.96
2016,5,29,12,30,891.0,138.0,3.0,23.0,997.0,712.56,534.81
2016,5,29,12,45,885.0,140.5,3.15,23.0,985.5,670.44,503.59
2016,5,29,13,0,879.0,143.0,3.3,23.0,974.0,626.41,470.04
2016,5,29,13,15,875.0,142.0,3.4,23.0,956.5,579.42,433.21
2016,5,29,13,30,871.0,141.0,3.5,23.0,939.0,530.76,393.99
2016,5,29,13,45,866.0,139.0,3.6,23.0,914.5,479.52,351.66
2016,5,29,14,0,861.0,137.0,3.7,23.0,890.0,427.1,307.23
2016,5,29,14,15,853.5,135.0,3.75,23.0,858.5,372.86,260.51
2016,5,29,14,30,846.0,133.0,3.8,23.0,827.0,314.04,210.06
2016,5,29,14,45,836.0,130.5,3.85,23.0,790.0,256.96,162.13
2016,5,29,15,0,826.0,128.0,3.9,23.0,753.0,200.25,118.39
2016,5,29,15,15,812.0,125.0,3.9,22.5,711.0,143.51,83.89
2016,5,29,15,30,798.0,122.0,3.9,22.0,669.0,93.27,73.11
2016,5,29,15,45,780.5,118.5,3.9,22.0,622.5,92.04,72.33
2016,5,29,16,0,763.0,115.0,3.9,22.0,576.0,90.68,71.43
2016,5,29,16,15,740.0,111.0,3.85,21.5,526.5,81.82,64.31
2016,5,29,16,30,717.0,107.0,3.8,21.0,477.0,79.89,63.05
2016,5,29,16,45,686.0,101.5,3.75,21.0,425.5,76.73,60.58
2016,5,29,17,0,655.0,96.0,3.7,21.0,374.0,73.46,58.0
2016,5,29,17,15,613.5,90.0,3.55,20.5,323.0,69.58,54.96
2016,5,29,17,30,572.0,84.0,3.4,20.0,272.0,65.64,51.8
2016,5,29,17,45,514.5,75.5,3.3,19.5,222.0,59.57,46.65
2016,5,29,18,0,457.0,67.0,3.2,19.0,172.0,53.43,41.26
2016,5,29,18,15,371.5,56.0,2.9,18.0,127.5,42.56,31.59
2016,5,29,18,30,286.0,45.0,2.6,17.0,83.0,34.09,23.78
2016,5,29,18,45,171.5,30.0,2.35,16.5,50.0,22.69,12.49
2016,5,29,19,0,57.0,15.0,2.1,16.0,17.0,11.8,0.0
2016,5,29,19,15,28.5,7.5,2.1,15.5,8.5,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,18.5,0.7,11.5,34.5,77.22,39.82
2016,5,30,5,30,279.0,37.0,0.7,12.0,69.0,164.68,125.24
2016,5,30,5,45,376.5,47.5,0.75,12.5,113.0,237.05,188.72
2016,5,30,6,0,474.0,58.0,0.8,13.0,157.0,317.1,256.95
2016,5,30,6,15,536.5,65.5,0.75,13.5,207.0,384.06,312.48
2016,5,30,6,30,599.0,73.0,0.7,14.0,257.0,455.54,369.09
2016,5,30,6,45,645.0,78.0,0.7,15.0,310.0,517.78,415.72
2016,5,30,7,0,691.0,83.0,0.7,16.0,363.0,581.89,461.66
2016,5,30,7,15,722.5,88.0,0.75,16.5,415.5,637.09,500.57
2016,5,30,7,30,754.0,93.0,0.8,17.0,468.0,689.03,535.58
2016,5,30,7,45,779.0,96.0,0.85,18.0,519.0,736.18,564.67
2016,5,30,8,0,804.0,99.0,0.9,19.0,570.0,781.82,592.05
2016,5,30,8,15,821.5,102.5,0.95,20.0,618.0,819.91,613.78
2016,5,30,8,30,839.0,106.0,1.0,21.0,666.0,855.49,633.54
2016,5,30,8,45,853.5,108.0,1.05,22.0,710.0,873.45,641.55
2016,5,30,9,0,868.0,110.0,1.1,23.0,754.0,898.45,654.31
2016,5,30,9,15,878.0,112.0,1.2,23.5,793.0,916.13,664.24
2016,5,30,9,30,888.0,114.0,1.3,24.0,832.0,930.26,672.03
2016,5,30,9,45,895.0,116.5,1.45,24.5,865.0,938.46,676.81
2016,5,30,10,0,902.0,119.0,1.6,25.0,898.0,942.82,679.22
2016,5,30,10,15,908.0,120.5,1.7,25.0,924.5,941.45,678.71
2016,5,30,10,30,914.0,122.0,1.8,25.0,951.0,936.17,675.82
2016,5,30,10,45,917.0,123.0,1.95,25.5,970.5,923.9,667.75
2016,5,30,11,0,920.0,124.0,2.1,26.0,990.0,907.83,657.23
2016,5,30,11,15,922.5,124.5,2.2,26.0,1002.0,887.2,644.52
2016,5,30,11,30,925.0,125.0,2.3,26.0,1014.0,863.01,629.43
2016,5,30,11,45,925.0,126.0,2.4,26.0,1018.5,833.83,610.94
2016,5,30,12,0,925.0,127.0,2.5,26.0,1023.0,801.54,589.82
2016,5,30,12,15,924.5,126.5,2.6,26.0,1020.0,764.88,564.29
2016,5,30,12,30,924.0,126.0,2.7,26.0,1017.0,725.56,536.27
2016,5,30,12,45,921.5,126.0,2.85,26.0,1006.0,682.81,505.27
2016,5,30,13,0,919.0,126.0,3.0,26.0,995.0,637.8,471.67
2016,5,30,13,15,915.0,125.0,3.1,26.0,977.0,589.2,434.23
2016,5,30,13,30,911.0,124.0,3.2,26.0,959.0,538.82,394.29
2016,5,30,13,45,905.0,123.0,3.35,26.0,933.5,485.98,351.36
2016,5,30,14,0,899.0,122.0,3.5,26.0,908.0,431.95,306.25
2016,5,30,14,15,891.0,120.5,3.6,25.5,876.0,375.99,259.17
2016,5,30,14,30,883.0,119.0,3.7,25.0,844.0,319.53,211.22
2016,5,30,14,45,872.5,117.0,3.8,25.0,806.5,261.96,163.18
2016,5,30,15,0,862.0,115.0,3.9,25.0,769.0,204.65,119.35
2016,5,30,15,15,849.0,112.5,3.95,24.5,726.0,139.07,78.52
2016,5,30,15,30,836.0,110.0,4.0,24.0,683.0,86.99,67.31
2016,5,30,15,45,819.0,107.0,4.1,24.0,636.0,85.75,66.51
2016,5,30,16,0,802.0,104.0,4.2,24.0,589.0,84.4,65.6
2016,5,30,16,15,780.0,100.0,4.2,23.5,539.0,82.16,64.07
2016,5,30,16,30,758.0,96.0,4.2,23.0,489.0,79.8,62.45
2016,5,30,16,45,729.0,91.5,4.2,22.5,437.0,70.95,55.28
2016,5,30,17,0,700.0,87.0,4.2,22.0,385.0,68.08,53.15
2016,5,30,17,15,660.0,81.5,4.0,21.0,333.0,64.27,50.27
2016,5,30,17,30,620.0,76.0,3.8,20.0,281.0,60.41,47.25
2016,5,30,17,45,564.0,68.5,3.65,19.5,230.5,54.82,42.51
2016,5,30,18,0,508.0,61.0,3.5,19.0,180.0,49.19,37.57
2016,5,30,18,15,422.5,51.5,3.1,18.0,134.0,41.69,30.85
2016,5,30,18,30,337.0,42.0,2.7,17.0,88.0,34.2,23.9
2016,5,30,18,45,212.0,29.0,2.35,16.5,53.5,22.14,12.19
2016,5,30,19,0,87.0,16.0,2.0,16.0,19.0,12.15,0.0
2016,5,30,19,15,43.5,8.0,1.9,15.5,9.5,6.29,0.0
2016,5,30,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,4.5,0.55,13.5,5.0,0.0,0.0
2016,5,31,5,0,59.0,9.0,0.5,14.0,10.0,22.84,0.0
2016,5,31,5,15,203.5,21.5,0.45,14.5,41.5,104.58,55.96
2016,5,31,5,30,348.0,34.0,0.4,15.0,73.0,189.77,142.29
2016,5,31,5,45,440.5,42.5,0.4,16.0,118.5,259.2,202.4
2016,5,31,6,0,533.0,51.0,0.4,17.0,164.0,337.66,267.39
2016,5,31,6,15,592.5,57.5,0.3,17.5,214.5,404.37,320.81
2016,5,31,6,30,652.0,64.0,0.2,18.0,265.0,475.3,374.65
2016,5,31,6,45,692.0,69.0,0.15,18.5,317.5,533.39,416.85
2016,5,31,7,0,732.0,74.0,0.1,19.0,370.0,595.42,459.96
2016,5,31,7,15,761.0,78.0,0.25,20.0,422.5,649.27,496.73
2016,5,31,7,30,790.0,82.0,0.4,21.0,475.0,702.6,531.32
2016,5,31,7,45,811.0,85.5,0.55,22.0,526.0,748.21,559.85
2016,5,31,8,0,832.0,89.0,0.7,23.0,577.0,792.04,586.77
2016,5,31,8,15,848.5,92.0,0.75,23.5,625.0,820.47,602.76
2016,5,31,8,30,865.0,95.0,0.8,24.0,673.0,854.79,622.62
2016,5,31,8,45,877.0,97.5,0.85,24.5,717.0,881.81,637.54
2016,5,31,9,0,889.0,100.0,0.9,25.0,761.0,905.61,650.43
2016,5,31,9,15,899.0,102.0,1.0,25.5,800.0,923.69,660.59
2016,5,31,9,30,909.0,104.0,1.1,26.0,839.0,938.15,668.57
2016,5,31,9,45,912.5,108.0,1.25,26.5,871.0,944.93,672.6
2016,5,31,10,0,916.0,112.0,1.4,27.0,903.0,947.76,674.21
2016,5,31,10,15,921.5,113.0,1.55,27.0,930.0,945.57,674.02
2016,5,31,10,30,927.0,114.0,1.7,27.0,957.0,939.46,671.37
2016,5,31,10,45,930.5,115.5,1.9,27.5,976.5,928.12,664.62
2016,5,31,11,0,934.0,117.0,2.1,28.0,996.0,912.9,655.26
2016,5,31,11,15,936.5,117.5,2.25,28.0,1008.5,892.18,643.05
2016,5,31,11,30,939.0,118.0,2.4,28.0,1021.0,867.84,628.38
2016,5,31,11,45,939.5,118.5,2.55,28.0,1025.5,838.48,610.22
2016,5,31,12,0,940.0,119.0,2.7,28.0,1030.0,805.93,589.55
2016,5,31,12,15,939.5,119.0,2.8,28.0,1027.5,769.32,564.1
2016,5,31,12,30,939.0,119.0,2.9,28.0,1025.0,729.98,536.13
2016,5,31,12,45,936.0,119.0,3.05,28.5,1014.0,686.46,503.69
2016,5,31,13,0,933.0,119.0,3.2,29.0,1003.0,640.69,468.81
2016,5,31,13,15,929.5,118.0,3.3,29.0,985.0,591.86,431.5
2016,5,31,13,30,926.0,117.0,3.4,29.0,967.0,541.16,391.64
2016,5,31,13,45,920.5,116.0,3.5,29.0,941.5,487.92,348.67
2016,5,31,14,0,915.0,115.0,3.6,29.0,916.0,433.4,303.51
2016,5,31,14,15,908.0,113.5,3.65,28.5,884.5,377.03,256.47
2016,5,31,14,30,901.0,112.0,3.7,28.0,853.0,320.01,208.48
2016,5,31,14,45,891.5,110.0,3.75,28.0,815.0,261.76,160.31
2016,5,31,15,0,882.0,108.0,3.8,28.0,777.0,203.63,116.28
2016,5,31,15,15,869.5,105.5,3.8,27.5,734.0,145.31,81.7
2016,5,31,15,30,857.0,103.0,3.8,27.0,691.0,92.68,71.13
2016,5,31,15,45,840.5,100.0,3.8,27.0,644.0,81.92,62.51
2016,5,31,16,0,824.0,97.0,3.8,27.0,597.0,80.38,61.45
2016,5,31,16,15,803.0,93.5,3.75,26.5,546.5,78.3,60.06
2016,5,31,16,30,782.0,90.0,3.7,26.0,496.0,76.12,58.58
2016,5,31,16,45,753.5,86.0,3.65,26.0,444.0,73.34,56.47
2016,5,31,17,0,725.0,82.0,3.6,26.0,392.0,70.49,54.29
2016,5,31,17,15,686.0,77.0,3.3,25.0,339.5,61.52,47.08
2016,5,31,17,30,647.0,72.0,3.0,24.0,287.0,57.87,44.28
2016,5,31,17,45,591.0,65.5,2.75,23.5,235.5,52.88,40.12
2016,5,31,18,0,535.0,59.0,2.5,23.0,184.0,47.89,35.81
2016,5,31,18,15,450.0,50.0,2.2,22.0,137.5,40.68,29.47
2016,5,31,18,30,365.0,41.0,1.9,21.0,91.0,33.51,22.91
2016,5,31,18,45,234.0,28.5,1.6,20.0,55.5,23.21,12.95
2016,5,31,19,0,103.0,16.0,1.3,19.0,20.0,12.19,0.0
2016,5,31,19,15,51.5,8.0,1.25,18.5,10.0,6.29,0.0
2016,5,31,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,21.5,4.5,1.2,14.0,5.0,0.0,0.0
2016,6,1,5,0,43.0,9.0,1.2,14.0,10.0,18.52,0.0
2016,6,1,5,15,182.5,22.5,1.5,14.5,41.5,96.42,52.33
2016,6,1,5,30,322.0,36.0,1.8,15.0,73.0,181.21,136.87
2016,6,1,5,45,416.0,45.5,2.1,15.5,118.0,251.01,198.81
2016,6,1,6,0,510.0,55.0,2.4,16.0,163.0,330.01,267.01
2016,6,1,6,15,572.0,62.0,2.4,16.5,214.0,397.58,324.11
2016,6,1,6,30,634.0,69.0,2.4,17.0,265.0,469.6,382.57
2016,6,1,6,45,676.5,74.5,2.4,17.5,318.0,531.52,430.95
2016,6,1,7,0,719.0,80.0,2.4,18.0,371.0,595.01,478.69
2016,6,1,7,15,749.5,84.5,2.4,18.5,424.0,647.17,516.34
2016,6,1,7,30,780.0,89.0,2.4,19.0,477.0,701.8,553.81
2016,6,1,7,45,803.0,92.5,2.4,20.0,528.5,748.68,583.12
2016,6,1,8,0,826.0,96.0,2.4,21.0,580.0,793.89,610.53
2016,6,1,8,15,843.0,99.0,2.35,21.5,628.5,831.56,632.89
2016,6,1,8,30,860.0,102.0,2.3,22.0,677.0,856.8,646.45
2016,6,1,8,45,873.5,104.5,2.3,23.0,721.5,884.95,661.07
2016,6,1,9,0,887.0,107.0,2.3,24.0,766.0,909.93,673.36
2016,6,1,9,15,897.5,109.0,2.3,24.5,805.5,928.33,682.55
2016,6,1,9,30,908.0,111.0,2.3,25.0,845.0,943.13,689.45
2016,6,1,9,45,910.0,116.0,2.3,25.5,877.0,949.39,690.89
2016,6,1,10,0,912.0,121.0,2.3,26.0,909.0,951.64,689.93
2016,6,1,10,15,918.0,122.5,2.35,26.0,936.5,950.24,688.62
2016,6,1,10,30,924.0,124.0,2.4,26.0,964.0,944.9,684.91
2016,6,1,10,45,926.5,126.0,2.45,26.5,983.5,932.97,675.73
2016,6,1,11,0,929.0,128.0,2.5,27.0,1003.0,917.18,664.2
2016,6,1,11,15,931.5,128.5,2.6,27.0,1015.5,896.36,651.18
2016,6,1,11,30,934.0,129.0,2.7,27.0,1028.0,871.95,635.78
2016,6,1,11,45,932.5,131.0,2.8,27.5,1032.5,842.13,615.5
2016,6,1,12,0,931.0,133.0,2.9,28.0,1037.0,809.23,592.52
2016,6,1,12,15,930.5,133.0,3.0,28.0,1034.0,772.73,567.06
2016,6,1,12,30,930.0,133.0,3.1,28.0,1031.0,733.56,539.14
2016,6,1,12,45,707.0,269.5,3.25,28.0,948.0,662.87,485.98
2016,6,1,13,0,484.0,406.0,3.4,28.0,865.0,591.82,433.06
2016,6,1,13,15,687.5,276.5,3.5,27.5,915.5,577.28,423.33
2016,6,1,13,30,891.0,147.0,3.6,27.0,966.0,543.49,396.85
2016,6,1,13,45,883.0,147.0,3.75,27.0,940.0,491.28,354.49
2016,6,1,14,0,875.0,147.0,3.9,27.0,914.0,438.11,310.28
2016,6,1,14,15,867.0,145.0,3.95,26.5,882.0,380.99,262.67
2016,6,1,14,30,859.0,143.0,4.0,26.0,850.0,324.07,214.72
2016,6,1,14,45,847.5,140.5,4.05,26.0,812.0,265.98,166.63
2016,6,1,15,0,836.0,138.0,4.1,26.0,774.0,208.44,122.82
2016,6,1,15,15,822.0,135.0,4.05,25.5,731.0,151.16,88.31
2016,6,1,15,30,808.0,132.0,4.0,25.0,688.0,99.6,77.43
2016,6,1,15,45,791.5,127.5,4.0,25.0,641.0,97.97,76.35
2016,6,1,16,0,775.0,123.0,4.0,25.0,594.0,88.63,68.82
2016,6,1,16,15,611.0,150.0,3.85,24.5,502.0,103.28,81.44
2016,6,1,16,30,447.0,177.0,3.7,24.0,410.0,116.45,92.9
2016,6,1,16,45,583.5,124.0,3.6,23.5,395.0,89.71,70.89
2016,6,1,17,0,720.0,71.0,3.5,23.0,380.0,62.26,47.93
2016,6,1,17,15,635.5,82.5,3.2,22.5,328.5,64.53,50.16
2016,6,1,17,30,551.0,94.0,2.9,22.0,277.0,72.67,57.42
2016,6,1,17,45,499.0,83.5,2.6,21.5,228.0,65.41,51.3
2016,6,1,18,0,447.0,73.0,2.3,21.0,179.0,55.04,42.32
2016,6,1,18,15,366.5,61.0,2.0,20.0,133.5,45.99,34.34
2016,6,1,18,30,286.0,49.0,1.7,19.0,88.0,36.93,26.08
2016,6,1,18,45,143.0,34.5,1.45,18.5,54.0,25.82,15.3
2016,6,1,19,0,0.0,20.0,1.2,18.0,20.0,14.78,0.0
2016,6,1,19,15,0.0,10.0,1.15,17.5,10.0,7.87,0.0
2016,6,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
