Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,14.0,10.0,7.87,0.0
2016,6,2,5,15,140.0,25.0,0.85,14.0,41.0,85.84,47.26
2016,6,2,5,30,280.0,40.0,0.9,14.0,72.0,167.16,126.46
2016,6,2,5,45,376.5,51.0,1.0,14.5,117.0,238.44,188.68
2016,6,2,6,0,473.0,62.0,1.1,15.0,162.0,318.28,256.54
2016,6,2,6,15,537.0,70.0,1.1,15.5,213.0,386.48,313.16
2016,6,2,6,30,601.0,78.0,1.1,16.0,264.0,459.28,371.12
2016,6,2,6,45,646.5,83.5,1.1,16.5,317.0,521.84,418.92
2016,6,2,7,0,692.0,89.0,1.1,17.0,370.0,586.19,466.17
2016,6,2,7,15,724.0,94.0,1.05,18.0,423.0,641.75,503.74
2016,6,2,7,30,756.0,99.0,1.0,19.0,476.0,697.12,539.49
2016,6,2,7,45,781.0,102.5,0.95,20.0,528.0,741.27,565.07
2016,6,2,8,0,806.0,106.0,0.9,21.0,580.0,787.51,591.3
2016,6,2,8,15,824.5,109.5,0.95,21.5,628.5,826.48,614.52
2016,6,2,8,30,843.0,113.0,1.0,22.0,677.0,862.95,635.88
2016,6,2,8,45,857.5,115.5,1.05,23.0,721.5,892.09,651.02
2016,6,2,9,0,872.0,118.0,1.1,24.0,766.0,906.66,656.77
2016,6,2,9,15,882.5,120.0,1.2,24.5,805.5,924.77,667.04
2016,6,2,9,30,893.0,122.0,1.3,25.0,845.0,939.31,675.02
2016,6,2,9,45,785.5,186.5,1.4,25.5,841.5,915.98,659.03
2016,6,2,10,0,678.0,251.0,1.5,26.0,838.0,883.96,636.14
2016,6,2,10,15,684.0,255.5,1.6,26.0,862.5,885.25,637.58
2016,6,2,10,30,690.0,260.0,1.7,26.0,887.0,883.02,636.37
2016,6,2,10,45,808.5,196.0,1.8,26.5,946.0,904.9,651.81
2016,6,2,11,0,927.0,132.0,1.9,27.0,1005.0,918.04,659.33
2016,6,2,11,15,716.0,269.5,1.95,27.0,949.0,858.31,617.76
2016,6,2,11,30,505.0,407.0,2.0,27.0,893.0,775.44,558.63
2016,6,2,11,45,518.0,396.5,2.15,27.5,897.5,753.78,544.58
2016,6,2,12,0,531.0,386.0,2.3,28.0,902.0,729.39,527.85
2016,6,2,12,15,732.0,259.0,2.4,28.0,967.5,744.59,541.56
2016,6,2,12,30,933.0,132.0,2.5,28.0,1033.0,734.42,536.93
2016,6,2,12,45,774.0,233.5,2.6,28.0,975.5,678.49,494.79
2016,6,2,13,0,615.0,335.0,2.7,28.0,918.0,619.44,450.98
2016,6,2,13,15,778.5,225.0,2.8,28.0,949.5,590.31,429.83
2016,6,2,13,30,942.0,115.0,2.9,28.0,981.0,547.25,396.14
2016,6,2,13,45,939.0,113.0,3.0,28.0,956.0,493.75,353.01
2016,6,2,14,0,936.0,111.0,3.1,28.0,931.0,438.71,307.42
2016,6,2,14,15,928.5,109.0,3.1,28.0,899.0,380.86,258.68
2016,6,2,14,30,921.0,107.0,3.1,28.0,867.0,322.41,209.18
2016,6,2,14,45,914.0,104.5,3.15,28.0,829.5,263.39,160.39
2016,6,2,15,0,907.0,102.0,3.2,28.0,792.0,204.18,115.5
2016,6,2,15,15,895.0,99.5,3.2,27.5,749.0,144.6,80.1
2016,6,2,15,30,883.0,97.0,3.2,27.0,706.0,90.04,68.92
2016,6,2,15,45,868.5,94.0,3.2,27.0,658.5,87.95,67.45
2016,6,2,16,0,854.0,91.0,3.2,27.0,611.0,85.67,65.79
2016,6,2,16,15,834.0,88.0,3.2,26.5,560.0,75.33,57.57
2016,6,2,16,30,814.0,85.0,3.2,26.0,509.0,73.33,56.23
2016,6,2,16,45,788.0,80.5,3.2,26.0,456.5,70.07,53.71
2016,6,2,17,0,762.0,76.0,3.2,26.0,404.0,66.69,51.07
2016,6,2,17,15,725.0,71.5,2.95,25.0,351.0,63.04,48.36
2016,6,2,17,30,688.0,67.0,2.7,24.0,298.0,59.36,45.55
2016,6,2,17,45,636.5,61.0,2.45,23.5,246.0,50.07,37.7
2016,6,2,18,0,585.0,55.0,2.2,23.0,194.0,45.29,33.59
2016,6,2,18,15,503.5,47.0,1.95,22.0,146.5,38.7,27.8
2016,6,2,18,30,422.0,39.0,1.7,21.0,99.0,32.16,21.83
2016,6,2,18,45,290.0,28.0,1.45,20.0,61.5,22.96,12.98
2016,6,2,19,0,158.0,17.0,1.2,19.0,24.0,13.85,0.0
2016,6,2,19,15,79.0,8.5,1.15,18.5,12.0,6.69,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,38.0,5.0,0.4,16.5,6.0,0.0,0.0
2016,6,3,5,0,76.0,10.0,0.4,17.0,12.0,27.9,0.0
2016,6,3,5,15,224.0,22.5,0.35,17.5,45.0,111.64,62.01
2016,6,3,5,30,372.0,35.0,0.3,18.0,78.0,198.11,146.69
2016,6,3,5,45,463.5,43.5,0.3,19.0,124.0,268.12,206.35
2016,6,3,6,0,555.0,52.0,0.3,20.0,170.0,346.96,270.62
2016,6,3,6,15,613.5,58.5,0.35,20.5,221.5,414.03,324.41
2016,6,3,6,30,672.0,65.0,0.4,21.0,273.0,485.15,379.0
2016,6,3,6,45,711.5,70.0,0.45,22.0,326.5,543.65,421.37
2016,6,3,7,0,751.0,75.0,0.5,23.0,380.0,606.03,464.62
2016,6,3,7,15,779.5,79.0,0.55,23.5,433.0,660.18,501.29
2016,6,3,7,30,808.0,83.0,0.6,24.0,486.0,713.71,535.45
2016,6,3,7,45,828.5,86.5,0.65,25.0,537.0,759.48,562.23
2016,6,3,8,0,849.0,90.0,0.7,26.0,588.0,803.38,587.22
2016,6,3,8,15,865.0,92.5,0.65,26.5,636.5,831.32,600.92
2016,6,3,8,30,881.0,95.0,0.6,27.0,685.0,865.04,618.23
2016,6,3,8,45,892.0,98.0,0.55,28.0,728.5,892.04,629.66
2016,6,3,9,0,903.0,101.0,0.5,29.0,772.0,915.73,638.88
2016,6,3,9,15,912.5,102.5,0.35,29.5,811.0,933.04,643.34
2016,6,3,9,30,922.0,104.0,0.2,30.0,850.0,946.71,645.77
2016,6,3,9,45,932.0,103.5,0.1,30.5,884.0,955.07,646.44
2016,6,3,10,0,942.0,103.0,0.0,31.0,918.0,959.58,645.72
2016,6,3,10,15,947.0,104.5,0.15,31.0,944.5,957.59,645.45
2016,6,3,10,30,952.0,106.0,0.3,31.0,971.0,951.58,644.13
2016,6,3,10,45,950.5,109.5,0.45,31.0,989.5,937.67,638.53
2016,6,3,11,0,949.0,113.0,0.6,31.0,1008.0,919.87,630.65
2016,6,3,11,15,951.0,113.5,0.7,31.0,1020.0,898.67,619.62
2016,6,3,11,30,953.0,114.0,0.8,31.0,1032.0,873.82,606.21
2016,6,3,11,45,948.0,117.5,0.95,31.0,1034.5,842.42,589.28
2016,6,3,12,0,943.0,121.0,1.1,31.0,1037.0,808.02,569.71
2016,6,3,12,15,942.0,121.0,1.15,31.0,1034.0,771.09,545.54
2016,6,3,12,30,941.0,121.0,1.2,31.0,1031.0,731.48,518.96
2016,6,3,12,45,935.0,123.0,1.3,31.0,1019.0,687.6,489.16
2016,6,3,13,0,929.0,125.0,1.4,31.0,1007.0,641.66,456.91
2016,6,3,13,15,925.0,124.0,1.45,31.0,988.5,592.89,421.26
2016,6,3,13,30,921.0,123.0,1.5,31.0,970.0,542.32,383.1
2016,6,3,13,45,911.0,124.0,1.6,31.0,943.5,488.81,341.79
2016,6,3,14,0,901.0,125.0,1.7,31.0,917.0,434.47,298.5
2016,6,3,14,15,893.0,123.5,1.8,30.5,884.5,378.64,253.49
2016,6,3,14,30,885.0,122.0,1.9,30.0,852.0,322.27,207.41
2016,6,3,14,45,873.0,120.5,2.0,30.0,813.5,264.78,161.06
2016,6,3,15,0,861.0,119.0,2.1,30.0,775.0,207.69,118.68
2016,6,3,15,15,761.5,148.0,2.15,29.5,705.0,154.63,90.9
2016,6,3,15,30,662.0,177.0,2.2,29.0,635.0,113.09,86.93
2016,6,3,15,45,730.5,142.5,2.3,29.0,615.0,97.26,74.4
2016,6,3,16,0,799.0,108.0,2.4,29.0,595.0,86.81,66.12
2016,6,3,16,15,776.5,104.0,2.45,28.5,545.0,84.66,64.74
2016,6,3,16,30,754.0,100.0,2.5,28.0,495.0,82.4,63.24
2016,6,3,16,45,725.0,95.0,2.55,28.0,443.0,73.07,55.73
2016,6,3,17,0,696.0,90.0,2.6,28.0,391.0,69.96,53.35
2016,6,3,17,15,656.5,84.5,2.35,27.0,338.5,66.23,50.63
2016,6,3,17,30,617.0,79.0,2.1,26.0,286.0,62.46,47.78
2016,6,3,17,45,563.0,71.0,1.9,25.5,235.5,56.59,42.94
2016,6,3,18,0,509.0,63.0,1.7,25.0,185.0,50.65,37.88
2016,6,3,18,15,428.0,53.5,1.5,24.0,139.0,43.22,31.42
2016,6,3,18,30,347.0,44.0,1.3,23.0,93.0,35.79,24.71
2016,6,3,18,45,230.0,30.5,1.15,22.0,57.5,23.32,13.22
2016,6,3,19,0,113.0,17.0,1.0,21.0,22.0,12.96,0.0
2016,6,3,19,15,56.5,8.5,0.95,20.5,11.0,6.69,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.65,19.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.7,19.0,4.0,3.15,0.0
2016,6,4,5,15,0.0,17.5,0.7,19.0,17.5,13.35,3.02
2016,6,4,5,30,0.0,31.0,0.7,19.0,31.0,24.21,14.03
2016,6,4,5,45,0.0,49.5,0.7,19.5,49.5,40.42,27.95
2016,6,4,6,0,0.0,68.0,0.7,20.0,68.0,56.24,41.4
2016,6,4,6,15,5.5,88.0,0.9,20.0,89.5,76.27,58.27
2016,6,4,6,30,11.0,108.0,1.1,20.0,111.0,96.64,75.21
2016,6,4,6,45,16.5,127.5,1.3,20.5,133.5,116.87,91.62
2016,6,4,7,0,22.0,147.0,1.5,21.0,156.0,137.46,108.04
2016,6,4,7,15,192.5,166.0,1.5,21.0,261.5,300.81,241.14
2016,6,4,7,30,363.0,185.0,1.5,21.0,367.0,468.13,370.17
2016,6,4,7,45,246.0,223.5,1.55,21.5,352.5,428.65,335.5
2016,6,4,8,0,129.0,262.0,1.6,22.0,338.0,362.45,281.83
2016,6,4,8,15,119.5,284.0,1.65,22.5,359.0,377.78,292.07
2016,6,4,8,30,110.0,306.0,1.7,23.0,380.0,373.27,287.15
2016,6,4,8,45,64.0,282.5,1.8,23.5,326.5,308.38,236.43
2016,6,4,9,0,18.0,259.0,1.9,24.0,273.0,227.41,173.09
2016,6,4,9,15,19.0,274.0,1.95,24.0,289.5,240.47,182.96
2016,6,4,9,30,20.0,289.0,2.0,24.0,306.0,253.41,192.41
2016,6,4,9,45,14.5,243.5,2.05,24.5,255.5,208.51,157.57
2016,6,4,10,0,9.0,198.0,2.1,25.0,205.0,165.14,123.9
2016,6,4,10,15,150.5,318.0,2.2,25.5,454.5,424.94,321.48
2016,6,4,10,30,292.0,438.0,2.3,26.0,704.0,671.01,494.24
2016,6,4,10,45,358.5,421.5,2.4,26.5,755.0,703.84,515.33
2016,6,4,11,0,425.0,405.0,2.5,27.0,806.0,744.41,542.62
2016,6,4,11,15,460.0,408.5,2.55,27.5,848.0,759.44,551.45
2016,6,4,11,30,495.0,412.0,2.6,28.0,890.0,770.33,557.55
2016,6,4,11,45,466.5,422.0,2.7,28.5,874.0,732.38,530.32
2016,6,4,12,0,438.0,432.0,2.8,29.0,858.0,693.65,502.69
2016,6,4,12,15,400.0,437.0,2.8,29.0,825.0,642.0,466.58
2016,6,4,12,30,362.0,442.0,2.8,29.0,792.0,595.72,433.78
2016,6,4,12,45,646.0,279.0,2.85,29.5,896.0,630.26,459.71
2016,6,4,13,0,930.0,116.0,2.9,30.0,1000.0,635.79,462.79
2016,6,4,13,15,927.0,115.0,2.9,30.0,982.0,587.69,425.7
2016,6,4,13,30,924.0,114.0,2.9,30.0,964.0,537.68,386.44
2016,6,4,13,45,918.5,113.0,2.9,30.0,939.5,484.86,344.0
2016,6,4,14,0,913.0,112.0,2.9,30.0,915.0,430.77,299.46
2016,6,4,14,15,906.0,110.5,2.85,29.5,883.5,374.81,253.09
2016,6,4,14,30,899.0,109.0,2.8,29.0,852.0,318.21,205.79
2016,6,4,14,45,888.5,107.5,2.8,29.0,814.5,260.46,158.43
2016,6,4,15,0,878.0,106.0,2.8,29.0,777.0,202.93,115.11
2016,6,4,15,15,866.0,104.0,2.8,28.5,734.5,145.44,81.02
2016,6,4,15,30,854.0,102.0,2.8,28.0,692.0,92.0,70.2
2016,6,4,15,45,835.0,100.0,2.85,28.0,644.5,81.66,61.99
2016,6,4,16,0,816.0,98.0,2.9,28.0,597.0,80.72,61.43
2016,6,4,16,15,795.0,94.5,2.95,27.5,547.5,78.69,60.09
2016,6,4,16,30,774.0,91.0,3.0,27.0,498.0,76.55,58.66
2016,6,4,16,45,741.5,88.0,3.05,26.5,445.5,74.44,57.25
2016,6,4,17,0,709.0,85.0,3.1,26.0,393.0,66.79,51.14
2016,6,4,17,15,671.5,80.0,2.95,25.0,341.0,63.3,48.58
2016,6,4,17,30,634.0,75.0,2.8,24.0,289.0,59.78,45.9
2016,6,4,17,45,576.0,68.5,2.65,23.5,238.0,54.86,41.83
2016,6,4,18,0,518.0,62.0,2.5,23.0,187.0,49.94,37.61
2016,6,4,18,15,440.0,52.5,2.3,22.0,141.0,42.5,31.08
2016,6,4,18,30,362.0,43.0,2.1,21.0,95.0,35.02,24.3
2016,6,4,18,45,244.0,30.0,1.95,20.0,59.0,24.4,14.31
2016,6,4,19,0,126.0,17.0,1.8,19.0,23.0,12.99,0.0
2016,6,4,19,15,63.0,8.5,1.75,18.5,11.5,6.69,0.0
2016,6,4,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.7,14.5,5.5,0.0,0.0
2016,6,5,5,0,76.0,10.0,0.7,15.0,11.0,27.72,0.0
2016,6,5,5,15,208.5,23.0,0.8,15.0,43.5,106.74,61.02
2016,6,5,5,30,341.0,36.0,0.9,15.0,76.0,186.34,140.29
2016,6,5,5,45,429.5,45.5,1.0,15.5,121.0,254.28,200.03
2016,6,5,6,0,518.0,55.0,1.1,16.0,166.0,330.83,265.2
2016,6,5,6,15,576.5,62.0,1.15,16.5,216.0,396.6,319.94
2016,6,5,6,30,635.0,69.0,1.2,17.0,266.0,466.48,375.75
2016,6,5,6,45,676.5,74.0,1.25,18.0,319.0,527.03,421.5
2016,6,5,7,0,718.0,79.0,1.3,19.0,372.0,586.38,464.55
2016,6,5,7,15,747.5,83.5,1.35,19.5,424.5,640.52,502.97
2016,6,5,7,30,777.0,88.0,1.4,20.0,477.0,694.2,539.3
2016,6,5,7,45,799.5,91.5,1.45,21.0,527.5,740.52,567.87
2016,6,5,8,0,822.0,95.0,1.5,22.0,578.0,785.19,594.65
2016,6,5,8,15,839.0,98.0,1.5,22.5,626.0,822.75,616.71
2016,6,5,8,30,856.0,101.0,1.5,23.0,674.0,848.09,630.34
2016,6,5,8,45,868.5,103.5,1.55,23.5,718.0,875.37,645.86
2016,6,5,9,0,881.0,106.0,1.6,24.0,762.0,899.49,659.21
2016,6,5,9,15,891.0,108.0,1.65,24.5,801.0,917.51,668.6
2016,6,5,9,30,901.0,110.0,1.7,25.0,840.0,931.96,675.78
2016,6,5,9,45,915.0,108.0,1.75,25.5,875.0,942.39,680.49
2016,6,5,10,0,929.0,106.0,1.8,26.0,910.0,949.1,682.94
2016,6,5,10,15,934.5,107.0,1.85,26.0,937.0,947.18,681.38
2016,6,5,10,30,940.0,108.0,1.9,26.0,964.0,941.31,677.49
2016,6,5,10,45,936.5,113.5,2.0,26.5,981.5,927.67,667.96
2016,6,5,11,0,933.0,119.0,2.1,27.0,999.0,910.13,656.02
2016,6,5,11,15,935.5,119.5,2.25,27.0,1011.5,889.66,643.93
2016,6,5,11,30,938.0,120.0,2.4,27.0,1024.0,865.57,629.34
2016,6,5,11,45,931.5,124.5,2.6,27.5,1026.5,834.17,608.88
2016,6,5,12,0,925.0,129.0,2.8,28.0,1029.0,799.85,585.67
2016,6,5,12,15,924.5,129.0,2.9,28.0,1026.0,763.89,560.59
2016,6,5,12,30,924.0,129.0,3.0,28.0,1023.0,725.29,533.05
2016,6,5,12,45,920.0,130.0,3.2,28.0,1012.0,682.65,502.32
2016,6,5,13,0,916.0,131.0,3.4,28.0,1001.0,637.88,469.07
2016,6,5,13,15,912.0,130.0,3.5,27.5,983.0,589.79,432.95
2016,6,5,13,30,908.0,129.0,3.6,27.0,965.0,539.92,394.23
2016,6,5,13,45,898.0,130.0,3.7,27.0,939.0,487.13,351.33
2016,6,5,14,0,888.0,131.0,3.8,27.0,913.0,433.52,306.67
2016,6,5,14,15,880.5,129.5,3.85,27.0,881.5,378.61,260.05
2016,6,5,14,30,873.0,128.0,3.9,27.0,850.0,323.13,212.73
2016,6,5,14,45,864.0,125.0,3.95,27.0,813.0,266.12,165.43
2016,6,5,15,0,855.0,122.0,4.0,27.0,776.0,202.27,116.7
2016,6,5,15,15,842.0,119.5,4.0,26.5,733.5,144.59,81.75
2016,6,5,15,30,829.0,117.0,4.0,26.0,691.0,90.82,69.87
2016,6,5,15,45,817.5,111.5,4.0,26.0,645.5,88.34,68.06
2016,6,5,16,0,806.0,106.0,4.0,26.0,600.0,85.62,66.03
2016,6,5,16,15,784.5,102.0,3.95,25.5,550.0,83.44,64.57
2016,6,5,16,30,763.0,98.0,3.9,25.0,500.0,81.15,63.02
2016,6,5,16,45,740.5,92.0,3.9,24.5,449.0,77.28,60.13
2016,6,5,17,0,718.0,86.0,3.9,24.0,398.0,67.61,52.27
2016,6,5,17,15,680.5,80.5,3.7,23.5,345.5,63.78,49.3
2016,6,5,17,30,643.0,75.0,3.5,23.0,293.0,59.89,46.19
2016,6,5,17,45,594.5,67.5,3.35,22.5,243.0,54.32,41.54
2016,6,5,18,0,546.0,60.0,3.2,22.0,193.0,48.67,36.67
2016,6,5,18,15,468.0,51.0,2.9,21.0,146.0,41.52,30.38
2016,6,5,18,30,390.0,42.0,2.6,20.0,99.0,34.35,23.86
2016,6,5,18,45,273.0,30.0,2.3,19.0,62.0,24.5,14.54
2016,6,5,19,0,156.0,18.0,2.0,18.0,25.0,14.63,0.0
2016,6,5,19,15,78.0,9.0,2.0,17.5,12.5,7.08,0.0
2016,6,5,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,1.4,12.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,1.5,13.0,12.0,9.44,0.0
2016,6,6,5,15,180.5,23.0,1.55,13.0,44.5,95.31,54.95
2016,6,6,5,30,361.0,34.0,1.6,13.0,77.0,191.41,145.54
2016,6,6,5,45,450.0,42.5,1.65,13.5,122.0,259.3,206.15
2016,6,6,6,0,539.0,51.0,1.7,14.0,167.0,335.84,272.33
2016,6,6,6,15,596.5,57.5,1.65,14.5,217.0,401.3,327.58
2016,6,6,6,30,654.0,64.0,1.6,15.0,267.0,470.8,383.69
2016,6,6,6,45,694.0,68.5,1.6,16.0,319.5,528.28,427.67
2016,6,6,7,0,734.0,73.0,1.6,17.0,372.0,589.53,472.51
2016,6,6,7,15,762.5,77.0,1.55,18.0,424.5,642.9,509.27
2016,6,6,7,30,791.0,81.0,1.5,19.0,477.0,695.74,543.28
2016,6,6,7,45,813.0,84.0,1.5,20.0,527.5,741.5,571.17
2016,6,6,8,0,835.0,87.0,1.5,21.0,578.0,785.56,597.18
2016,6,6,8,15,851.5,90.0,1.55,21.5,626.0,814.36,613.92
2016,6,6,8,30,868.0,93.0,1.6,22.0,674.0,848.81,634.48
2016,6,6,8,45,880.5,95.0,1.65,22.5,718.0,875.92,649.87
2016,6,6,9,0,893.0,97.0,1.7,23.0,762.0,899.85,663.18
2016,6,6,9,15,902.5,99.0,1.75,23.5,801.0,917.73,672.53
2016,6,6,9,30,912.0,101.0,1.8,24.0,840.0,932.0,679.64
2016,6,6,9,45,918.0,103.0,1.85,25.0,872.5,939.38,681.06
2016,6,6,10,0,924.0,105.0,1.9,26.0,905.0,942.88,680.16
2016,6,6,10,15,929.5,106.0,1.95,26.0,931.5,941.06,678.66
2016,6,6,10,30,935.0,107.0,2.0,26.0,958.0,935.32,674.8
2016,6,6,10,45,703.0,256.5,2.15,26.5,904.5,873.95,632.54
2016,6,6,11,0,471.0,406.0,2.3,27.0,851.0,783.58,566.86
2016,6,6,11,15,709.0,257.5,2.4,27.0,937.0,840.36,611.09
2016,6,6,11,30,947.0,109.0,2.5,27.0,1023.0,863.37,629.08
2016,6,6,11,45,947.5,109.5,2.65,27.5,1027.5,834.33,609.33
2016,6,6,12,0,948.0,110.0,2.8,28.0,1032.0,802.08,587.66
2016,6,6,12,15,947.5,110.0,2.9,28.0,1029.0,765.74,562.28
2016,6,6,12,30,947.0,110.0,3.0,28.0,1026.0,726.64,534.36
2016,6,6,12,45,691.5,262.0,3.1,28.0,927.5,646.38,474.07
2016,6,6,13,0,436.0,414.0,3.2,28.0,829.0,568.07,415.71
2016,6,6,13,15,680.0,264.5,3.25,27.5,897.5,564.29,413.76
2016,6,6,13,30,924.0,115.0,3.3,27.0,966.0,538.45,392.68
2016,6,6,13,45,918.0,114.0,3.4,27.0,941.0,485.52,349.56
2016,6,6,14,0,912.0,113.0,3.5,27.0,916.0,431.38,304.41
2016,6,6,14,15,905.0,111.5,3.55,26.5,884.5,375.58,257.51
2016,6,6,14,30,898.0,110.0,3.6,26.0,853.0,319.14,209.63
2016,6,6,14,45,888.5,107.5,3.7,26.0,815.5,261.14,161.28
2016,6,6,15,0,879.0,105.0,3.8,26.0,778.0,203.26,116.91
2016,6,6,15,15,867.0,103.0,3.8,25.5,736.0,145.81,82.12
2016,6,6,15,30,855.0,101.0,3.8,25.0,694.0,91.45,70.67
2016,6,6,15,45,839.5,98.0,3.85,25.0,647.5,80.5,61.83
2016,6,6,16,0,824.0,95.0,3.9,25.0,601.0,78.96,60.75
2016,6,6,16,15,803.5,91.5,3.85,24.5,551.5,76.85,59.32
2016,6,6,16,30,783.0,88.0,3.8,24.0,502.0,74.64,57.79
2016,6,6,16,45,756.5,84.0,3.8,23.5,450.5,71.86,55.77
2016,6,6,17,0,730.0,80.0,3.8,23.0,399.0,68.99,53.66
2016,6,6,17,15,693.0,75.0,3.7,22.5,346.5,60.16,46.39
2016,6,6,17,30,656.0,70.0,3.6,22.0,294.0,56.48,43.44
2016,6,6,17,45,605.0,64.0,3.55,21.5,243.5,51.84,39.57
2016,6,6,18,0,554.0,58.0,3.5,21.0,193.0,47.21,35.56
2016,6,6,18,15,475.5,50.0,3.35,20.0,146.5,40.77,29.88
2016,6,6,18,30,397.0,42.0,3.2,19.0,100.0,34.38,24.0
2016,6,6,18,45,198.5,34.5,3.1,18.5,63.5,26.07,15.94
2016,6,6,19,0,0.0,27.0,3.0,18.0,27.0,19.4,0.47
2016,6,6,19,15,0.0,13.5,3.0,17.5,13.5,10.62,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.0,1.6,12.0,6.0,0.0,0.0
2016,6,7,5,0,63.0,10.0,1.6,12.0,12.0,24.18,0.0
2016,6,7,5,15,192.5,23.0,1.55,12.5,43.0,101.23,59.05
2016,6,7,5,30,322.0,36.0,1.5,13.0,74.0,178.3,135.52
2016,6,7,5,45,414.0,45.0,1.45,13.5,118.0,245.97,195.47
2016,6,7,6,0,506.0,54.0,1.4,14.0,162.0,322.61,261.27
2016,6,7,6,15,564.5,60.5,1.35,14.5,212.0,387.03,315.4
2016,6,7,6,30,623.0,67.0,1.3,15.0,262.0,455.58,370.55
2016,6,7,6,45,665.5,72.0,1.3,16.0,313.5,516.07,416.62
2016,6,7,7,0,708.0,77.0,1.3,17.0,365.0,575.76,460.16
2016,6,7,7,15,737.5,81.0,1.3,17.5,417.0,628.87,497.9
2016,6,7,7,30,767.0,85.0,1.3,18.0,469.0,681.58,533.55
2016,6,7,7,45,790.0,88.5,1.35,19.0,519.5,727.92,562.48
2016,6,7,8,0,813.0,92.0,1.4,20.0,570.0,772.69,589.67
2016,6,7,8,15,830.0,94.5,1.45,20.5,617.5,809.48,611.99
2016,6,7,8,30,847.0,97.0,1.5,21.0,665.0,834.38,626.11
2016,6,7,8,45,860.0,99.5,1.6,22.0,708.5,862.03,641.47
2016,6,7,9,0,873.0,102.0,1.7,23.0,752.0,886.58,654.59
2016,6,7,9,15,883.0,104.0,1.85,23.5,791.0,904.65,665.24
2016,6,7,9,30,893.0,106.0,2.0,24.0,830.0,919.19,673.64
2016,6,7,9,45,904.0,106.0,2.2,24.5,864.0,929.0,679.5
2016,6,7,10,0,915.0,106.0,2.4,25.0,898.0,935.08,682.95
2016,6,7,10,15,920.5,107.0,2.5,25.0,924.5,933.33,681.79
2016,6,7,10,30,926.0,108.0,2.6,25.0,951.0,927.7,678.24
2016,6,7,10,45,928.5,109.5,2.75,25.5,970.5,916.0,669.87
2016,6,7,11,0,931.0,111.0,2.9,26.0,990.0,900.48,659.04
2016,6,7,11,15,933.5,111.5,3.0,26.0,1002.5,880.35,646.11
2016,6,7,11,30,936.0,112.0,3.1,26.0,1015.0,856.62,630.77
2016,6,7,11,45,936.5,112.5,3.25,26.5,1020.0,827.88,611.07
2016,6,7,12,0,937.0,113.0,3.4,27.0,1025.0,795.98,588.97
2016,6,7,12,15,936.5,113.0,3.5,27.0,1022.5,760.03,563.36
2016,6,7,12,30,936.0,113.0,3.6,27.0,1020.0,721.37,535.25
2016,6,7,12,45,924.0,119.0,3.7,27.0,1006.5,677.21,502.44
2016,6,7,13,0,912.0,125.0,3.8,27.0,993.0,631.36,467.6
2016,6,7,13,15,908.5,124.5,3.85,27.0,976.0,584.27,430.84
2016,6,7,13,30,905.0,124.0,3.9,27.0,959.0,535.34,391.64
2016,6,7,13,45,899.0,123.5,3.95,27.0,934.0,483.67,349.3
2016,6,7,14,0,893.0,123.0,4.0,27.0,909.0,430.8,304.93
2016,6,7,14,15,885.5,121.0,4.05,26.5,878.0,375.52,258.41
2016,6,7,14,30,878.0,119.0,4.1,26.0,847.0,319.68,211.02
2016,6,7,14,45,867.0,118.0,4.15,26.0,810.0,263.36,164.0
2016,6,7,15,0,856.0,117.0,4.2,26.0,773.0,207.3,121.01
2016,6,7,15,15,843.5,114.5,4.2,25.5,731.0,142.54,80.16
2016,6,7,15,30,831.0,112.0,4.2,25.0,689.0,87.78,67.64
2016,6,7,15,45,813.0,109.5,4.2,25.0,642.5,86.89,67.14
2016,6,7,16,0,795.0,107.0,4.2,25.0,596.0,85.93,66.55
2016,6,7,16,15,773.5,103.5,4.15,24.5,547.0,84.13,65.41
2016,6,7,16,30,752.0,100.0,4.1,24.0,498.0,82.24,64.19
2016,6,7,16,45,722.5,96.0,4.1,23.5,446.5,73.58,57.23
2016,6,7,17,0,693.0,92.0,4.1,23.0,395.0,71.16,55.51
2016,6,7,17,15,654.5,86.0,4.0,22.0,343.5,67.16,52.5
2016,6,7,17,30,616.0,80.0,3.9,21.0,292.0,63.07,49.34
2016,6,7,17,45,561.0,73.0,3.8,20.5,241.5,57.97,45.07
2016,6,7,18,0,506.0,66.0,3.7,20.0,191.0,52.85,40.63
2016,6,7,18,15,425.5,56.5,3.55,19.0,145.0,45.49,34.13
2016,6,7,18,30,345.0,47.0,3.4,18.0,99.0,38.13,27.37
2016,6,7,18,45,228.0,33.5,3.25,17.5,62.5,25.49,15.6
2016,6,7,19,0,111.0,20.0,3.1,17.0,26.0,15.17,0.01
2016,6,7,19,15,55.5,10.0,3.0,16.5,13.0,7.87,0.0
2016,6,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,6,8,5,0,68.0,11.0,2.3,12.0,13.0,26.19,0.0
2016,6,8,5,15,203.5,24.0,2.35,12.5,45.0,105.35,61.83
2016,6,8,5,30,339.0,37.0,2.4,13.0,77.0,185.03,140.91
2016,6,8,5,45,433.0,45.5,2.45,13.5,122.0,253.98,202.48
2016,6,8,6,0,527.0,54.0,2.5,14.0,167.0,331.95,270.19
2016,6,8,6,15,585.5,60.5,2.5,14.5,217.5,397.35,326.06
2016,6,8,6,30,644.0,67.0,2.5,15.0,268.0,466.85,383.09
2016,6,8,6,45,686.5,71.5,2.55,15.5,320.5,527.65,431.33
2016,6,8,7,0,729.0,76.0,2.6,16.0,373.0,587.71,477.34
2016,6,8,7,15,758.0,80.0,2.6,16.5,425.5,641.26,516.58
2016,6,8,7,30,787.0,84.0,2.6,17.0,478.0,694.31,553.54
2016,6,8,7,45,736.0,106.0,2.65,17.5,504.5,708.05,560.54
2016,6,8,8,0,685.0,128.0,2.7,18.0,531.0,712.71,561.21
2016,6,8,8,15,657.0,154.5,2.75,18.5,567.0,734.55,574.01
2016,6,8,8,30,629.0,181.0,2.8,19.0,603.0,751.13,582.63
2016,6,8,8,45,484.5,252.0,2.9,19.5,590.0,698.32,539.38
2016,6,8,9,0,340.0,323.0,3.0,20.0,577.0,627.1,483.11
2016,6,8,9,15,426.5,310.0,3.05,20.5,645.0,709.97,542.85
2016,6,8,9,30,513.0,297.0,3.1,21.0,713.0,775.67,588.47
2016,6,8,9,45,579.5,283.0,3.2,21.5,771.0,820.49,618.85
2016,6,8,10,0,646.0,269.0,3.3,22.0,829.0,866.77,649.84
2016,6,8,10,15,594.0,310.5,3.35,22.0,837.5,846.96,633.72
2016,6,8,10,30,542.0,352.0,3.4,22.0,846.0,827.36,618.21
2016,6,8,10,45,574.0,344.0,3.5,22.5,877.5,835.18,622.88
2016,6,8,11,0,606.0,336.0,3.6,23.0,909.0,839.32,624.77
2016,6,8,11,15,597.0,348.5,3.7,23.0,918.5,822.74,612.72
2016,6,8,11,30,588.0,361.0,3.8,23.0,928.0,803.3,598.76
2016,6,8,11,45,762.5,241.0,3.9,23.5,980.5,816.08,610.24
2016,6,8,12,0,937.0,121.0,4.0,24.0,1033.0,801.95,602.6
2016,6,8,12,15,936.5,120.5,4.1,23.5,1030.5,765.53,577.12
2016,6,8,12,30,936.0,120.0,4.2,23.0,1028.0,726.43,549.15
2016,6,8,12,45,744.5,247.0,4.3,23.0,964.0,668.7,503.3
2016,6,8,13,0,553.0,374.0,4.4,23.0,900.0,609.39,456.99
2016,6,8,13,15,518.0,379.5,4.45,23.0,865.5,559.03,418.82
2016,6,8,13,30,483.0,385.0,4.5,23.0,831.0,510.6,381.49
2016,6,8,13,45,675.5,264.5,4.6,23.0,870.5,479.85,354.94
2016,6,8,14,0,868.0,144.0,4.7,23.0,910.0,434.5,313.84
2016,6,8,14,15,709.0,220.5,4.75,22.5,831.5,376.07,268.02
2016,6,8,14,30,550.0,297.0,4.8,22.0,753.0,335.9,238.2
2016,6,8,14,45,690.0,216.5,4.85,22.0,763.0,276.26,183.98
2016,6,8,15,0,830.0,136.0,4.9,22.0,773.0,208.6,125.17
2016,6,8,15,15,733.0,163.0,4.85,21.5,702.5,155.04,94.88
2016,6,8,15,30,636.0,190.0,4.8,21.0,632.0,119.52,95.36
2016,6,8,15,45,461.0,226.5,4.8,21.0,535.5,138.26,111.33
2016,6,8,16,0,286.0,263.0,4.8,21.0,439.0,161.89,131.37
2016,6,8,16,15,469.5,190.5,4.7,20.5,451.5,122.78,99.16
2016,6,8,16,30,653.0,118.0,4.6,20.0,464.0,85.16,67.72
2016,6,8,16,45,661.0,101.5,4.6,20.0,421.0,75.89,60.05
2016,6,8,17,0,669.0,85.0,4.6,20.0,378.0,65.97,51.72
2016,6,8,17,15,594.0,92.5,4.5,19.5,328.5,70.7,56.12
2016,6,8,17,30,519.0,100.0,4.4,19.0,279.0,76.38,61.33
2016,6,8,17,45,475.5,88.5,4.3,18.5,231.0,65.73,52.23
2016,6,8,18,0,432.0,77.0,4.2,18.0,183.0,57.59,45.14
2016,6,8,18,15,359.5,64.5,4.0,17.0,139.0,48.36,36.94
2016,6,8,18,30,287.0,52.0,3.8,16.0,95.0,39.06,28.44
2016,6,8,18,45,189.5,36.5,3.6,15.5,60.5,27.47,17.47
2016,6,8,19,0,92.0,21.0,3.4,15.0,26.0,15.85,1.08
2016,6,8,19,15,46.0,10.5,3.3,14.5,13.0,8.26,0.0
2016,6,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,2.8,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,11.0,2.9,11.0,13.0,24.06,0.0
2016,6,9,5,15,190.5,24.5,2.95,11.0,44.5,99.71,58.79
2016,6,9,5,30,321.0,38.0,3.0,11.0,76.0,178.77,137.27
2016,6,9,5,45,414.0,47.0,3.05,11.5,120.5,246.85,198.57
2016,6,9,6,0,507.0,56.0,3.1,12.0,165.0,323.86,266.19
2016,6,9,6,15,565.5,63.0,3.05,12.5,215.0,388.86,322.37
2016,6,9,6,30,624.0,70.0,3.0,13.0,265.0,457.98,379.81
2016,6,9,6,45,670.0,74.0,3.0,13.5,317.5,519.53,429.26
2016,6,9,7,0,716.0,78.0,3.0,14.0,370.0,580.43,476.52
2016,6,9,7,15,745.0,82.0,2.9,14.5,421.5,633.5,515.65
2016,6,9,7,30,774.0,86.0,2.8,15.0,473.0,686.09,552.59
2016,6,9,7,45,801.0,87.5,2.75,15.5,524.5,733.5,584.11
2016,6,9,8,0,828.0,89.0,2.7,16.0,576.0,779.53,613.91
2016,6,9,8,15,844.5,91.5,2.65,16.5,623.5,807.59,630.28
2016,6,9,8,30,861.0,94.0,2.6,17.0,671.0,841.39,650.61
2016,6,9,8,45,877.0,94.5,2.55,18.0,715.5,869.86,665.63
2016,6,9,9,0,893.0,95.0,2.5,19.0,760.0,895.35,678.38
2016,6,9,9,15,902.5,97.0,2.45,19.5,798.5,913.37,687.23
2016,6,9,9,30,912.0,99.0,2.4,20.0,837.0,927.8,693.72
2016,6,9,9,45,919.0,100.0,2.4,20.5,870.5,935.26,696.08
2016,6,9,10,0,926.0,101.0,2.4,21.0,904.0,938.89,696.09
2016,6,9,10,15,931.5,102.5,2.4,21.0,930.5,937.77,694.43
2016,6,9,10,30,937.0,104.0,2.4,21.0,957.0,932.71,690.34
2016,6,9,10,45,941.0,104.5,2.45,21.5,977.0,921.46,681.44
2016,6,9,11,0,945.0,105.0,2.5,22.0,997.0,906.35,670.14
2016,6,9,11,15,947.0,105.5,2.55,22.5,1009.5,885.77,655.3
2016,6,9,11,30,949.0,106.0,2.6,23.0,1022.0,861.56,638.12
2016,6,9,11,45,950.0,106.0,2.7,23.5,1026.5,832.69,618.18
2016,6,9,12,0,951.0,106.0,2.8,24.0,1031.0,800.6,596.01
2016,6,9,12,15,950.0,106.0,2.9,24.0,1028.5,764.05,570.08
2016,6,9,12,30,949.0,106.0,3.0,24.0,1026.0,724.78,541.59
2016,6,9,12,45,944.0,108.0,3.2,24.0,1015.0,681.87,510.09
2016,6,9,13,0,939.0,110.0,3.4,24.0,1004.0,636.77,475.98
2016,6,9,13,15,695.0,250.0,3.55,23.5,905.5,562.55,419.55
2016,6,9,13,30,451.0,390.0,3.7,23.0,807.0,498.27,371.24
2016,6,9,13,45,468.5,372.0,3.85,23.0,795.0,462.11,342.55
2016,6,9,14,0,486.0,354.0,4.0,23.0,783.0,423.78,311.2
2016,6,9,14,15,485.0,336.0,4.1,22.5,751.0,377.25,273.82
2016,6,9,14,30,484.0,318.0,4.2,22.0,719.0,330.68,235.96
2016,6,9,14,45,402.0,330.5,4.3,22.0,654.0,284.27,201.41
2016,6,9,15,0,320.0,343.0,4.4,22.0,589.0,254.4,181.89
2016,6,9,15,15,289.0,329.0,4.45,21.5,542.0,216.91,157.69
2016,6,9,15,30,258.0,315.0,4.5,21.0,495.0,183.53,148.31
2016,6,9,15,45,349.5,269.5,4.55,20.5,495.5,165.69,134.28
2016,6,9,16,0,441.0,224.0,4.6,20.0,496.0,138.65,112.35
2016,6,9,16,15,391.5,215.0,4.55,19.5,441.5,134.65,109.59
2016,6,9,16,30,342.0,206.0,4.5,19.0,387.0,135.0,110.48
2016,6,9,16,45,239.0,194.5,4.5,19.0,315.0,126.89,103.97
2016,6,9,17,0,136.0,183.0,4.5,19.0,243.0,122.22,100.36
2016,6,9,17,15,127.5,161.0,4.4,18.5,211.5,109.05,89.54
2016,6,9,17,30,119.0,139.0,4.3,18.0,180.0,95.5,78.22
2016,6,9,17,45,343.5,98.5,4.25,17.5,189.5,70.62,56.72
2016,6,9,18,0,568.0,58.0,4.2,17.0,199.0,47.31,36.27
2016,6,9,18,15,492.0,50.0,4.0,16.5,152.5,40.86,30.45
2016,6,9,18,30,416.0,42.0,3.8,16.0,106.0,34.44,24.44
2016,6,9,18,45,297.5,31.0,3.65,15.5,68.0,25.36,15.74
2016,6,9,19,0,179.0,20.0,3.5,15.0,30.0,16.31,1.94
2016,6,9,19,15,89.5,10.0,3.35,14.5,15.0,7.87,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,11.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,12.0,12.0,9.44,0.0
2016,6,10,5,15,151.5,24.5,2.2,12.0,42.0,87.23,50.92
2016,6,10,5,30,303.0,37.0,2.3,12.0,72.0,170.85,130.46
2016,6,10,5,45,376.0,48.0,2.4,12.5,114.0,231.21,185.01
2016,6,10,6,0,449.0,59.0,2.5,13.0,156.0,298.73,244.34
2016,6,10,6,15,498.0,68.5,2.55,13.0,202.5,358.57,296.5
2016,6,10,6,30,547.0,78.0,2.6,13.0,249.0,421.84,349.8
2016,6,10,6,45,601.0,78.5,2.7,13.5,297.5,481.28,398.06
2016,6,10,7,0,655.0,79.0,2.8,14.0,346.0,543.06,446.65
2016,6,10,7,15,620.0,103.0,2.85,14.5,383.0,571.52,466.62
2016,6,10,7,30,585.0,127.0,2.9,15.0,420.0,593.97,481.4
2016,6,10,7,45,586.5,143.0,2.95,15.5,462.5,631.09,507.38
2016,6,10,8,0,588.0,159.0,3.0,16.0,505.0,665.77,530.85
2016,6,10,8,15,728.0,124.5,2.95,16.5,588.5,759.71,598.55
2016,6,10,8,30,868.0,90.0,2.9,17.0,672.0,842.24,653.7
2016,6,10,8,45,741.0,155.5,2.9,17.5,675.5,831.32,642.41
2016,6,10,9,0,614.0,221.0,2.9,18.0,679.0,793.11,610.85
2016,6,10,9,15,762.5,159.5,2.85,18.5,757.5,862.56,659.02
2016,6,10,9,30,911.0,98.0,2.8,19.0,836.0,925.28,698.56
2016,6,10,9,45,923.0,96.0,2.75,19.5,870.0,934.29,701.19
2016,6,10,10,0,935.0,94.0,2.7,20.0,904.0,939.58,701.89
2016,6,10,10,15,940.0,95.0,2.65,20.0,930.5,937.69,699.27
2016,6,10,10,30,945.0,96.0,2.6,20.0,957.0,931.86,694.21
2016,6,10,10,45,946.0,98.5,2.6,20.5,976.0,919.98,684.37
2016,6,10,11,0,947.0,101.0,2.6,21.0,995.0,904.22,672.13
2016,6,10,11,15,949.0,101.5,2.65,21.0,1007.5,883.75,658.52
2016,6,10,11,30,951.0,102.0,2.7,21.0,1020.0,859.64,642.5
2016,6,10,11,45,685.0,265.5,2.8,21.5,928.5,775.27,579.71
2016,6,10,12,0,419.0,429.0,2.9,22.0,837.0,676.13,504.35
2016,6,10,12,15,683.0,267.5,2.95,21.5,930.5,714.34,537.14
2016,6,10,12,30,947.0,106.0,3.0,21.0,1024.0,723.49,547.33
2016,6,10,12,45,730.5,250.5,3.1,21.0,954.5,662.51,498.9
2016,6,10,13,0,514.0,395.0,3.2,21.0,885.0,600.92,451.06
2016,6,10,13,15,455.5,397.0,3.25,21.0,825.5,537.06,403.5
2016,6,10,13,30,397.0,399.0,3.3,21.0,766.0,481.16,361.19
2016,6,10,13,45,410.5,382.0,3.4,21.0,753.0,443.17,331.26
2016,6,10,14,0,424.0,365.0,3.5,21.0,740.0,406.95,301.68
2016,6,10,14,15,383.0,369.0,3.55,20.5,699.0,369.72,272.44
2016,6,10,14,30,342.0,373.0,3.6,20.0,658.0,331.08,242.51
2016,6,10,14,45,371.0,344.0,3.7,20.0,640.5,292.94,210.6
2016,6,10,15,0,400.0,315.0,3.8,20.0,623.0,251.93,177.75
2016,6,10,15,15,437.5,281.0,3.8,19.5,601.0,197.24,138.31
2016,6,10,15,30,475.0,247.0,3.8,19.0,579.0,146.83,118.82
2016,6,10,15,45,446.0,239.5,3.85,19.0,534.5,144.66,117.42
2016,6,10,16,0,417.0,232.0,3.9,19.0,490.0,142.35,115.83
2016,6,10,16,15,395.0,215.5,3.9,18.5,444.0,134.97,110.2
2016,6,10,16,30,373.0,199.0,3.9,18.0,398.0,131.89,108.19
2016,6,10,16,45,236.5,190.5,3.9,18.0,312.0,124.63,102.39
2016,6,10,17,0,100.0,182.0,3.9,18.0,226.0,124.4,102.57
2016,6,10,17,15,91.5,160.5,3.85,17.5,197.0,110.72,91.3
2016,6,10,17,30,83.0,139.0,3.8,17.0,168.0,96.81,79.64
2016,6,10,17,45,74.5,116.5,3.8,16.5,139.5,82.12,67.06
2016,6,10,18,0,66.0,94.0,3.8,16.0,111.0,67.2,53.99
2016,6,10,18,15,51.0,73.5,3.7,15.5,84.5,53.16,41.43
2016,6,10,18,30,36.0,53.0,3.6,15.0,58.0,38.97,28.52
2016,6,10,18,45,18.0,35.0,3.5,14.5,37.5,26.16,16.54
2016,6,10,19,0,0.0,17.0,3.4,14.0,17.0,12.98,0.88
2016,6,10,19,15,0.0,8.5,3.3,13.5,8.5,6.69,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,11.0,11.0,8.65,0.0
2016,6,11,5,15,115.0,26.0,0.75,11.5,39.5,77.55,45.16
2016,6,11,5,30,230.0,41.0,0.7,12.0,68.0,145.91,110.91
2016,6,11,5,45,301.0,55.0,0.7,12.5,108.5,203.32,161.6
2016,6,11,6,0,372.0,69.0,0.7,13.0,149.0,267.93,217.09
2016,6,11,6,15,421.0,81.0,0.65,13.5,194.5,325.34,265.1
2016,6,11,6,30,470.0,93.0,0.6,14.0,240.0,386.54,314.16
2016,6,11,6,45,500.5,105.5,0.55,14.5,287.5,440.15,355.18
2016,6,11,7,0,531.0,118.0,0.5,15.0,335.0,494.91,395.34
2016,6,11,7,15,583.0,115.0,0.7,15.5,382.5,557.67,442.56
2016,6,11,7,30,635.0,112.0,0.9,16.0,430.0,614.27,484.31
2016,6,11,7,45,519.0,166.0,1.1,17.0,443.5,593.6,465.46
2016,6,11,8,0,403.0,220.0,1.3,18.0,457.0,570.7,444.98
2016,6,11,8,15,285.0,264.5,1.5,18.5,439.0,510.29,397.72
2016,6,11,8,30,167.0,309.0,1.7,19.0,421.0,441.5,343.35
2016,6,11,8,45,502.0,215.5,1.9,19.5,583.5,675.84,521.71
2016,6,11,9,0,837.0,122.0,2.1,20.0,746.0,883.78,666.38
2016,6,11,9,15,847.5,124.5,2.2,20.5,784.0,902.69,675.27
2016,6,11,9,30,858.0,127.0,2.3,21.0,822.0,905.81,675.55
2016,6,11,9,45,867.5,128.0,2.4,21.5,855.5,914.98,680.14
2016,6,11,10,0,877.0,129.0,2.5,22.0,889.0,920.5,682.31
2016,6,11,10,15,882.5,130.5,2.5,21.5,915.0,919.16,681.82
2016,6,11,10,30,888.0,132.0,2.5,21.0,941.0,914.03,678.98
2016,6,11,10,45,536.5,305.5,2.5,21.0,798.0,768.02,574.27
2016,6,11,11,0,185.0,479.0,2.5,21.0,655.0,578.46,433.36
2016,6,11,11,15,187.0,486.0,2.5,21.0,665.5,575.84,432.24
2016,6,11,11,30,189.0,493.0,2.5,21.0,676.0,571.78,428.94
2016,6,11,11,45,109.0,441.5,2.55,21.0,547.5,454.99,343.46
2016,6,11,12,0,29.0,390.0,2.6,21.0,419.0,335.55,254.26
2016,6,11,12,15,80.5,442.0,2.6,21.0,520.5,407.95,309.19
2016,6,11,12,30,132.0,494.0,2.6,21.0,622.0,477.27,359.8
2016,6,11,12,45,180.5,487.0,2.65,21.0,660.5,488.7,368.08
2016,6,11,13,0,229.0,480.0,2.7,21.0,699.0,495.63,372.94
2016,6,11,13,15,179.0,472.0,2.75,21.0,641.5,444.08,334.53
2016,6,11,13,30,129.0,464.0,2.8,21.0,584.0,397.1,299.67
2016,6,11,13,45,210.0,442.5,2.85,21.0,631.5,403.79,303.54
2016,6,11,14,0,291.0,421.0,2.9,21.0,679.0,395.73,294.93
2016,6,11,14,15,270.5,409.5,2.95,21.0,642.5,357.06,264.69
2016,6,11,14,30,250.0,398.0,3.0,21.0,606.0,320.57,236.3
2016,6,11,14,45,356.0,343.0,3.15,21.0,625.0,289.48,207.47
2016,6,11,15,0,462.0,288.0,3.3,21.0,644.0,238.75,164.05
2016,6,11,15,15,416.5,288.0,3.4,21.0,595.5,199.37,139.7
2016,6,11,15,30,371.0,288.0,3.5,21.0,547.0,174.34,140.55
2016,6,11,15,45,302.5,280.5,3.6,21.0,483.0,169.74,137.19
2016,6,11,16,0,234.0,273.0,3.7,21.0,419.0,173.57,140.8
2016,6,11,16,15,270.0,243.5,3.7,20.5,398.0,152.44,123.9
2016,6,11,16,30,306.0,214.0,3.7,20.0,377.0,138.47,112.85
2016,6,11,16,45,482.5,155.0,3.7,19.5,382.5,105.19,85.19
2016,6,11,17,0,659.0,96.0,3.7,19.0,388.0,73.15,58.1
2016,6,11,17,15,620.5,90.0,3.65,18.5,337.5,69.3,55.11
2016,6,11,17,30,582.0,84.0,3.6,18.0,287.0,65.39,51.96
2016,6,11,17,45,523.5,77.5,3.55,18.0,237.5,60.78,48.0
2016,6,11,18,0,465.0,71.0,3.5,18.0,188.0,56.2,43.93
2016,6,11,18,15,390.5,60.5,3.4,17.5,143.5,45.89,34.73
2016,6,11,18,30,316.0,50.0,3.3,17.0,99.0,37.87,27.33
2016,6,11,18,45,211.0,36.0,3.25,16.5,63.5,27.22,17.32
2016,6,11,19,0,106.0,22.0,3.2,16.0,28.0,16.63,3.15
2016,6,11,19,15,53.0,11.0,3.2,15.5,14.0,8.65,0.0
2016,6,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
