Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,5.5,2.15,12.5,5.5,0.0,0.0
2016,6,12,5,0,0.0,11.0,2.3,13.0,11.0,8.65,0.0
2016,6,12,5,15,124.5,26.0,2.4,13.0,41.0,80.3,46.44
2016,6,12,5,30,249.0,41.0,2.5,13.0,71.0,152.57,115.94
2016,6,12,5,45,341.0,52.5,2.65,13.5,114.0,216.85,172.9
2016,6,12,6,0,433.0,64.0,2.8,14.0,157.0,294.81,240.41
2016,6,12,6,15,493.5,72.5,2.8,14.5,205.5,359.04,295.37
2016,6,12,6,30,554.0,81.0,2.8,15.0,254.0,427.66,352.06
2016,6,12,6,45,600.5,87.0,2.85,15.5,305.0,488.92,401.11
2016,6,12,7,0,647.0,93.0,2.9,16.0,356.0,552.2,450.09
2016,6,12,7,15,679.5,98.0,2.8,16.5,407.5,606.19,489.84
2016,6,12,7,30,712.0,103.0,2.7,17.0,459.0,660.18,528.27
2016,6,12,7,45,740.5,105.5,2.65,17.5,509.5,707.9,560.72
2016,6,12,8,0,769.0,108.0,2.6,18.0,560.0,751.08,588.5
2016,6,12,8,15,787.5,111.5,2.55,18.5,607.5,789.2,612.13
2016,6,12,8,30,806.0,115.0,2.5,19.0,655.0,824.99,633.73
2016,6,12,8,45,823.5,116.0,2.45,19.5,699.0,854.66,650.77
2016,6,12,9,0,841.0,117.0,2.4,20.0,743.0,881.44,665.66
2016,6,12,9,15,852.0,119.5,2.4,20.0,781.5,889.38,669.41
2016,6,12,9,30,863.0,122.0,2.4,20.0,820.0,905.02,678.65
2016,6,12,9,45,882.0,117.0,2.45,20.5,856.0,917.14,684.66
2016,6,12,10,0,901.0,112.0,2.5,21.0,892.0,925.73,688.42
2016,6,12,10,15,907.0,113.0,2.6,21.5,919.0,924.64,686.28
2016,6,12,10,30,913.0,114.0,2.7,22.0,946.0,919.71,681.77
2016,6,12,10,45,919.0,114.0,2.8,22.5,966.5,910.02,674.2
2016,6,12,11,0,925.0,114.0,2.9,23.0,987.0,896.51,664.17
2016,6,12,11,15,927.0,114.5,3.0,23.0,999.5,876.3,651.0
2016,6,12,11,30,929.0,115.0,3.1,23.0,1012.0,852.54,635.43
2016,6,12,11,45,930.0,115.0,3.25,23.0,1017.5,824.19,616.96
2016,6,12,12,0,931.0,115.0,3.4,23.0,1023.0,792.71,595.9
2016,6,12,12,15,930.5,115.0,3.5,23.0,1020.5,757.21,570.19
2016,6,12,12,30,930.0,115.0,3.6,23.0,1018.0,719.02,541.98
2016,6,12,12,45,919.0,121.0,3.7,23.0,1005.0,675.96,509.45
2016,6,12,13,0,908.0,127.0,3.8,23.0,992.0,631.14,474.82
2016,6,12,13,15,904.0,126.0,3.9,23.0,975.0,583.88,437.52
2016,6,12,13,30,900.0,125.0,4.0,23.0,958.0,534.86,397.78
2016,6,12,13,45,893.0,124.5,4.15,23.0,933.0,483.25,355.02
2016,6,12,14,0,886.0,124.0,4.3,23.0,908.0,430.55,310.21
2016,6,12,14,15,879.0,122.5,4.35,23.0,877.5,376.35,263.28
2016,6,12,14,30,872.0,121.0,4.4,23.0,847.0,321.52,215.55
2016,6,12,14,45,862.0,119.0,4.5,23.0,810.0,265.33,167.97
2016,6,12,15,0,852.0,117.0,4.6,23.0,773.0,209.31,124.14
2016,6,12,15,15,839.5,114.5,4.6,22.5,731.5,144.94,82.38
2016,6,12,15,30,827.0,112.0,4.6,22.0,690.0,88.84,69.35
2016,6,12,15,45,812.0,108.5,4.6,21.5,644.5,86.11,67.43
2016,6,12,16,0,797.0,105.0,4.6,21.0,599.0,84.55,66.47
2016,6,12,16,15,776.5,101.5,4.55,20.5,550.0,82.74,65.29
2016,6,12,16,30,756.0,98.0,4.5,20.0,501.0,80.82,64.02
2016,6,12,16,45,731.5,92.5,4.45,20.0,451.0,77.3,61.24
2016,6,12,17,0,707.0,87.0,4.4,20.0,401.0,67.97,53.42
2016,6,12,17,15,670.5,82.0,4.25,19.5,349.5,64.55,50.76
2016,6,12,17,30,634.0,77.0,4.1,19.0,298.0,61.08,48.0
2016,6,12,17,45,586.0,70.0,3.95,18.5,248.0,55.96,43.68
2016,6,12,18,0,538.0,63.0,3.8,18.0,198.0,50.77,39.17
2016,6,12,18,15,463.5,54.0,3.5,17.5,152.0,43.72,32.85
2016,6,12,18,30,389.0,45.0,3.2,17.0,106.0,36.65,26.29
2016,6,12,18,45,277.5,33.0,2.9,16.5,68.5,26.88,17.07
2016,6,12,19,0,166.0,21.0,2.6,16.0,31.0,16.06,3.28
2016,6,12,19,15,83.0,10.5,2.5,15.5,15.5,8.26,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,13,5,0,63.0,11.0,2.1,12.0,12.0,24.57,0.0
2016,6,13,5,15,187.5,24.0,2.15,12.0,43.0,97.03,56.54
2016,6,13,5,30,312.0,37.0,2.2,12.0,74.0,172.96,131.79
2016,6,13,5,45,400.5,47.0,2.25,12.5,118.0,239.13,190.98
2016,6,13,6,0,489.0,57.0,2.3,13.0,162.0,313.98,256.2
2016,6,13,6,15,547.5,64.0,2.15,13.5,211.0,377.92,310.76
2016,6,13,6,30,606.0,71.0,2.0,14.0,260.0,446.03,366.41
2016,6,13,6,45,377.5,118.5,1.95,15.0,243.5,377.43,309.55
2016,6,13,7,0,149.0,166.0,1.9,16.0,227.0,264.99,215.83
2016,6,13,7,15,255.5,175.5,1.8,16.5,296.5,367.4,298.4
2016,6,13,7,30,362.0,185.0,1.7,17.0,366.0,463.13,372.06
2016,6,13,7,45,588.5,138.0,1.6,18.0,468.0,625.84,493.47
2016,6,13,8,0,815.0,91.0,1.5,19.0,570.0,768.48,591.15
2016,6,13,8,15,832.0,93.5,1.6,19.5,617.5,805.44,613.24
2016,6,13,8,30,849.0,96.0,1.7,20.0,665.0,830.7,628.25
2016,6,13,8,45,865.5,97.0,1.85,21.0,709.5,860.02,645.33
2016,6,13,9,0,882.0,98.0,2.0,22.0,754.0,886.4,660.23
2016,6,13,9,15,892.0,99.5,2.25,22.0,793.0,904.35,672.96
2016,6,13,9,30,902.0,101.0,2.5,22.0,832.0,918.79,683.4
2016,6,13,9,45,910.5,102.5,2.75,22.5,865.5,928.21,689.18
2016,6,13,10,0,919.0,104.0,3.0,23.0,899.0,933.84,692.44
2016,6,13,10,15,924.5,105.0,3.2,23.0,926.0,932.43,692.01
2016,6,13,10,30,930.0,106.0,3.4,23.0,953.0,927.12,689.05
2016,6,13,10,45,935.5,105.5,3.6,23.5,973.5,916.55,681.25
2016,6,13,11,0,941.0,105.0,3.8,24.0,994.0,902.13,670.9
2016,6,13,11,15,944.0,105.5,3.95,24.0,1007.0,882.69,658.19
2016,6,13,11,30,947.0,106.0,4.1,24.0,1020.0,859.59,642.97
2016,6,13,11,45,949.5,105.0,4.3,24.0,1026.0,831.35,624.35
2016,6,13,12,0,952.0,104.0,4.5,24.0,1032.0,799.84,603.4
2016,6,13,12,15,952.0,104.0,4.65,24.0,1030.0,764.23,577.78
2016,6,13,12,30,952.0,104.0,4.8,24.0,1028.0,725.81,549.38
2016,6,13,12,45,944.0,108.0,4.95,24.0,1017.0,682.61,516.64
2016,6,13,13,0,936.0,112.0,5.1,24.0,1006.0,637.39,481.52
2016,6,13,13,15,933.0,111.5,5.2,23.5,989.0,589.94,444.5
2016,6,13,13,30,930.0,111.0,5.3,23.0,972.0,540.54,404.71
2016,6,13,13,45,924.5,110.5,5.45,23.0,947.5,488.27,360.78
2016,6,13,14,0,919.0,110.0,5.6,23.0,923.0,434.69,314.62
2016,6,13,14,15,912.5,109.0,5.6,22.5,892.5,379.36,266.56
2016,6,13,14,30,906.0,108.0,5.6,22.0,862.0,323.27,217.5
2016,6,13,14,45,897.5,106.0,5.6,21.5,825.5,265.63,168.26
2016,6,13,15,0,889.0,104.0,5.6,21.0,789.0,207.95,122.69
2016,6,13,15,15,877.5,102.0,5.55,20.5,747.5,150.18,85.89
2016,6,13,15,30,866.0,100.0,5.5,20.0,706.0,93.19,73.61
2016,6,13,15,45,854.5,95.5,5.45,20.0,660.5,88.43,69.82
2016,6,13,16,0,843.0,91.0,5.4,20.0,615.0,85.43,67.49
2016,6,13,16,15,823.0,88.0,5.3,19.5,565.0,74.92,58.87
2016,6,13,16,30,803.0,85.0,5.2,19.0,515.0,72.95,57.52
2016,6,13,16,45,781.0,80.5,5.1,18.5,464.0,69.8,55.13
2016,6,13,17,0,759.0,76.0,5.0,18.0,413.0,66.53,52.61
2016,6,13,17,15,724.5,71.5,4.9,17.5,360.5,62.93,49.76
2016,6,13,17,30,690.0,67.0,4.8,17.0,308.0,59.28,46.8
2016,6,13,17,45,642.5,61.0,4.7,16.5,257.0,50.06,38.83
2016,6,13,18,0,595.0,55.0,4.6,16.0,206.0,45.3,34.66
2016,6,13,18,15,522.0,48.0,4.45,15.5,159.0,39.52,29.42
2016,6,13,18,30,449.0,41.0,4.3,15.0,112.0,33.8,24.04
2016,6,13,18,45,332.5,31.0,4.15,14.5,73.0,25.46,16.06
2016,6,13,19,0,216.0,21.0,4.0,14.0,34.0,17.2,4.37
2016,6,13,19,15,108.0,10.5,4.0,13.5,17.0,8.26,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,6.0,2.85,10.0,6.5,0.0,0.0
2016,6,14,5,0,71.0,12.0,2.9,10.0,13.0,27.32,0.0
2016,6,14,5,15,210.0,24.0,2.95,10.0,45.5,105.62,62.13
2016,6,14,5,30,349.0,36.0,3.0,10.0,78.0,185.18,142.22
2016,6,14,5,45,440.5,45.0,3.1,10.5,123.0,253.43,204.15
2016,6,14,6,0,532.0,54.0,3.2,11.0,168.0,330.57,272.29
2016,6,14,6,15,590.0,60.0,3.2,11.5,218.0,395.09,328.51
2016,6,14,6,30,648.0,66.0,3.2,12.0,268.0,463.65,385.96
2016,6,14,6,45,688.5,71.0,3.2,12.5,320.0,523.81,434.6
2016,6,14,7,0,729.0,76.0,3.2,13.0,372.0,583.13,480.89
2016,6,14,7,15,757.5,80.0,3.2,13.5,424.0,636.3,520.78
2016,6,14,7,30,786.0,84.0,3.2,14.0,476.0,688.96,558.58
2016,6,14,7,45,808.0,87.0,3.2,14.5,526.5,734.64,589.41
2016,6,14,8,0,830.0,90.0,3.2,15.0,577.0,778.66,618.43
2016,6,14,8,15,846.0,92.5,3.3,15.5,624.5,806.51,635.8
2016,6,14,8,30,862.0,95.0,3.4,16.0,672.0,840.04,657.24
2016,6,14,8,45,875.5,97.0,3.5,16.5,716.0,868.12,674.59
2016,6,14,9,0,889.0,99.0,3.6,17.0,760.0,893.1,689.71
2016,6,14,9,15,898.5,100.5,3.7,17.5,798.5,910.71,699.67
2016,6,14,9,30,908.0,102.0,3.8,18.0,837.0,924.77,707.26
2016,6,14,9,45,919.0,101.5,3.9,18.5,871.0,934.51,711.96
2016,6,14,10,0,930.0,101.0,4.0,19.0,905.0,940.49,714.19
2016,6,14,10,15,935.0,102.0,4.1,19.0,932.0,938.7,712.56
2016,6,14,10,30,940.0,103.0,4.2,19.0,959.0,932.98,708.39
2016,6,14,10,45,945.5,102.5,4.35,19.5,979.5,922.39,699.9
2016,6,14,11,0,951.0,102.0,4.5,20.0,1000.0,907.93,689.15
2016,6,14,11,15,953.0,102.5,4.55,20.0,1012.5,887.58,675.07
2016,6,14,11,30,955.0,103.0,4.6,20.0,1025.0,863.58,658.48
2016,6,14,11,45,956.5,102.5,4.7,20.0,1030.5,834.87,638.87
2016,6,14,12,0,958.0,102.0,4.8,20.0,1036.0,802.89,616.84
2016,6,14,12,15,957.5,102.0,4.9,20.0,1034.0,766.81,590.1
2016,6,14,12,30,957.0,102.0,5.0,20.0,1032.0,727.93,560.54
2016,6,14,12,45,953.5,103.0,5.1,20.0,1021.5,685.24,527.4
2016,6,14,13,0,950.0,104.0,5.2,20.0,1011.0,640.24,491.65
2016,6,14,13,15,946.5,103.5,5.25,20.0,993.5,592.02,452.36
2016,6,14,13,30,943.0,103.0,5.3,20.0,976.0,541.86,410.47
2016,6,14,13,45,939.5,101.0,5.4,20.0,952.0,488.91,365.36
2016,6,14,14,0,936.0,99.0,5.5,20.0,928.0,434.45,317.81
2016,6,14,14,15,929.0,98.0,5.5,19.5,897.0,378.2,268.38
2016,6,14,14,30,922.0,97.0,5.5,19.0,866.0,321.23,217.94
2016,6,14,14,45,915.0,94.5,5.55,19.0,829.5,262.83,167.03
2016,6,14,15,0,908.0,92.0,5.6,19.0,793.0,204.22,119.85
2016,6,14,15,15,897.0,90.0,5.55,18.5,751.0,145.57,82.01
2016,6,14,15,30,886.0,88.0,5.5,18.0,709.0,87.65,69.49
2016,6,14,15,45,872.5,85.5,5.5,17.5,663.0,83.02,65.9
2016,6,14,16,0,859.0,83.0,5.5,17.0,617.0,80.99,64.49
2016,6,14,16,15,841.0,80.0,5.4,16.5,567.5,78.37,62.57
2016,6,14,16,30,823.0,77.0,5.3,16.0,518.0,75.6,60.51
2016,6,14,16,45,799.0,73.5,5.25,16.0,467.0,65.27,51.73
2016,6,14,17,0,775.0,70.0,5.2,16.0,416.0,62.49,49.49
2016,6,14,17,15,742.0,66.5,5.1,15.0,363.5,59.48,47.22
2016,6,14,17,30,709.0,63.0,5.0,14.0,311.0,56.46,44.87
2016,6,14,17,45,659.5,58.0,4.95,13.5,260.0,52.04,41.09
2016,6,14,18,0,610.0,53.0,4.9,13.0,209.0,43.96,33.9
2016,6,14,18,15,539.0,46.5,4.75,12.5,161.5,38.5,28.89
2016,6,14,18,30,468.0,40.0,4.6,12.0,114.0,33.12,23.76
2016,6,14,18,45,346.0,30.5,4.5,11.5,74.5,25.1,16.01
2016,6,14,19,0,224.0,21.0,4.4,11.0,35.0,17.21,4.84
2016,6,14,19,15,112.0,10.5,4.3,10.5,17.5,8.26,0.0
2016,6,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.5,3.05,9.0,6.0,0.0,0.0
2016,6,15,5,0,47.0,11.0,3.1,9.0,12.0,20.44,0.0
2016,6,15,5,15,173.0,25.0,3.15,9.0,43.0,93.32,54.47
2016,6,15,5,30,299.0,39.0,3.2,9.0,74.0,169.14,130.38
2016,6,15,5,45,401.5,47.0,3.25,9.5,118.5,238.66,193.04
2016,6,15,6,0,504.0,55.0,3.3,10.0,163.0,317.92,263.03
2016,6,15,6,15,563.5,62.0,3.3,10.5,212.5,382.95,319.87
2016,6,15,6,30,623.0,69.0,3.3,11.0,262.0,452.25,378.24
2016,6,15,6,45,673.5,71.5,3.35,11.5,315.5,514.58,429.15
2016,6,15,7,0,724.0,74.0,3.4,12.0,369.0,577.04,478.53
2016,6,15,7,15,753.0,78.0,3.4,12.5,420.5,630.32,518.84
2016,6,15,7,30,782.0,82.0,3.4,13.0,472.0,683.17,557.1
2016,6,15,7,45,805.5,84.5,3.4,13.5,523.0,729.3,588.56
2016,6,15,8,0,829.0,87.0,3.4,14.0,574.0,773.88,618.27
2016,6,15,8,15,845.0,89.5,3.5,14.5,621.0,801.91,635.9
2016,6,15,8,30,861.0,92.0,3.6,15.0,668.0,835.49,657.55
2016,6,15,8,45,872.0,95.0,3.75,15.5,711.0,862.54,674.56
2016,6,15,9,0,883.0,98.0,3.9,16.0,754.0,886.4,689.28
2016,6,15,9,15,892.5,99.5,4.0,16.0,793.0,904.01,700.65
2016,6,15,9,30,902.0,101.0,4.1,16.0,832.0,918.09,709.67
2016,6,15,9,45,913.5,100.0,4.2,16.5,866.0,927.83,714.41
2016,6,15,10,0,925.0,99.0,4.3,17.0,900.0,933.85,716.69
2016,6,15,10,15,930.0,100.0,4.4,17.0,926.5,932.18,715.32
2016,6,15,10,30,935.0,101.0,4.5,17.0,953.0,926.61,711.47
2016,6,15,10,45,938.0,102.0,4.65,17.0,972.5,915.39,704.13
2016,6,15,11,0,941.0,103.0,4.8,17.0,992.0,900.33,694.12
2016,6,15,11,15,943.5,103.5,4.9,17.0,1005.0,880.63,680.51
2016,6,15,11,30,946.0,104.0,5.0,17.0,1018.0,857.3,664.31
2016,6,15,11,45,949.0,103.0,5.1,17.5,1024.0,829.63,643.7
2016,6,15,12,0,952.0,102.0,5.2,18.0,1030.0,798.65,620.71
2016,6,15,12,15,952.0,102.0,5.25,18.0,1028.0,763.19,593.72
2016,6,15,12,30,952.0,102.0,5.3,18.0,1026.0,724.9,563.94
2016,6,15,12,45,947.0,104.0,5.35,18.0,1016.0,682.26,530.2
2016,6,15,13,0,942.0,106.0,5.4,18.0,1006.0,637.41,493.99
2016,6,15,13,15,939.5,105.5,5.4,18.0,989.5,590.12,454.88
2016,6,15,13,30,937.0,105.0,5.4,18.0,973.0,540.81,413.16
2016,6,15,13,45,936.0,101.5,5.45,18.0,950.0,488.27,367.88
2016,6,15,14,0,935.0,98.0,5.5,18.0,927.0,433.99,320.01
2016,6,15,14,15,929.5,97.0,5.45,17.5,897.0,378.32,270.57
2016,6,15,14,30,924.0,96.0,5.4,17.0,867.0,321.78,219.99
2016,6,15,14,45,918.5,93.0,5.4,17.0,831.5,263.3,168.54
2016,6,15,15,0,913.0,90.0,5.4,17.0,796.0,204.45,120.69
2016,6,15,15,15,903.0,88.0,5.3,16.5,754.0,145.65,82.28
2016,6,15,15,30,893.0,86.0,5.2,16.0,712.0,87.44,69.85
2016,6,15,15,45,881.5,83.0,5.15,16.0,667.0,81.77,65.21
2016,6,15,16,0,870.0,80.0,5.1,16.0,622.0,79.43,63.39
2016,6,15,16,15,852.5,77.5,5.05,15.5,572.5,77.07,61.69
2016,6,15,16,30,835.0,75.0,5.0,15.0,523.0,74.58,59.86
2016,6,15,16,45,812.5,71.5,4.95,15.0,472.0,64.16,50.96
2016,6,15,17,0,790.0,68.0,4.9,15.0,421.0,61.33,48.67
2016,6,15,17,15,758.5,64.0,4.75,14.5,368.5,57.9,45.91
2016,6,15,17,30,727.0,60.0,4.6,14.0,316.0,54.43,43.06
2016,6,15,17,45,682.0,55.5,4.45,14.0,265.0,50.35,39.5
2016,6,15,18,0,637.0,51.0,4.3,14.0,214.0,46.28,35.84
2016,6,15,18,15,567.0,44.5,3.95,13.5,165.5,40.34,30.42
2016,6,15,18,30,497.0,38.0,3.6,13.0,117.0,31.72,22.44
2016,6,15,18,45,383.5,29.0,3.25,12.5,77.5,24.04,15.06
2016,6,15,19,0,270.0,20.0,2.9,12.0,38.0,16.48,4.65
2016,6,15,19,15,135.0,10.0,2.7,11.5,19.0,7.87,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,131.0,11.0,0.6,10.0,14.0,41.39,0.0
2016,6,16,5,15,274.0,20.5,0.75,10.5,46.5,121.21,70.17
2016,6,16,5,30,417.0,30.0,0.9,11.0,79.0,202.96,153.8
2016,6,16,5,45,502.0,37.0,1.1,11.5,124.5,269.32,213.85
2016,6,16,6,0,587.0,44.0,1.3,12.0,170.0,341.9,277.52
2016,6,16,6,15,640.0,49.0,1.35,12.5,219.5,405.34,331.77
2016,6,16,6,30,693.0,54.0,1.4,13.0,269.0,472.19,386.54
2016,6,16,6,45,728.5,58.0,1.45,14.0,321.0,530.09,431.39
2016,6,16,7,0,764.0,62.0,1.5,15.0,373.0,588.88,475.02
2016,6,16,7,15,790.0,65.5,1.45,15.5,424.5,640.93,512.1
2016,6,16,7,30,816.0,69.0,1.4,16.0,476.0,685.7,541.39
2016,6,16,7,45,835.5,71.5,1.35,16.5,526.0,729.41,568.89
2016,6,16,8,0,855.0,74.0,1.3,17.0,576.0,771.34,594.41
2016,6,16,8,15,869.5,76.5,1.3,17.5,623.0,807.08,615.68
2016,6,16,8,30,884.0,79.0,1.3,18.0,670.0,840.19,634.89
2016,6,16,8,45,895.5,81.0,1.3,18.5,713.5,867.27,649.85
2016,6,16,9,0,907.0,83.0,1.3,19.0,757.0,891.15,662.63
2016,6,16,9,15,915.5,84.5,1.4,19.5,795.5,908.44,672.46
2016,6,16,9,30,924.0,86.0,1.5,20.0,834.0,922.12,680.04
2016,6,16,9,45,932.5,86.0,1.6,20.5,867.0,930.52,684.26
2016,6,16,10,0,941.0,86.0,1.7,21.0,900.0,935.13,686.14
2016,6,16,10,15,946.0,87.0,1.85,21.0,927.0,933.72,686.1
2016,6,16,10,30,951.0,88.0,2.0,21.0,954.0,928.36,683.53
2016,6,16,10,45,955.5,88.0,2.2,21.5,974.0,917.66,676.66
2016,6,16,11,0,960.0,88.0,2.4,22.0,994.0,903.07,667.13
2016,6,16,11,15,962.0,88.5,2.55,22.0,1006.5,882.99,654.72
2016,6,16,11,30,964.0,89.0,2.7,22.0,1019.0,859.23,639.75
2016,6,16,11,45,965.0,89.0,2.85,22.0,1024.5,830.72,621.41
2016,6,16,12,0,966.0,89.0,3.0,22.0,1030.0,798.91,600.61
2016,6,16,12,15,965.0,89.0,3.15,22.0,1027.5,762.55,575.22
2016,6,16,12,30,964.0,89.0,3.3,22.0,1025.0,723.39,546.6
2016,6,16,12,45,961.5,89.0,3.45,22.0,1015.0,680.6,514.55
2016,6,16,13,0,959.0,89.0,3.6,22.0,1005.0,635.41,479.79
2016,6,16,13,15,956.0,88.5,3.65,22.0,988.0,587.33,441.55
2016,6,16,13,30,953.0,88.0,3.7,22.0,971.0,537.22,400.65
2016,6,16,13,45,948.5,87.0,3.8,22.0,947.0,484.27,356.47
2016,6,16,14,0,944.0,86.0,3.9,22.0,923.0,429.86,309.88
2016,6,16,14,15,938.0,85.0,3.95,21.5,892.5,373.72,261.39
2016,6,16,14,30,932.0,84.0,4.0,21.0,862.0,316.75,211.67
2016,6,16,14,45,467.0,117.0,4.1,21.0,506.5,171.3,111.99
2016,6,16,15,0,2.0,150.0,4.2,21.0,151.0,113.75,85.89
2016,6,16,15,15,44.0,233.5,4.2,21.0,264.5,164.35,124.84
2016,6,16,15,30,86.0,317.0,4.2,21.0,378.0,202.55,163.86
2016,6,16,15,45,478.0,195.0,4.25,21.0,497.0,121.45,97.09
2016,6,16,16,0,870.0,73.0,4.3,21.0,616.0,75.03,58.36
2016,6,16,16,15,852.5,71.0,4.3,20.5,567.0,72.89,56.89
2016,6,16,16,30,835.0,69.0,4.3,20.0,518.0,70.65,55.29
2016,6,16,16,45,812.0,66.0,4.3,19.5,467.0,67.49,52.9
2016,6,16,17,0,789.0,63.0,4.3,19.0,416.0,57.74,44.76
2016,6,16,17,15,758.0,59.5,4.2,18.5,364.5,54.57,42.26
2016,6,16,17,30,727.0,56.0,4.1,18.0,313.0,51.38,39.68
2016,6,16,17,45,682.5,52.0,4.1,18.0,262.0,47.6,36.43
2016,6,16,18,0,638.0,48.0,4.1,18.0,211.0,43.85,33.1
2016,6,16,18,15,570.5,42.0,3.85,17.0,164.0,38.27,28.15
2016,6,16,18,30,503.0,36.0,3.6,16.0,117.0,32.75,23.05
2016,6,16,18,45,391.0,28.0,3.4,15.5,77.5,23.26,14.19
2016,6,16,19,0,279.0,20.0,3.2,15.0,38.0,16.5,4.78
2016,6,16,19,15,139.5,10.0,3.0,14.5,19.0,7.87,0.0
2016,6,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.0,0.9,12.0,6.5,0.0,0.0
2016,6,17,5,0,130.0,10.0,1.0,12.0,13.0,40.24,0.0
2016,6,17,5,15,267.0,20.0,1.0,12.5,45.0,118.12,67.16
2016,6,17,5,30,404.0,30.0,1.0,13.0,77.0,197.85,148.78
2016,6,17,5,45,488.0,36.5,1.0,13.5,121.0,262.43,206.69
2016,6,17,6,0,572.0,43.0,1.0,14.0,165.0,333.28,267.92
2016,6,17,6,15,624.0,48.0,0.85,14.5,214.0,395.36,319.65
2016,6,17,6,30,676.0,53.0,0.7,15.0,263.0,460.83,371.25
2016,6,17,6,45,713.0,56.5,0.6,16.0,314.0,518.27,413.57
2016,6,17,7,0,750.0,60.0,0.5,17.0,365.0,576.76,454.31
2016,6,17,7,15,776.0,63.0,0.55,17.5,415.5,627.65,490.13
2016,6,17,7,30,802.0,66.0,0.6,18.0,466.0,671.44,518.76
2016,6,17,7,45,822.5,68.5,0.7,19.0,515.5,715.51,546.47
2016,6,17,8,0,843.0,71.0,0.8,20.0,565.0,757.92,572.45
2016,6,17,8,15,857.5,73.0,0.95,20.5,611.5,792.86,594.78
2016,6,17,8,30,872.0,75.0,1.1,21.0,658.0,825.23,615.27
2016,6,17,8,45,884.0,76.5,1.25,21.5,701.0,852.08,631.97
2016,6,17,9,0,896.0,78.0,1.4,22.0,744.0,875.81,646.57
2016,6,17,9,15,905.0,79.5,1.5,22.0,782.5,893.56,657.87
2016,6,17,9,30,914.0,81.0,1.6,22.0,821.0,907.77,666.98
2016,6,17,9,45,913.0,87.0,1.75,22.5,851.5,913.94,670.26
2016,6,17,10,0,912.0,93.0,1.9,23.0,882.0,916.09,671.01
2016,6,17,10,15,917.5,94.5,2.0,23.0,909.0,915.65,670.92
2016,6,17,10,30,923.0,96.0,2.1,23.0,936.0,911.34,668.38
2016,6,17,10,45,925.5,97.0,2.25,23.5,955.5,900.08,660.53
2016,6,17,11,0,928.0,98.0,2.4,24.0,975.0,885.03,650.23
2016,6,17,11,15,930.5,98.5,2.5,24.0,987.5,865.84,638.03
2016,6,17,11,30,933.0,99.0,2.6,24.0,1000.0,843.05,623.4
2016,6,17,11,45,933.0,100.0,2.75,24.0,1005.5,815.27,605.65
2016,6,17,12,0,933.0,101.0,2.9,24.0,1011.0,784.32,585.56
2016,6,17,12,15,480.0,229.0,3.05,24.0,697.5,541.83,409.16
2016,6,17,12,30,27.0,357.0,3.2,24.0,384.0,298.32,223.97
2016,6,17,12,45,26.5,352.5,3.35,24.0,379.0,289.72,218.29
2016,6,17,13,0,26.0,348.0,3.5,24.0,374.0,281.16,211.95
2016,6,17,13,15,24.0,344.0,3.6,24.0,367.5,272.21,205.27
2016,6,17,13,30,22.0,340.0,3.7,24.0,361.0,266.48,201.03
2016,6,17,13,45,457.0,224.5,3.85,24.0,630.5,360.54,268.19
2016,6,17,14,0,892.0,109.0,4.0,24.0,900.0,425.99,306.07
2016,6,17,14,15,464.5,227.0,4.1,23.5,638.0,306.26,220.6
2016,6,17,14,30,37.0,345.0,4.2,23.0,376.0,248.94,188.29
2016,6,17,14,45,450.0,223.0,4.3,23.0,572.0,235.57,161.74
2016,6,17,15,0,863.0,101.0,4.4,23.0,768.0,204.87,120.06
2016,6,17,15,15,851.5,98.5,4.4,22.5,727.5,148.48,83.85
2016,6,17,15,30,840.0,96.0,4.4,22.0,687.0,92.9,72.72
2016,6,17,15,45,826.0,93.0,4.45,22.0,642.0,86.15,67.31
2016,6,17,16,0,812.0,90.0,4.5,22.0,597.0,75.29,58.37
2016,6,17,16,15,793.0,87.0,4.45,21.5,549.0,73.47,57.15
2016,6,17,16,30,774.0,84.0,4.4,21.0,501.0,71.56,55.85
2016,6,17,16,45,750.0,80.5,4.35,20.5,451.5,69.12,54.07
2016,6,17,17,0,726.0,77.0,4.3,20.0,402.0,66.6,52.22
2016,6,17,17,15,692.5,72.5,4.2,19.5,351.5,63.11,49.49
2016,6,17,17,30,659.0,68.0,4.1,19.0,301.0,55.01,42.68
2016,6,17,17,45,613.0,62.5,4.0,18.5,251.5,50.75,39.12
2016,6,17,18,0,567.0,57.0,3.9,18.0,202.0,46.48,35.41
2016,6,17,18,15,497.0,49.5,3.75,17.5,156.5,40.44,29.99
2016,6,17,18,30,427.0,42.0,3.6,17.0,111.0,34.42,24.41
2016,6,17,18,45,321.0,32.0,3.5,16.5,73.5,26.19,16.62
2016,6,17,19,0,215.0,22.0,3.4,16.0,36.0,18.0,5.91
2016,6,17,19,15,107.5,11.0,3.25,15.5,18.0,8.65,0.0
2016,6,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.0,1.75,10.5,6.5,0.0,0.0
2016,6,18,5,0,116.0,10.0,1.9,11.0,13.0,36.66,0.0
2016,6,18,5,15,254.0,20.5,2.0,11.5,45.0,114.32,64.59
2016,6,18,5,30,392.0,31.0,2.1,12.0,77.0,194.26,147.1
2016,6,18,5,45,476.5,38.0,2.25,12.5,121.0,259.01,206.04
2016,6,18,6,0,561.0,45.0,2.4,13.0,165.0,331.96,270.3
2016,6,18,6,15,614.5,50.5,2.45,13.5,214.0,392.73,323.04
2016,6,18,6,30,668.0,56.0,2.5,14.0,263.0,459.23,378.34
2016,6,18,6,45,705.0,60.0,2.6,15.0,314.0,516.97,424.04
2016,6,18,7,0,742.0,64.0,2.7,16.0,365.0,575.78,468.75
2016,6,18,7,15,769.0,67.5,2.65,16.5,416.0,627.71,506.92
2016,6,18,7,30,796.0,71.0,2.6,17.0,467.0,679.08,542.49
2016,6,18,7,45,816.0,73.5,2.6,17.5,516.5,715.9,566.28
2016,6,18,8,0,836.0,76.0,2.6,18.0,566.0,757.69,593.3
2016,6,18,8,15,852.0,78.5,2.55,18.5,613.0,794.2,615.73
2016,6,18,8,30,868.0,81.0,2.5,19.0,660.0,828.22,636.04
2016,6,18,8,45,879.5,83.0,2.45,19.5,703.5,855.06,651.11
2016,6,18,9,0,891.0,85.0,2.4,20.0,747.0,878.76,663.92
2016,6,18,9,15,900.5,86.5,2.3,20.5,785.5,896.83,672.38
2016,6,18,9,30,910.0,88.0,2.2,21.0,824.0,911.36,678.46
2016,6,18,9,45,913.0,92.0,2.1,21.5,856.0,918.93,679.92
2016,6,18,10,0,916.0,96.0,2.0,22.0,888.0,922.59,678.91
2016,6,18,10,15,921.5,97.0,1.9,22.5,915.0,921.64,675.0
2016,6,18,10,30,927.0,98.0,1.8,23.0,942.0,916.82,668.71
2016,6,18,10,45,931.5,98.5,1.7,23.5,962.5,906.79,659.2
2016,6,18,11,0,936.0,99.0,1.6,24.0,983.0,892.92,647.38
2016,6,18,11,15,938.5,99.5,1.55,24.0,996.0,873.59,634.03
2016,6,18,11,30,941.0,100.0,1.5,24.0,1009.0,850.63,618.44
2016,6,18,11,45,942.5,100.0,1.45,24.5,1014.5,823.0,598.7
2016,6,18,12,0,944.0,100.0,1.4,25.0,1020.0,792.12,576.95
2016,6,18,12,15,943.5,100.0,1.45,25.0,1018.0,756.75,552.94
2016,6,18,12,30,943.0,100.0,1.5,25.0,1016.0,718.63,526.25
2016,6,18,12,45,944.0,98.0,1.6,25.0,1007.5,677.34,497.03
2016,6,18,13,0,945.0,96.0,1.7,25.0,999.0,633.46,464.97
2016,6,18,13,15,742.0,229.0,1.8,25.0,930.5,576.38,421.4
2016,6,18,13,30,539.0,362.0,1.9,25.0,862.0,526.04,383.38
2016,6,18,13,45,572.5,322.0,2.05,25.0,841.0,479.04,347.74
2016,6,18,14,0,606.0,282.0,2.2,25.0,820.0,425.12,305.47
2016,6,18,14,15,762.5,186.5,2.25,25.0,840.0,380.16,264.98
2016,6,18,14,30,919.0,91.0,2.3,25.0,860.0,319.28,209.59
2016,6,18,14,45,910.5,90.0,2.35,25.0,824.0,261.85,161.41
2016,6,18,15,0,902.0,89.0,2.4,25.0,788.0,204.35,116.53
2016,6,18,15,15,892.0,87.5,2.4,24.5,747.0,146.56,79.86
2016,6,18,15,30,882.0,86.0,2.4,24.0,706.0,89.35,69.1
2016,6,18,15,45,868.0,84.0,2.4,24.0,661.0,82.0,63.25
2016,6,18,16,0,854.0,82.0,2.4,24.0,616.0,80.25,62.0
2016,6,18,16,15,837.0,79.5,2.4,23.5,567.5,77.98,60.43
2016,6,18,16,30,820.0,77.0,2.4,23.0,519.0,75.56,58.73
2016,6,18,16,45,796.5,74.0,2.4,23.0,468.5,65.55,50.47
2016,6,18,17,0,773.0,71.0,2.4,23.0,418.0,63.16,48.63
2016,6,18,17,15,741.5,67.0,2.35,22.5,366.0,59.83,46.06
2016,6,18,17,30,710.0,63.0,2.3,22.0,314.0,56.47,43.4
2016,6,18,17,45,665.5,58.0,2.3,21.5,263.5,52.11,39.8
2016,6,18,18,0,621.0,53.0,2.3,21.0,213.0,47.74,36.07
2016,6,18,18,15,552.5,46.5,2.15,20.0,165.5,38.61,28.1
2016,6,18,18,30,484.0,40.0,2.0,19.0,118.0,33.21,23.17
2016,6,18,18,45,373.5,30.5,1.95,18.5,78.5,25.2,15.67
2016,6,18,19,0,263.0,21.0,1.9,18.0,39.0,17.28,5.56
2016,6,18,19,15,131.5,10.5,1.85,17.5,19.5,8.26,0.0
2016,6,18,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.5,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,19,5,0,117.0,11.0,1.0,15.0,13.0,37.59,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,46.0,116.93,64.2
2016,6,19,5,30,404.0,32.0,1.3,16.0,79.0,199.3,148.13
2016,6,19,5,45,492.0,39.0,1.5,16.5,124.0,266.19,207.73
2016,6,19,6,0,580.0,46.0,1.7,17.0,169.0,339.18,270.82
2016,6,19,6,15,634.5,51.5,1.75,17.5,219.5,403.67,325.27
2016,6,19,6,30,689.0,57.0,1.8,18.0,270.0,471.71,380.35
2016,6,19,6,45,728.5,60.5,1.85,18.5,322.5,531.4,426.9
2016,6,19,7,0,768.0,64.0,1.9,19.0,375.0,592.27,472.59
2016,6,19,7,15,795.0,67.5,1.85,19.5,427.0,645.24,510.2
2016,6,19,7,30,822.0,71.0,1.8,20.0,479.0,690.95,540.22
2016,6,19,7,45,843.5,73.0,1.8,21.0,530.5,735.88,567.81
2016,6,19,8,0,865.0,75.0,1.8,22.0,582.0,779.14,593.5
2016,6,19,8,15,880.5,77.0,1.6,22.5,629.5,815.5,613.08
2016,6,19,8,30,896.0,79.0,1.4,23.0,677.0,849.25,630.15
2016,6,19,8,45,909.0,80.5,1.25,23.5,721.5,877.43,643.49
2016,6,19,9,0,922.0,82.0,1.1,24.0,766.0,902.44,654.34
2016,6,19,9,15,931.0,83.5,0.9,24.5,805.0,920.5,659.52
2016,6,19,9,30,940.0,85.0,0.7,25.0,844.0,934.92,662.0
2016,6,19,9,45,948.5,85.0,0.5,26.0,878.0,943.55,659.32
2016,6,19,10,0,957.0,85.0,0.3,27.0,912.0,948.33,654.32
2016,6,19,10,15,962.0,86.0,0.35,27.0,939.5,947.03,653.65
2016,6,19,10,30,967.0,87.0,0.4,27.0,967.0,941.72,650.81
2016,6,19,10,45,970.0,88.0,0.45,27.5,987.0,930.64,643.39
2016,6,19,11,0,973.0,89.0,0.5,28.0,1007.0,915.61,633.73
2016,6,19,11,15,975.0,89.5,0.65,28.0,1020.5,895.41,624.15
2016,6,19,11,30,977.0,90.0,0.8,28.0,1034.0,871.46,612.02
2016,6,19,11,45,975.5,91.5,0.95,28.5,1039.0,842.03,594.89
2016,6,19,12,0,974.0,93.0,1.1,29.0,1044.0,809.33,575.32
2016,6,19,12,15,973.5,93.0,1.25,29.0,1041.5,773.11,552.99
2016,6,19,12,30,973.0,93.0,1.4,29.0,1039.0,734.01,527.34
2016,6,19,12,45,965.5,97.0,1.6,29.0,1028.0,690.76,498.15
2016,6,19,13,0,958.0,101.0,1.8,29.0,1017.0,645.37,466.19
2016,6,19,13,15,954.5,100.5,1.9,29.0,999.0,597.01,430.37
2016,6,19,13,30,951.0,100.0,2.0,29.0,981.0,546.68,391.84
2016,6,19,13,45,946.5,98.5,2.15,29.0,957.0,493.44,350.0
2016,6,19,14,0,942.0,97.0,2.3,29.0,933.0,438.74,305.6
2016,6,19,14,15,935.0,95.5,2.4,28.5,901.5,381.98,258.93
2016,6,19,14,30,928.0,94.0,2.5,28.0,870.0,324.49,210.93
2016,6,19,14,45,918.5,92.5,2.65,28.0,833.0,265.97,162.47
2016,6,19,15,0,909.0,91.0,2.8,28.0,796.0,207.49,117.31
2016,6,19,15,15,898.0,89.0,2.9,27.5,754.0,148.85,80.31
2016,6,19,15,30,887.0,87.0,3.0,27.0,712.0,90.91,69.55
2016,6,19,15,45,871.5,85.5,3.1,27.0,665.5,83.0,63.3
2016,6,19,16,0,856.0,84.0,3.2,27.0,619.0,81.54,62.3
2016,6,19,16,15,837.5,81.0,3.25,26.5,570.0,78.94,60.49
2016,6,19,16,30,819.0,78.0,3.3,26.0,521.0,68.54,52.14
2016,6,19,16,45,793.5,75.0,3.4,25.5,469.5,66.18,50.48
2016,6,19,17,0,768.0,72.0,3.5,25.0,418.0,63.78,48.74
2016,6,19,17,15,735.5,68.0,3.5,24.5,366.0,60.47,46.22
2016,6,19,17,30,703.0,64.0,3.5,24.0,314.0,57.13,43.6
2016,6,19,17,45,656.5,59.0,3.5,23.5,263.0,52.78,40.03
2016,6,19,18,0,610.0,54.0,3.5,23.0,212.0,44.69,33.12
2016,6,19,18,15,541.0,47.5,3.35,22.0,165.0,39.27,28.41
2016,6,19,18,30,472.0,41.0,3.2,21.0,118.0,33.92,23.55
2016,6,19,18,45,360.0,31.5,3.05,20.5,78.5,25.95,16.14
2016,6,19,19,0,248.0,22.0,2.9,20.0,39.0,18.08,6.14
2016,6,19,19,15,124.0,11.0,2.85,19.5,19.5,8.65,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.0,1.55,14.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,10.0,1.7,15.0,13.0,36.22,0.0
2016,6,20,5,15,255.0,20.5,1.8,15.5,45.0,113.85,61.5
2016,6,20,5,30,395.0,31.0,1.9,16.0,77.0,194.68,144.79
2016,6,20,5,45,482.0,38.5,2.05,16.5,121.5,261.1,204.23
2016,6,20,6,0,569.0,46.0,2.2,17.0,166.0,336.01,269.03
2016,6,20,6,15,623.0,51.5,2.25,17.5,215.5,397.28,321.32
2016,6,20,6,30,677.0,57.0,2.3,18.0,265.0,464.48,376.21
2016,6,20,6,45,715.0,60.5,2.4,19.0,317.0,522.72,421.47
2016,6,20,7,0,753.0,64.0,2.5,20.0,369.0,582.05,465.74
2016,6,20,7,15,780.0,67.5,2.6,20.5,420.5,634.45,504.13
2016,6,20,7,30,807.0,71.0,2.7,21.0,472.0,686.27,540.07
2016,6,20,7,45,827.5,73.5,2.8,22.0,522.0,723.92,563.46
2016,6,20,8,0,848.0,76.0,2.9,23.0,572.0,766.51,589.98
2016,6,20,8,15,863.0,78.5,2.9,23.5,619.5,802.6,612.03
2016,6,20,8,30,878.0,81.0,2.9,24.0,667.0,836.12,632.01
2016,6,20,8,45,890.5,82.5,2.95,25.0,710.5,863.55,646.7
2016,6,20,9,0,903.0,84.0,3.0,26.0,754.0,887.86,659.15
2016,6,20,9,15,912.0,86.0,3.0,26.5,793.0,906.26,668.57
2016,6,20,9,30,921.0,88.0,3.0,27.0,832.0,921.07,675.65
2016,6,20,9,45,913.0,98.5,3.0,27.5,861.5,925.46,675.96
2016,6,20,10,0,905.0,109.0,3.0,28.0,891.0,925.5,673.61
2016,6,20,10,15,911.0,110.0,3.0,28.5,918.5,924.88,671.01
2016,6,20,10,30,917.0,111.0,3.0,29.0,946.0,920.42,666.03
2016,6,20,10,45,922.5,111.5,3.0,29.5,967.0,911.2,658.11
2016,6,20,11,0,928.0,112.0,3.0,30.0,988.0,898.13,647.85
2016,6,20,11,15,722.0,256.5,3.05,30.0,943.5,849.96,613.59
2016,6,20,11,30,516.0,401.0,3.1,30.0,899.0,778.1,560.69
2016,6,20,11,45,542.0,378.5,3.15,30.5,905.0,757.65,546.62
2016,6,20,12,0,568.0,356.0,3.2,31.0,911.0,733.86,529.76
2016,6,20,12,15,754.0,234.0,3.3,31.0,968.5,741.8,538.17
2016,6,20,12,30,940.0,112.0,3.4,31.0,1026.0,726.72,529.96
2016,6,20,12,45,942.0,109.5,3.5,31.0,1018.0,685.75,500.07
2016,6,20,13,0,944.0,107.0,3.6,31.0,1010.0,642.12,467.61
2016,6,20,13,15,941.0,106.5,3.7,30.5,993.5,594.64,432.27
2016,6,20,13,30,938.0,106.0,3.8,30.0,977.0,545.17,394.22
2016,6,20,13,45,933.5,105.5,3.9,30.0,953.5,493.23,352.3
2016,6,20,14,0,929.0,105.0,4.0,30.0,930.0,439.83,308.07
2016,6,20,14,15,923.0,103.5,4.05,29.5,899.5,384.03,261.58
2016,6,20,14,30,917.0,102.0,4.1,29.0,869.0,327.41,213.85
2016,6,20,14,45,908.5,100.5,4.2,29.0,833.0,269.65,165.69
2016,6,20,15,0,900.0,99.0,4.3,29.0,797.0,211.81,120.8
2016,6,20,15,15,888.5,97.0,4.3,28.5,755.0,153.52,83.85
2016,6,20,15,30,877.0,95.0,4.3,28.0,713.0,96.0,73.46
2016,6,20,15,45,861.5,93.0,4.35,28.0,667.0,87.16,66.47
2016,6,20,16,0,846.0,91.0,4.4,28.0,621.0,85.52,65.34
2016,6,20,16,15,827.0,88.0,4.35,27.5,571.5,74.95,56.94
2016,6,20,16,30,808.0,85.0,4.3,27.0,522.0,73.0,55.65
2016,6,20,16,45,780.5,82.0,4.25,26.5,470.5,70.79,54.13
2016,6,20,17,0,753.0,79.0,4.2,26.0,419.0,68.55,52.56
2016,6,20,17,15,719.5,74.5,4.05,25.5,366.5,65.05,49.9
2016,6,20,17,30,686.0,70.0,3.9,25.0,314.0,56.82,43.14
2016,6,20,17,45,636.0,65.0,3.8,24.5,263.0,52.86,39.93
2016,6,20,18,0,586.0,60.0,3.7,24.0,212.0,48.93,36.62
2016,6,20,18,15,515.5,52.0,3.35,23.0,164.5,42.53,31.09
2016,6,20,18,30,445.0,44.0,3.0,22.0,117.0,36.13,25.34
2016,6,20,18,45,335.0,33.5,2.7,21.0,77.5,27.47,17.38
2016,6,20,19,0,225.0,23.0,2.4,20.0,38.0,18.85,6.8
2016,6,20,19,15,112.5,11.5,2.4,19.5,19.0,9.05,0.0
2016,6,20,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.8,15.5,6.0,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.8,16.0,12.0,37.37,0.0
2016,6,21,5,15,261.0,20.5,0.95,16.5,44.5,115.28,60.88
2016,6,21,5,30,402.0,31.0,1.1,17.0,77.0,196.88,145.27
2016,6,21,5,45,488.0,38.0,1.3,18.0,122.0,262.65,203.38
2016,6,21,6,0,574.0,45.0,1.5,19.0,167.0,334.5,264.64
2016,6,21,6,15,629.0,50.5,1.55,19.5,217.0,398.86,318.51
2016,6,21,6,30,684.0,56.0,1.6,20.0,267.0,466.88,373.07
2016,6,21,6,45,722.0,60.5,1.7,21.0,319.0,526.57,418.58
2016,6,21,7,0,760.0,65.0,1.8,22.0,371.0,587.38,463.07
2016,6,21,7,15,787.0,68.0,1.9,22.5,423.0,639.51,500.51
2016,6,21,7,30,814.0,71.0,2.0,23.0,475.0,691.03,535.53
2016,6,21,7,45,834.5,74.0,2.15,24.0,525.5,729.52,559.38
2016,6,21,8,0,855.0,77.0,2.3,25.0,576.0,772.92,586.28
2016,6,21,8,15,870.0,79.5,2.35,25.5,623.5,809.23,608.26
2016,6,21,8,30,885.0,82.0,2.4,26.0,671.0,842.93,628.26
2016,6,21,8,45,896.5,84.0,2.5,27.0,715.0,870.22,642.91
2016,6,21,9,0,908.0,86.0,2.6,28.0,759.0,894.3,655.34
2016,6,21,9,15,916.5,87.5,2.6,28.5,797.5,911.81,663.94
2016,6,21,9,30,925.0,89.0,2.6,29.0,836.0,925.71,670.26
2016,6,21,9,45,928.0,92.5,2.65,29.5,868.0,932.96,672.78
2016,6,21,10,0,931.0,96.0,2.7,30.0,900.0,936.27,672.92
2016,6,21,10,15,936.0,97.0,2.75,30.0,927.0,934.97,671.58
2016,6,21,10,30,941.0,98.0,2.8,30.0,954.0,929.75,667.87
2016,6,21,10,45,942.0,100.5,2.85,30.5,973.0,918.49,659.07
2016,6,21,11,0,943.0,103.0,2.9,31.0,992.0,903.36,647.91
2016,6,21,11,15,945.0,103.5,2.95,31.0,1005.0,883.53,635.1
2016,6,21,11,30,947.0,104.0,3.0,31.0,1018.0,860.07,619.96
2016,6,21,11,45,945.5,105.5,3.1,31.5,1022.5,831.2,600.33
2016,6,21,12,0,944.0,107.0,3.2,32.0,1027.0,799.18,578.58
2016,6,21,12,15,943.5,107.0,3.3,32.0,1025.0,763.8,554.13
2016,6,21,12,30,943.0,107.0,3.4,32.0,1023.0,725.66,527.12
2016,6,21,12,45,938.0,109.0,3.5,32.0,1013.0,683.52,496.6
2016,6,21,13,0,933.0,111.0,3.6,32.0,1003.0,639.19,463.73
2016,6,21,13,15,929.5,110.0,3.65,31.5,986.0,591.58,428.36
2016,6,21,13,30,926.0,109.0,3.7,31.0,969.0,542.06,390.41
2016,6,21,13,45,921.0,108.5,3.8,31.0,945.5,490.49,349.02
2016,6,21,14,0,916.0,108.0,3.9,31.0,922.0,437.55,305.41
2016,6,21,14,15,909.5,106.5,4.0,30.5,891.5,382.28,259.66
2016,6,21,14,30,903.0,105.0,4.1,30.0,861.0,326.26,212.7
2016,6,21,14,45,893.5,104.0,4.2,30.0,825.0,269.36,165.45
2016,6,21,15,0,884.0,103.0,4.3,30.0,789.0,212.5,121.47
2016,6,21,15,15,873.0,101.0,4.4,29.5,748.0,155.16,85.1
2016,6,21,15,30,862.0,99.0,4.5,29.0,707.0,98.52,75.21
2016,6,21,15,45,848.0,96.0,4.6,28.5,661.5,88.52,67.45
2016,6,21,16,0,834.0,93.0,4.7,28.0,616.0,77.74,58.93
2016,6,21,16,15,815.5,90.0,4.75,27.5,567.0,75.97,57.8
2016,6,21,16,30,797.0,87.0,4.8,27.0,518.0,74.1,56.57
2016,6,21,16,45,775.0,82.5,4.85,26.5,467.5,71.02,54.33
2016,6,21,17,0,753.0,78.0,4.9,26.0,417.0,67.82,51.95
2016,6,21,17,15,720.0,73.5,4.8,25.0,365.5,64.31,49.38
2016,6,21,17,30,687.0,69.0,4.7,24.0,314.0,60.74,46.69
2016,6,21,17,45,643.5,63.0,4.6,23.5,263.5,51.5,38.92
2016,6,21,18,0,600.0,57.0,4.5,23.0,213.0,46.82,34.96
2016,6,21,18,15,531.0,50.0,4.2,22.0,166.0,41.11,30.0
