Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,462.0,43.0,3.9,21.0,119.0,35.44,24.87
2016,6,21,18,45,355.5,33.0,3.6,20.5,79.5,27.15,17.17
2016,6,21,19,0,249.0,23.0,3.3,20.0,40.0,18.91,6.96
2016,6,21,19,15,124.5,11.5,3.15,19.5,20.0,9.05,0.0
2016,6,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,22,5,0,135.0,10.0,2.3,13.0,13.0,40.96,0.0
2016,6,22,5,15,286.5,20.0,2.4,13.5,46.5,122.09,64.19
2016,6,22,5,30,438.0,30.0,2.5,14.0,80.0,208.4,155.91
2016,6,22,5,45,527.0,37.0,2.65,14.5,126.5,274.69,216.46
2016,6,22,6,0,616.0,44.0,2.8,15.0,173.0,352.58,284.67
2016,6,22,6,15,669.5,49.0,2.85,15.5,224.0,417.68,340.8
2016,6,22,6,30,723.0,54.0,2.9,16.0,275.0,486.17,397.44
2016,6,22,6,45,760.5,57.0,3.0,17.0,328.0,545.53,444.11
2016,6,22,7,0,798.0,60.0,3.1,18.0,381.0,605.84,489.6
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.0,652.42,524.0
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,703.73,559.23
2016,6,22,7,45,868.5,68.5,3.3,19.5,538.0,748.76,589.28
2016,6,22,8,0,888.0,71.0,3.4,20.0,589.0,791.94,617.5
2016,6,22,8,15,902.0,73.5,3.45,20.5,637.5,828.43,640.32
2016,6,22,8,30,916.0,76.0,3.5,21.0,686.0,862.16,660.97
2016,6,22,8,45,926.5,78.0,3.55,22.0,730.0,889.33,675.58
2016,6,22,9,0,937.0,80.0,3.6,23.0,774.0,913.15,687.8
2016,6,22,9,15,945.5,81.5,3.65,23.5,813.0,931.14,697.36
2016,6,22,9,30,954.0,83.0,3.7,24.0,852.0,945.42,704.48
2016,6,22,9,45,958.5,85.0,3.75,24.5,885.5,952.78,707.06
2016,6,22,10,0,963.0,87.0,3.8,25.0,919.0,956.15,707.14
2016,6,22,10,15,968.0,88.0,3.85,25.5,946.5,954.95,704.32
2016,6,22,10,30,973.0,89.0,3.9,26.0,974.0,949.71,698.97
2016,6,22,10,45,976.0,90.0,3.95,26.5,994.0,938.68,689.92
2016,6,22,11,0,979.0,91.0,4.0,27.0,1014.0,923.67,678.38
2016,6,22,11,15,981.5,91.5,4.05,27.0,1027.5,903.87,665.09
2016,6,22,11,30,984.0,92.0,4.1,27.0,1041.0,880.27,649.3
2016,6,22,11,45,985.0,92.0,4.15,27.5,1047.0,851.43,628.73
2016,6,22,12,0,986.0,92.0,4.2,28.0,1053.0,819.2,605.89
2016,6,22,12,15,986.0,92.0,4.25,28.0,1051.5,783.07,580.46
2016,6,22,12,30,986.0,92.0,4.3,28.0,1050.0,743.97,551.78
2016,6,22,12,45,979.5,95.0,4.4,28.0,1039.5,700.19,519.21
2016,6,22,13,0,973.0,98.0,4.5,28.0,1029.0,654.17,484.19
2016,6,22,13,15,970.0,97.5,4.5,27.5,1012.0,605.52,447.06
2016,6,22,13,30,967.0,97.0,4.5,27.0,995.0,554.79,407.16
2016,6,22,13,45,962.5,96.5,4.55,27.0,971.0,501.52,363.42
2016,6,22,14,0,958.0,96.0,4.6,27.0,947.0,446.72,317.29
2016,6,22,14,15,952.0,94.5,4.6,26.5,916.0,389.47,268.78
2016,6,22,14,30,946.0,93.0,4.6,26.0,885.0,331.33,218.97
2016,6,22,14,45,938.0,91.5,4.6,26.0,848.5,272.12,168.73
2016,6,22,15,0,930.0,90.0,4.6,26.0,812.0,212.75,121.78
2016,6,22,15,15,919.5,88.5,4.55,25.5,770.0,153.2,83.18
2016,6,22,15,30,909.0,87.0,4.5,25.0,728.0,94.26,62.15
2016,6,22,15,45,895.5,84.5,4.5,25.0,682.0,83.08,63.93
2016,6,22,16,0,882.0,82.0,4.5,25.0,636.0,81.01,62.41
2016,6,22,16,15,864.5,79.5,4.45,24.5,586.0,78.68,60.79
2016,6,22,16,30,847.0,77.0,4.4,24.0,536.0,76.21,59.06
2016,6,22,16,45,823.5,74.0,4.35,23.5,484.0,66.12,50.84
2016,6,22,17,0,800.0,71.0,4.3,23.0,432.0,63.67,49.06
2016,6,22,17,15,768.0,67.0,4.2,22.0,379.0,60.28,46.54
2016,6,22,17,30,736.0,63.0,4.1,21.0,326.0,56.86,43.92
2016,6,22,17,45,689.5,58.5,4.0,20.5,274.0,52.81,40.58
2016,6,22,18,0,643.0,54.0,3.9,20.0,222.0,48.79,37.14
2016,6,22,18,15,574.5,47.5,3.75,19.0,173.0,39.57,29.06
2016,6,22,18,30,506.0,41.0,3.6,18.0,124.0,34.15,24.09
2016,6,22,18,45,392.5,32.0,3.45,17.5,83.0,26.51,16.89
2016,6,22,19,0,279.0,23.0,3.3,17.0,42.0,19.0,7.27
2016,6,22,19,15,139.5,11.5,3.25,16.5,21.0,9.05,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.0,2.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,128.0,10.0,2.5,12.0,12.0,39.16,0.0
2016,6,23,5,15,277.5,20.0,2.55,12.5,45.0,118.98,61.27
2016,6,23,5,30,427.0,30.0,2.6,13.0,78.0,204.2,153.17
2016,6,23,5,45,516.0,36.5,2.65,13.5,124.0,269.32,212.95
2016,6,23,6,0,605.0,43.0,2.7,14.0,170.0,346.05,280.37
2016,6,23,6,15,658.0,48.0,2.8,14.5,220.5,410.27,336.09
2016,6,23,6,30,711.0,53.0,2.9,15.0,271.0,477.91,392.44
2016,6,23,6,45,749.0,56.5,3.05,16.0,323.5,537.61,439.78
2016,6,23,7,0,787.0,60.0,3.2,17.0,376.0,598.37,486.06
2016,6,23,7,15,813.0,63.0,3.3,17.5,428.5,644.89,520.86
2016,6,23,7,30,839.0,66.0,3.4,18.0,481.0,696.21,556.66
2016,6,23,7,45,858.5,68.5,3.5,19.0,531.5,740.95,585.65
2016,6,23,8,0,878.0,71.0,3.6,20.0,582.0,783.87,612.72
2016,6,23,8,15,892.5,73.0,3.7,20.5,630.0,819.99,635.66
2016,6,23,8,30,907.0,75.0,3.8,21.0,678.0,853.42,656.5
2016,6,23,8,45,918.0,77.0,3.9,22.0,722.0,880.92,671.74
2016,6,23,9,0,929.0,79.0,4.0,23.0,766.0,905.12,684.6
2016,6,23,9,15,938.0,80.5,4.05,23.5,805.5,923.54,694.53
2016,6,23,9,30,947.0,82.0,4.1,24.0,845.0,938.28,702.03
2016,6,23,9,45,949.5,86.0,4.2,24.5,878.0,945.96,705.1
2016,6,23,10,0,952.0,90.0,4.3,25.0,911.0,949.59,705.6
2016,6,23,10,15,957.0,91.0,4.35,25.5,938.5,948.43,702.76
2016,6,23,10,30,962.0,92.0,4.4,26.0,966.0,943.28,697.4
2016,6,23,10,45,965.5,93.0,4.5,26.5,987.0,932.8,688.87
2016,6,23,11,0,969.0,94.0,4.6,27.0,1008.0,918.37,677.9
2016,6,23,11,15,971.5,94.5,4.65,27.0,1021.5,898.75,664.7
2016,6,23,11,30,974.0,95.0,4.7,27.0,1035.0,875.37,649.0
2016,6,23,11,45,975.0,95.0,4.8,27.5,1041.0,846.77,628.76
2016,6,23,12,0,976.0,95.0,4.9,28.0,1047.0,814.83,606.21
2016,6,23,12,15,975.5,95.0,4.95,28.0,1045.0,778.66,580.48
2016,6,23,12,30,975.0,95.0,5.0,28.0,1043.0,739.6,551.59
2016,6,23,12,45,970.5,96.5,5.1,28.0,1032.5,696.38,519.24
2016,6,23,13,0,966.0,98.0,5.2,28.0,1022.0,650.84,484.35
2016,6,23,13,15,963.0,97.5,5.25,28.0,1005.0,602.53,446.35
2016,6,23,13,30,960.0,97.0,5.3,28.0,988.0,552.17,405.74
2016,6,23,13,45,956.0,95.5,5.4,28.0,964.0,498.8,361.82
2016,6,23,14,0,952.0,94.0,5.5,28.0,940.0,443.9,315.5
2016,6,23,14,15,945.0,93.0,5.55,27.5,909.0,387.0,267.19
2016,6,23,14,30,938.0,92.0,5.6,27.0,878.0,329.34,217.69
2016,6,23,14,45,930.5,90.0,5.65,27.0,841.0,270.4,167.57
2016,6,23,15,0,923.0,88.0,5.7,27.0,804.0,211.25,120.68
2016,6,23,15,15,912.0,86.0,5.7,26.5,762.0,151.79,81.92
2016,6,23,15,30,901.0,84.0,5.7,26.0,720.0,93.03,60.46
2016,6,23,15,45,888.0,81.5,5.7,25.5,674.0,81.06,62.14
2016,6,23,16,0,875.0,79.0,5.7,25.0,628.0,78.97,60.72
2016,6,23,16,15,857.5,76.5,5.6,24.5,578.5,76.61,59.07
2016,6,23,16,30,840.0,74.0,5.5,24.0,529.0,74.11,57.3
2016,6,23,16,45,819.5,70.0,5.45,23.5,478.0,70.41,54.5
2016,6,23,17,0,799.0,66.0,5.4,23.0,427.0,60.07,45.99
2016,6,23,17,15,768.5,62.5,5.25,22.0,375.0,56.97,43.69
2016,6,23,17,30,738.0,59.0,5.1,21.0,323.0,53.83,41.29
2016,6,23,17,45,699.5,53.5,4.95,20.5,272.0,49.0,37.25
2016,6,23,18,0,661.0,48.0,4.8,20.0,221.0,44.1,33.04
2016,6,23,18,15,595.5,42.5,4.5,19.0,172.5,38.91,28.48
2016,6,23,18,30,530.0,37.0,4.2,18.0,124.0,33.79,23.78
2016,6,23,18,45,424.0,29.0,3.95,17.5,83.5,24.22,14.95
2016,6,23,19,0,318.0,21.0,3.7,17.0,43.0,17.43,6.28
2016,6,23,19,15,159.0,10.5,3.6,16.5,21.5,8.26,0.0
2016,6,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,4.5,2.4,12.5,6.0,0.0,0.0
2016,6,24,5,0,125.0,9.0,2.6,13.0,12.0,37.56,0.0
2016,6,24,5,15,276.0,19.0,2.75,13.0,44.5,117.07,58.39
2016,6,24,5,30,427.0,29.0,2.9,13.0,77.0,202.84,151.97
2016,6,24,5,45,514.5,36.0,3.05,13.5,122.5,267.89,211.93
2016,6,24,6,0,602.0,43.0,3.2,14.0,168.0,344.32,279.42
2016,6,24,6,15,657.0,48.0,3.25,14.5,219.0,409.43,336.04
2016,6,24,6,30,712.0,53.0,3.3,15.0,270.0,478.16,393.41
2016,6,24,6,45,748.0,57.0,3.35,16.0,322.5,537.3,440.25
2016,6,24,7,0,784.0,61.0,3.4,17.0,375.0,597.35,485.84
2016,6,24,7,15,811.5,64.0,3.45,17.5,428.5,644.81,521.29
2016,6,24,7,30,839.0,67.0,3.5,18.0,482.0,697.19,557.81
2016,6,24,7,45,858.5,70.5,3.55,18.5,533.5,743.13,588.6
2016,6,24,8,0,878.0,74.0,3.6,19.0,585.0,787.21,617.5
2016,6,24,8,15,894.5,76.0,3.6,19.5,634.0,824.97,641.17
2016,6,24,8,30,911.0,78.0,3.6,20.0,683.0,860.13,662.72
2016,6,24,8,45,922.5,80.5,3.65,20.5,728.0,888.69,679.69
2016,6,24,9,0,934.0,83.0,3.7,21.0,773.0,913.93,694.32
2016,6,24,9,15,944.0,84.5,3.75,21.5,814.0,933.27,704.88
2016,6,24,9,30,954.0,86.0,3.8,22.0,855.0,948.93,713.0
2016,6,24,9,45,960.5,88.5,3.9,22.5,889.5,958.65,717.47
2016,6,24,10,0,967.0,91.0,4.0,23.0,924.0,964.34,719.38
2016,6,24,10,15,973.0,92.0,4.1,23.0,953.0,964.04,718.78
2016,6,24,10,30,979.0,93.0,4.2,23.0,982.0,959.66,715.59
2016,6,24,10,45,982.5,94.0,4.3,23.5,1003.5,949.0,706.9
2016,6,24,11,0,986.0,95.0,4.4,24.0,1025.0,934.31,695.63
2016,6,24,11,15,989.0,95.5,4.45,24.0,1039.0,914.79,682.29
2016,6,24,11,30,992.0,96.0,4.5,24.0,1053.0,891.42,666.43
2016,6,24,11,45,993.0,97.0,4.6,24.5,1059.5,863.17,646.38
2016,6,24,12,0,994.0,98.0,4.7,25.0,1066.0,831.47,623.92
2016,6,24,12,15,994.0,98.0,4.75,25.0,1064.5,795.01,597.87
2016,6,24,12,30,994.0,98.0,4.8,25.0,1063.0,755.56,568.55
2016,6,24,12,45,988.0,100.5,4.9,25.5,1053.0,711.33,534.2
2016,6,24,13,0,982.0,103.0,5.0,26.0,1043.0,664.81,497.46
2016,6,24,13,15,979.0,102.5,5.05,26.0,1025.5,615.71,458.75
2016,6,24,13,30,976.0,102.0,5.1,26.0,1008.0,564.52,417.36
2016,6,24,13,45,972.0,100.5,5.15,26.0,984.0,510.28,372.49
2016,6,24,14,0,968.0,99.0,5.2,26.0,960.0,454.47,325.19
2016,6,24,14,15,962.0,98.0,5.2,26.0,929.0,396.97,275.53
2016,6,24,14,30,956.0,97.0,5.2,26.0,898.0,338.55,224.73
2016,6,24,14,45,947.5,95.5,5.2,26.0,860.5,278.59,173.69
2016,6,24,15,0,939.0,94.0,5.2,26.0,823.0,218.5,125.94
2016,6,24,15,15,928.0,92.0,5.2,25.5,780.5,157.97,86.26
2016,6,24,15,30,917.0,90.0,5.2,25.0,738.0,98.11,63.98
2016,6,24,15,45,902.5,88.0,5.2,25.0,691.0,85.38,65.84
2016,6,24,16,0,888.0,86.0,5.2,25.0,644.0,83.63,64.6
2016,6,24,16,15,870.0,83.0,5.1,24.5,593.5,81.03,62.76
2016,6,24,16,30,852.0,80.0,5.0,24.0,543.0,78.26,60.79
2016,6,24,16,45,827.0,77.0,4.95,23.5,490.0,68.27,52.67
2016,6,24,17,0,802.0,74.0,4.9,23.0,437.0,65.86,50.93
2016,6,24,17,15,769.0,70.0,4.7,22.5,383.5,62.53,48.37
2016,6,24,17,30,736.0,66.0,4.5,22.0,330.0,59.16,45.72
2016,6,24,17,45,687.5,61.5,4.35,21.5,277.0,55.17,42.44
2016,6,24,18,0,639.0,57.0,4.2,21.0,224.0,47.25,35.64
2016,6,24,18,15,568.0,50.0,3.9,20.0,174.5,41.44,30.56
2016,6,24,18,30,497.0,43.0,3.6,19.0,125.0,35.68,25.31
2016,6,24,18,45,377.5,33.5,3.3,18.0,83.5,27.66,17.84
2016,6,24,19,0,258.0,24.0,3.0,17.0,42.0,19.78,7.96
2016,6,24,19,15,129.0,12.0,2.95,16.5,21.0,9.44,0.0
2016,6,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,5,15,197.0,16.0,1.35,13.5,38.0,89.4,42.1
2016,6,25,5,30,394.0,32.0,1.5,14.0,76.0,194.04,144.34
2016,6,25,5,45,488.5,39.5,1.7,15.0,122.0,263.41,206.3
2016,6,25,6,0,583.0,47.0,1.9,16.0,168.0,342.02,273.88
2016,6,25,6,15,640.0,53.0,1.95,16.5,219.5,405.82,328.29
2016,6,25,6,30,697.0,59.0,2.0,17.0,271.0,476.17,385.66
2016,6,25,6,45,738.0,62.5,2.1,18.0,324.5,537.33,433.1
2016,6,25,7,0,779.0,66.0,2.2,19.0,378.0,599.76,479.57
2016,6,25,7,15,807.0,69.5,2.4,20.0,431.5,654.07,518.7
2016,6,25,7,30,835.0,73.0,2.6,21.0,485.0,707.79,555.27
2016,6,25,7,45,856.5,75.5,2.85,22.0,537.0,747.27,580.49
2016,6,25,8,0,878.0,78.0,3.1,23.0,589.0,791.71,608.86
2016,6,25,8,15,893.5,80.5,3.25,23.5,637.5,829.21,632.54
2016,6,25,8,30,909.0,83.0,3.4,24.0,686.0,864.06,654.2
2016,6,25,8,45,921.5,84.5,3.55,25.0,731.0,892.31,669.87
2016,6,25,9,0,934.0,86.0,3.7,26.0,776.0,917.33,683.25
2016,6,25,9,15,943.0,88.0,3.75,26.5,816.0,936.32,693.31
2016,6,25,9,30,952.0,90.0,3.8,27.0,856.0,951.59,700.96
2016,6,25,9,45,955.5,93.5,3.9,27.5,889.5,959.58,704.17
2016,6,25,10,0,959.0,97.0,4.0,28.0,923.0,963.52,704.85
2016,6,25,10,15,964.0,98.0,4.0,28.0,951.0,962.3,703.1
2016,6,25,10,30,969.0,99.0,4.0,28.0,979.0,957.03,698.85
2016,6,25,10,45,972.5,100.0,4.05,28.5,999.5,946.41,690.11
2016,6,25,11,0,976.0,101.0,4.1,29.0,1020.0,931.79,678.89
2016,6,25,11,15,978.0,101.5,4.1,29.0,1034.0,911.54,665.15
2016,6,25,11,30,980.0,102.0,4.1,29.0,1048.0,887.52,648.98
2016,6,25,11,45,980.5,102.5,4.1,29.5,1053.5,858.7,628.38
2016,6,25,12,0,981.0,103.0,4.1,30.0,1059.0,826.52,605.59
2016,6,25,12,15,980.5,103.0,4.1,30.0,1057.0,790.08,579.88
2016,6,25,12,30,980.0,103.0,4.1,30.0,1055.0,750.74,551.24
2016,6,25,12,45,977.5,103.0,4.2,30.0,1045.5,707.38,519.46
2016,6,25,13,0,975.0,103.0,4.3,30.0,1036.0,661.56,485.1
2016,6,25,13,15,972.0,102.5,4.3,30.0,1019.0,612.81,447.44
2016,6,25,13,30,969.0,102.0,4.3,30.0,1002.0,561.97,407.2
2016,6,25,13,45,963.5,101.5,4.35,30.0,977.5,508.12,363.7
2016,6,25,14,0,958.0,101.0,4.4,30.0,953.0,452.84,317.92
2016,6,25,14,15,951.0,100.0,4.4,29.5,922.0,395.53,270.13
2016,6,25,14,30,944.0,99.0,4.4,29.0,891.0,337.42,221.08
2016,6,25,14,45,935.0,97.5,4.45,29.0,853.5,278.01,171.36
2016,6,25,15,0,926.0,96.0,4.5,29.0,816.0,218.54,124.78
2016,6,25,15,15,915.0,94.0,4.5,28.5,773.5,158.74,85.96
2016,6,25,15,30,904.0,92.0,4.5,28.0,731.0,99.61,63.87
2016,6,25,15,45,889.0,90.0,4.5,28.0,684.0,86.18,65.66
2016,6,25,16,0,874.0,88.0,4.5,28.0,637.0,84.47,64.47
2016,6,25,16,15,855.5,85.0,4.45,27.5,587.0,81.91,62.7
2016,6,25,16,30,837.0,82.0,4.4,27.0,537.0,71.63,54.49
2016,6,25,16,45,813.0,78.5,4.4,26.5,484.5,69.02,52.63
2016,6,25,17,0,789.0,75.0,4.4,26.0,432.0,66.33,50.68
2016,6,25,17,15,755.5,71.0,4.25,25.0,379.0,63.04,48.29
2016,6,25,17,30,722.0,67.0,4.1,24.0,326.0,59.71,45.81
2016,6,25,17,45,676.5,61.5,3.95,23.5,274.0,55.02,41.96
2016,6,25,18,0,631.0,56.0,3.8,23.0,222.0,46.41,34.6
2016,6,25,18,15,561.5,49.5,3.4,22.0,173.0,40.99,29.91
2016,6,25,18,30,492.0,43.0,3.0,21.0,124.0,35.64,25.06
2016,6,25,18,45,381.5,33.0,2.65,20.0,83.0,27.27,17.35
2016,6,25,19,0,271.0,23.0,2.3,19.0,42.0,18.96,7.36
2016,6,25,19,15,135.5,11.5,2.2,18.5,21.0,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,5,15,201.0,15.5,1.05,15.5,37.5,89.66,40.13
2016,6,26,5,30,402.0,31.0,1.2,16.0,75.0,195.68,143.99
2016,6,26,5,45,490.5,39.0,1.35,17.0,120.5,263.46,204.26
2016,6,26,6,0,579.0,47.0,1.5,18.0,166.0,339.93,269.41
2016,6,26,6,15,635.0,52.5,1.55,18.5,216.5,402.47,322.19
2016,6,26,6,30,691.0,58.0,1.6,19.0,267.0,471.47,377.82
2016,6,26,6,45,691.0,63.5,1.7,19.5,306.0,509.74,408.01
2016,6,26,7,0,691.0,69.0,1.8,20.0,345.0,545.86,435.39
2016,6,26,7,15,757.0,71.0,1.85,20.5,411.5,621.22,490.87
2016,6,26,7,30,823.0,73.0,1.9,21.0,478.0,698.99,545.08
2016,6,26,7,45,844.0,76.0,2.0,22.0,529.5,738.3,569.01
2016,6,26,8,0,865.0,79.0,2.1,23.0,581.0,782.58,596.24
2016,6,26,8,15,880.5,81.5,2.15,23.5,629.5,819.77,618.82
2016,6,26,8,30,896.0,84.0,2.2,24.0,678.0,854.36,639.41
2016,6,26,8,45,908.5,86.0,2.25,25.0,722.5,882.95,654.5
2016,6,26,9,0,921.0,88.0,2.3,26.0,767.0,908.34,667.35
2016,6,26,9,15,930.0,89.5,2.35,26.5,806.5,926.68,676.85
2016,6,26,9,30,939.0,91.0,2.4,27.0,846.0,941.36,684.06
2016,6,26,9,45,948.5,91.0,2.5,28.0,881.0,951.18,687.31
2016,6,26,10,0,958.0,91.0,2.6,29.0,916.0,957.15,688.18
2016,6,26,10,15,963.0,92.0,2.7,29.0,943.5,956.11,687.41
2016,6,26,10,30,968.0,93.0,2.8,29.0,971.0,951.04,684.21
2016,6,26,10,45,972.0,93.0,2.9,29.5,992.0,940.14,675.99
2016,6,26,11,0,976.0,93.0,3.0,30.0,1013.0,925.27,665.32
2016,6,26,11,15,978.0,93.5,3.1,30.0,1026.5,905.26,652.71
2016,6,26,11,30,980.0,94.0,3.2,30.0,1040.0,881.48,637.63
2016,6,26,11,45,981.0,94.5,3.3,30.5,1045.5,853.29,618.35
2016,6,26,12,0,982.0,95.0,3.4,31.0,1051.0,821.69,596.8
2016,6,26,12,15,981.5,94.5,3.5,31.0,1049.5,785.02,571.96
2016,6,26,12,30,981.0,94.0,3.6,31.0,1048.0,745.44,543.88
2016,6,26,12,45,968.5,101.0,3.75,31.5,1035.5,701.08,510.76
2016,6,26,13,0,956.0,108.0,3.9,32.0,1023.0,654.82,475.58
2016,6,26,13,15,953.0,107.5,4.05,31.5,1006.0,606.9,440.21
2016,6,26,13,30,950.0,107.0,4.2,31.0,989.0,556.93,402.06
2016,6,26,13,45,944.5,106.0,4.35,31.0,964.5,503.66,359.4
2016,6,26,14,0,939.0,105.0,4.5,31.0,940.0,449.0,314.44
2016,6,26,14,15,932.0,103.5,4.55,31.0,909.0,392.36,266.94
2016,6,26,14,30,925.0,102.0,4.6,31.0,878.0,334.96,218.37
2016,6,26,14,45,915.5,101.0,4.7,31.0,841.0,276.8,170.03
2016,6,26,15,0,906.0,100.0,4.8,31.0,804.0,218.64,124.73
2016,6,26,15,15,894.0,98.0,4.85,30.5,762.0,159.85,86.69
2016,6,26,15,30,882.0,96.0,4.9,30.0,720.0,101.86,64.75
2016,6,26,15,45,866.0,94.0,4.95,30.0,673.5,87.87,66.5
2016,6,26,16,0,850.0,92.0,5.0,30.0,627.0,86.23,65.37
2016,6,26,16,15,831.0,89.0,4.95,29.5,577.0,75.67,57.06
2016,6,26,16,30,812.0,86.0,4.9,29.0,527.0,73.75,55.79
2016,6,26,16,45,785.5,82.5,4.85,28.5,475.0,71.23,54.03
2016,6,26,17,0,759.0,79.0,4.8,28.0,423.0,68.64,52.19
2016,6,26,17,15,725.0,74.5,4.55,27.0,370.5,65.13,49.64
2016,6,26,17,30,691.0,70.0,4.3,26.0,318.0,61.56,46.98
2016,6,26,17,45,644.5,64.5,4.05,25.5,267.0,52.59,39.52
2016,6,26,18,0,598.0,59.0,3.8,25.0,216.0,48.29,35.91
2016,6,26,18,15,528.0,51.5,3.35,24.0,168.0,42.23,30.7
2016,6,26,18,30,458.0,44.0,2.9,23.0,120.0,36.2,25.31
2016,6,26,18,45,349.5,33.5,2.5,22.5,80.0,27.52,17.34
2016,6,26,19,0,241.0,23.0,2.1,22.0,40.0,18.87,7.17
2016,6,26,19,15,120.5,11.5,2.05,21.0,20.0,9.05,0.0
2016,6,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.0,1.3,16.5,36.5,86.78,36.63
2016,6,27,5,30,389.0,30.0,1.5,17.0,73.0,189.86,139.04
2016,6,27,5,45,477.5,38.0,1.7,18.0,117.5,256.83,198.68
2016,6,27,6,0,566.0,46.0,1.9,19.0,162.0,332.57,263.34
2016,6,27,6,15,622.0,51.5,1.95,19.5,212.0,394.53,315.82
2016,6,27,6,30,678.0,57.0,2.0,20.0,262.0,462.89,371.18
2016,6,27,6,45,716.0,61.5,2.05,20.5,314.0,522.49,417.67
2016,6,27,7,0,754.0,66.0,2.1,21.0,366.0,583.23,463.25
2016,6,27,7,15,781.5,69.5,2.25,22.0,418.0,636.28,501.06
2016,6,27,7,30,809.0,73.0,2.4,23.0,470.0,688.79,536.49
2016,6,27,7,45,828.0,76.0,2.6,24.0,520.0,726.16,559.91
2016,6,27,8,0,847.0,79.0,2.8,25.0,570.0,768.42,586.44
2016,6,27,8,15,862.5,81.5,2.9,26.0,617.5,805.19,608.09
2016,6,27,8,30,878.0,84.0,3.0,27.0,665.0,839.42,627.69
2016,6,27,8,45,888.0,87.0,3.1,28.0,708.5,866.66,642.31
2016,6,27,9,0,898.0,90.0,3.2,29.0,752.0,890.65,654.67
2016,6,27,9,15,907.0,92.0,3.15,29.5,791.0,909.28,663.78
2016,6,27,9,30,916.0,94.0,3.1,30.0,830.0,924.31,670.57
2016,6,27,9,45,911.0,102.5,3.05,30.5,860.0,929.57,671.04
2016,6,27,10,0,906.0,111.0,3.0,31.0,890.0,930.62,668.97
2016,6,27,10,15,911.5,112.0,2.95,31.0,917.5,929.89,667.26
2016,6,27,10,30,917.0,113.0,2.9,31.0,945.0,925.32,663.21
2016,6,27,10,45,919.5,115.0,2.85,31.5,965.0,915.15,654.37
2016,6,27,11,0,922.0,117.0,2.8,32.0,985.0,901.14,643.25
2016,6,27,11,15,924.0,117.5,2.8,32.0,998.0,881.69,630.41
2016,6,27,11,30,926.0,118.0,2.8,32.0,1011.0,858.66,615.33
2016,6,27,11,45,925.5,119.5,2.85,32.5,1016.5,831.04,596.38
2016,6,27,12,0,925.0,121.0,2.9,33.0,1022.0,800.26,575.3
2016,6,27,12,15,924.5,121.0,3.05,33.0,1020.5,765.44,551.7
2016,6,27,12,30,924.0,121.0,3.2,33.0,1019.0,727.93,525.66
2016,6,27,12,45,924.0,119.5,3.35,33.0,1010.0,687.12,496.64
2016,6,27,13,0,924.0,118.0,3.5,33.0,1001.0,643.86,465.03
2016,6,27,13,15,920.0,117.0,3.65,33.0,984.0,596.39,429.49
2016,6,27,13,30,916.0,116.0,3.8,33.0,967.0,547.09,391.49
2016,6,27,13,45,909.0,116.0,3.95,33.0,943.0,495.44,350.6
2016,6,27,14,0,902.0,116.0,4.1,33.0,919.0,442.61,307.65
2016,6,27,14,15,895.0,114.5,4.2,32.5,888.5,387.86,262.77
2016,6,27,14,30,888.0,113.0,4.3,32.0,858.0,332.4,216.69
2016,6,27,14,45,877.5,112.0,4.45,32.0,821.5,275.99,170.12
2016,6,27,15,0,867.0,111.0,4.6,32.0,785.0,219.72,126.55
2016,6,27,15,15,854.5,108.5,4.65,31.5,743.5,162.74,89.7
2016,6,27,15,30,842.0,106.0,4.7,31.0,702.0,106.64,68.02
2016,6,27,15,45,826.0,103.5,4.8,31.0,656.0,83.2,62.42
2016,6,27,16,0,810.0,101.0,4.9,31.0,610.0,82.14,61.76
2016,6,27,16,15,790.0,97.5,4.85,30.5,561.5,80.23,60.54
2016,6,27,16,30,770.0,94.0,4.8,30.0,513.0,78.21,59.23
2016,6,27,16,45,743.0,90.0,4.8,29.5,462.0,75.6,57.42
2016,6,27,17,0,716.0,86.0,4.8,29.0,411.0,67.35,50.88
2016,6,27,17,15,681.0,81.0,4.6,28.5,360.0,63.92,48.31
2016,6,27,17,30,646.0,76.0,4.4,28.0,309.0,60.43,45.63
2016,6,27,17,45,597.5,70.0,4.2,27.5,258.5,55.98,42.05
2016,6,27,18,0,549.0,64.0,4.0,27.0,208.0,51.52,38.34
2016,6,27,18,15,478.5,55.5,3.45,26.0,161.5,44.9,32.7
2016,6,27,18,30,408.0,47.0,2.9,25.0,115.0,38.26,26.82
2016,6,27,18,45,303.5,35.5,2.4,24.0,76.5,28.94,18.4
2016,6,27,19,0,199.0,24.0,1.9,23.0,38.0,19.59,7.62
2016,6,27,19,15,99.5,12.0,1.8,22.5,19.0,9.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,132.5,18.0,0.8,18.5,32.0,68.79,26.3
2016,6,28,5,30,265.0,36.0,0.8,19.0,64.0,149.75,108.46
2016,6,28,5,45,357.5,46.5,0.85,19.5,106.0,216.26,165.97
2016,6,28,6,0,450.0,57.0,0.9,20.0,148.0,290.59,228.27
2016,6,28,6,15,510.0,65.0,0.85,20.5,196.0,354.26,280.53
2016,6,28,6,30,570.0,73.0,0.8,21.0,244.0,422.41,334.06
2016,6,28,6,45,615.5,78.0,0.75,22.0,295.0,482.43,378.46
2016,6,28,7,0,661.0,83.0,0.7,23.0,346.0,544.48,422.19
2016,6,28,7,15,692.0,88.0,0.55,24.0,397.0,598.1,456.7
2016,6,28,7,30,723.0,93.0,0.4,25.0,448.0,651.73,489.24
2016,6,28,7,45,747.0,97.0,0.3,26.0,497.5,695.54,513.56
2016,6,28,8,0,771.0,101.0,0.2,27.0,547.0,741.01,537.72
2016,6,28,8,15,789.0,104.5,0.2,27.5,594.0,779.38,559.05
2016,6,28,8,30,807.0,108.0,0.2,28.0,641.0,815.46,578.63
2016,6,28,8,45,820.5,111.0,0.25,29.0,684.5,844.58,593.26
2016,6,28,9,0,834.0,114.0,0.3,30.0,728.0,870.74,606.02
2016,6,28,9,15,844.5,116.0,0.45,30.5,766.5,878.74,610.85
2016,6,28,9,30,855.0,118.0,0.6,31.0,805.0,894.27,620.65
2016,6,28,9,45,877.0,112.0,0.75,31.5,842.0,908.91,629.81
2016,6,28,10,0,899.0,106.0,0.9,32.0,879.0,920.09,636.83
2016,6,28,10,15,904.5,107.0,1.05,32.0,905.5,919.55,637.99
2016,6,28,10,30,910.0,108.0,1.2,32.0,932.0,915.2,636.89
2016,6,28,10,45,911.5,110.0,1.4,32.0,952.0,904.41,632.41
2016,6,28,11,0,913.0,112.0,1.6,32.0,972.0,889.86,625.38
2016,6,28,11,15,915.5,113.0,1.7,32.0,985.0,871.59,614.74
2016,6,28,11,30,918.0,114.0,1.8,32.0,998.0,849.73,601.77
2016,6,28,11,45,917.0,115.0,1.95,32.5,1003.5,821.67,583.97
2016,6,28,12,0,916.0,116.0,2.1,33.0,1009.0,790.54,564.01
2016,6,28,12,15,916.0,116.0,2.25,32.5,1007.5,756.51,542.67
2016,6,28,12,30,916.0,116.0,2.4,32.0,1006.0,719.77,518.7
2016,6,28,12,45,899.0,126.0,2.55,32.0,992.5,676.71,488.36
2016,6,28,13,0,882.0,136.0,2.7,32.0,979.0,632.2,456.16
2016,6,28,13,15,878.5,135.0,2.85,32.0,963.0,586.73,422.42
2016,6,28,13,30,875.0,134.0,3.0,32.0,947.0,539.49,386.25
2016,6,28,13,45,872.0,131.5,3.15,32.0,924.5,489.89,347.19
2016,6,28,14,0,869.0,129.0,3.3,32.0,902.0,438.81,305.81
2016,6,28,14,15,862.0,127.5,3.4,31.5,873.0,385.71,262.43
2016,6,28,14,30,855.0,126.0,3.5,31.0,844.0,331.95,217.86
2016,6,28,14,45,848.0,123.0,3.65,31.0,809.0,276.85,172.33
2016,6,28,15,0,841.0,120.0,3.8,31.0,774.0,221.55,129.32
2016,6,28,15,15,829.0,117.5,3.85,30.5,733.5,158.18,87.19
2016,6,28,15,30,817.0,115.0,3.9,30.0,693.0,102.57,64.84
2016,6,28,15,45,804.0,111.0,3.95,30.0,649.0,87.19,65.91
2016,6,28,16,0,791.0,107.0,4.0,30.0,605.0,85.46,64.72
2016,6,28,16,15,771.0,103.5,3.95,29.5,557.0,83.73,63.65
2016,6,28,16,30,751.0,100.0,3.9,29.0,509.0,81.89,62.5
2016,6,28,16,45,728.0,94.5,3.9,28.5,459.0,78.48,60.03
2016,6,28,17,0,705.0,89.0,3.9,28.0,409.0,69.13,52.58
2016,6,28,17,15,670.5,84.0,3.75,27.5,358.0,65.8,50.09
2016,6,28,17,30,636.0,79.0,3.6,27.0,307.0,62.41,47.5
2016,6,28,17,45,590.5,72.0,3.5,26.5,257.5,57.36,43.4
2016,6,28,18,0,545.0,65.0,3.4,26.0,208.0,52.24,39.12
2016,6,28,18,15,475.0,56.5,3.15,25.0,161.5,45.65,33.49
2016,6,28,18,30,405.0,48.0,2.9,24.0,115.0,39.05,27.61
2016,6,28,18,45,302.0,36.0,2.65,23.0,76.5,29.35,18.82
2016,6,28,19,0,199.0,24.0,2.4,22.0,38.0,19.59,7.67
2016,6,28,19,15,99.5,12.0,2.3,21.5,19.0,9.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,29,5,15,178.0,15.5,2.25,15.0,34.5,81.98,30.29
2016,6,29,5,30,356.0,31.0,2.3,15.0,69.0,178.94,131.79
2016,6,29,5,45,452.5,39.0,2.4,15.5,113.5,247.46,193.63
2016,6,29,6,0,549.0,47.0,2.5,16.0,158.0,325.6,261.5
2016,6,29,6,15,606.5,52.5,2.55,16.5,208.0,389.69,316.62
2016,6,29,6,30,664.0,58.0,2.6,17.0,258.0,455.89,371.44
2016,6,29,6,45,707.5,62.0,2.7,18.0,310.5,517.72,420.08
2016,6,29,7,0,751.0,66.0,2.8,19.0,363.0,581.18,468.01
2016,6,29,7,15,779.0,69.5,2.85,19.5,415.0,634.56,507.29
2016,6,29,7,30,807.0,73.0,2.9,20.0,467.0,687.44,544.24
2016,6,29,7,45,830.5,75.0,2.95,21.0,518.5,727.1,569.0
2016,6,29,8,0,854.0,77.0,3.0,22.0,570.0,771.98,597.0
2016,6,29,8,15,870.0,79.0,3.0,22.5,618.0,808.92,619.69
2016,6,29,8,30,886.0,81.0,3.0,23.0,666.0,843.34,640.34
2016,6,29,8,45,900.0,82.5,3.05,23.5,711.0,872.7,657.62
2016,6,29,9,0,914.0,84.0,3.1,24.0,756.0,898.96,672.71
2016,6,29,9,15,923.5,85.5,3.15,24.5,795.5,917.9,682.84
2016,6,29,9,30,933.0,87.0,3.2,25.0,835.0,933.24,690.64
2016,6,29,9,45,934.5,92.0,3.3,25.5,868.0,941.2,693.96
2016,6,29,10,0,936.0,97.0,3.4,26.0,901.0,945.1,694.74
2016,6,29,10,15,941.5,98.0,3.5,26.0,929.0,944.64,694.15
2016,6,29,10,30,947.0,99.0,3.6,26.0,957.0,940.22,691.06
2016,6,29,10,45,951.5,99.5,3.75,26.5,978.0,930.49,683.5
2016,6,29,11,0,956.0,100.0,3.9,27.0,999.0,916.83,673.43
2016,6,29,11,15,958.5,100.5,4.0,27.0,1013.0,897.6,660.76
2016,6,29,11,30,961.0,101.0,4.1,27.0,1027.0,874.65,645.61
2016,6,29,11,45,962.5,101.0,4.2,27.0,1033.5,846.9,627.19
2016,6,29,12,0,964.0,101.0,4.3,27.0,1040.0,815.79,606.42
2016,6,29,12,15,964.5,101.0,4.4,27.0,1039.0,780.8,581.82
2016,6,29,12,30,965.0,101.0,4.5,27.0,1038.0,742.87,553.98
2016,6,29,12,45,959.0,103.5,4.6,27.0,1027.5,699.84,522.02
2016,6,29,13,0,953.0,106.0,4.7,27.0,1017.0,654.59,487.61
2016,6,29,13,15,950.5,105.5,4.75,26.5,1001.0,607.13,451.38
2016,6,29,13,30,948.0,105.0,4.8,26.0,985.0,557.58,412.35
2016,6,29,13,45,944.0,104.0,4.9,26.0,962.0,505.1,369.17
2016,6,29,14,0,940.0,103.0,5.0,26.0,939.0,451.08,323.56
2016,6,29,14,15,934.0,102.0,5.0,25.5,909.5,395.04,275.81
2016,6,29,14,30,928.0,101.0,5.0,25.0,880.0,338.12,226.69
2016,6,29,14,45,921.0,99.0,5.0,24.5,844.0,279.68,176.94
2016,6,29,15,0,914.0,97.0,5.0,24.0,808.0,220.96,129.82
2016,6,29,15,15,904.0,95.0,4.95,23.5,767.0,161.88,89.87
2016,6,29,15,30,894.0,93.0,4.9,23.0,726.0,103.34,65.91
2016,6,29,15,45,882.0,90.0,4.85,22.5,680.5,85.98,67.01
2016,6,29,16,0,870.0,87.0,4.8,22.0,635.0,83.76,65.49
2016,6,29,16,15,853.0,84.5,4.65,21.5,586.0,81.54,63.96
2016,6,29,16,30,836.0,82.0,4.5,21.0,537.0,71.6,55.85
2016,6,29,16,45,814.5,78.0,4.4,20.5,485.5,68.69,53.69
2016,6,29,17,0,793.0,74.0,4.3,20.0,434.0,65.68,51.41
2016,6,29,17,15,761.5,70.0,4.15,19.5,381.5,62.39,48.86
2016,6,29,17,30,730.0,66.0,4.0,19.0,329.0,59.06,46.21
2016,6,29,17,45,686.5,61.0,3.85,18.5,277.0,54.75,42.62
2016,6,29,18,0,643.0,56.0,3.7,18.0,225.0,46.54,35.48
2016,6,29,18,15,574.5,49.0,3.5,17.0,175.5,40.72,30.34
2016,6,29,18,30,506.0,42.0,3.3,16.0,126.0,34.93,25.02
2016,6,29,18,45,395.0,32.5,3.1,15.5,84.5,26.92,17.44
2016,6,29,19,0,284.0,23.0,2.9,15.0,43.0,19.0,7.61
2016,6,29,19,15,142.0,11.5,2.8,14.5,21.5,9.05,0.0
2016,6,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,5,15,192.0,15.5,2.75,11.5,36.0,85.9,29.64
2016,6,30,5,30,384.0,31.0,2.8,12.0,72.0,188.75,140.39
2016,6,30,5,45,481.0,39.0,2.85,12.5,118.0,259.0,204.97
2016,6,30,6,0,578.0,47.0,2.9,13.0,164.0,338.88,275.32
2016,6,30,6,15,636.5,52.5,2.85,13.5,215.0,402.56,330.89
2016,6,30,6,30,695.0,58.0,2.8,14.0,266.0,473.18,389.72
2016,6,30,6,45,734.5,62.5,2.75,15.0,319.0,534.62,438.13
2016,6,30,7,0,774.0,67.0,2.7,16.0,372.0,597.28,485.28
2016,6,30,7,15,802.5,70.5,2.6,16.5,425.5,651.99,525.15
2016,6,30,7,30,831.0,74.0,2.5,17.0,479.0,706.17,562.26
2016,6,30,7,45,852.5,76.5,2.45,17.5,531.0,745.71,587.33
2016,6,30,8,0,874.0,79.0,2.4,18.0,583.0,790.28,615.52
2016,6,30,8,15,890.0,81.5,2.25,18.5,632.0,828.35,637.69
2016,6,30,8,30,906.0,84.0,2.1,19.0,681.0,863.81,657.48
2016,6,30,8,45,919.0,85.5,2.0,20.0,726.5,892.71,671.53
2016,6,30,9,0,932.0,87.0,1.9,21.0,772.0,918.4,683.15
2016,6,30,9,15,941.5,89.0,1.85,21.5,812.5,938.09,692.5
2016,6,30,9,30,951.0,91.0,1.8,22.0,853.0,954.07,699.44
2016,6,30,9,45,954.0,94.5,1.8,23.0,886.5,961.88,700.42
2016,6,30,10,0,957.0,98.0,1.8,24.0,920.0,965.63,698.97
2016,6,30,10,15,962.5,99.0,1.85,24.5,948.5,965.1,696.93
2016,6,30,10,30,968.0,100.0,1.9,25.0,977.0,960.54,692.47
2016,6,30,10,45,971.5,101.0,2.0,25.5,998.0,950.16,685.01
2016,6,30,11,0,975.0,102.0,2.1,26.0,1019.0,935.77,675.07
2016,6,30,11,15,977.5,102.5,2.1,26.5,1033.0,916.16,660.84
2016,6,30,11,30,980.0,103.0,2.1,27.0,1047.0,892.74,644.29
2016,6,30,11,45,980.5,103.5,2.15,27.5,1053.0,864.08,624.88
2016,6,30,12,0,981.0,104.0,2.2,28.0,1059.0,832.04,603.26
2016,6,30,12,15,980.5,104.0,2.35,28.0,1057.5,795.7,579.59
2016,6,30,12,30,980.0,104.0,2.5,28.0,1056.0,756.45,552.59
2016,6,30,12,45,968.5,110.0,2.65,28.0,1043.5,711.79,520.9
2016,6,30,13,0,957.0,116.0,2.8,28.0,1031.0,665.21,486.88
2016,6,30,13,15,953.5,115.5,2.9,28.0,1014.0,616.87,450.42
2016,6,30,13,30,950.0,115.0,3.0,28.0,997.0,566.54,411.31
2016,6,30,13,45,943.5,114.5,3.1,28.0,972.0,513.03,368.64
2016,6,30,14,0,937.0,114.0,3.2,28.0,947.0,458.22,323.69
2016,6,30,14,15,929.5,112.5,3.3,28.0,916.0,401.36,276.09
2016,6,30,14,30,922.0,111.0,3.4,28.0,885.0,343.78,227.29
2016,6,30,14,45,911.5,110.0,3.5,28.0,847.5,285.35,178.46
2016,6,30,15,0,901.0,109.0,3.6,28.0,810.0,227.01,132.51
2016,6,30,15,15,889.0,107.0,3.6,27.5,767.5,168.27,93.53
2016,6,30,15,30,877.0,105.0,3.6,27.0,725.0,110.29,69.84
2016,6,30,15,45,859.5,103.0,3.65,27.0,678.0,83.84,63.98
2016,6,30,16,0,842.0,101.0,3.7,27.0,631.0,82.99,63.49
2016,6,30,16,15,822.0,97.5,3.7,26.5,581.0,81.02,62.21
2016,6,30,16,30,802.0,94.0,3.7,26.0,531.0,78.95,60.83
2016,6,30,16,45,774.0,90.5,3.75,25.5,478.5,76.61,59.23
2016,6,30,17,0,746.0,87.0,3.8,25.0,426.0,74.22,57.56
2016,6,30,17,15,710.0,82.0,3.75,24.0,373.0,65.1,50.25
2016,6,30,17,30,674.0,77.0,3.7,23.0,320.0,61.57,47.59
2016,6,30,17,45,622.0,71.0,3.65,22.5,267.5,57.04,43.88
2016,6,30,18,0,570.0,65.0,3.6,22.0,215.0,52.52,40.05
2016,6,30,18,15,495.5,57.0,3.4,21.0,167.0,46.24,34.59
2016,6,30,18,30,421.0,49.0,3.2,20.0,119.0,39.98,28.92
2016,6,30,18,45,304.0,37.5,3.05,19.0,79.0,30.61,20.26
2016,6,30,19,0,187.0,26.0,2.9,18.0,39.0,19.8,7.96
2016,6,30,19,15,93.5,13.0,2.8,17.5,19.5,10.23,0.0
2016,6,30,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,1.7,13.0,32.0,69.31,20.2
2016,7,1,5,30,281.0,34.0,1.8,13.0,64.0,154.92,114.33
2016,7,1,5,45,377.0,44.5,1.9,13.5,107.0,222.05,174.81
2016,7,1,6,0,473.0,55.0,2.0,14.0,150.0,298.93,241.62
2016,7,1,6,15,536.0,62.0,2.0,14.5,199.0,364.22,297.64
2016,7,1,6,30,599.0,69.0,2.0,15.0,248.0,434.2,355.4
2016,7,1,6,45,643.0,75.0,2.0,16.0,299.5,495.74,403.58
2016,7,1,7,0,687.0,81.0,2.0,17.0,351.0,559.2,451.17
2016,7,1,7,15,718.5,85.5,1.95,18.0,403.0,613.75,489.87
2016,7,1,7,30,750.0,90.0,1.9,19.0,455.0,665.49,525.05
2016,7,1,7,45,774.0,94.0,1.85,20.0,506.0,713.34,555.02
2016,7,1,8,0,798.0,98.0,1.8,21.0,557.0,759.78,582.96
2016,7,1,8,15,816.0,101.0,1.75,21.5,605.0,798.49,605.91
2016,7,1,8,30,834.0,104.0,1.7,22.0,653.0,834.83,626.85
2016,7,1,8,45,848.5,106.5,1.7,22.5,697.5,864.98,643.82
2016,7,1,9,0,863.0,109.0,1.7,23.0,742.0,881.53,651.7
2016,7,1,9,15,873.5,111.0,1.7,23.5,782.0,900.99,661.64
2016,7,1,9,30,884.0,113.0,1.7,24.0,822.0,917.0,669.29
2016,7,1,9,45,892.5,115.0,1.7,25.0,856.0,927.6,672.21
2016,7,1,10,0,901.0,117.0,1.7,26.0,890.0,934.45,672.84
2016,7,1,10,15,907.5,118.5,1.7,26.5,918.0,935.19,671.03
2016,7,1,10,30,914.0,120.0,1.7,27.0,946.0,932.05,666.94
2016,7,1,10,45,918.0,121.0,1.75,27.5,967.5,922.35,659.46
2016,7,1,11,0,922.0,122.0,1.8,28.0,989.0,908.83,649.69
2016,7,1,11,15,925.0,122.5,1.85,28.0,1003.0,890.26,638.08
2016,7,1,11,30,928.0,123.0,1.9,28.0,1017.0,868.05,624.16
2016,7,1,11,45,929.0,123.5,2.0,28.0,1023.0,840.76,607.38
2016,7,1,12,0,930.0,124.0,2.1,28.0,1029.0,810.26,588.35
2016,7,1,12,15,930.0,124.0,2.2,28.0,1027.5,775.64,564.86
2016,7,1,12,30,930.0,124.0,2.3,28.0,1026.0,738.27,538.89
2016,7,1,12,45,925.5,125.0,2.4,28.5,1016.5,696.1,507.84
2016,7,1,13,0,921.0,126.0,2.5,29.0,1007.0,651.77,474.54
2016,7,1,13,15,917.5,125.0,2.65,28.5,990.5,604.62,440.33
2016,7,1,13,30,914.0,124.0,2.8,28.0,974.0,555.57,403.37
2016,7,1,13,45,909.0,123.0,2.95,28.0,950.0,504.13,362.49
2016,7,1,14,0,904.0,122.0,3.1,28.0,926.0,451.31,319.24
2016,7,1,14,15,897.0,120.5,3.2,28.0,896.0,396.31,273.21
2016,7,1,14,30,890.0,119.0,3.3,28.0,866.0,340.59,225.99
2016,7,1,14,45,881.0,116.5,3.45,28.0,829.5,283.32,178.17
