Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,872.0,114.0,3.6,28.0,793.0,226.03,132.96
2016,7,1,15,15,860.0,112.0,3.7,27.5,751.5,168.91,94.92
2016,7,1,15,30,848.0,110.0,3.8,27.0,710.0,103.61,64.45
2016,7,1,15,45,833.0,106.5,3.95,26.5,664.0,85.24,65.27
2016,7,1,16,0,818.0,103.0,4.1,26.0,618.0,83.62,64.29
2016,7,1,16,15,798.0,99.5,4.1,25.5,569.0,81.75,63.08
2016,7,1,16,30,778.0,96.0,4.1,25.0,520.0,79.76,61.77
2016,7,1,16,45,753.0,91.5,4.2,24.5,469.0,76.87,59.7
2016,7,1,17,0,728.0,87.0,4.3,24.0,418.0,73.87,57.51
2016,7,1,17,15,693.0,82.0,4.2,23.0,366.0,64.81,50.21
2016,7,1,17,30,658.0,77.0,4.1,22.0,314.0,61.32,47.58
2016,7,1,17,45,610.5,70.5,4.1,21.5,263.0,56.52,43.62
2016,7,1,18,0,563.0,64.0,4.1,21.0,212.0,51.68,39.49
2016,7,1,18,15,491.0,55.5,3.9,20.0,164.5,45.02,33.67
2016,7,1,18,30,419.0,47.0,3.7,19.0,117.0,38.34,27.62
2016,7,1,18,45,311.0,35.5,3.55,18.5,78.0,28.98,18.91
2016,7,1,19,0,203.0,24.0,3.4,18.0,39.0,19.61,7.77
2016,7,1,19,15,101.5,12.0,3.2,17.5,19.5,9.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.5,17.5,1.9,13.5,29.0,61.52,14.62
2016,7,2,5,30,225.0,35.0,2.0,14.0,58.0,134.73,98.63
2016,7,2,5,45,316.5,47.5,2.1,14.5,99.5,197.48,154.92
2016,7,2,6,0,408.0,60.0,2.2,15.0,141.0,273.64,220.77
2016,7,2,6,15,471.5,69.5,2.25,15.5,189.0,338.83,276.6
2016,7,2,6,30,535.0,79.0,2.3,16.0,237.0,408.94,334.6
2016,7,2,6,45,583.0,85.5,2.35,16.5,288.5,470.94,384.26
2016,7,2,7,0,631.0,92.0,2.4,17.0,340.0,535.24,433.98
2016,7,2,7,15,664.5,97.5,2.35,17.5,391.0,590.31,474.6
2016,7,2,7,30,698.0,103.0,2.3,18.0,442.0,645.6,514.01
2016,7,2,7,45,726.0,107.0,2.3,19.0,493.0,694.83,546.88
2016,7,2,8,0,754.0,111.0,2.3,20.0,544.0,739.15,574.44
2016,7,2,8,15,773.5,115.0,2.3,20.5,592.0,779.11,599.41
2016,7,2,8,30,793.0,119.0,2.3,21.0,640.0,816.86,622.47
2016,7,2,8,45,809.5,121.0,2.3,21.5,684.5,847.47,640.31
2016,7,2,9,0,826.0,123.0,2.3,22.0,729.0,875.21,656.09
2016,7,2,9,15,838.0,125.5,2.3,22.5,768.5,896.4,667.37
2016,7,2,9,30,850.0,128.0,2.3,23.0,808.0,914.19,676.42
2016,7,2,9,45,863.0,127.5,2.35,24.0,843.5,913.74,672.63
2016,7,2,10,0,876.0,127.0,2.4,25.0,879.0,922.14,674.96
2016,7,2,10,15,883.0,128.5,2.4,25.0,907.0,923.28,674.73
2016,7,2,10,30,890.0,130.0,2.4,25.0,935.0,920.62,672.21
2016,7,2,10,45,896.0,130.5,2.45,25.5,956.5,912.36,665.31
2016,7,2,11,0,902.0,131.0,2.5,26.0,978.0,900.31,656.07
2016,7,2,11,15,905.0,131.5,2.55,26.0,991.5,881.97,644.1
2016,7,2,11,30,908.0,132.0,2.6,26.0,1005.0,860.06,629.83
2016,7,2,11,45,910.5,131.5,2.65,26.5,1012.0,833.54,611.29
2016,7,2,12,0,913.0,131.0,2.7,27.0,1019.0,803.83,590.47
2016,7,2,12,15,913.0,131.0,2.8,27.0,1018.0,769.67,566.69
2016,7,2,12,30,913.0,131.0,2.9,27.0,1017.0,732.82,540.5
2016,7,2,12,45,918.5,125.5,3.0,27.0,1010.5,693.07,511.69
2016,7,2,13,0,924.0,120.0,3.1,27.0,1004.0,650.49,480.02
2016,7,2,13,15,921.0,119.5,3.2,27.0,987.5,603.9,444.42
2016,7,2,13,30,918.0,119.0,3.3,27.0,971.0,555.33,406.26
2016,7,2,13,45,914.5,117.0,3.45,27.0,948.0,503.75,364.79
2016,7,2,14,0,911.0,115.0,3.6,27.0,925.0,450.64,320.85
2016,7,2,14,15,904.0,113.5,3.7,26.5,895.0,395.32,274.67
2016,7,2,14,30,897.0,112.0,3.8,26.0,865.0,339.27,227.12
2016,7,2,14,45,889.5,109.5,3.95,26.0,829.5,281.99,178.61
2016,7,2,15,0,882.0,107.0,4.1,26.0,794.0,224.52,132.6
2016,7,2,15,15,870.5,105.0,4.15,25.5,752.5,166.93,93.66
2016,7,2,15,30,859.0,103.0,4.2,25.0,711.0,110.06,69.49
2016,7,2,15,45,845.0,100.0,4.3,25.0,665.5,90.73,70.24
2016,7,2,16,0,831.0,97.0,4.4,25.0,620.0,80.15,61.67
2016,7,2,16,15,812.0,93.5,4.4,24.5,571.0,78.14,60.33
2016,7,2,16,30,793.0,90.0,4.4,24.0,522.0,76.01,58.88
2016,7,2,16,45,768.5,86.0,4.45,23.5,471.0,73.32,56.94
2016,7,2,17,0,744.0,82.0,4.5,23.0,420.0,70.53,54.91
2016,7,2,17,15,710.5,77.5,4.4,22.0,368.0,67.13,52.42
2016,7,2,17,30,677.0,73.0,4.3,21.0,316.0,58.78,45.57
2016,7,2,17,45,630.0,67.0,4.25,20.5,265.0,54.22,41.8
2016,7,2,18,0,583.0,61.0,4.2,20.0,214.0,49.63,37.87
2016,7,2,18,15,513.0,53.0,4.0,19.5,166.5,43.27,32.22
2016,7,2,18,30,443.0,45.0,3.8,19.0,119.0,36.9,26.37
2016,7,2,18,45,334.0,34.5,3.65,18.5,79.0,28.27,18.31
2016,7,2,19,0,225.0,24.0,3.5,18.0,39.0,19.68,7.75
2016,7,2,19,15,112.5,12.0,3.35,17.5,19.5,9.44,0.0
2016,7,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.5,1.4,13.5,30.5,67.14,12.82
2016,7,3,5,30,273.0,33.0,1.4,14.0,61.0,151.14,110.29
2016,7,3,5,45,366.5,44.0,1.45,14.5,103.5,217.2,169.84
2016,7,3,6,0,460.0,55.0,1.5,15.0,146.0,292.89,235.17
2016,7,3,6,15,522.0,62.5,1.5,15.5,194.5,357.63,290.26
2016,7,3,6,30,584.0,70.0,1.5,16.0,243.0,427.03,346.99
2016,7,3,6,45,629.0,76.0,1.5,17.0,294.5,488.61,394.7
2016,7,3,7,0,674.0,82.0,1.5,18.0,346.0,552.24,441.86
2016,7,3,7,15,706.0,87.0,1.45,18.5,397.5,607.31,481.25
2016,7,3,7,30,738.0,92.0,1.4,19.0,449.0,659.4,517.11
2016,7,3,7,45,762.5,95.5,1.35,19.5,499.5,706.83,547.48
2016,7,3,8,0,787.0,99.0,1.3,20.0,550.0,752.91,575.84
2016,7,3,8,15,805.0,102.5,1.3,20.5,598.0,792.0,599.27
2016,7,3,8,30,823.0,106.0,1.3,21.0,646.0,828.75,620.79
2016,7,3,8,45,838.0,108.5,1.3,22.0,690.5,859.23,636.61
2016,7,3,9,0,853.0,111.0,1.3,23.0,735.0,876.0,643.28
2016,7,3,9,15,863.5,113.0,1.25,23.5,774.5,895.42,652.35
2016,7,3,9,30,874.0,115.0,1.2,24.0,814.0,911.43,659.14
2016,7,3,9,45,895.5,109.5,1.2,25.0,852.0,926.46,664.8
2016,7,3,10,0,917.0,104.0,1.2,26.0,890.0,937.96,668.24
2016,7,3,10,15,923.0,105.5,1.2,26.0,918.0,938.56,667.59
2016,7,3,10,30,929.0,107.0,1.2,26.0,946.0,935.24,664.73
2016,7,3,10,45,933.0,107.5,1.3,26.5,967.0,925.29,658.09
2016,7,3,11,0,937.0,108.0,1.4,27.0,988.0,911.48,649.09
2016,7,3,11,15,940.0,108.5,1.5,27.0,1002.0,893.01,638.4
2016,7,3,11,30,943.0,109.0,1.6,27.0,1016.0,870.85,625.3
2016,7,3,11,45,944.0,109.5,1.7,27.5,1022.5,843.54,607.55
2016,7,3,12,0,945.0,110.0,1.8,28.0,1029.0,812.94,587.56
2016,7,3,12,15,945.0,110.0,1.9,28.0,1027.5,778.12,564.71
2016,7,3,12,30,945.0,110.0,2.0,28.0,1026.0,740.46,538.83
2016,7,3,12,45,935.5,114.5,2.1,28.0,1015.0,697.26,508.31
2016,7,3,13,0,926.0,119.0,2.2,28.0,1004.0,652.13,475.56
2016,7,3,13,15,923.0,118.0,2.3,28.0,988.0,605.1,440.48
2016,7,3,13,30,920.0,117.0,2.4,28.0,972.0,556.11,402.79
2016,7,3,13,45,915.5,116.0,2.55,28.0,948.5,504.64,362.15
2016,7,3,14,0,911.0,115.0,2.7,28.0,925.0,451.72,319.04
2016,7,3,14,15,904.0,113.5,2.8,27.5,895.0,396.38,273.44
2016,7,3,14,30,897.0,112.0,2.9,27.0,865.0,340.3,226.4
2016,7,3,14,45,888.5,110.0,3.05,27.0,829.0,283.06,178.39
2016,7,3,15,0,880.0,108.0,3.2,27.0,793.0,225.73,132.84
2016,7,3,15,15,868.0,106.0,3.3,26.5,751.5,168.15,94.04
2016,7,3,15,30,856.0,104.0,3.4,26.0,710.0,111.34,69.73
2016,7,3,15,45,841.5,101.0,3.5,26.0,664.0,82.1,62.81
2016,7,3,16,0,827.0,98.0,3.6,26.0,618.0,80.68,61.85
2016,7,3,16,15,807.5,94.5,3.7,25.5,569.0,78.69,60.52
2016,7,3,16,30,788.0,91.0,3.8,25.0,520.0,76.58,59.1
2016,7,3,16,45,762.5,87.0,3.9,24.5,469.0,73.9,57.19
2016,7,3,17,0,737.0,83.0,4.0,24.0,418.0,71.12,55.18
2016,7,3,17,15,703.0,78.5,4.0,23.5,366.0,62.59,48.21
2016,7,3,17,30,669.0,74.0,4.0,23.0,314.0,59.36,45.7
2016,7,3,17,45,621.0,67.5,4.0,22.5,263.0,54.47,41.66
2016,7,3,18,0,573.0,61.0,4.0,22.0,212.0,49.52,37.45
2016,7,3,18,15,502.5,53.5,3.9,21.0,164.5,43.56,32.26
2016,7,3,18,30,432.0,46.0,3.8,20.0,117.0,37.64,26.88
2016,7,3,18,45,323.0,35.0,3.75,19.0,77.5,28.64,18.56
2016,7,3,19,0,214.0,24.0,3.7,18.0,38.0,19.65,7.63
2016,7,3,19,15,107.0,12.0,3.55,17.5,19.0,9.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,1.6,13.0,30.5,71.63,9.72
2016,7,4,5,30,295.0,31.0,1.6,13.0,61.0,157.16,114.73
2016,7,4,5,45,389.5,41.0,1.65,13.5,103.5,223.69,175.5
2016,7,4,6,0,484.0,51.0,1.7,14.0,146.0,299.93,241.82
2016,7,4,6,15,545.5,58.0,1.65,14.5,194.5,364.88,297.44
2016,7,4,6,30,607.0,65.0,1.6,15.0,243.0,434.47,354.57
2016,7,4,6,45,650.5,70.0,1.55,16.0,294.5,494.95,401.49
2016,7,4,7,0,694.0,75.0,1.5,17.0,346.0,557.32,447.66
2016,7,4,7,15,725.0,79.5,1.5,17.5,398.0,609.53,485.48
2016,7,4,7,30,756.0,84.0,1.5,18.0,450.0,664.12,523.55
2016,7,4,7,45,780.0,87.5,1.5,19.0,500.5,711.73,553.35
2016,7,4,8,0,804.0,91.0,1.5,20.0,551.0,757.96,581.38
2016,7,4,8,15,822.0,94.0,1.6,20.5,599.0,796.99,605.92
2016,7,4,8,30,840.0,97.0,1.7,21.0,647.0,824.36,622.29
2016,7,4,8,45,854.0,99.5,1.8,22.0,692.0,853.96,638.96
2016,7,4,9,0,868.0,102.0,1.9,23.0,737.0,880.59,653.44
2016,7,4,9,15,879.0,104.0,1.95,23.5,776.5,900.83,664.39
2016,7,4,9,30,890.0,106.0,2.0,24.0,816.0,917.61,673.14
2016,7,4,9,45,889.5,112.5,2.15,24.5,848.0,924.83,676.74
2016,7,4,10,0,889.0,119.0,2.3,25.0,880.0,928.06,677.87
2016,7,4,10,15,895.5,120.5,2.4,25.0,908.0,928.96,678.45
2016,7,4,10,30,902.0,122.0,2.5,25.0,936.0,926.01,676.62
2016,7,4,10,45,906.5,123.0,2.7,25.5,957.5,916.99,670.39
2016,7,4,11,0,911.0,124.0,2.9,26.0,979.0,904.15,661.66
2016,7,4,11,15,914.0,124.5,3.05,26.0,992.5,885.86,650.24
2016,7,4,11,30,917.0,125.0,3.2,26.0,1006.0,863.97,636.38
2016,7,4,11,45,918.0,125.5,3.35,26.5,1012.5,837.01,617.8
2016,7,4,12,0,919.0,126.0,3.5,27.0,1019.0,806.86,597.01
2016,7,4,12,15,919.0,126.0,3.6,27.0,1018.0,772.62,572.78
2016,7,4,12,30,919.0,126.0,3.7,27.0,1017.0,735.64,546.06
2016,7,4,12,45,929.5,117.5,3.85,27.0,1012.0,696.75,517.65
2016,7,4,13,0,940.0,109.0,4.0,27.0,1007.0,654.59,486.01
2016,7,4,13,15,937.0,108.5,4.1,26.5,991.0,607.38,450.39
2016,7,4,13,30,934.0,108.0,4.2,26.0,975.0,558.16,412.04
2016,7,4,13,45,930.0,106.5,4.3,26.0,952.0,505.95,369.4
2016,7,4,14,0,926.0,105.0,4.4,26.0,929.0,452.22,324.38
2016,7,4,14,15,920.0,103.5,4.4,26.0,899.0,396.49,276.69
2016,7,4,14,30,914.0,102.0,4.4,26.0,869.0,339.89,227.75
2016,7,4,14,45,907.5,100.0,4.4,26.0,833.5,282.22,178.49
2016,7,4,15,0,901.0,98.0,4.4,26.0,798.0,224.22,131.67
2016,7,4,15,15,890.5,96.0,4.35,25.5,757.0,165.65,91.61
2016,7,4,15,30,880.0,94.0,4.3,25.0,716.0,107.69,66.34
2016,7,4,15,45,868.0,90.5,4.3,25.0,671.0,85.87,66.22
2016,7,4,16,0,856.0,87.0,4.3,25.0,626.0,83.38,64.37
2016,7,4,16,15,838.0,84.5,4.2,24.5,577.0,81.16,62.86
2016,7,4,16,30,820.0,82.0,4.1,24.0,528.0,71.23,54.84
2016,7,4,16,45,798.0,78.0,4.1,23.5,477.0,68.35,52.73
2016,7,4,17,0,776.0,74.0,4.1,23.0,426.0,65.36,50.49
2016,7,4,17,15,744.0,70.0,3.95,22.5,373.5,62.09,47.99
2016,7,4,17,30,712.0,66.0,3.8,22.0,321.0,58.79,45.4
2016,7,4,17,45,667.5,60.5,3.7,21.5,270.0,54.1,41.53
2016,7,4,18,0,623.0,55.0,3.6,21.0,219.0,45.58,34.18
2016,7,4,18,15,555.0,48.0,3.4,20.0,170.5,39.78,29.11
2016,7,4,18,30,487.0,41.0,3.2,19.0,122.0,34.01,23.87
2016,7,4,18,45,377.5,31.5,3.05,18.5,81.5,26.03,16.39
2016,7,4,19,0,268.0,22.0,2.9,18.0,41.0,18.13,6.49
2016,7,4,19,15,134.0,11.0,2.85,17.5,20.5,8.65,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.0,1.75,12.5,31.0,74.95,5.1
2016,7,5,5,30,323.0,30.0,1.8,13.0,62.0,166.14,120.85
2016,7,5,5,45,420.0,38.5,1.9,13.5,105.0,233.58,183.18
2016,7,5,6,0,517.0,47.0,2.0,14.0,148.0,310.88,250.78
2016,7,5,6,15,577.5,53.5,2.0,14.5,197.5,376.26,307.2
2016,7,5,6,30,638.0,60.0,2.0,15.0,247.0,446.2,365.08
2016,7,5,6,45,683.0,64.0,2.05,15.5,299.0,505.64,412.74
2016,7,5,7,0,728.0,68.0,2.1,16.0,351.0,569.41,461.86
2016,7,5,7,15,757.5,72.0,2.1,16.5,403.0,623.84,501.87
2016,7,5,7,30,787.0,76.0,2.1,17.0,455.0,677.97,539.69
2016,7,5,7,45,812.0,78.0,2.15,18.0,506.5,725.65,570.31
2016,7,5,8,0,837.0,80.0,2.2,19.0,558.0,764.13,593.67
2016,7,5,8,15,853.0,83.0,2.3,19.5,606.0,802.04,617.77
2016,7,5,8,30,869.0,86.0,2.4,20.0,654.0,837.47,639.87
2016,7,5,8,45,884.0,87.0,2.5,20.5,699.0,867.1,657.79
2016,7,5,9,0,899.0,88.0,2.6,21.0,744.0,893.74,673.62
2016,7,5,9,15,908.5,89.5,2.75,21.5,784.0,912.78,684.69
2016,7,5,9,30,918.0,91.0,2.9,22.0,824.0,928.26,693.44
2016,7,5,9,45,926.5,92.0,3.05,22.5,858.5,938.62,698.84
2016,7,5,10,0,935.0,93.0,3.2,23.0,893.0,945.16,701.79
2016,7,5,10,15,941.0,94.0,3.3,23.0,921.0,945.53,701.75
2016,7,5,10,30,947.0,95.0,3.4,23.0,949.0,941.94,699.21
2016,7,5,10,45,951.0,95.5,3.55,23.5,970.0,932.12,691.59
2016,7,5,11,0,955.0,96.0,3.7,24.0,991.0,918.38,681.43
2016,7,5,11,15,957.5,96.5,3.8,24.0,1005.0,899.49,668.9
2016,7,5,11,30,960.0,97.0,3.9,24.0,1019.0,876.85,653.86
2016,7,5,11,45,961.5,97.0,4.0,24.5,1026.0,849.39,634.26
2016,7,5,12,0,963.0,97.0,4.1,25.0,1033.0,818.54,612.35
2016,7,5,12,15,963.0,97.0,4.2,25.0,1032.0,783.39,587.95
2016,7,5,12,30,963.0,97.0,4.3,25.0,1031.0,745.31,559.95
2016,7,5,12,45,955.5,101.0,4.4,25.0,1020.5,702.6,527.89
2016,7,5,13,0,948.0,105.0,4.5,25.0,1010.0,657.72,493.58
2016,7,5,13,15,945.0,104.5,4.5,25.0,994.0,610.18,456.15
2016,7,5,13,30,942.0,104.0,4.5,25.0,978.0,560.59,416.17
2016,7,5,13,45,938.0,103.0,4.55,25.0,955.0,508.34,373.17
2016,7,5,14,0,934.0,102.0,4.6,25.0,932.0,454.54,327.76
2016,7,5,14,15,928.0,100.5,4.6,24.5,902.0,398.37,279.97
2016,7,5,14,30,922.0,99.0,4.6,24.0,872.0,341.32,230.72
2016,7,5,14,45,914.0,97.0,4.65,24.0,836.0,282.84,180.39
2016,7,5,15,0,906.0,95.0,4.7,24.0,800.0,224.19,132.61
2016,7,5,15,15,895.5,93.0,4.65,23.5,759.0,165.32,91.8
2016,7,5,15,30,885.0,91.0,4.6,23.0,718.0,107.06,65.84
2016,7,5,15,45,871.5,89.0,4.6,23.0,672.0,85.09,66.12
2016,7,5,16,0,858.0,87.0,4.6,23.0,626.0,83.44,64.95
2016,7,5,16,15,839.5,84.0,4.55,22.5,577.0,80.89,63.15
2016,7,5,16,30,821.0,81.0,4.5,22.0,528.0,70.58,54.76
2016,7,5,16,45,797.0,77.5,4.45,21.5,476.5,67.98,52.86
2016,7,5,17,0,773.0,74.0,4.4,21.0,425.0,65.3,50.87
2016,7,5,17,15,740.5,70.0,4.3,20.5,372.5,62.04,48.35
2016,7,5,17,30,708.0,66.0,4.2,20.0,320.0,58.73,45.73
2016,7,5,17,45,662.0,61.0,4.15,19.5,268.5,54.43,42.16
2016,7,5,18,0,616.0,56.0,4.1,19.0,217.0,46.25,35.06
2016,7,5,18,15,546.5,49.0,3.95,18.0,169.0,40.47,29.98
2016,7,5,18,30,477.0,42.0,3.8,17.0,121.0,34.74,24.71
2016,7,5,18,45,365.5,32.0,3.7,16.5,80.5,26.38,16.84
2016,7,5,19,0,254.0,22.0,3.6,16.0,40.0,18.09,6.42
2016,7,5,19,15,127.0,11.0,3.5,15.5,20.0,8.65,0.0
2016,7,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,163.5,15.0,2.8,11.5,30.5,75.29,0.0
2016,7,6,5,30,327.0,30.0,2.8,12.0,61.0,167.59,122.02
2016,7,6,5,45,426.0,38.5,2.85,12.5,105.0,236.1,186.2
2016,7,6,6,0,525.0,47.0,2.9,13.0,149.0,314.69,255.58
2016,7,6,6,15,586.5,53.5,2.85,13.5,198.5,381.04,313.49
2016,7,6,6,30,648.0,60.0,2.8,14.0,248.0,452.03,372.93
2016,7,6,6,45,691.5,64.0,2.8,14.5,300.5,511.04,420.78
2016,7,6,7,0,735.0,68.0,2.8,15.0,353.0,574.27,470.0
2016,7,6,7,15,764.5,72.0,2.75,15.5,405.0,629.05,510.7
2016,7,6,7,30,794.0,76.0,2.7,16.0,457.0,683.5,549.06
2016,7,6,7,45,817.0,78.5,2.7,17.0,508.5,730.55,579.34
2016,7,6,8,0,840.0,81.0,2.7,18.0,560.0,768.2,602.09
2016,7,6,8,15,856.5,83.5,2.75,18.5,608.0,806.09,626.09
2016,7,6,8,30,873.0,86.0,2.8,19.0,656.0,841.52,648.03
2016,7,6,8,45,886.0,88.0,2.85,19.5,701.0,870.65,665.37
2016,7,6,9,0,899.0,90.0,2.9,20.0,746.0,896.68,680.51
2016,7,6,9,15,908.5,92.0,3.0,20.5,785.5,916.27,691.6
2016,7,6,9,30,918.0,94.0,3.1,21.0,825.0,932.28,700.33
2016,7,6,9,45,917.5,100.0,3.25,21.5,857.0,939.56,703.62
2016,7,6,10,0,917.0,106.0,3.4,22.0,889.0,942.77,704.31
2016,7,6,10,15,922.5,107.0,3.55,22.5,917.0,942.54,702.81
2016,7,6,10,30,928.0,108.0,3.7,23.0,945.0,938.4,698.78
2016,7,6,10,45,933.0,108.5,3.85,23.5,966.5,929.44,691.61
2016,7,6,11,0,938.0,109.0,4.0,24.0,988.0,916.58,681.92
2016,7,6,11,15,940.5,109.5,4.1,24.0,1001.5,897.74,669.3
2016,7,6,11,30,943.0,110.0,4.2,24.0,1015.0,875.22,654.22
2016,7,6,11,45,944.5,109.5,4.3,24.0,1021.5,847.53,635.57
2016,7,6,12,0,946.0,109.0,4.4,24.0,1028.0,816.54,614.58
2016,7,6,12,15,945.5,109.0,4.5,24.0,1026.5,781.37,589.76
2016,7,6,12,30,945.0,109.0,4.6,24.0,1025.0,743.37,561.82
2016,7,6,12,45,946.0,106.5,4.7,24.0,1016.5,701.8,530.66
2016,7,6,13,0,947.0,104.0,4.8,24.0,1008.0,657.61,496.72
2016,7,6,13,15,943.0,103.5,4.85,24.0,991.0,609.56,458.77
2016,7,6,13,30,939.0,103.0,4.9,24.0,974.0,559.55,418.28
2016,7,6,13,45,935.0,101.5,5.0,24.0,950.5,507.09,374.88
2016,7,6,14,0,931.0,100.0,5.1,24.0,927.0,453.1,329.01
2016,7,6,14,15,924.0,98.5,5.15,23.5,896.0,396.74,280.77
2016,7,6,14,30,917.0,97.0,5.2,23.0,865.0,339.62,231.13
2016,7,6,14,45,908.5,95.0,5.3,23.0,829.0,281.29,180.56
2016,7,6,15,0,900.0,93.0,5.4,23.0,793.0,222.86,132.56
2016,7,6,15,15,888.0,91.0,5.35,22.5,751.0,164.17,91.47
2016,7,6,15,30,876.0,89.0,5.3,22.0,709.0,106.27,65.19
2016,7,6,15,45,862.0,86.5,5.3,22.0,663.0,83.33,64.93
2016,7,6,16,0,848.0,84.0,5.3,22.0,617.0,81.34,63.47
2016,7,6,16,15,829.0,81.5,5.2,21.5,568.0,79.06,61.88
2016,7,6,16,30,810.0,79.0,5.1,21.0,519.0,68.98,53.63
2016,7,6,16,45,786.0,75.5,5.05,20.5,468.0,66.36,51.69
2016,7,6,17,0,762.0,72.0,5.0,20.0,417.0,63.65,49.66
2016,7,6,17,15,729.5,68.0,4.8,19.5,365.5,60.36,47.09
2016,7,6,17,30,697.0,64.0,4.6,19.0,314.0,57.03,44.44
2016,7,6,17,45,651.5,59.0,4.45,18.5,263.0,52.71,40.83
2016,7,6,18,0,606.0,54.0,4.3,18.0,212.0,44.64,33.8
2016,7,6,18,15,538.5,47.0,4.05,17.5,165.0,38.86,28.62
2016,7,6,18,30,471.0,40.0,3.8,17.0,118.0,33.11,23.28
2016,7,6,18,45,363.5,30.5,3.6,16.5,78.5,25.15,15.78
2016,7,6,19,0,256.0,21.0,3.4,16.0,39.0,17.26,5.71
2016,7,6,19,15,128.0,10.5,3.3,15.5,19.5,8.26,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,168.0,13.5,2.45,12.0,29.5,74.61,0.0
2016,7,7,5,30,336.0,27.0,2.4,12.0,59.0,167.93,121.48
2016,7,7,5,45,433.5,35.0,2.4,12.5,102.0,235.45,185.26
2016,7,7,6,0,531.0,43.0,2.4,13.0,145.0,313.05,253.74
2016,7,7,6,15,356.5,76.0,2.35,13.5,153.0,282.89,232.9
2016,7,7,6,30,182.0,109.0,2.3,14.0,161.0,226.13,186.71
2016,7,7,6,45,193.0,130.0,2.3,14.5,195.5,262.74,217.2
2016,7,7,7,0,204.0,151.0,2.3,15.0,230.0,299.59,246.69
2016,7,7,7,15,497.0,110.0,2.3,15.5,338.5,489.56,400.69
2016,7,7,7,30,790.0,69.0,2.3,16.0,447.0,672.83,540.26
2016,7,7,7,45,812.0,71.0,2.35,17.0,497.0,711.26,563.39
2016,7,7,8,0,834.0,73.0,2.4,18.0,547.0,754.9,590.9
2016,7,7,8,15,850.0,75.5,2.45,18.5,594.5,792.39,614.56
2016,7,7,8,30,866.0,78.0,2.5,19.0,642.0,827.44,636.24
2016,7,7,8,45,879.5,79.5,2.6,20.0,686.5,856.49,652.68
2016,7,7,9,0,893.0,81.0,2.7,21.0,731.0,882.51,666.92
2016,7,7,9,15,902.5,82.5,2.8,21.5,770.0,901.71,677.76
2016,7,7,9,30,912.0,84.0,2.9,22.0,809.0,917.38,686.29
2016,7,7,9,45,916.5,87.0,3.0,22.5,842.5,926.41,690.44
2016,7,7,10,0,921.0,90.0,3.1,23.0,876.0,931.56,692.14
2016,7,7,10,15,926.5,91.0,3.25,23.0,903.5,931.69,692.3
2016,7,7,10,30,932.0,92.0,3.4,23.0,931.0,927.92,689.96
2016,7,7,10,45,935.5,93.0,3.55,23.5,952.0,918.45,682.55
2016,7,7,11,0,939.0,94.0,3.7,24.0,973.0,905.11,672.63
2016,7,7,11,15,941.0,94.5,3.8,24.0,986.5,886.22,660.04
2016,7,7,11,30,943.0,95.0,3.9,24.0,1000.0,863.66,644.99
2016,7,7,11,45,943.5,95.5,4.05,24.5,1006.5,836.37,625.67
2016,7,7,12,0,944.0,96.0,4.2,25.0,1013.0,805.79,604.05
2016,7,7,12,15,944.0,96.0,4.25,25.0,1012.0,771.32,579.92
2016,7,7,12,30,944.0,96.0,4.3,25.0,1011.0,733.96,552.21
2016,7,7,12,45,932.5,103.0,4.4,25.0,999.5,691.69,520.37
2016,7,7,13,0,921.0,110.0,4.5,25.0,988.0,647.49,486.49
2016,7,7,13,15,918.0,109.0,4.5,25.0,972.5,600.73,449.67
2016,7,7,13,30,915.0,108.0,4.5,25.0,957.0,552.01,410.39
2016,7,7,13,45,910.5,107.0,4.55,25.0,934.0,500.81,368.26
2016,7,7,14,0,906.0,106.0,4.6,25.0,911.0,448.16,323.83
2016,7,7,14,15,900.0,104.5,4.6,24.5,882.0,393.42,277.26
2016,7,7,14,30,894.0,103.0,4.6,24.0,853.0,337.83,229.25
2016,7,7,14,45,886.5,101.0,4.65,24.0,818.0,280.96,180.21
2016,7,7,15,0,879.0,99.0,4.7,24.0,783.0,223.88,133.54
2016,7,7,15,15,724.0,159.0,4.7,23.5,702.0,172.72,103.81
2016,7,7,15,30,569.0,219.0,4.7,23.0,621.0,151.55,105.61
2016,7,7,15,45,700.5,154.0,4.7,23.0,617.0,102.28,80.45
2016,7,7,16,0,832.0,89.0,4.7,23.0,613.0,83.95,65.38
2016,7,7,16,15,814.0,86.0,4.65,22.5,564.5,73.3,56.75
2016,7,7,16,30,796.0,83.0,4.6,22.0,516.0,71.36,55.43
2016,7,7,16,45,773.5,79.5,4.55,21.5,465.5,68.88,53.64
2016,7,7,17,0,751.0,76.0,4.5,21.0,415.0,66.32,51.76
2016,7,7,17,15,718.5,71.5,4.4,20.5,364.0,62.78,48.99
2016,7,7,17,30,686.0,67.0,4.3,20.0,313.0,59.17,46.12
2016,7,7,17,45,643.0,61.0,4.25,19.5,262.5,50.04,38.32
2016,7,7,18,0,600.0,55.0,4.2,19.0,212.0,45.33,34.26
2016,7,7,18,15,530.5,48.5,4.0,18.0,164.5,39.95,29.51
2016,7,7,18,30,461.0,42.0,3.8,17.0,117.0,34.64,24.61
2016,7,7,18,45,354.5,32.0,3.65,16.5,77.5,26.34,16.77
2016,7,7,19,0,248.0,22.0,3.5,16.0,38.0,18.09,6.05
2016,7,7,19,15,124.0,11.0,3.35,15.5,19.0,8.65,0.0
2016,7,7,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,179.5,13.0,2.45,12.0,29.5,77.19,0.0
2016,7,8,5,30,359.0,26.0,2.5,12.0,59.0,175.12,125.99
2016,7,8,5,45,453.0,33.5,2.55,12.5,102.0,241.82,190.13
2016,7,8,6,0,547.0,41.0,2.6,13.0,145.0,315.74,255.99
2016,7,8,6,15,605.5,46.5,2.55,13.5,194.0,380.86,313.02
2016,7,8,6,30,664.0,52.0,2.5,14.0,243.0,450.16,371.12
2016,7,8,6,45,703.5,56.0,2.5,14.5,294.0,509.85,419.41
2016,7,8,7,0,743.0,60.0,2.5,15.0,345.0,570.93,466.84
2016,7,8,7,15,771.5,63.0,2.45,15.5,397.0,624.16,506.27
2016,7,8,7,30,800.0,66.0,2.4,16.0,449.0,670.42,537.96
2016,7,8,7,45,820.0,69.0,2.4,17.0,499.0,715.61,566.95
2016,7,8,8,0,840.0,72.0,2.4,18.0,549.0,759.16,593.98
2016,7,8,8,15,856.0,74.5,2.4,18.5,596.5,796.89,617.42
2016,7,8,8,30,872.0,77.0,2.4,19.0,644.0,832.15,638.8
2016,7,8,8,45,885.0,78.5,2.4,19.5,688.5,860.96,655.47
2016,7,8,9,0,898.0,80.0,2.4,20.0,733.0,886.71,669.95
2016,7,8,9,15,907.0,81.5,2.45,20.5,772.0,905.6,680.17
2016,7,8,9,30,916.0,83.0,2.5,21.0,811.0,920.92,688.09
2016,7,8,9,45,924.5,83.5,2.55,22.0,845.5,931.06,691.3
2016,7,8,10,0,933.0,84.0,2.6,23.0,880.0,937.41,692.11
2016,7,8,10,15,938.0,85.0,2.7,23.5,907.5,937.21,690.49
2016,7,8,10,30,943.0,86.0,2.8,24.0,935.0,933.07,686.43
2016,7,8,10,45,947.0,86.5,2.9,24.5,956.0,923.62,678.97
2016,7,8,11,0,951.0,87.0,3.0,25.0,977.0,910.25,669.04
2016,7,8,11,15,953.0,87.5,3.1,25.5,990.5,891.31,655.5
2016,7,8,11,30,955.0,88.0,3.2,26.0,1004.0,868.67,639.56
2016,7,8,11,45,955.5,88.5,3.3,26.5,1010.5,841.24,620.41
2016,7,8,12,0,956.0,89.0,3.4,27.0,1017.0,810.45,598.99
2016,7,8,12,15,955.5,89.0,3.5,27.0,1015.5,775.36,575.46
2016,7,8,12,30,955.0,89.0,3.6,27.0,1014.0,737.35,548.04
2016,7,8,12,45,949.0,91.5,3.75,27.0,1004.0,694.93,516.95
2016,7,8,13,0,943.0,94.0,3.9,27.0,994.0,650.28,483.4
2016,7,8,13,15,940.0,93.5,4.0,27.0,978.0,603.06,446.92
2016,7,8,13,30,937.0,93.0,4.1,27.0,962.0,553.79,407.83
2016,7,8,13,45,932.5,92.0,4.2,27.0,938.5,501.62,365.4
2016,7,8,14,0,928.0,91.0,4.3,27.0,915.0,447.95,320.58
2016,7,8,14,15,921.5,90.0,4.35,26.5,885.5,392.3,273.67
2016,7,8,14,30,915.0,89.0,4.4,26.0,856.0,335.83,225.3
2016,7,8,14,45,907.0,87.5,4.45,26.0,820.0,278.07,175.84
2016,7,8,15,0,899.0,86.0,4.5,26.0,784.0,220.15,128.74
2016,7,8,15,15,888.5,84.0,4.55,25.5,743.5,161.69,88.02
2016,7,8,15,30,878.0,82.0,4.6,25.0,703.0,103.85,61.53
2016,7,8,15,45,864.5,80.0,4.7,25.0,657.5,79.48,60.93
2016,7,8,16,0,851.0,78.0,4.8,25.0,612.0,77.7,59.65
2016,7,8,16,15,833.5,75.5,4.8,24.5,564.0,75.36,58.02
2016,7,8,16,30,816.0,73.0,4.8,24.0,516.0,72.89,56.27
2016,7,8,16,45,794.0,69.5,4.85,23.5,465.5,62.38,47.67
2016,7,8,17,0,772.0,66.0,4.9,23.0,415.0,59.55,45.55
2016,7,8,17,15,741.0,62.5,4.8,22.5,364.0,56.49,43.19
2016,7,8,17,30,710.0,59.0,4.7,22.0,313.0,53.4,40.75
2016,7,8,17,45,668.0,54.0,4.65,21.5,262.5,48.98,37.08
2016,7,8,18,0,626.0,49.0,4.6,21.0,212.0,44.53,33.26
2016,7,8,18,15,559.5,43.0,4.3,20.0,165.0,39.0,28.42
2016,7,8,18,30,493.0,37.0,4.0,19.0,118.0,30.89,21.14
2016,7,8,18,45,386.5,28.5,3.75,18.5,78.5,23.64,14.31
2016,7,8,19,0,280.0,20.0,3.5,18.0,39.0,16.5,4.73
2016,7,8,19,15,140.0,10.0,3.35,17.5,19.5,7.87,0.0
2016,7,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,12.5,1.45,14.5,27.0,70.28,0.0
2016,7,9,5,30,318.0,25.0,1.5,15.0,54.0,159.77,112.58
2016,7,9,5,45,392.0,35.0,1.55,15.5,93.5,218.92,169.63
2016,7,9,6,0,466.0,45.0,1.6,16.0,133.0,285.89,228.49
2016,7,9,6,15,514.5,53.0,1.7,16.5,178.0,344.39,279.17
2016,7,9,6,30,563.0,61.0,1.8,17.0,223.0,406.51,330.84
2016,7,9,6,45,590.5,70.5,1.95,18.0,270.0,460.71,373.75
2016,7,9,7,0,618.0,80.0,2.1,19.0,317.0,515.62,415.46
2016,7,9,7,15,714.5,69.0,2.25,19.5,381.0,592.44,474.11
2016,7,9,7,30,811.0,58.0,2.4,20.0,445.0,669.37,529.43
2016,7,9,7,45,831.0,60.5,2.55,21.0,494.5,714.51,558.52
2016,7,9,8,0,851.0,63.0,2.7,22.0,544.0,758.01,586.05
2016,7,9,8,15,866.0,65.0,2.8,22.5,591.5,794.84,609.25
2016,7,9,8,30,881.0,67.0,2.9,23.0,639.0,829.14,630.48
2016,7,9,8,45,892.0,68.5,3.0,23.5,682.5,856.62,646.85
2016,7,9,9,0,903.0,70.0,3.1,24.0,726.0,880.94,661.03
2016,7,9,9,15,912.0,71.5,3.2,24.5,765.0,900.13,671.73
2016,7,9,9,30,921.0,73.0,3.3,25.0,804.0,915.75,680.09
2016,7,9,9,45,919.0,80.0,3.45,25.5,836.5,923.51,683.59
2016,7,9,10,0,917.0,87.0,3.6,26.0,869.0,927.12,684.46
2016,7,9,10,15,922.5,88.0,3.7,26.0,896.5,927.41,684.3
2016,7,9,10,30,928.0,89.0,3.8,26.0,924.0,923.81,681.67
2016,7,9,10,45,932.5,89.5,3.9,26.0,945.5,914.94,675.62
2016,7,9,11,0,937.0,90.0,4.0,26.0,967.0,902.19,667.09
2016,7,9,11,15,940.0,90.5,4.1,26.0,981.0,884.33,655.17
2016,7,9,11,30,943.0,91.0,4.2,26.0,995.0,862.75,640.78
2016,7,9,11,45,945.0,90.5,4.3,26.5,1002.0,835.93,621.57
2016,7,9,12,0,947.0,90.0,4.4,27.0,1009.0,805.74,600.08
2016,7,9,12,15,947.5,90.0,4.5,27.0,1008.0,771.66,576.74
2016,7,9,12,30,948.0,90.0,4.6,27.0,1007.0,734.62,549.74
2016,7,9,12,45,948.0,89.0,4.75,27.0,999.0,693.65,519.49
2016,7,9,13,0,948.0,88.0,4.9,27.0,991.0,650.05,486.45
2016,7,9,13,15,945.5,87.5,4.95,26.5,975.5,602.94,450.42
2016,7,9,13,30,943.0,87.0,5.0,26.0,960.0,553.71,411.61
2016,7,9,13,45,940.0,85.5,5.1,26.0,937.5,501.6,368.68
2016,7,9,14,0,937.0,84.0,5.2,26.0,915.0,447.83,323.2
2016,7,9,14,15,931.5,83.0,5.25,25.5,886.0,392.08,275.6
2016,7,9,14,30,926.0,82.0,5.3,25.0,857.0,335.38,226.41
2016,7,9,14,45,920.0,79.5,5.4,25.0,822.0,276.83,175.69
2016,7,9,15,0,914.0,77.0,5.5,25.0,787.0,217.9,127.18
2016,7,9,15,15,904.5,75.5,5.5,24.5,746.5,159.05,85.68
2016,7,9,15,30,895.0,74.0,5.5,24.0,706.0,100.69,58.57
2016,7,9,15,45,884.0,71.5,5.5,23.5,661.5,74.78,57.4
2016,7,9,16,0,873.0,69.0,5.5,23.0,617.0,72.58,55.85
2016,7,9,16,15,856.5,67.0,5.4,22.5,569.0,70.41,54.32
2016,7,9,16,30,840.0,65.0,5.3,22.0,521.0,68.13,52.69
2016,7,9,16,45,820.5,62.0,5.25,21.5,470.5,64.99,50.31
2016,7,9,17,0,801.0,59.0,5.2,21.0,420.0,61.72,47.8
2016,7,9,17,15,771.5,56.0,5.1,20.5,369.0,58.15,44.99
2016,7,9,17,30,742.0,53.0,5.0,20.0,318.0,49.34,37.56
2016,7,9,17,45,701.5,48.5,4.9,19.5,267.0,45.11,34.01
2016,7,9,18,0,661.0,44.0,4.8,19.0,216.0,40.87,30.34
2016,7,9,18,15,597.0,39.0,4.65,18.5,168.5,36.01,25.98
2016,7,9,18,30,533.0,34.0,4.5,18.0,121.0,31.23,21.52
2016,7,9,18,45,425.0,26.5,4.35,17.5,80.5,24.13,14.78
2016,7,9,19,0,317.0,19.0,4.2,17.0,40.0,17.19,4.94
2016,7,9,19,15,158.5,9.5,4.1,16.5,20.0,7.47,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.5,3.2,11.5,29.5,76.64,0.0
2016,7,10,5,30,354.0,27.0,3.4,12.0,59.0,174.77,124.2
2016,7,10,5,45,458.5,34.5,3.6,12.5,103.0,245.68,193.29
2016,7,10,6,0,563.0,42.0,3.8,13.0,147.0,324.5,263.77
2016,7,10,6,15,622.5,47.5,3.85,13.5,197.0,391.21,322.85
2016,7,10,6,30,682.0,53.0,3.9,14.0,247.0,462.09,383.13
2016,7,10,6,45,723.5,56.5,3.95,14.5,299.5,523.43,433.55
2016,7,10,7,0,765.0,60.0,4.0,15.0,352.0,586.25,483.21
2016,7,10,7,15,793.0,63.5,4.0,15.5,404.5,640.78,524.52
2016,7,10,7,30,821.0,67.0,4.0,16.0,457.0,688.16,557.77
2016,7,10,7,45,842.0,69.5,4.05,16.5,508.0,734.36,589.36
2016,7,10,8,0,863.0,72.0,4.1,17.0,559.0,778.93,619.13
2016,7,10,8,15,879.0,74.0,4.1,17.0,608.0,816.84,644.56
2016,7,10,8,30,895.0,76.0,4.1,17.0,657.0,852.21,667.95
2016,7,10,8,45,907.0,78.0,4.1,17.5,701.5,881.31,685.41
2016,7,10,9,0,919.0,80.0,4.1,18.0,746.0,907.19,700.51
2016,7,10,9,15,928.5,81.5,4.1,18.5,786.5,926.89,711.23
2016,7,10,9,30,938.0,83.0,4.1,19.0,827.0,942.94,719.47
2016,7,10,9,45,944.0,85.5,4.2,19.5,861.5,953.08,724.26
2016,7,10,10,0,950.0,88.0,4.3,20.0,896.0,959.25,726.46
2016,7,10,10,15,956.0,89.0,4.35,20.5,925.0,959.88,724.74
2016,7,10,10,30,962.0,90.0,4.4,21.0,954.0,956.47,720.44
2016,7,10,10,45,965.5,91.0,4.45,21.5,975.5,946.78,712.05
2016,7,10,11,0,969.0,92.0,4.5,22.0,997.0,933.1,701.18
2016,7,10,11,15,972.0,92.5,4.6,22.0,1012.0,914.57,688.88
2016,7,10,11,30,975.0,93.0,4.7,22.0,1027.0,892.21,673.94
2016,7,10,11,45,976.0,93.5,4.8,22.5,1034.0,864.53,653.98
2016,7,10,12,0,977.0,94.0,4.9,23.0,1041.0,833.39,631.59
2016,7,10,12,15,977.5,94.0,4.95,23.0,1040.5,798.19,607.04
2016,7,10,12,30,978.0,94.0,5.0,23.0,1040.0,759.93,578.37
2016,7,10,12,45,972.5,97.0,5.1,23.0,1031.0,717.14,545.91
2016,7,10,13,0,967.0,100.0,5.2,23.0,1022.0,671.97,510.88
2016,7,10,13,15,964.5,99.5,5.2,23.0,1006.0,623.77,472.39
2016,7,10,13,30,962.0,99.0,5.2,23.0,990.0,573.41,431.24
2016,7,10,13,45,960.0,97.0,5.25,23.5,967.5,520.25,386.14
2016,7,10,14,0,958.0,95.0,5.3,24.0,945.0,465.29,338.57
2016,7,10,14,15,952.5,93.5,5.3,23.5,915.0,407.85,289.27
2016,7,10,14,30,947.0,92.0,5.3,23.0,885.0,349.42,238.32
2016,7,10,14,45,941.0,90.0,5.35,23.0,849.0,289.79,186.31
2016,7,10,15,0,935.0,88.0,5.4,23.0,813.0,229.73,136.51
2016,7,10,15,15,925.0,86.0,5.35,23.0,771.5,168.99,93.07
2016,7,10,15,30,915.0,84.0,5.3,23.0,730.0,108.78,64.45
2016,7,10,15,45,903.5,81.5,5.25,23.0,684.0,81.5,63.14
2016,7,10,16,0,892.0,79.0,5.2,23.0,638.0,79.41,61.6
2016,7,10,16,15,875.0,76.5,5.1,22.5,588.5,77.03,59.92
2016,7,10,16,30,858.0,74.0,5.0,22.0,539.0,74.5,58.11
2016,7,10,16,45,836.5,70.5,4.95,21.5,487.0,71.08,55.52
2016,7,10,17,0,815.0,67.0,4.9,21.0,435.0,61.09,47.26
2016,7,10,17,15,784.0,63.5,4.7,20.5,381.5,57.97,44.84
2016,7,10,17,30,753.0,60.0,4.5,20.0,328.0,54.82,42.34
2016,7,10,17,45,709.5,55.0,4.35,19.5,275.5,50.31,38.56
2016,7,10,18,0,666.0,50.0,4.2,19.0,223.0,45.78,34.65
2016,7,10,18,15,597.5,44.0,3.85,18.0,173.0,40.19,29.71
2016,7,10,18,30,529.0,38.0,3.5,17.0,123.0,34.67,24.61
2016,7,10,18,45,412.5,29.5,3.2,16.5,81.5,24.59,15.23
2016,7,10,19,0,296.0,21.0,2.9,16.0,40.0,17.41,4.81
2016,7,10,19,15,148.0,10.5,2.9,15.5,20.0,8.26,0.0
2016,7,10,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,13.0,1.65,12.5,28.5,61.19,0.0
2016,7,11,5,30,346.0,26.0,1.6,13.0,57.0,171.17,119.81
2016,7,11,5,45,453.0,33.5,1.6,13.5,101.0,242.57,188.89
2016,7,11,6,0,560.0,41.0,1.6,14.0,145.0,322.37,258.77
2016,7,11,6,15,621.0,47.0,1.6,14.5,195.5,390.23,317.31
2016,7,11,6,30,682.0,53.0,1.6,15.0,246.0,462.52,376.89
2016,7,11,6,45,725.5,56.5,1.65,16.0,299.0,525.15,425.92
2016,7,11,7,0,769.0,60.0,1.7,17.0,352.0,589.44,474.0
2016,7,11,7,15,797.0,63.5,1.8,17.5,404.5,644.2,514.22
2016,7,11,7,30,825.0,67.0,1.9,18.0,457.0,691.79,546.66
2016,7,11,7,45,846.5,69.0,2.05,19.0,508.5,737.98,576.57
2016,7,11,8,0,868.0,71.0,2.2,20.0,560.0,782.58,604.7
2016,7,11,8,15,883.5,73.5,2.25,20.5,608.5,820.87,628.33
2016,7,11,8,30,899.0,76.0,2.3,21.0,657.0,856.56,649.92
2016,7,11,8,45,911.0,77.5,2.4,22.0,702.0,885.23,665.66
2016,7,11,9,0,923.0,79.0,2.5,23.0,747.0,910.7,679.16
2016,7,11,9,15,932.0,80.5,2.55,23.5,787.0,930.07,689.43
2016,7,11,9,30,941.0,82.0,2.6,24.0,827.0,945.77,697.36
2016,7,11,9,45,939.5,88.5,2.65,24.5,859.5,953.33,700.04
2016,7,11,10,0,938.0,95.0,2.7,25.0,892.0,956.69,700.15
2016,7,11,10,15,943.0,96.5,2.75,25.0,920.5,956.84,699.69
2016,7,11,10,30,948.0,98.0,2.8,25.0,949.0,952.99,696.75
2016,7,11,10,45,951.5,99.0,2.9,25.5,970.0,943.31,689.19
2016,7,11,11,0,955.0,100.0,3.0,26.0,991.0,929.67,679.15
2016,7,11,11,15,957.0,100.5,3.05,26.0,1005.0,910.4,666.46
2016,7,11,11,30,959.0,101.0,3.1,26.0,1019.0,887.39,651.34
2016,7,11,11,45,959.5,101.5,3.15,26.5,1025.5,859.55,631.77
2016,7,11,12,0,960.0,102.0,3.2,27.0,1032.0,828.35,609.97
2016,7,11,12,15,959.5,102.0,3.25,27.0,1030.5,792.83,586.02
2016,7,11,12,30,959.0,102.0,3.3,27.0,1029.0,754.38,558.37
2016,7,11,12,45,957.0,102.0,3.4,27.0,1020.5,712.18,527.66
2016,7,11,13,0,955.0,102.0,3.5,27.0,1012.0,667.48,494.32
2016,7,11,13,15,952.0,101.0,3.55,27.0,995.5,619.13,457.27
2016,7,11,13,30,949.0,100.0,3.6,27.0,979.0,568.7,417.6
2016,7,11,13,45,944.5,99.5,3.65,27.0,955.5,516.05,375.07
2016,7,11,14,0,940.0,99.0,3.7,27.0,932.0,461.86,330.11
2016,7,11,14,15,934.0,97.5,3.8,26.5,902.0,405.13,282.74
2016,7,11,14,30,928.0,96.0,3.9,26.0,872.0,347.5,233.69
2016,7,11,14,45,919.5,94.5,4.0,26.0,836.0,288.6,183.43
2016,7,11,15,0,911.0,93.0,4.1,26.0,800.0,229.56,135.4
