Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,900.5,91.0,4.1,25.5,758.5,170.08,93.62
2016,7,11,15,30,890.0,89.0,4.1,25.0,717.0,111.18,65.82
2016,7,11,15,45,876.5,86.5,4.2,25.0,671.0,83.74,64.46
2016,7,11,16,0,863.0,84.0,4.3,25.0,625.0,81.73,63.0
2016,7,11,16,15,845.0,81.5,4.3,24.5,576.0,79.44,61.43
2016,7,11,16,30,827.0,79.0,4.3,24.0,527.0,69.4,53.32
2016,7,11,16,45,804.0,75.5,4.35,23.5,475.0,66.75,51.4
2016,7,11,17,0,781.0,72.0,4.4,23.0,423.0,64.03,49.38
2016,7,11,17,15,748.5,68.0,4.3,22.5,371.0,60.7,46.81
2016,7,11,17,30,716.0,64.0,4.2,22.0,319.0,57.33,44.15
2016,7,11,17,45,671.0,59.0,4.1,21.5,267.0,52.98,40.55
2016,7,11,18,0,626.0,54.0,4.0,21.0,215.0,44.88,33.56
2016,7,11,18,15,555.5,47.0,3.75,20.0,166.5,39.03,28.44
2016,7,11,18,30,485.0,40.0,3.5,19.0,118.0,33.23,23.14
2016,7,11,18,45,370.0,30.5,3.25,18.5,77.5,25.22,15.57
2016,7,11,19,0,255.0,21.0,3.0,18.0,37.0,17.31,4.3
2016,7,11,19,15,127.5,10.5,2.95,17.5,18.5,8.26,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.0,2.25,12.0,28.5,65.32,0.0
2016,7,12,5,30,379.0,24.0,2.3,12.0,57.0,176.86,122.99
2016,7,12,5,45,482.0,31.5,2.4,12.5,101.5,249.38,195.15
2016,7,12,6,0,585.0,39.0,2.5,13.0,146.0,332.15,268.58
2016,7,12,6,15,644.0,44.0,2.5,13.5,196.5,399.09,327.39
2016,7,12,6,30,703.0,49.0,2.5,14.0,247.0,470.19,387.11
2016,7,12,6,45,743.0,52.5,2.5,15.0,299.5,531.58,435.91
2016,7,12,7,0,783.0,56.0,2.5,16.0,352.0,594.35,483.48
2016,7,12,7,15,810.5,59.0,2.5,16.5,405.0,642.63,518.92
2016,7,12,7,30,838.0,62.0,2.5,17.0,458.0,696.05,555.56
2016,7,12,7,45,858.0,64.5,2.5,18.0,509.0,742.26,584.82
2016,7,12,8,0,878.0,67.0,2.5,19.0,560.0,786.74,612.08
2016,7,12,8,15,893.0,69.0,2.55,19.5,608.5,824.43,635.49
2016,7,12,8,30,908.0,71.0,2.6,20.0,657.0,859.49,656.82
2016,7,12,8,45,919.5,72.5,2.7,21.0,702.0,888.04,672.58
2016,7,12,9,0,931.0,74.0,2.8,22.0,747.0,913.35,686.02
2016,7,12,9,15,939.5,75.5,2.9,22.5,787.0,932.5,696.62
2016,7,12,9,30,948.0,77.0,3.0,23.0,827.0,947.96,704.83
2016,7,12,9,45,952.5,80.0,3.15,23.5,861.0,957.53,709.58
2016,7,12,10,0,957.0,83.0,3.3,24.0,895.0,963.07,711.78
2016,7,12,10,15,962.0,84.0,3.45,24.0,923.5,962.94,711.72
2016,7,12,10,30,967.0,85.0,3.6,24.0,952.0,958.77,709.1
2016,7,12,10,45,971.0,85.5,3.75,24.5,973.5,949.16,701.57
2016,7,12,11,0,975.0,86.0,3.9,25.0,995.0,935.53,691.46
2016,7,12,11,15,977.0,86.5,4.0,25.0,1009.5,916.22,678.67
2016,7,12,11,30,979.0,87.0,4.1,25.0,1024.0,893.09,663.34
2016,7,12,11,45,980.5,87.0,4.2,25.5,1030.5,865.42,643.65
2016,7,12,12,0,982.0,87.0,4.3,26.0,1037.0,834.25,621.57
2016,7,12,12,15,982.0,87.0,4.35,26.0,1036.5,798.64,597.4
2016,7,12,12,30,982.0,87.0,4.4,26.0,1036.0,759.97,569.11
2016,7,12,12,45,971.5,93.5,4.5,26.0,1025.5,716.56,536.75
2016,7,12,13,0,961.0,100.0,4.6,26.0,1015.0,671.01,502.2
2016,7,12,13,15,958.5,99.0,4.6,25.5,999.0,622.65,465.35
2016,7,12,13,30,956.0,98.0,4.6,25.0,983.0,572.15,425.71
2016,7,12,13,45,953.0,96.5,4.65,25.0,960.0,519.11,382.18
2016,7,12,14,0,950.0,95.0,4.7,25.0,937.0,464.37,336.06
2016,7,12,14,15,944.5,93.5,4.7,25.0,907.0,407.27,286.94
2016,7,12,14,30,939.0,92.0,4.7,25.0,877.0,349.18,236.33
2016,7,12,14,45,932.5,90.0,4.75,25.0,841.5,289.78,185.08
2016,7,12,15,0,926.0,88.0,4.8,25.0,806.0,230.01,135.91
2016,7,12,15,15,916.0,86.0,4.8,24.5,764.5,169.69,93.07
2016,7,12,15,30,906.0,84.0,4.8,24.0,723.0,109.89,64.4
2016,7,12,15,45,895.0,81.0,4.8,24.0,677.5,80.95,62.42
2016,7,12,16,0,884.0,78.0,4.8,24.0,632.0,78.57,60.64
2016,7,12,16,15,867.0,75.5,4.7,23.5,582.5,76.18,58.95
2016,7,12,16,30,850.0,73.0,4.6,23.0,533.0,73.65,57.15
2016,7,12,16,45,829.0,69.5,4.6,22.5,481.0,70.22,54.57
2016,7,12,17,0,808.0,66.0,4.6,22.0,429.0,60.24,46.34
2016,7,12,17,15,777.0,62.5,4.45,21.5,376.0,57.11,43.92
2016,7,12,17,30,746.0,59.0,4.3,21.0,323.0,53.95,41.41
2016,7,12,17,45,702.5,54.5,4.15,20.5,271.0,49.82,37.98
2016,7,12,18,0,659.0,50.0,4.0,20.0,219.0,45.71,34.44
2016,7,12,18,15,590.5,44.0,3.65,19.0,170.0,40.13,29.52
2016,7,12,18,30,522.0,38.0,3.3,18.0,121.0,34.63,24.44
2016,7,12,18,45,406.0,29.0,2.95,17.5,79.5,24.16,14.73
2016,7,12,19,0,290.0,20.0,2.6,17.0,38.0,16.57,3.5
2016,7,12,19,15,145.0,10.0,2.5,16.5,19.0,7.87,0.0
2016,7,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,179.0,12.5,1.65,12.5,27.5,62.68,0.0
2016,7,13,5,30,358.0,25.0,1.7,13.0,55.0,174.19,119.34
2016,7,13,5,45,464.0,32.5,1.75,13.5,99.5,246.56,191.69
2016,7,13,6,0,570.0,40.0,1.8,14.0,144.0,326.59,262.21
2016,7,13,6,15,631.5,46.0,1.75,14.5,194.5,395.34,321.66
2016,7,13,6,30,693.0,52.0,1.7,15.0,245.0,468.56,382.02
2016,7,13,6,45,735.5,55.5,1.65,16.0,298.5,531.22,430.7
2016,7,13,7,0,778.0,59.0,1.6,17.0,352.0,595.44,478.11
2016,7,13,7,15,806.0,62.5,1.55,18.0,405.5,650.7,516.56
2016,7,13,7,30,834.0,66.0,1.5,19.0,459.0,698.76,546.67
2016,7,13,7,45,855.5,68.5,1.5,20.0,511.0,746.0,575.63
2016,7,13,8,0,877.0,71.0,1.5,21.0,563.0,791.6,602.6
2016,7,13,8,15,892.5,73.0,1.5,21.5,612.0,829.68,624.97
2016,7,13,8,30,908.0,75.0,1.5,22.0,661.0,865.16,645.28
2016,7,13,8,45,920.5,77.0,1.5,23.0,706.5,895.14,660.44
2016,7,13,9,0,933.0,79.0,1.5,24.0,752.0,921.87,673.31
2016,7,13,9,15,942.0,80.5,1.45,24.5,792.5,941.46,682.1
2016,7,13,9,30,951.0,82.0,1.4,25.0,833.0,957.34,688.56
2016,7,13,9,45,948.0,89.5,1.4,26.0,865.5,964.7,689.09
2016,7,13,10,0,945.0,97.0,1.4,27.0,898.0,967.73,687.12
2016,7,13,10,15,950.5,98.0,1.45,27.5,926.5,967.84,685.59
2016,7,13,10,30,956.0,99.0,1.5,28.0,955.0,963.92,681.69
2016,7,13,10,45,960.5,99.5,1.55,28.5,977.0,954.59,674.58
2016,7,13,11,0,965.0,100.0,1.6,29.0,999.0,941.25,665.11
2016,7,13,11,15,967.0,100.5,1.65,29.0,1013.0,921.81,653.23
2016,7,13,11,30,969.0,101.0,1.7,29.0,1027.0,898.58,639.01
2016,7,13,11,45,970.0,101.5,1.8,29.5,1034.0,870.88,621.18
2016,7,13,12,0,971.0,102.0,1.9,30.0,1041.0,839.73,601.05
2016,7,13,12,15,970.5,102.0,1.95,30.0,1039.5,803.8,578.19
2016,7,13,12,30,970.0,102.0,2.0,30.0,1038.0,764.9,551.54
2016,7,13,12,45,966.0,102.5,2.15,30.0,1028.5,721.26,521.62
2016,7,13,13,0,962.0,103.0,2.3,30.0,1019.0,675.23,489.04
2016,7,13,13,15,959.0,102.5,2.4,30.0,1002.5,626.82,453.42
2016,7,13,13,30,956.0,102.0,2.5,30.0,986.0,576.3,415.06
2016,7,13,13,45,950.5,101.5,2.6,30.0,962.0,522.7,373.18
2016,7,13,14,0,945.0,101.0,2.7,30.0,938.0,467.64,328.82
2016,7,13,14,15,938.5,99.5,2.75,29.5,907.5,410.32,282.03
2016,7,13,14,30,932.0,98.0,2.8,29.0,877.0,352.13,233.54
2016,7,13,14,45,922.5,97.0,2.9,29.0,840.0,292.92,183.97
2016,7,13,15,0,913.0,96.0,3.0,29.0,803.0,233.67,136.52
2016,7,13,15,15,902.0,94.0,3.05,28.5,761.0,173.81,94.89
2016,7,13,15,30,891.0,92.0,3.1,28.0,719.0,114.6,66.83
2016,7,13,15,45,875.5,90.0,3.2,28.0,672.5,85.79,65.31
2016,7,13,16,0,860.0,88.0,3.3,28.0,626.0,84.08,64.14
2016,7,13,16,15,841.5,85.0,3.35,27.5,576.0,81.53,62.38
2016,7,13,16,30,823.0,82.0,3.4,27.0,526.0,71.34,54.26
2016,7,13,16,45,797.0,79.0,3.5,26.5,473.5,69.06,52.69
2016,7,13,17,0,771.0,76.0,3.6,26.0,421.0,66.74,51.05
2016,7,13,17,15,737.0,71.5,3.55,25.0,368.5,63.13,48.39
2016,7,13,17,30,703.0,67.0,3.5,24.0,316.0,59.46,45.61
2016,7,13,17,45,652.5,62.0,3.45,23.5,263.5,50.92,38.43
2016,7,13,18,0,602.0,57.0,3.4,23.0,211.0,46.88,35.0
2016,7,13,18,15,528.5,49.5,3.2,22.0,162.5,40.75,29.65
2016,7,13,18,30,455.0,42.0,3.0,21.0,114.0,34.66,24.12
2016,7,13,18,45,333.5,31.5,2.9,20.0,74.0,25.9,15.95
2016,7,13,19,0,212.0,21.0,2.8,19.0,34.0,17.22,3.28
2016,7,13,19,15,106.0,10.5,2.65,18.5,17.0,8.26,0.0
2016,7,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,0.7,16.5,25.0,53.68,0.0
2016,7,14,5,30,294.0,26.0,0.8,17.0,50.0,152.15,100.89
2016,7,14,5,45,402.0,35.0,0.95,17.5,93.0,224.39,171.17
2016,7,14,6,0,510.0,44.0,1.1,18.0,136.0,306.75,241.75
2016,7,14,6,15,576.0,50.5,1.1,18.5,186.0,375.05,299.32
2016,7,14,6,30,642.0,57.0,1.1,19.0,236.0,448.55,358.54
2016,7,14,6,45,687.5,61.5,1.15,20.0,288.5,509.47,405.25
2016,7,14,7,0,733.0,66.0,1.2,21.0,341.0,574.98,453.18
2016,7,14,7,15,763.5,70.0,1.2,21.5,394.0,630.92,492.61
2016,7,14,7,30,794.0,74.0,1.2,22.0,447.0,686.65,529.48
2016,7,14,7,45,817.5,77.0,1.25,23.0,498.5,735.21,559.31
2016,7,14,8,0,841.0,80.0,1.3,24.0,550.0,774.27,581.95
2016,7,14,8,15,858.0,82.5,1.35,24.5,599.0,813.11,605.23
2016,7,14,8,30,875.0,85.0,1.4,25.0,648.0,849.52,626.56
2016,7,14,8,45,888.5,87.0,1.5,26.0,693.5,879.6,642.9
2016,7,14,9,0,902.0,89.0,1.6,27.0,739.0,906.59,657.11
2016,7,14,9,15,912.0,91.0,1.7,27.5,779.0,927.1,668.41
2016,7,14,9,30,922.0,93.0,1.8,28.0,819.0,944.01,677.49
2016,7,14,9,45,929.0,94.5,1.9,28.5,854.0,953.91,682.2
2016,7,14,10,0,936.0,96.0,2.0,29.0,889.0,959.93,684.6
2016,7,14,10,15,941.5,97.0,2.1,29.0,917.5,960.12,684.8
2016,7,14,10,30,947.0,98.0,2.2,29.0,946.0,956.32,682.62
2016,7,14,10,45,951.0,99.0,2.3,29.5,967.5,947.16,675.77
2016,7,14,11,0,955.0,100.0,2.4,30.0,989.0,934.02,666.5
2016,7,14,11,15,957.5,100.5,2.45,30.0,1003.0,915.21,654.57
2016,7,14,11,30,960.0,101.0,2.5,30.0,1017.0,892.63,640.26
2016,7,14,11,45,960.5,101.5,2.65,30.0,1024.0,864.77,623.26
2016,7,14,12,0,961.0,102.0,2.8,30.0,1031.0,833.52,603.85
2016,7,14,12,15,960.5,102.0,2.9,30.0,1030.0,797.92,580.85
2016,7,14,12,30,960.0,102.0,3.0,30.0,1029.0,759.37,553.96
2016,7,14,12,45,952.5,105.5,3.15,30.0,1018.5,716.07,523.26
2016,7,14,13,0,945.0,109.0,3.3,30.0,1008.0,670.6,490.14
2016,7,14,13,15,942.0,108.5,3.35,30.0,991.5,622.85,454.14
2016,7,14,13,30,939.0,108.0,3.4,30.0,975.0,573.03,415.58
2016,7,14,13,45,934.0,107.0,3.5,30.0,951.5,520.05,373.65
2016,7,14,14,0,929.0,106.0,3.6,30.0,928.0,465.61,329.32
2016,7,14,14,15,922.5,104.5,3.6,29.5,898.0,409.05,282.71
2016,7,14,14,30,916.0,103.0,3.6,29.0,868.0,351.66,234.52
2016,7,14,14,45,907.0,101.5,3.65,29.0,831.5,293.04,185.16
2016,7,14,15,0,898.0,100.0,3.7,29.0,795.0,234.35,137.91
2016,7,14,15,15,886.5,98.0,3.75,28.5,753.5,175.21,96.56
2016,7,14,15,30,875.0,96.0,3.8,28.0,712.0,116.78,68.53
2016,7,14,15,45,860.5,93.5,3.85,27.5,665.5,87.43,66.82
2016,7,14,16,0,846.0,91.0,3.9,27.0,619.0,85.51,65.61
2016,7,14,16,15,827.0,88.0,3.85,26.5,569.5,74.99,57.22
2016,7,14,16,30,808.0,85.0,3.8,26.0,520.0,73.04,55.93
2016,7,14,16,45,782.5,81.5,3.8,26.0,468.5,70.52,54.03
2016,7,14,17,0,757.0,78.0,3.8,26.0,417.0,67.94,52.06
2016,7,14,17,15,722.5,73.5,3.7,25.0,364.0,64.39,49.47
2016,7,14,17,30,688.0,69.0,3.6,24.0,311.0,56.17,42.79
2016,7,14,17,45,638.5,63.5,3.55,23.5,259.5,51.84,39.23
2016,7,14,18,0,589.0,58.0,3.5,23.0,208.0,47.51,35.53
2016,7,14,18,15,514.5,50.5,3.35,22.0,160.0,41.42,30.22
2016,7,14,18,30,440.0,43.0,3.2,21.0,112.0,35.38,24.73
2016,7,14,18,45,320.0,32.0,3.05,20.0,72.5,26.27,16.21
2016,7,14,19,0,200.0,21.0,2.9,19.0,33.0,17.21,2.67
2016,7,14,19,15,100.0,10.5,2.8,18.5,16.5,8.26,0.0
2016,7,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,1.6,13.5,24.5,53.51,0.0
2016,7,15,5,30,295.0,25.0,1.7,14.0,49.0,151.22,100.02
2016,7,15,5,45,402.5,34.0,1.85,14.5,91.5,223.89,173.27
2016,7,15,6,0,510.0,43.0,2.0,15.0,134.0,306.08,245.3
2016,7,15,6,15,575.0,49.5,2.05,15.5,183.0,373.9,304.14
2016,7,15,6,30,640.0,56.0,2.1,16.0,232.0,444.24,362.85
2016,7,15,6,45,684.5,60.5,2.15,17.0,284.5,507.19,412.64
2016,7,15,7,0,729.0,65.0,2.2,18.0,337.0,571.97,461.61
2016,7,15,7,15,759.5,68.5,2.2,18.5,389.5,627.23,502.09
2016,7,15,7,30,790.0,72.0,2.2,19.0,442.0,682.28,539.95
2016,7,15,7,45,813.5,75.0,2.2,20.0,493.5,730.75,570.58
2016,7,15,8,0,837.0,78.0,2.2,21.0,545.0,769.82,593.73
2016,7,15,8,15,854.0,80.5,2.2,21.5,593.5,808.63,617.43
2016,7,15,8,30,871.0,83.0,2.2,22.0,642.0,845.03,639.07
2016,7,15,8,45,885.0,85.0,2.25,23.0,687.5,875.56,655.62
2016,7,15,9,0,899.0,87.0,2.3,24.0,733.0,903.02,669.96
2016,7,15,9,15,909.0,88.5,2.4,24.5,773.5,923.04,681.05
2016,7,15,9,30,919.0,90.0,2.5,25.0,814.0,939.49,689.89
2016,7,15,9,45,923.5,94.0,2.65,25.5,848.5,949.77,695.2
2016,7,15,10,0,928.0,98.0,2.8,26.0,883.0,956.06,698.01
2016,7,15,10,15,934.0,99.0,2.9,26.0,911.5,956.73,698.24
2016,7,15,10,30,940.0,100.0,3.0,26.0,940.0,953.41,696.01
2016,7,15,10,45,945.0,100.5,3.15,26.5,962.0,944.73,689.38
2016,7,15,11,0,950.0,101.0,3.3,27.0,984.0,932.08,680.23
2016,7,15,11,15,952.5,101.5,3.4,27.0,999.0,913.36,668.15
2016,7,15,11,30,955.0,102.0,3.5,27.0,1014.0,890.87,653.59
2016,7,15,11,45,957.5,102.0,3.6,27.5,1021.0,864.31,635.03
2016,7,15,12,0,960.0,102.0,3.7,28.0,1028.0,834.26,614.13
2016,7,15,12,15,960.0,102.0,3.75,28.0,1027.5,799.04,590.53
2016,7,15,12,30,960.0,102.0,3.8,28.0,1027.0,760.83,562.98
2016,7,15,12,45,956.0,103.0,3.9,28.0,1018.0,717.9,531.67
2016,7,15,13,0,952.0,104.0,4.0,28.0,1009.0,672.59,497.86
2016,7,15,13,15,949.0,103.5,4.0,28.0,993.0,624.54,460.9
2016,7,15,13,30,946.0,103.0,4.0,28.0,977.0,574.4,421.38
2016,7,15,13,45,942.5,101.5,4.05,28.0,954.0,521.42,378.72
2016,7,15,14,0,939.0,100.0,4.1,28.0,931.0,466.81,333.57
2016,7,15,14,15,933.0,99.0,4.1,27.5,901.0,410.23,286.31
2016,7,15,14,30,927.0,98.0,4.1,27.0,871.0,352.72,237.39
2016,7,15,14,45,919.5,96.0,4.15,27.0,835.0,293.5,186.89
2016,7,15,15,0,912.0,94.0,4.2,27.0,799.0,234.04,138.37
2016,7,15,15,15,901.5,92.0,4.15,26.5,757.5,174.19,95.92
2016,7,15,15,30,891.0,90.0,4.1,26.0,716.0,114.92,66.99
2016,7,15,15,45,878.0,87.5,4.1,26.0,670.0,84.38,64.73
2016,7,15,16,0,865.0,85.0,4.1,26.0,624.0,82.38,63.29
2016,7,15,16,15,847.0,82.0,4.05,25.5,574.5,79.78,61.47
2016,7,15,16,30,829.0,79.0,4.0,25.0,525.0,69.47,53.16
2016,7,15,16,45,804.5,76.0,4.0,24.5,473.0,67.13,51.52
2016,7,15,17,0,780.0,73.0,4.0,24.0,421.0,64.75,49.8
2016,7,15,17,15,746.5,69.0,3.9,23.0,368.0,61.43,47.35
2016,7,15,17,30,713.0,65.0,3.8,22.0,315.0,58.08,44.8
2016,7,15,17,45,663.0,60.0,3.7,21.5,263.0,53.7,41.18
2016,7,15,18,0,613.0,55.0,3.6,21.0,211.0,45.51,34.1
2016,7,15,18,15,539.5,48.0,3.45,20.0,162.0,39.69,28.98
2016,7,15,18,30,466.0,41.0,3.3,19.0,113.0,33.95,23.7
2016,7,15,18,45,341.0,31.0,3.15,18.5,73.0,25.55,15.69
2016,7,15,19,0,216.0,21.0,3.0,18.0,33.0,17.27,2.02
2016,7,15,19,15,108.0,10.5,2.9,17.5,16.5,8.26,0.0
2016,7,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,13.0,2.15,13.5,23.5,51.31,0.0
2016,7,16,5,30,277.0,26.0,2.2,14.0,47.0,145.33,94.33
2016,7,16,5,45,387.0,35.0,2.3,14.5,89.5,218.99,169.53
2016,7,16,6,0,497.0,44.0,2.4,15.0,132.0,301.67,242.16
2016,7,16,6,15,564.5,50.5,2.4,15.5,181.5,370.26,301.81
2016,7,16,6,30,632.0,57.0,2.4,16.0,231.0,444.23,363.52
2016,7,16,6,45,679.5,61.5,2.45,16.5,283.5,505.95,413.4
2016,7,16,7,0,727.0,66.0,2.5,17.0,336.0,572.6,465.05
2016,7,16,7,15,758.0,70.0,2.45,17.5,389.0,628.82,506.4
2016,7,16,7,30,789.0,74.0,2.4,18.0,442.0,684.87,545.07
2016,7,16,7,45,814.5,76.5,2.4,19.0,494.0,734.35,576.65
2016,7,16,8,0,840.0,79.0,2.4,20.0,546.0,774.45,600.71
2016,7,16,8,15,857.0,81.5,2.4,20.5,595.0,813.4,624.66
2016,7,16,8,30,874.0,84.0,2.4,21.0,644.0,849.92,646.53
2016,7,16,8,45,888.5,85.5,2.45,22.0,689.5,880.43,663.16
2016,7,16,9,0,903.0,87.0,2.5,23.0,735.0,907.89,677.58
2016,7,16,9,15,913.0,89.0,2.6,23.5,775.5,928.54,689.12
2016,7,16,9,30,923.0,91.0,2.7,24.0,816.0,945.58,698.34
2016,7,16,9,45,927.0,94.5,2.85,24.5,850.5,954.92,702.97
2016,7,16,10,0,931.0,98.0,3.0,25.0,885.0,960.27,705.12
2016,7,16,10,15,937.0,99.0,3.1,25.0,913.5,960.95,705.31
2016,7,16,10,30,943.0,100.0,3.2,25.0,942.0,957.64,703.02
2016,7,16,10,45,947.5,101.0,3.3,25.5,964.0,948.96,695.94
2016,7,16,11,0,952.0,102.0,3.4,26.0,986.0,936.3,686.36
2016,7,16,11,15,954.5,102.5,3.5,26.0,1001.0,917.51,674.16
2016,7,16,11,30,957.0,103.0,3.6,26.0,1016.0,894.95,659.48
2016,7,16,11,45,958.5,103.0,3.7,26.5,1023.0,867.5,640.22
2016,7,16,12,0,960.0,103.0,3.8,27.0,1030.0,836.61,618.64
2016,7,16,12,15,960.0,103.0,3.9,27.0,1029.0,801.35,595.14
2016,7,16,12,30,960.0,103.0,4.0,27.0,1028.0,763.09,567.59
2016,7,16,12,45,955.0,105.0,4.1,27.0,1018.5,720.2,536.09
2016,7,16,13,0,950.0,107.0,4.2,27.0,1009.0,674.98,502.12
2016,7,16,13,15,947.0,106.5,4.25,26.5,993.0,626.92,466.0
2016,7,16,13,30,944.0,106.0,4.3,26.0,977.0,576.78,427.13
2016,7,16,13,45,940.0,104.5,4.35,26.0,954.0,523.58,383.9
2016,7,16,14,0,936.0,103.0,4.4,26.0,931.0,468.79,338.21
2016,7,16,14,15,930.0,102.0,4.4,25.5,900.5,412.27,290.59
2016,7,16,14,30,924.0,101.0,4.4,25.0,870.0,354.82,241.29
2016,7,16,14,45,916.5,99.0,4.45,25.0,834.0,295.67,190.39
2016,7,16,15,0,909.0,97.0,4.5,25.0,798.0,236.26,141.45
2016,7,16,15,15,898.0,95.0,4.45,24.5,756.5,176.41,98.52
2016,7,16,15,30,887.0,93.0,4.4,24.0,715.0,117.19,69.11
2016,7,16,15,45,874.0,90.0,4.4,24.0,669.0,85.75,66.42
2016,7,16,16,0,861.0,87.0,4.4,24.0,623.0,83.49,64.76
2016,7,16,16,15,843.0,84.0,4.35,23.5,573.5,80.92,62.96
2016,7,16,16,30,825.0,81.0,4.3,23.0,524.0,70.73,54.69
2016,7,16,16,45,801.5,77.0,4.25,23.0,472.0,67.78,52.4
2016,7,16,17,0,778.0,73.0,4.2,23.0,420.0,64.72,49.99
2016,7,16,17,15,744.5,69.0,4.05,22.5,367.0,61.4,47.43
2016,7,16,17,30,711.0,65.0,3.9,22.0,314.0,58.05,44.79
2016,7,16,17,45,664.5,59.5,3.8,21.5,262.0,53.32,40.85
2016,7,16,18,0,618.0,54.0,3.7,21.0,210.0,44.81,33.5
2016,7,16,18,15,543.5,47.0,3.5,20.0,161.5,38.96,28.34
2016,7,16,18,30,469.0,40.0,3.3,19.0,113.0,33.17,23.02
2016,7,16,18,45,345.0,30.0,3.1,18.5,73.0,24.75,14.97
2016,7,16,19,0,221.0,20.0,2.9,18.0,33.0,16.45,0.84
2016,7,16,19,15,110.5,10.0,2.85,17.5,16.5,7.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,1.8,12.0,24.5,59.43,0.0
2016,7,17,5,30,339.0,23.0,1.9,12.0,49.0,164.24,105.12
2016,7,17,5,45,449.0,31.0,2.0,12.5,92.5,240.44,186.95
2016,7,17,6,0,559.0,39.0,2.1,13.0,136.0,322.15,259.77
2016,7,17,6,15,622.5,44.5,2.0,13.5,186.5,391.19,320.1
2016,7,17,6,30,686.0,50.0,1.9,14.0,237.0,464.87,381.44
2016,7,17,6,45,730.0,53.5,1.85,15.0,290.0,528.4,431.4
2016,7,17,7,0,774.0,57.0,1.8,16.0,343.0,593.67,480.16
2016,7,17,7,15,803.0,60.5,1.75,16.5,396.5,643.5,515.78
2016,7,17,7,30,832.0,64.0,1.7,17.0,450.0,698.68,552.7
2016,7,17,7,45,855.0,66.0,1.65,18.0,502.5,746.7,582.14
2016,7,17,8,0,878.0,68.0,1.6,19.0,555.0,793.21,609.6
2016,7,17,8,15,893.5,70.0,1.65,19.5,604.0,831.6,632.95
2016,7,17,8,30,909.0,72.0,1.7,20.0,653.0,867.39,654.29
2016,7,17,8,45,922.0,73.5,1.8,21.0,699.0,897.53,670.92
2016,7,17,9,0,935.0,75.0,1.9,22.0,745.0,924.45,685.3
2016,7,17,9,15,944.0,76.5,2.05,22.5,785.5,944.32,696.87
2016,7,17,9,30,953.0,78.0,2.2,23.0,826.0,960.47,706.08
2016,7,17,9,45,951.0,85.0,2.35,23.5,859.5,968.49,710.05
2016,7,17,10,0,949.0,92.0,2.5,24.0,893.0,972.2,711.34
2016,7,17,10,15,954.5,93.0,2.65,24.0,921.5,972.51,711.9
2016,7,17,10,30,960.0,94.0,2.8,24.0,950.0,968.76,709.9
2016,7,17,10,45,963.0,95.5,2.95,24.5,972.0,959.17,702.78
2016,7,17,11,0,966.0,97.0,3.1,25.0,994.0,945.55,693.07
2016,7,17,11,15,968.5,97.5,3.2,25.0,1008.5,926.61,680.9
2016,7,17,11,30,971.0,98.0,3.3,25.0,1023.0,903.83,666.2
2016,7,17,11,45,971.0,99.0,3.45,25.5,1029.5,875.75,646.92
2016,7,17,12,0,971.0,100.0,3.6,26.0,1036.0,844.22,625.25
2016,7,17,12,15,971.0,100.0,3.75,26.0,1035.0,808.61,601.88
2016,7,17,12,30,971.0,100.0,3.9,26.0,1034.0,769.96,574.36
2016,7,17,12,45,966.5,101.5,4.05,26.5,1024.5,726.59,541.59
2016,7,17,13,0,962.0,103.0,4.2,27.0,1015.0,680.82,506.37
2016,7,17,13,15,959.0,102.5,4.25,26.5,999.0,632.21,469.89
2016,7,17,13,30,956.0,102.0,4.3,26.0,983.0,581.47,430.6
2016,7,17,13,45,951.5,101.0,4.4,26.0,959.5,527.75,387.05
2016,7,17,14,0,947.0,100.0,4.5,26.0,936.0,472.47,341.1
2016,7,17,14,15,941.0,99.0,4.55,25.5,906.0,415.3,292.98
2016,7,17,14,30,935.0,98.0,4.6,25.0,876.0,357.19,243.1
2016,7,17,14,45,926.5,96.0,4.7,25.0,839.5,297.11,191.39
2016,7,17,15,0,918.0,94.0,4.8,25.0,803.0,236.89,141.71
2016,7,17,15,15,907.0,92.0,4.8,24.5,761.0,176.46,98.17
2016,7,17,15,30,896.0,90.0,4.8,24.0,719.0,116.66,68.2
2016,7,17,15,45,882.5,87.5,4.8,24.0,672.5,84.5,65.4
2016,7,17,16,0,869.0,85.0,4.8,24.0,626.0,82.47,63.93
2016,7,17,16,15,850.5,82.5,4.7,23.5,575.5,80.16,62.33
2016,7,17,16,30,832.0,80.0,4.6,23.0,525.0,70.22,54.27
2016,7,17,16,45,808.5,76.0,4.6,22.5,473.0,67.23,52.05
2016,7,17,17,0,785.0,72.0,4.6,22.0,421.0,64.13,49.7
2016,7,17,17,15,751.0,68.0,4.5,21.0,367.5,60.77,47.19
2016,7,17,17,30,717.0,64.0,4.4,20.0,314.0,57.37,44.58
2016,7,17,17,45,671.0,58.5,4.3,19.5,262.0,52.61,40.58
2016,7,17,18,0,625.0,53.0,4.2,19.0,210.0,44.14,33.19
2016,7,17,18,15,550.5,46.0,4.0,18.0,161.0,38.25,27.95
2016,7,17,18,30,476.0,39.0,3.8,17.0,112.0,32.43,22.56
2016,7,17,18,45,354.0,29.0,3.6,16.5,72.0,23.98,14.41
2016,7,17,19,0,232.0,19.0,3.4,16.0,32.0,15.64,0.0
2016,7,17,19,15,116.0,9.5,3.3,15.5,16.0,7.47,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,161.5,11.5,1.85,11.5,23.0,57.16,0.0
2016,7,18,5,30,323.0,23.0,1.9,12.0,46.0,158.28,98.52
2016,7,18,5,45,434.0,31.0,2.0,12.5,89.5,234.8,182.34
2016,7,18,6,0,545.0,39.0,2.1,13.0,133.0,316.15,254.94
2016,7,18,6,15,609.5,44.5,2.1,13.5,183.0,385.1,315.47
2016,7,18,6,30,674.0,50.0,2.1,14.0,233.0,458.82,377.33
2016,7,18,6,45,718.5,54.0,2.1,14.5,286.0,522.79,428.91
2016,7,18,7,0,763.0,58.0,2.1,15.0,339.0,588.6,479.67
2016,7,18,7,15,792.5,61.5,2.05,15.5,392.0,644.67,520.51
2016,7,18,7,30,822.0,65.0,2.0,16.0,445.0,693.6,553.24
2016,7,18,7,45,845.0,67.0,2.0,17.0,497.0,741.33,583.44
2016,7,18,8,0,868.0,69.0,2.0,18.0,549.0,787.57,611.71
2016,7,18,8,15,883.5,71.0,1.95,18.5,598.0,825.74,634.38
2016,7,18,8,30,899.0,73.0,1.9,19.0,647.0,861.32,654.89
2016,7,18,8,45,912.5,74.5,1.9,19.5,692.5,891.74,672.09
2016,7,18,9,0,926.0,76.0,1.9,20.0,738.0,918.98,687.05
2016,7,18,9,15,935.0,77.5,1.95,20.5,778.5,938.76,697.56
2016,7,18,9,30,944.0,79.0,2.0,21.0,819.0,954.85,705.76
2016,7,18,9,45,947.0,83.0,2.05,21.5,853.0,964.25,709.68
2016,7,18,10,0,950.0,87.0,2.1,22.0,887.0,969.56,711.1
2016,7,18,10,15,955.0,88.0,2.2,22.5,915.5,969.53,709.76
2016,7,18,10,30,960.0,89.0,2.3,23.0,944.0,965.45,705.93
2016,7,18,10,45,964.0,89.5,2.4,23.5,966.0,955.93,698.68
2016,7,18,11,0,968.0,90.0,2.5,24.0,988.0,942.39,688.91
2016,7,18,11,15,970.0,90.5,2.65,24.0,1002.5,923.14,677.22
2016,7,18,11,30,972.0,91.0,2.8,24.0,1017.0,900.08,662.94
2016,7,18,11,45,973.5,91.0,2.95,24.5,1023.5,872.48,644.24
2016,7,18,12,0,975.0,91.0,3.1,25.0,1030.0,841.36,623.09
2016,7,18,12,15,974.5,91.0,3.25,25.0,1029.0,805.41,599.69
2016,7,18,12,30,974.0,91.0,3.4,25.0,1028.0,766.41,572.41
2016,7,18,12,45,973.0,90.5,3.55,25.0,1019.5,723.81,541.44
2016,7,18,13,0,972.0,90.0,3.7,25.0,1011.0,678.53,507.64
2016,7,18,13,15,969.5,89.5,3.8,25.0,995.0,629.88,470.2
2016,7,18,13,30,967.0,89.0,3.9,25.0,979.0,579.02,429.98
2016,7,18,13,45,963.5,87.5,4.0,25.0,956.0,524.94,386.09
2016,7,18,14,0,960.0,86.0,4.1,25.0,933.0,469.18,339.55
2016,7,18,14,15,954.0,85.0,4.1,24.5,902.5,411.41,290.7
2016,7,18,14,30,948.0,84.0,4.1,24.0,872.0,352.69,240.07
2016,7,18,14,45,941.5,82.0,4.2,24.0,836.0,292.45,187.89
2016,7,18,15,0,935.0,80.0,4.3,24.0,800.0,231.82,137.52
2016,7,18,15,15,924.5,78.5,4.3,23.5,758.5,170.88,93.32
2016,7,18,15,30,914.0,77.0,4.3,23.0,717.0,110.51,62.84
2016,7,18,15,45,902.0,74.5,4.35,23.0,670.5,77.12,59.48
2016,7,18,16,0,890.0,72.0,4.4,23.0,624.0,74.88,57.81
2016,7,18,16,15,873.0,69.5,4.35,22.5,574.5,72.37,56.0
2016,7,18,16,30,856.0,67.0,4.3,22.0,525.0,69.72,54.08
2016,7,18,16,45,834.5,64.0,4.25,21.5,473.0,66.51,51.65
2016,7,18,17,0,813.0,61.0,4.2,21.0,421.0,63.17,49.09
2016,7,18,17,15,782.0,57.5,4.1,20.5,368.0,53.49,40.99
2016,7,18,17,30,751.0,54.0,4.0,20.0,315.0,50.19,38.33
2016,7,18,17,45,707.5,49.5,3.95,19.5,263.0,45.93,34.74
2016,7,18,18,0,664.0,45.0,3.9,19.0,211.0,41.68,31.04
2016,7,18,18,15,594.0,39.5,3.75,18.0,162.0,36.38,26.31
2016,7,18,18,30,524.0,34.0,3.6,17.0,113.0,31.18,21.46
2016,7,18,18,45,404.5,25.5,3.45,16.5,72.5,23.2,13.69
2016,7,18,19,0,285.0,17.0,3.3,16.0,32.0,15.35,0.0
2016,7,18,19,15,142.5,8.5,3.2,15.5,16.0,6.69,0.0
2016,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,186.5,10.0,1.8,11.5,23.5,63.57,0.0
2016,7,19,5,30,373.0,20.0,1.8,12.0,47.0,169.55,102.0
2016,7,19,5,45,480.0,27.0,1.85,12.5,90.5,246.59,190.88
2016,7,19,6,0,587.0,34.0,1.9,13.0,134.0,330.98,266.27
2016,7,19,6,15,648.0,38.5,1.9,13.5,184.0,398.76,325.92
2016,7,19,6,30,709.0,43.0,1.9,14.0,234.0,471.04,386.54
2016,7,19,6,45,749.5,46.5,1.9,15.0,286.5,528.22,432.02
2016,7,19,7,0,790.0,50.0,1.9,16.0,339.0,591.59,479.82
2016,7,19,7,15,817.5,52.5,1.85,16.5,392.0,645.69,518.19
2016,7,19,7,30,845.0,55.0,1.8,17.0,445.0,699.36,554.06
2016,7,19,7,45,865.0,57.0,1.75,18.0,496.5,745.77,582.48
2016,7,19,8,0,885.0,59.0,1.7,19.0,548.0,790.44,608.8
2016,7,19,8,15,900.0,61.0,1.7,19.5,596.5,828.88,631.77
2016,7,19,8,30,915.0,63.0,1.7,20.0,645.0,864.67,652.61
2016,7,19,8,45,926.0,64.5,1.7,20.5,690.0,893.43,668.48
2016,7,19,9,0,937.0,66.0,1.7,21.0,735.0,918.9,682.09
2016,7,19,9,15,946.0,67.5,1.75,21.5,775.5,939.05,692.79
2016,7,19,9,30,955.0,69.0,1.8,22.0,816.0,955.48,701.15
2016,7,19,9,45,954.5,75.5,1.9,23.0,850.5,964.71,704.18
2016,7,19,10,0,954.0,82.0,2.0,24.0,885.0,969.64,704.59
2016,7,19,10,15,959.0,83.0,2.15,24.0,913.5,969.72,705.28
2016,7,19,10,30,964.0,84.0,2.3,24.0,942.0,965.75,703.43
2016,7,19,10,45,967.0,85.0,2.45,24.5,963.5,955.89,696.44
2016,7,19,11,0,970.0,86.0,2.6,25.0,985.0,942.0,686.89
2016,7,19,11,15,972.0,86.5,2.7,25.0,999.5,922.81,674.8
2016,7,19,11,30,974.0,87.0,2.8,25.0,1014.0,899.79,660.2
2016,7,19,11,45,974.5,88.0,2.95,25.5,1020.5,872.27,641.62
2016,7,19,12,0,975.0,89.0,3.1,26.0,1027.0,841.25,620.6
2016,7,19,12,15,975.0,89.0,3.2,26.0,1026.0,805.68,597.29
2016,7,19,12,30,975.0,89.0,3.3,26.0,1025.0,767.02,570.28
2016,7,19,12,45,968.5,92.0,3.4,26.0,1015.5,723.47,538.57
2016,7,19,13,0,962.0,95.0,3.5,26.0,1006.0,677.58,504.36
2016,7,19,13,15,959.5,94.5,3.55,25.5,990.0,629.26,468.23
2016,7,19,13,30,957.0,94.0,3.6,25.0,974.0,578.76,429.24
2016,7,19,13,45,953.5,92.5,3.7,25.0,951.0,525.07,385.84
2016,7,19,14,0,950.0,91.0,3.8,25.0,928.0,469.71,339.8
2016,7,19,14,15,944.0,90.0,3.85,25.0,898.0,412.36,290.93
2016,7,19,14,30,938.0,89.0,3.9,25.0,868.0,354.06,240.44
2016,7,19,14,45,931.5,86.5,4.0,25.0,832.0,293.93,188.66
2016,7,19,15,0,925.0,84.0,4.1,25.0,796.0,233.43,138.61
2016,7,19,15,15,914.5,82.5,4.1,24.5,754.5,172.95,94.84
2016,7,19,15,30,904.0,81.0,4.1,24.0,713.0,113.04,64.49
2016,7,19,15,45,892.0,78.5,4.2,23.5,667.0,79.3,61.19
2016,7,19,16,0,880.0,76.0,4.3,23.0,621.0,77.15,59.72
2016,7,19,16,15,862.5,73.5,4.3,22.5,571.5,74.7,57.98
2016,7,19,16,30,845.0,71.0,4.3,22.0,522.0,72.12,56.12
2016,7,19,16,45,822.5,67.5,4.3,22.0,470.0,68.62,53.35
2016,7,19,17,0,800.0,64.0,4.3,22.0,418.0,58.65,45.01
2016,7,19,17,15,768.0,60.5,4.2,21.0,365.0,55.47,42.62
2016,7,19,17,30,736.0,57.0,4.1,20.0,312.0,52.26,40.13
2016,7,19,17,45,690.5,52.5,4.1,19.5,260.0,48.09,36.62
2016,7,19,18,0,645.0,48.0,4.1,19.0,208.0,43.93,33.0
2016,7,19,18,15,573.0,42.0,3.9,18.0,159.0,38.32,27.99
2016,7,19,18,30,501.0,36.0,3.7,17.0,110.0,30.19,20.58
2016,7,19,18,45,378.5,27.0,3.55,16.5,70.5,22.46,13.0
2016,7,19,19,0,256.0,18.0,3.4,16.0,31.0,14.88,0.0
2016,7,19,19,15,128.0,9.0,3.25,15.5,15.5,7.08,0.0
2016,7,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,22.5,62.06,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,45.0,165.37,95.08
2016,7,20,5,45,470.5,27.0,1.9,13.5,88.0,243.17,187.28
2016,7,20,6,0,579.0,34.0,2.0,14.0,131.0,327.89,262.91
2016,7,20,6,15,641.0,39.0,2.05,14.5,181.0,396.5,323.24
2016,7,20,6,30,703.0,44.0,2.1,15.0,231.0,469.75,384.73
2016,7,20,6,45,744.0,47.0,2.15,16.0,283.5,526.43,430.05
2016,7,20,7,0,785.0,50.0,2.2,17.0,336.0,589.32,477.83
2016,7,20,7,15,813.0,53.0,2.1,17.5,389.0,644.26,516.72
2016,7,20,7,30,841.0,56.0,2.0,18.0,442.0,698.83,553.07
2016,7,20,7,45,861.5,58.0,1.95,19.0,494.0,745.53,581.79
2016,7,20,8,0,882.0,60.0,1.9,20.0,546.0,790.55,608.45
2016,7,20,8,15,897.5,62.0,1.75,20.5,595.0,829.36,630.28
2016,7,20,8,30,913.0,64.0,1.6,21.0,644.0,865.56,649.66
2016,7,20,8,45,925.0,65.5,1.5,22.0,689.0,895.19,663.44
2016,7,20,9,0,937.0,67.0,1.4,23.0,734.0,921.56,674.75
2016,7,20,9,15,946.0,68.5,1.3,23.5,775.0,941.73,683.1
2016,7,20,9,30,955.0,70.0,1.2,24.0,816.0,958.17,689.0
2016,7,20,9,45,955.0,76.0,1.2,25.0,850.5,967.31,690.61
2016,7,20,10,0,955.0,82.0,1.2,26.0,885.0,972.19,689.73
2016,7,20,10,15,960.5,83.0,1.35,26.0,914.0,972.75,691.44
2016,7,20,10,30,966.0,84.0,1.5,26.0,943.0,969.22,690.61
2016,7,20,10,45,970.5,84.0,1.7,26.5,965.0,959.71,685.3
2016,7,20,11,0,975.0,84.0,1.9,27.0,987.0,946.16,677.3
2016,7,20,11,15,977.5,84.5,2.05,27.0,1001.5,927.35,666.58
2016,7,20,11,30,980.0,85.0,2.2,27.0,1016.0,904.65,653.26
2016,7,20,11,45,981.5,85.0,2.35,27.5,1023.0,876.93,635.24
2016,7,20,12,0,983.0,85.0,2.5,28.0,1030.0,845.65,614.75
2016,7,20,12,15,982.5,85.0,2.6,28.0,1029.0,809.49,591.67
2016,7,20,12,30,982.0,85.0,2.7,28.0,1028.0,770.23,565.11
2016,7,20,12,45,979.0,86.0,2.85,28.0,1019.5,727.17,534.71
2016,7,20,13,0,976.0,87.0,3.0,28.0,1011.0,681.52,501.53
2016,7,20,13,15,973.5,86.5,3.1,28.0,995.0,632.6,464.8
2016,7,20,13,30,971.0,86.0,3.2,28.0,979.0,581.45,425.26
2016,7,20,13,45,967.0,85.0,3.3,28.0,955.5,527.19,382.14
2016,7,20,14,0,963.0,84.0,3.4,28.0,932.0,471.29,336.36
2016,7,20,14,15,957.0,83.0,3.5,27.5,902.0,413.23,288.24
2016,7,20,14,30,951.0,82.0,3.6,27.0,872.0,354.2,238.22
2016,7,20,14,45,943.5,81.0,3.7,27.0,835.5,294.08,186.83
2016,7,20,15,0,936.0,80.0,3.8,27.0,799.0,233.66,137.2
2016,7,20,15,15,926.0,78.5,3.85,26.5,757.0,172.55,93.2
2016,7,20,15,30,916.0,77.0,3.9,26.0,715.0,111.95,62.54
2016,7,20,15,45,902.5,75.0,3.95,26.0,669.0,77.42,59.0
2016,7,20,16,0,889.0,73.0,4.0,26.0,623.0,75.47,57.59
2016,7,20,16,15,871.5,70.5,4.05,25.0,573.0,72.96,55.92
2016,7,20,16,30,854.0,68.0,4.1,24.0,523.0,70.31,54.13
2016,7,20,16,45,830.5,65.5,4.15,23.5,470.5,67.41,51.99
2016,7,20,17,0,807.0,63.0,4.2,23.0,418.0,64.39,49.73
2016,7,20,17,15,775.5,59.5,4.2,22.0,365.0,54.85,41.91
2016,7,20,17,30,744.0,56.0,4.2,21.0,312.0,51.61,39.4
2016,7,20,17,45,697.0,51.5,4.2,20.5,259.5,47.37,35.85
2016,7,20,18,0,650.0,47.0,4.2,20.0,207.0,43.16,32.18
2016,7,20,18,15,578.0,41.0,4.1,19.0,158.0,37.51,27.16
2016,7,20,18,30,506.0,35.0,4.0,18.0,109.0,31.96,21.98
2016,7,20,18,45,380.5,26.0,3.9,17.5,69.5,21.65,12.19
2016,7,20,19,0,255.0,17.0,3.8,17.0,30.0,14.04,0.0
2016,7,20,19,15,127.5,8.5,3.65,16.5,15.0,6.69,0.0
2016,7,20,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,2.05,12.0,21.5,58.47,0.0
2016,7,21,5,30,337.0,20.0,2.1,12.0,43.0,156.18,85.61
2016,7,21,5,45,448.0,27.5,2.15,12.5,85.5,234.88,181.44
2016,7,21,6,0,559.0,35.0,2.2,13.0,128.0,320.31,258.07
2016,7,21,6,15,622.5,40.5,2.2,13.5,178.0,389.46,319.13
2016,7,21,6,30,686.0,46.0,2.2,14.0,228.0,463.43,381.47
2016,7,21,6,45,728.5,49.5,2.25,15.0,280.5,526.25,431.73
2016,7,21,7,0,771.0,53.0,2.3,16.0,333.0,590.76,480.93
2016,7,21,7,15,799.5,56.0,2.3,16.5,385.5,639.72,516.34
2016,7,21,7,30,828.0,59.0,2.3,17.0,438.0,694.16,553.69
2016,7,21,7,45,848.5,61.5,2.3,18.0,489.5,741.04,583.34
2016,7,21,8,0,869.0,64.0,2.3,19.0,541.0,786.27,611.01
2016,7,21,8,15,884.5,66.0,2.3,19.5,589.5,824.71,634.45
2016,7,21,8,30,900.0,68.0,2.3,20.0,638.0,860.57,655.77
2016,7,21,8,45,912.0,69.5,2.35,21.0,683.0,889.92,671.55
2016,7,21,9,0,924.0,71.0,2.4,22.0,728.0,916.05,685.03
2016,7,21,9,15,933.0,72.5,2.45,22.5,768.5,936.01,695.66
2016,7,21,9,30,942.0,74.0,2.5,23.0,809.0,952.29,703.93
2016,7,21,9,45,947.0,76.5,2.55,23.5,843.5,962.12,708.06
2016,7,21,10,0,952.0,79.0,2.6,24.0,878.0,967.94,709.73
2016,7,21,10,15,957.0,79.5,2.7,24.5,906.5,967.61,707.97
2016,7,21,10,30,962.0,80.0,2.8,25.0,935.0,963.24,703.74
2016,7,21,10,45,965.5,81.0,2.9,25.5,956.5,953.96,696.42
2016,7,21,11,0,969.0,82.0,3.0,26.0,978.0,940.63,686.58
2016,7,21,11,15,971.5,82.5,3.1,26.0,992.5,921.98,674.66
2016,7,21,11,30,974.0,83.0,3.2,26.0,1007.0,899.46,660.2
2016,7,21,11,45,975.0,83.5,3.35,26.5,1014.0,871.96,641.42
2016,7,21,12,0,976.0,84.0,3.5,27.0,1021.0,840.94,620.2
