Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,976.0,83.5,3.65,27.0,1020.0,804.95,596.69
2016,7,21,12,30,976.0,83.0,3.8,27.0,1019.0,765.86,569.73
2016,7,21,12,45,967.0,88.5,3.95,27.0,1009.0,722.63,538.19
2016,7,21,13,0,958.0,94.0,4.1,27.0,999.0,677.14,504.2
2016,7,21,13,15,955.0,93.5,4.2,27.0,983.0,628.6,467.01
2016,7,21,13,30,952.0,93.0,4.3,27.0,967.0,577.94,427.14
2016,7,21,13,45,949.5,91.0,4.45,27.0,944.5,524.49,384.05
2016,7,21,14,0,947.0,89.0,4.6,27.0,922.0,469.28,338.37
2016,7,21,14,15,941.0,88.0,4.6,26.5,892.0,411.97,290.16
2016,7,21,14,30,935.0,87.0,4.6,26.0,862.0,353.71,240.18
2016,7,21,14,45,928.5,85.0,4.65,26.0,826.0,293.95,188.62
2016,7,21,15,0,922.0,83.0,4.7,26.0,790.0,233.82,138.76
2016,7,21,15,15,912.0,81.0,4.7,25.5,749.0,173.11,94.62
2016,7,21,15,30,902.0,79.0,4.7,25.0,708.0,112.93,63.66
2016,7,21,15,45,890.5,76.5,4.7,24.5,662.0,78.01,59.88
2016,7,21,16,0,879.0,74.0,4.7,24.0,616.0,75.83,58.39
2016,7,21,16,15,862.0,71.5,4.65,23.5,566.5,73.36,56.63
2016,7,21,16,30,845.0,69.0,4.6,23.0,517.0,70.75,54.75
2016,7,21,16,45,824.0,65.5,4.55,22.5,465.5,67.25,52.08
2016,7,21,17,0,803.0,62.0,4.5,22.0,414.0,63.6,49.27
2016,7,21,17,15,772.0,58.5,4.4,21.5,361.5,54.05,41.31
2016,7,21,17,30,741.0,55.0,4.3,21.0,309.0,50.79,38.7
2016,7,21,17,45,698.0,50.0,4.2,20.5,257.0,46.19,34.82
2016,7,21,18,0,655.0,45.0,4.1,20.0,205.0,41.57,30.79
2016,7,21,18,15,584.0,39.0,3.9,19.0,156.5,35.87,25.72
2016,7,21,18,30,513.0,33.0,3.7,18.0,108.0,30.25,20.49
2016,7,21,18,45,393.0,24.5,3.5,17.5,68.5,22.28,12.6
2016,7,21,19,0,273.0,16.0,3.3,17.0,29.0,14.44,0.0
2016,7,21,19,15,136.5,8.0,3.15,16.5,14.5,6.29,0.0
2016,7,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,1.75,13.5,20.5,58.17,0.0
2016,7,22,5,30,334.0,20.0,1.9,14.0,41.0,154.8,78.85
2016,7,22,5,45,446.0,27.5,2.05,14.5,84.0,234.55,179.39
2016,7,22,6,0,558.0,35.0,2.2,15.0,127.0,320.51,256.2
2016,7,22,6,15,623.0,40.5,2.25,15.5,177.0,390.52,317.67
2016,7,22,6,30,688.0,46.0,2.3,16.0,227.0,465.49,380.56
2016,7,22,6,45,732.0,49.5,2.4,17.0,280.0,529.44,431.56
2016,7,22,7,0,776.0,53.0,2.5,18.0,333.0,589.38,477.37
2016,7,22,7,15,805.5,56.5,2.6,18.5,386.5,645.74,518.45
2016,7,22,7,30,835.0,60.0,2.7,19.0,440.0,701.84,557.33
2016,7,22,7,45,857.0,62.0,2.85,20.0,492.5,749.58,588.31
2016,7,22,8,0,879.0,64.0,3.0,21.0,545.0,795.74,617.5
2016,7,22,8,15,895.0,66.0,3.05,21.5,594.5,834.93,641.86
2016,7,22,8,30,911.0,68.0,3.1,22.0,644.0,871.54,664.12
2016,7,22,8,45,923.5,69.5,3.2,23.0,690.0,901.6,680.68
2016,7,22,9,0,936.0,71.0,3.3,24.0,736.0,928.41,694.9
2016,7,22,9,15,945.5,72.5,3.35,24.5,777.0,949.01,705.92
2016,7,22,9,30,955.0,74.0,3.4,25.0,818.0,965.89,714.52
2016,7,22,9,45,948.0,84.0,3.5,26.0,850.5,972.75,715.51
2016,7,22,10,0,941.0,94.0,3.6,27.0,883.0,975.04,713.66
2016,7,22,10,15,947.0,95.0,3.65,27.0,912.0,975.88,713.52
2016,7,22,10,30,953.0,96.0,3.7,27.0,941.0,972.66,710.85
2016,7,22,10,45,957.5,97.0,3.8,27.5,963.5,964.0,703.66
2016,7,22,11,0,962.0,98.0,3.9,28.0,986.0,951.29,693.95
2016,7,22,11,15,964.5,98.5,3.95,28.0,1000.5,932.38,681.34
2016,7,22,11,30,967.0,99.0,4.0,28.0,1015.0,909.62,666.26
2016,7,22,11,45,968.0,99.5,4.05,28.5,1022.0,881.91,646.61
2016,7,22,12,0,969.0,100.0,4.1,29.0,1029.0,850.69,624.65
2016,7,22,12,15,968.5,100.0,4.1,29.0,1028.0,814.61,600.41
2016,7,22,12,30,968.0,100.0,4.1,29.0,1027.0,775.49,572.58
2016,7,22,12,45,969.0,97.5,4.2,29.0,1019.0,732.55,541.47
2016,7,22,13,0,970.0,95.0,4.3,29.0,1011.0,686.81,507.56
2016,7,22,13,15,967.0,94.5,4.3,28.5,994.5,637.63,470.88
2016,7,22,13,30,964.0,94.0,4.3,28.0,978.0,586.29,431.43
2016,7,22,13,45,959.5,93.0,4.35,28.0,954.5,531.9,387.71
2016,7,22,14,0,955.0,92.0,4.4,28.0,931.0,475.92,341.48
2016,7,22,14,15,949.0,91.0,4.4,27.5,900.5,418.03,293.12
2016,7,22,14,30,943.0,90.0,4.4,27.0,870.0,359.18,242.99
2016,7,22,14,45,934.5,88.0,4.4,26.5,833.0,298.32,191.26
2016,7,22,15,0,926.0,86.0,4.4,26.0,796.0,237.32,141.21
2016,7,22,15,15,915.5,84.5,4.4,25.5,754.0,176.47,96.97
2016,7,22,15,30,905.0,83.0,4.4,25.0,712.0,116.2,65.9
2016,7,22,15,45,875.0,87.0,4.45,25.0,661.5,83.98,64.71
2016,7,22,16,0,845.0,91.0,4.5,25.0,611.0,85.46,66.18
2016,7,22,16,15,825.0,88.0,4.45,24.5,561.0,75.06,57.82
2016,7,22,16,30,805.0,85.0,4.4,24.0,511.0,73.08,56.49
2016,7,22,16,45,751.5,88.5,4.4,23.5,454.0,74.98,58.44
2016,7,22,17,0,698.0,92.0,4.4,23.0,397.0,71.31,55.65
2016,7,22,17,15,659.5,86.0,4.25,22.5,344.5,67.3,52.53
2016,7,22,17,30,621.0,80.0,4.1,22.0,292.0,63.22,49.26
2016,7,22,17,45,550.0,74.5,3.95,21.5,239.0,59.06,45.82
2016,7,22,18,0,479.0,69.0,3.8,21.0,186.0,55.03,42.34
2016,7,22,18,15,402.5,57.5,3.6,20.5,139.5,46.26,34.51
2016,7,22,18,30,326.0,46.0,3.4,20.0,93.0,35.07,24.38
2016,7,22,18,45,213.5,31.0,3.25,19.5,57.0,23.6,13.42
2016,7,22,19,0,101.0,16.0,3.1,19.0,21.0,12.19,0.0
2016,7,22,19,15,50.5,8.0,3.0,18.5,10.5,6.29,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.0,1.45,13.5,15.5,30.11,0.0
2016,7,23,5,30,142.0,22.0,1.6,14.0,31.0,89.38,40.36
2016,7,23,5,45,251.5,36.5,1.8,15.0,70.0,165.47,125.9
2016,7,23,6,0,361.0,51.0,2.0,16.0,109.0,248.57,198.31
2016,7,23,6,15,432.5,62.0,2.0,16.5,156.5,318.42,258.61
2016,7,23,6,30,504.0,73.0,2.0,17.0,204.0,394.35,321.8
2016,7,23,6,45,559.5,80.0,2.05,18.0,255.5,461.73,375.35
2016,7,23,7,0,615.0,87.0,2.1,19.0,307.0,532.21,429.01
2016,7,23,7,15,651.5,93.0,2.25,19.5,359.5,590.81,472.82
2016,7,23,7,30,688.0,99.0,2.4,20.0,412.0,649.96,515.76
2016,7,23,7,45,715.5,104.5,2.55,21.0,463.5,701.64,550.29
2016,7,23,8,0,743.0,110.0,2.7,22.0,515.0,752.4,583.09
2016,7,23,8,15,764.0,114.0,2.85,23.0,564.0,790.01,605.93
2016,7,23,8,30,785.0,118.0,3.0,24.0,613.0,830.24,630.31
2016,7,23,8,45,797.5,123.0,3.15,25.0,657.5,861.6,648.22
2016,7,23,9,0,810.0,128.0,3.3,26.0,702.0,889.94,663.94
2016,7,23,9,15,823.0,131.0,3.45,26.5,743.0,913.43,677.62
2016,7,23,9,30,836.0,134.0,3.6,27.0,784.0,933.53,689.06
2016,7,23,9,45,846.5,136.0,3.75,28.0,819.5,946.71,694.56
2016,7,23,10,0,857.0,138.0,3.9,29.0,855.0,956.16,697.69
2016,7,23,10,15,864.0,139.5,3.9,29.0,884.0,943.72,688.44
2016,7,23,10,30,871.0,141.0,3.9,29.0,913.0,941.6,686.29
2016,7,23,10,45,833.0,169.0,3.95,29.5,922.0,934.39,679.75
2016,7,23,11,0,795.0,197.0,4.0,30.0,931.0,908.06,660.75
2016,7,23,11,15,798.5,198.5,4.05,30.0,945.5,891.88,649.98
2016,7,23,11,30,802.0,200.0,4.1,30.0,960.0,872.14,636.73
2016,7,23,11,45,763.5,226.5,4.15,30.5,954.0,844.99,615.53
2016,7,23,12,0,725.0,253.0,4.2,31.0,948.0,806.39,586.89
2016,7,23,12,15,724.5,253.0,4.25,31.0,947.0,773.67,564.1
2016,7,23,12,30,724.0,253.0,4.3,31.0,946.0,738.48,539.19
2016,7,23,12,45,736.0,242.5,4.35,31.0,941.5,701.46,512.8
2016,7,23,13,0,748.0,232.0,4.4,31.0,937.0,661.63,483.77
2016,7,23,13,15,743.5,230.5,4.45,31.0,921.0,616.07,449.8
2016,7,23,13,30,739.0,229.0,4.5,31.0,905.0,569.15,414.02
2016,7,23,13,45,693.5,248.5,4.55,31.0,871.0,515.93,372.92
2016,7,23,14,0,648.0,268.0,4.6,31.0,837.0,465.33,333.24
2016,7,23,14,15,637.5,263.5,4.6,30.5,807.5,415.41,293.66
2016,7,23,14,30,627.0,259.0,4.6,30.0,778.0,365.9,253.68
2016,7,23,14,45,603.5,258.5,4.6,30.0,739.5,316.28,213.6
2016,7,23,15,0,580.0,258.0,4.6,30.0,701.0,269.01,176.75
2016,7,23,15,15,563.5,250.0,4.6,29.5,661.0,219.72,142.03
2016,7,23,15,30,547.0,242.0,4.6,29.0,621.0,172.29,116.1
2016,7,23,15,45,536.0,228.0,4.6,29.0,579.0,141.39,110.29
2016,7,23,16,0,525.0,214.0,4.6,29.0,537.0,135.62,105.98
2016,7,23,16,15,499.5,203.0,4.5,28.5,490.0,130.77,102.59
2016,7,23,16,30,474.0,192.0,4.4,28.0,443.0,125.64,98.94
2016,7,23,16,45,462.0,174.0,4.35,27.5,397.5,116.33,91.82
2016,7,23,17,0,450.0,156.0,4.3,27.0,352.0,106.5,84.16
2016,7,23,17,15,411.0,141.5,4.05,26.0,303.0,97.88,77.56
2016,7,23,17,30,372.0,127.0,3.8,25.0,254.0,88.96,70.53
2016,7,23,17,45,337.5,108.5,3.55,24.5,208.5,77.19,60.72
2016,7,23,18,0,303.0,90.0,3.3,24.0,163.0,65.0,50.31
2016,7,23,18,15,241.5,70.5,3.05,23.0,120.0,51.61,38.69
2016,7,23,18,30,180.0,51.0,2.8,22.0,77.0,37.72,26.37
2016,7,23,18,45,115.5,31.5,2.55,21.0,45.5,23.65,13.22
2016,7,23,19,0,51.0,12.0,2.3,20.0,14.0,9.32,0.0
2016,7,23,19,15,25.5,6.0,2.25,19.5,7.0,4.72,0.0
2016,7,23,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,60.0,10.5,0.85,14.5,14.0,26.45,0.0
2016,7,24,5,30,120.0,21.0,0.9,15.0,28.0,80.0,31.49
2016,7,24,5,45,219.5,37.5,0.95,16.0,66.5,154.21,116.2
2016,7,24,6,0,319.0,54.0,1.0,17.0,105.0,230.85,182.56
2016,7,24,6,15,390.5,66.5,1.0,17.5,152.0,298.33,240.0
2016,7,24,6,30,462.0,79.0,1.0,18.0,199.0,372.44,300.72
2016,7,24,6,45,276.5,110.0,1.05,19.0,186.0,299.44,242.14
2016,7,24,7,0,91.0,141.0,1.1,20.0,173.0,194.5,155.71
2016,7,24,7,15,373.5,126.0,1.1,20.5,290.0,423.31,339.24
2016,7,24,7,30,656.0,111.0,1.1,21.0,407.0,640.59,499.76
2016,7,24,7,45,513.0,158.5,1.1,22.0,407.0,594.18,459.03
2016,7,24,8,0,370.0,206.0,1.1,23.0,407.0,524.88,404.28
2016,7,24,8,15,382.5,225.0,1.15,23.5,449.5,564.11,431.38
2016,7,24,8,30,395.0,244.0,1.2,24.0,492.0,602.23,456.23
2016,7,24,8,45,380.0,269.0,1.25,25.0,522.5,620.96,465.66
2016,7,24,9,0,365.0,294.0,1.3,26.0,553.0,637.03,473.3
2016,7,24,9,15,366.5,314.5,1.35,26.5,586.5,661.0,487.6
2016,7,24,9,30,368.0,335.0,1.4,27.0,620.0,682.9,500.31
2016,7,24,9,45,563.5,265.5,1.45,28.0,725.5,814.42,588.99
2016,7,24,10,0,759.0,196.0,1.5,29.0,831.0,932.75,663.45
2016,7,24,10,15,767.5,199.0,1.6,29.0,860.0,937.2,665.24
2016,7,24,10,30,776.0,202.0,1.7,29.0,889.0,937.91,666.07
2016,7,24,10,45,736.5,232.0,1.85,29.5,896.5,916.66,651.74
2016,7,24,11,0,697.0,262.0,2.0,30.0,904.0,891.2,634.05
2016,7,24,11,15,701.5,264.0,2.1,30.0,918.5,876.94,625.31
2016,7,24,11,30,706.0,266.0,2.2,30.0,933.0,859.22,614.11
2016,7,24,11,45,665.5,293.5,2.3,30.5,926.5,821.84,587.81
2016,7,24,12,0,625.0,321.0,2.4,31.0,920.0,782.4,560.09
2016,7,24,12,15,624.5,321.0,2.5,31.0,919.0,751.93,539.96
2016,7,24,12,30,624.0,321.0,2.6,31.0,918.0,719.29,517.88
2016,7,24,12,45,632.0,313.0,2.75,31.0,913.0,684.8,494.43
2016,7,24,13,0,640.0,305.0,2.9,31.0,908.0,648.02,468.71
2016,7,24,13,15,635.0,302.0,2.95,30.5,892.0,604.93,438.32
2016,7,24,13,30,630.0,299.0,3.0,30.0,876.0,560.92,406.38
2016,7,24,13,45,580.0,319.5,3.15,30.0,840.0,513.25,370.44
2016,7,24,14,0,530.0,340.0,3.3,30.0,804.0,465.55,334.1
2016,7,24,14,15,519.5,333.0,3.35,29.5,775.0,418.93,298.14
2016,7,24,14,30,509.0,326.0,3.4,29.0,746.0,372.89,261.98
2016,7,24,14,45,476.0,326.0,3.5,29.0,705.0,326.04,225.46
2016,7,24,15,0,443.0,326.0,3.6,29.0,664.0,282.55,192.68
2016,7,24,15,15,426.5,313.0,3.65,28.5,624.5,244.6,166.48
2016,7,24,15,30,410.0,300.0,3.7,28.0,585.0,202.22,142.38
2016,7,24,15,45,387.5,286.0,3.8,27.5,540.5,175.06,138.06
2016,7,24,16,0,365.0,272.0,3.9,27.0,496.0,168.58,133.57
2016,7,24,16,15,342.5,254.0,3.9,26.5,450.0,159.73,127.07
2016,7,24,16,30,320.0,236.0,3.9,26.0,404.0,150.46,120.16
2016,7,24,16,45,296.0,214.0,3.9,25.5,357.5,138.62,111.06
2016,7,24,17,0,272.0,192.0,3.9,25.0,311.0,126.3,101.42
2016,7,24,17,15,242.0,168.0,3.75,24.0,263.5,112.3,90.37
2016,7,24,17,30,212.0,144.0,3.6,23.0,216.0,97.81,78.64
2016,7,24,17,45,182.0,118.0,3.45,22.0,172.0,82.62,66.01
2016,7,24,18,0,152.0,92.0,3.3,21.0,128.0,65.69,51.53
2016,7,24,18,15,115.5,66.0,3.15,20.0,89.5,48.28,36.29
2016,7,24,18,30,79.0,40.0,3.0,19.0,51.0,30.32,20.37
2016,7,24,18,45,49.0,23.0,2.85,18.5,29.0,17.85,8.6
2016,7,24,19,0,19.0,6.0,2.7,18.0,7.0,4.72,0.0
2016,7,24,19,15,9.5,3.0,2.55,17.5,3.5,2.36,0.0
2016,7,24,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,39.5,8.5,0.8,13.5,11.0,18.71,0.0
2016,7,25,5,30,79.0,17.0,0.9,14.0,22.0,59.32,18.58
2016,7,25,5,45,158.0,36.5,1.0,14.5,57.5,127.97,96.3
2016,7,25,6,0,237.0,56.0,1.1,15.0,93.0,195.35,155.64
2016,7,25,6,15,301.5,73.0,1.1,15.5,138.5,260.08,211.24
2016,7,25,6,30,366.0,90.0,1.1,16.0,184.0,330.77,269.97
2016,7,25,6,45,424.0,102.0,1.15,17.0,234.5,397.26,322.89
2016,7,25,7,0,482.0,114.0,1.2,18.0,285.0,467.88,376.84
2016,7,25,7,15,521.5,124.0,1.3,18.5,336.0,526.7,420.73
2016,7,25,7,30,561.0,134.0,1.4,19.0,387.0,586.89,464.38
2016,7,25,7,45,598.5,140.5,1.55,20.0,439.0,651.1,508.92
2016,7,25,8,0,636.0,147.0,1.7,21.0,491.0,708.02,547.14
2016,7,25,8,15,659.5,153.5,1.75,22.0,539.5,752.58,574.88
2016,7,25,8,30,683.0,160.0,1.8,23.0,588.0,795.43,600.46
2016,7,25,8,45,705.0,164.0,1.9,24.0,634.0,832.34,621.94
2016,7,25,9,0,727.0,168.0,2.0,25.0,680.0,866.81,641.53
2016,7,25,9,15,741.5,172.5,2.05,25.5,721.0,892.2,655.72
2016,7,25,9,30,756.0,177.0,2.1,26.0,762.0,914.43,667.88
2016,7,25,9,45,816.5,153.0,2.2,26.5,811.5,939.39,682.31
2016,7,25,10,0,877.0,129.0,2.3,27.0,861.0,955.52,691.01
2016,7,25,10,15,884.5,130.5,2.3,27.5,890.5,957.79,689.96
2016,7,25,10,30,892.0,132.0,2.3,28.0,920.0,956.16,686.69
2016,7,25,10,45,862.5,154.5,2.35,28.5,931.5,950.97,681.79
2016,7,25,11,0,833.0,177.0,2.4,29.0,943.0,927.7,665.45
2016,7,25,11,15,836.5,178.0,2.4,29.0,958.0,910.62,654.22
2016,7,25,11,30,840.0,179.0,2.4,29.0,973.0,889.89,640.63
2016,7,25,11,45,806.5,202.5,2.45,29.5,969.0,853.87,615.51
2016,7,25,12,0,773.0,226.0,2.5,30.0,965.0,824.94,593.99
2016,7,25,12,15,772.5,226.0,2.55,30.0,964.5,791.04,571.08
2016,7,25,12,30,772.0,226.0,2.6,30.0,964.0,754.5,545.98
2016,7,25,12,45,781.5,217.5,2.7,30.0,959.0,715.64,519.2
2016,7,25,13,0,791.0,209.0,2.8,30.0,954.0,669.77,486.93
2016,7,25,13,15,786.5,207.5,2.85,29.5,937.5,623.85,454.14
2016,7,25,13,30,782.0,206.0,2.9,29.0,921.0,576.48,419.2
2016,7,25,13,45,737.0,226.0,2.95,29.0,886.5,523.59,378.5
2016,7,25,14,0,692.0,246.0,3.0,29.0,852.0,471.54,337.77
2016,7,25,14,15,682.0,242.0,3.05,28.5,822.0,419.75,296.78
2016,7,25,14,30,672.0,238.0,3.1,28.0,792.0,368.18,255.09
2016,7,25,14,45,640.0,242.5,3.2,28.0,751.0,316.93,213.82
2016,7,25,15,0,608.0,247.0,3.3,28.0,710.0,268.93,176.51
2016,7,25,15,15,590.5,239.5,3.35,27.5,669.5,218.44,140.75
2016,7,25,15,30,573.0,232.0,3.4,27.0,629.0,169.58,113.89
2016,7,25,15,45,540.5,227.5,3.45,27.0,581.5,141.42,111.11
2016,7,25,16,0,508.0,223.0,3.5,27.0,534.0,140.3,110.59
2016,7,25,16,15,482.0,211.0,3.5,26.5,486.5,135.02,106.85
2016,7,25,16,30,456.0,199.0,3.5,26.0,439.0,129.43,102.83
2016,7,25,16,45,411.5,188.0,3.5,25.5,387.5,123.74,98.71
2016,7,25,17,0,367.0,177.0,3.5,25.0,336.0,119.78,95.97
2016,7,25,17,15,330.0,158.5,3.35,24.0,287.0,108.37,87.04
2016,7,25,17,30,293.0,140.0,3.2,23.0,238.0,96.64,77.64
2016,7,25,17,45,242.0,118.0,3.1,22.5,189.5,82.37,65.65
2016,7,25,18,0,191.0,96.0,3.0,22.0,141.0,67.79,53.1
2016,7,25,18,15,146.0,70.5,2.85,21.0,100.0,50.76,38.25
2016,7,25,18,30,101.0,45.0,2.7,20.0,59.0,33.24,22.73
2016,7,25,18,45,60.5,26.0,2.55,19.0,33.5,19.62,9.82
2016,7,25,19,0,20.0,7.0,2.4,18.0,8.0,5.51,0.0
2016,7,25,19,15,10.0,3.5,2.3,17.5,4.0,2.75,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,28.5,7.5,0.4,16.5,9.0,14.61,0.0
2016,7,26,5,30,57.0,15.0,0.5,17.0,18.0,41.42,8.05
2016,7,26,5,45,128.5,36.0,0.6,18.0,53.0,105.42,77.22
2016,7,26,6,0,200.0,57.0,0.7,19.0,88.0,169.41,132.39
2016,7,26,6,15,260.5,76.0,0.75,19.5,132.0,231.37,184.77
2016,7,26,6,30,321.0,95.0,0.8,20.0,176.0,311.19,249.63
2016,7,26,6,45,377.0,109.0,0.85,21.0,226.0,376.58,300.68
2016,7,26,7,0,433.0,123.0,0.9,22.0,276.0,446.03,352.82
2016,7,26,7,15,472.0,135.0,0.85,22.5,326.0,504.72,394.91
2016,7,26,7,30,511.0,147.0,0.8,23.0,376.0,564.87,436.45
2016,7,26,7,45,546.5,155.0,0.8,24.0,427.0,618.96,471.76
2016,7,26,8,0,582.0,163.0,0.8,25.0,478.0,673.28,506.03
2016,7,26,8,15,606.5,171.0,0.8,26.0,526.0,726.51,538.03
2016,7,26,8,30,631.0,179.0,0.8,27.0,574.0,770.66,563.24
2016,7,26,8,45,646.0,187.0,0.8,28.0,617.5,804.5,581.08
2016,7,26,9,0,661.0,195.0,0.8,29.0,661.0,835.79,597.0
2016,7,26,9,15,676.0,200.0,0.75,29.0,700.5,861.39,610.73
2016,7,26,9,30,691.0,205.0,0.7,29.0,740.0,883.99,622.47
2016,7,26,9,45,736.0,191.0,0.65,29.5,783.5,912.56,636.45
2016,7,26,10,0,781.0,177.0,0.6,30.0,827.0,928.56,642.49
2016,7,26,10,15,789.0,179.5,0.5,30.5,855.5,932.23,640.26
2016,7,26,10,30,797.0,182.0,0.4,31.0,884.0,932.14,636.04
2016,7,26,10,45,752.5,214.5,0.35,31.5,890.5,918.27,624.85
2016,7,26,11,0,708.0,247.0,0.3,32.0,897.0,891.14,604.76
2016,7,26,11,15,711.5,248.5,0.4,32.0,911.0,875.55,596.97
2016,7,26,11,30,715.0,250.0,0.5,32.0,925.0,856.56,586.82
2016,7,26,11,45,664.0,284.5,0.65,32.0,915.0,816.58,563.23
2016,7,26,12,0,613.0,319.0,0.8,32.0,905.0,774.45,537.84
2016,7,26,12,15,612.0,319.0,0.95,32.0,903.5,744.0,520.12
2016,7,26,12,30,611.0,319.0,1.1,32.0,902.0,711.43,500.18
2016,7,26,12,45,664.0,282.0,1.25,32.5,910.5,686.85,484.55
2016,7,26,13,0,717.0,245.0,1.4,33.0,919.0,656.0,463.8
2016,7,26,13,15,711.5,243.0,1.5,32.5,902.5,610.5,433.16
2016,7,26,13,30,706.0,241.0,1.6,32.0,886.0,563.84,400.64
2016,7,26,13,45,640.0,272.0,1.75,32.0,845.5,509.63,361.22
2016,7,26,14,0,574.0,303.0,1.9,32.0,805.0,462.22,325.96
2016,7,26,14,15,562.5,297.5,1.95,32.0,775.0,414.25,289.0
2016,7,26,14,30,551.0,292.0,2.0,32.0,745.0,366.84,251.85
2016,7,26,14,45,508.0,298.5,2.1,32.0,702.0,319.36,215.7
2016,7,26,15,0,465.0,305.0,2.2,32.0,659.0,276.1,183.95
2016,7,26,15,15,447.5,293.5,2.3,31.5,619.0,230.73,152.73
2016,7,26,15,30,430.0,282.0,2.4,31.0,579.0,187.57,128.62
2016,7,26,15,45,399.5,272.0,2.5,30.5,533.0,168.6,131.02
2016,7,26,16,0,369.0,262.0,2.6,30.0,487.0,163.76,127.89
2016,7,26,16,15,345.0,244.5,2.65,29.5,441.0,154.99,121.54
2016,7,26,16,30,321.0,227.0,2.7,29.0,395.0,145.82,114.81
2016,7,26,16,45,291.5,207.0,2.8,28.5,347.5,134.8,106.5
2016,7,26,17,0,262.0,187.0,2.9,28.0,300.0,123.38,97.72
2016,7,26,17,15,231.5,163.0,2.8,27.0,253.5,109.3,86.73
2016,7,26,17,30,201.0,139.0,2.7,26.0,207.0,96.15,76.26
2016,7,26,17,45,168.5,113.0,2.6,25.5,163.0,79.51,62.4
2016,7,26,18,0,136.0,87.0,2.5,25.0,119.0,62.47,47.9
2016,7,26,18,15,102.0,61.5,2.3,24.0,82.0,45.28,33.07
2016,7,26,18,30,68.0,36.0,2.1,23.0,45.0,27.51,17.56
2016,7,26,18,45,39.5,20.0,1.95,22.5,25.0,15.65,6.37
2016,7,26,19,0,11.0,4.0,1.8,22.0,5.0,3.15,0.0
2016,7,26,19,15,5.5,2.0,1.65,21.5,2.5,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,19.5,6.0,0.2,20.5,7.0,10.7,0.0
2016,7,27,5,30,39.0,12.0,0.3,21.0,14.0,30.62,1.61
2016,7,27,5,45,95.5,33.0,0.4,21.5,45.5,87.7,62.36
2016,7,27,6,0,152.0,54.0,0.5,22.0,77.0,143.29,110.09
2016,7,27,6,15,205.5,74.5,0.5,22.5,119.0,201.32,158.49
2016,7,27,6,30,259.0,95.0,0.5,23.0,161.0,263.95,209.23
2016,7,27,6,45,309.0,111.5,0.5,24.0,207.5,323.89,255.71
2016,7,27,7,0,359.0,128.0,0.5,25.0,254.0,402.88,314.19
2016,7,27,7,15,397.0,142.0,0.55,25.5,302.0,459.98,355.25
2016,7,27,7,30,435.0,156.0,0.6,26.0,350.0,518.69,396.32
2016,7,27,7,45,469.0,166.0,0.65,27.0,398.5,571.16,430.96
2016,7,27,8,0,503.0,176.0,0.7,28.0,447.0,624.02,464.84
2016,7,27,8,15,527.5,185.0,0.8,28.5,493.0,667.71,493.0
2016,7,27,8,30,552.0,194.0,0.9,29.0,539.0,710.4,520.08
2016,7,27,8,45,570.0,202.5,1.05,29.5,581.5,745.41,542.2
2016,7,27,9,0,588.0,211.0,1.2,30.0,624.0,786.32,567.77
2016,7,27,9,15,604.0,217.0,1.35,30.0,663.0,813.0,585.19
2016,7,27,9,30,620.0,223.0,1.5,30.0,702.0,836.91,600.91
2016,7,27,9,45,656.0,214.5,1.65,30.5,741.5,862.78,617.26
2016,7,27,10,0,692.0,206.0,1.8,31.0,781.0,885.31,631.26
2016,7,27,10,15,701.0,209.0,1.95,31.0,809.5,890.42,634.9
2016,7,27,10,30,710.0,212.0,2.1,31.0,838.0,892.02,636.45
2016,7,27,10,45,679.5,237.5,2.25,31.5,848.5,874.98,623.74
2016,7,27,11,0,649.0,263.0,2.4,32.0,859.0,854.15,608.7
2016,7,27,11,15,653.5,265.0,2.55,32.0,873.0,840.81,600.58
2016,7,27,11,30,658.0,267.0,2.7,32.0,887.0,824.19,590.11
2016,7,27,11,45,622.0,293.0,2.85,32.0,882.5,790.42,567.28
2016,7,27,12,0,586.0,319.0,3.0,32.0,878.0,757.03,544.46
2016,7,27,12,15,585.5,319.0,3.1,31.5,877.0,728.34,526.15
2016,7,27,12,30,585.0,319.0,3.2,31.0,876.0,697.49,505.9
2016,7,27,12,45,587.5,314.0,3.35,31.0,869.5,659.63,479.7
2016,7,27,13,0,590.0,309.0,3.5,31.0,863.0,623.29,453.84
2016,7,27,13,15,584.5,306.0,3.55,31.0,847.0,585.12,425.67
2016,7,27,13,30,579.0,303.0,3.6,31.0,831.0,542.93,394.06
2016,7,27,13,45,543.0,315.5,3.7,31.0,800.5,495.87,358.41
2016,7,27,14,0,507.0,328.0,3.8,31.0,770.0,450.85,323.76
2016,7,27,14,15,496.5,321.0,3.85,30.5,741.5,405.51,288.71
2016,7,27,14,30,486.0,314.0,3.9,30.0,713.0,360.8,253.53
2016,7,27,14,45,461.0,311.0,3.95,30.0,676.0,315.57,217.91
2016,7,27,15,0,436.0,308.0,4.0,30.0,639.0,272.86,185.31
2016,7,27,15,15,420.0,296.0,4.0,29.5,600.5,229.08,154.47
2016,7,27,15,30,404.0,284.0,4.0,29.0,562.0,194.81,136.17
2016,7,27,15,45,385.0,269.5,4.05,28.5,519.5,167.01,131.14
2016,7,27,16,0,366.0,255.0,4.1,28.0,477.0,160.18,126.33
2016,7,27,16,15,342.5,230.0,4.0,27.5,424.0,147.43,116.61
2016,7,27,16,30,319.0,205.0,3.9,27.0,371.0,134.06,106.29
2016,7,27,16,45,299.5,192.0,3.85,27.0,335.0,126.83,100.72
2016,7,27,17,0,280.0,179.0,3.8,27.0,299.0,119.29,94.83
2016,7,27,17,15,249.0,156.5,3.6,26.0,253.0,105.89,84.29
2016,7,27,17,30,218.0,134.0,3.4,25.0,207.0,92.04,73.14
2016,7,27,17,45,190.5,110.0,3.2,24.5,165.5,76.91,60.47
2016,7,27,18,0,163.0,86.0,3.0,24.0,124.0,61.3,47.1
2016,7,27,18,15,124.0,62.0,2.8,23.5,86.5,45.1,32.96
2016,7,27,18,30,85.0,38.0,2.6,23.0,49.0,28.4,18.26
2016,7,27,18,45,51.0,21.5,2.4,22.5,27.0,16.39,6.73
2016,7,27,19,0,17.0,5.0,2.2,22.0,5.0,3.93,0.0
2016,7,27,19,15,8.5,2.5,2.05,21.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,28.0,7.0,1.15,17.5,8.5,14.13,0.0
2016,7,28,5,30,56.0,14.0,1.2,18.0,17.0,39.78,0.0
2016,7,28,5,45,135.0,33.5,1.25,18.5,51.0,105.8,76.68
2016,7,28,6,0,214.0,53.0,1.3,19.0,85.0,182.96,143.32
2016,7,28,6,15,278.0,69.5,1.25,19.5,128.5,245.96,196.94
2016,7,28,6,30,342.0,86.0,1.2,20.0,172.0,315.01,253.83
2016,7,28,6,45,214.5,111.5,1.2,21.0,170.0,265.7,213.73
2016,7,28,7,0,87.0,137.0,1.2,22.0,168.0,189.25,150.59
2016,7,28,7,15,315.0,132.0,1.2,22.5,268.5,374.36,299.37
2016,7,28,7,30,543.0,127.0,1.2,23.0,369.0,569.28,445.01
2016,7,28,7,45,379.5,178.5,1.25,24.0,357.5,515.04,398.33
2016,7,28,8,0,216.0,230.0,1.3,25.0,346.0,410.98,317.02
2016,7,28,8,15,224.0,253.0,1.35,25.5,383.0,445.4,341.54
2016,7,28,8,30,232.0,276.0,1.4,26.0,420.0,479.1,364.19
2016,7,28,8,45,254.5,295.0,1.45,27.0,464.0,541.03,405.77
2016,7,28,9,0,277.0,314.0,1.5,28.0,508.0,582.46,432.09
2016,7,28,9,15,287.0,327.0,1.55,28.5,538.5,605.24,445.98
2016,7,28,9,30,297.0,340.0,1.6,29.0,569.0,626.65,458.96
2016,7,28,9,45,297.5,355.0,1.65,29.5,593.5,639.62,465.91
2016,7,28,10,0,298.0,370.0,1.7,30.0,618.0,650.76,471.69
2016,7,28,10,15,522.5,280.5,1.8,30.0,733.0,787.6,567.92
2016,7,28,10,30,747.0,191.0,1.9,30.0,848.0,907.35,648.02
2016,7,28,10,45,721.0,213.0,2.0,30.5,860.0,891.63,635.7
2016,7,28,11,0,695.0,235.0,2.1,31.0,872.0,872.09,621.37
2016,7,28,11,15,699.0,236.5,2.2,31.0,886.0,857.35,612.16
2016,7,28,11,30,703.0,238.0,2.3,31.0,900.0,839.26,600.61
2016,7,28,11,45,668.5,262.5,2.45,31.0,896.0,805.51,578.14
2016,7,28,12,0,634.0,287.0,2.6,31.0,892.0,769.53,553.96
2016,7,28,12,15,633.5,287.0,2.7,31.0,891.0,739.17,533.63
2016,7,28,12,30,633.0,287.0,2.8,31.0,890.0,706.59,511.35
2016,7,28,12,45,623.0,290.5,2.9,31.0,879.5,668.13,484.47
2016,7,28,13,0,613.0,294.0,3.0,31.0,869.0,628.58,456.28
2016,7,28,13,15,608.0,291.5,3.1,30.5,853.5,586.98,426.95
2016,7,28,13,30,603.0,289.0,3.2,30.0,838.0,544.5,396.08
2016,7,28,13,45,568.0,301.5,3.3,30.0,808.0,499.43,361.7
2016,7,28,14,0,533.0,314.0,3.4,30.0,778.0,453.77,326.44
2016,7,28,14,15,522.5,307.5,3.45,29.5,749.5,407.47,290.48
2016,7,28,14,30,512.0,301.0,3.5,29.0,721.0,361.73,254.29
2016,7,28,14,45,487.5,298.5,3.55,29.0,684.0,315.54,217.68
2016,7,28,15,0,463.0,296.0,3.6,29.0,647.0,271.77,184.02
2016,7,28,15,15,356.0,310.5,3.6,28.5,571.0,235.86,162.64
2016,7,28,15,30,249.0,325.0,3.6,28.0,495.0,214.07,155.01
2016,7,28,15,45,243.5,301.0,3.65,28.0,458.5,187.24,147.58
2016,7,28,16,0,238.0,277.0,3.7,28.0,422.0,175.23,138.41
2016,7,28,16,15,240.5,247.0,3.65,27.5,382.5,159.99,126.8
2016,7,28,16,30,243.0,217.0,3.6,27.0,343.0,138.84,110.19
2016,7,28,16,45,271.0,196.5,3.6,26.5,323.5,128.73,102.48
2016,7,28,17,0,299.0,176.0,3.6,26.0,304.0,117.96,94.1
2016,7,28,17,15,266.0,155.0,3.4,25.0,257.5,105.29,84.13
2016,7,28,17,30,233.0,134.0,3.2,24.0,211.0,92.23,73.6
2016,7,28,17,45,199.0,110.5,3.05,23.5,168.0,77.28,61.03
2016,7,28,18,0,165.0,87.0,2.9,23.0,125.0,61.9,47.8
2016,7,28,18,15,124.5,62.5,2.7,22.5,87.0,45.39,33.34
2016,7,28,18,30,84.0,38.0,2.5,22.0,49.0,28.37,18.28
2016,7,28,18,45,49.0,21.0,2.35,21.5,27.0,16.01,6.25
2016,7,28,19,0,14.0,4.0,2.2,21.0,5.0,3.15,0.0
2016,7,28,19,15,7.0,2.0,2.1,20.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,15,22.0,6.0,1.05,17.5,7.0,11.53,0.0
2016,7,29,5,30,44.0,12.0,1.1,18.0,14.0,32.58,0.0
2016,7,29,5,45,113.0,32.0,1.15,18.5,46.5,94.95,68.0
2016,7,29,6,0,182.0,52.0,1.2,19.0,79.0,156.26,121.95
2016,7,29,6,15,241.5,70.5,1.2,19.5,121.5,216.66,173.53
2016,7,29,6,30,301.0,89.0,1.2,20.0,164.0,295.5,238.29
2016,7,29,6,45,365.0,101.0,1.2,20.5,213.0,363.04,292.31
2016,7,29,7,0,429.0,113.0,1.2,21.0,262.0,435.48,348.14
2016,7,29,7,15,468.0,124.0,1.2,22.0,311.0,493.16,389.85
2016,7,29,7,30,507.0,135.0,1.2,23.0,360.0,552.37,431.1
2016,7,29,7,45,546.0,141.0,1.2,24.0,410.0,607.07,467.69
2016,7,29,8,0,585.0,147.0,1.2,25.0,460.0,671.75,509.73
2016,7,29,8,15,609.5,154.0,1.2,25.5,507.0,716.54,537.71
2016,7,29,8,30,634.0,161.0,1.2,26.0,554.0,759.84,564.21
2016,7,29,8,45,652.5,166.5,1.25,27.0,598.0,794.42,583.48
2016,7,29,9,0,671.0,172.0,1.3,28.0,642.0,826.63,600.96
2016,7,29,9,15,686.0,176.5,1.3,28.5,681.5,851.93,614.38
2016,7,29,9,30,701.0,181.0,1.3,29.0,721.0,874.28,625.89
2016,7,29,9,45,688.0,198.5,1.35,29.5,748.5,880.33,627.71
2016,7,29,10,0,675.0,216.0,1.4,30.0,776.0,882.43,626.97
2016,7,29,10,15,684.5,219.5,1.45,30.0,804.0,888.49,630.46
2016,7,29,10,30,694.0,223.0,1.5,30.0,832.0,891.06,631.75
2016,7,29,10,45,675.5,241.0,1.6,30.5,846.0,877.8,621.77
2016,7,29,11,0,657.0,259.0,1.7,31.0,860.0,861.04,609.7
2016,7,29,11,15,661.5,261.0,1.8,31.0,874.0,847.57,601.54
2016,7,29,11,30,666.0,263.0,1.9,31.0,888.0,830.79,591.09
2016,7,29,11,45,639.5,282.5,2.05,31.5,886.5,799.49,569.63
2016,7,29,12,0,613.0,302.0,2.2,32.0,885.0,766.02,546.58
2016,7,29,12,15,612.5,302.0,2.3,31.5,884.5,736.11,527.97
2016,7,29,12,30,612.0,302.0,2.4,31.0,884.0,704.03,507.37
2016,7,29,12,45,623.0,292.0,2.55,31.0,880.0,670.58,484.73
2016,7,29,13,0,634.0,282.0,2.7,31.0,876.0,634.61,459.66
2016,7,29,13,15,629.0,279.5,2.75,31.0,860.5,592.13,428.82
2016,7,29,13,30,624.0,277.0,2.8,31.0,845.0,548.69,396.55
2016,7,29,13,45,588.5,290.0,2.9,31.0,814.5,500.13,359.99
2016,7,29,14,0,553.0,303.0,3.0,31.0,784.0,456.03,326.0
2016,7,29,14,15,542.5,297.5,3.1,30.5,755.5,409.37,289.99
2016,7,29,14,30,532.0,292.0,3.2,30.0,727.0,363.19,253.62
2016,7,29,14,45,505.5,290.5,3.3,30.0,689.5,316.0,216.42
2016,7,29,15,0,479.0,289.0,3.4,30.0,652.0,271.4,182.31
2016,7,29,15,15,462.5,278.5,3.45,29.5,613.0,225.88,150.22
2016,7,29,15,30,446.0,268.0,3.5,29.0,574.0,182.41,125.45
2016,7,29,15,45,426.0,255.5,3.6,28.5,531.5,153.73,120.43
2016,7,29,16,0,406.0,243.0,3.7,28.0,489.0,155.15,122.25
2016,7,29,16,15,348.5,225.5,3.7,27.5,424.0,145.26,114.85
2016,7,29,16,30,291.0,208.0,3.7,27.0,359.0,135.1,107.16
2016,7,29,16,45,301.5,191.0,3.7,26.5,333.0,126.34,100.53
2016,7,29,17,0,312.0,174.0,3.7,26.0,307.0,117.07,93.38
2016,7,29,17,15,278.5,153.5,3.6,25.0,260.0,104.62,83.59
2016,7,29,17,30,245.0,133.0,3.5,24.0,213.0,91.78,73.24
2016,7,29,17,45,210.5,110.0,3.4,23.5,170.0,77.09,60.87
2016,7,29,18,0,176.0,87.0,3.3,23.0,127.0,61.97,47.85
2016,7,29,18,15,133.0,62.5,3.1,22.0,88.5,45.42,33.4
2016,7,29,18,30,90.0,38.0,2.9,21.0,50.0,28.37,18.33
2016,7,29,18,45,53.0,21.0,2.75,20.5,27.5,16.01,5.99
2016,7,29,19,0,16.0,4.0,2.6,20.0,5.0,3.15,0.0
2016,7,29,19,15,8.0,2.0,2.45,19.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.0,7.0,1.35,17.0,8.5,15.45,0.0
2016,7,30,5,30,64.0,14.0,1.5,17.0,17.0,49.07,0.0
2016,7,30,5,45,148.0,32.0,1.7,17.5,50.5,121.26,87.85
2016,7,30,6,0,232.0,50.0,1.9,18.0,84.0,189.34,148.99
2016,7,30,6,15,300.0,65.5,1.9,18.5,127.5,254.52,205.21
2016,7,30,6,30,368.0,81.0,1.9,19.0,171.0,326.16,265.1
2016,7,30,6,45,431.0,90.5,1.9,20.0,220.5,393.53,319.07
2016,7,30,7,0,494.0,100.0,1.9,21.0,270.0,465.57,374.41
2016,7,30,7,15,534.0,108.5,1.95,21.5,320.5,532.05,423.88
2016,7,30,7,30,574.0,117.0,2.0,22.0,371.0,593.05,467.82
2016,7,30,7,45,611.5,121.5,2.05,23.0,422.0,648.52,505.56
2016,7,30,8,0,649.0,126.0,2.1,24.0,473.0,703.84,541.62
2016,7,30,8,15,672.5,131.5,2.15,24.5,521.0,747.83,569.5
2016,7,30,8,30,696.0,137.0,2.2,25.0,569.0,790.15,595.83
2016,7,30,8,45,718.5,140.0,2.25,26.0,614.5,826.81,616.72
2016,7,30,9,0,741.0,143.0,2.3,27.0,660.0,861.1,635.71
2016,7,30,9,15,755.0,146.5,2.4,27.5,700.5,878.54,645.03
2016,7,30,9,30,769.0,150.0,2.5,28.0,741.0,899.65,656.95
2016,7,30,9,45,809.5,136.5,2.65,28.5,783.5,925.05,672.04
2016,7,30,10,0,850.0,123.0,2.8,29.0,826.0,933.43,676.0
2016,7,30,10,15,857.5,124.5,2.9,29.0,855.0,935.92,677.35
2016,7,30,10,30,865.0,126.0,3.0,29.0,884.0,934.63,676.38
2016,7,30,10,45,847.0,141.5,3.1,29.5,899.5,918.76,664.69
2016,7,30,11,0,829.0,157.0,3.2,30.0,915.0,914.56,660.83
2016,7,30,11,15,833.0,158.0,3.25,30.0,929.5,898.24,650.05
2016,7,30,11,30,837.0,159.0,3.3,30.0,944.0,878.28,637.0
2016,7,30,11,45,814.5,175.0,3.4,30.0,944.0,845.88,616.01
2016,7,30,12,0,792.0,191.0,3.5,30.0,944.0,810.73,591.88
2016,7,30,12,15,792.0,191.0,3.55,30.0,943.5,777.86,569.04
2016,7,30,12,30,792.0,191.0,3.6,30.0,943.0,742.36,543.96
2016,7,30,12,45,788.5,191.5,3.65,30.0,934.5,702.4,515.27
2016,7,30,13,0,785.0,192.0,3.7,30.0,926.0,660.45,484.56
2016,7,30,13,15,781.0,190.5,3.75,30.0,910.5,614.94,450.62
2016,7,30,13,30,777.0,189.0,3.8,30.0,895.0,567.91,414.68
2016,7,30,13,45,748.5,200.5,3.85,30.0,866.0,516.84,374.87
2016,7,30,14,0,720.0,212.0,3.9,30.0,837.0,465.65,334.17
2016,7,30,14,15,710.5,208.5,3.9,29.5,807.5,412.84,291.87
2016,7,30,14,30,701.0,205.0,3.9,29.0,778.0,360.1,248.75
2016,7,30,14,45,678.5,206.0,3.9,29.0,740.0,307.23,205.36
2016,7,30,15,0,656.0,207.0,3.9,29.0,702.0,256.36,164.94
2016,7,30,15,15,640.0,201.0,3.9,28.5,661.5,204.26,127.51
2016,7,30,15,30,624.0,195.0,3.9,28.0,621.0,154.0,99.74
2016,7,30,15,45,597.0,190.5,3.9,28.0,575.5,123.42,96.18
2016,7,30,16,0,570.0,186.0,3.9,28.0,530.0,121.75,95.16
2016,7,30,16,15,544.0,177.0,3.85,27.5,482.5,117.5,92.18
2016,7,30,16,30,518.0,168.0,3.8,27.0,435.0,113.03,89.01
2016,7,30,16,45,476.0,159.0,3.75,26.5,384.5,108.02,85.36
2016,7,30,17,0,434.0,150.0,3.7,26.0,334.0,102.86,81.53
2016,7,30,17,15,394.0,136.0,3.55,25.0,285.0,94.44,75.02
2016,7,30,17,30,354.0,122.0,3.4,24.0,236.0,85.74,68.1
2016,7,30,17,45,295.0,104.5,3.25,23.5,188.0,74.72,58.84
2016,7,30,18,0,236.0,87.0,3.1,23.0,140.0,62.5,48.28
2016,7,30,18,15,180.0,65.0,2.95,22.0,99.0,47.33,35.0
2016,7,30,18,30,124.0,43.0,2.8,21.0,58.0,31.86,21.21
2016,7,30,18,45,72.0,24.0,2.65,20.5,32.0,18.14,7.11
2016,7,30,19,0,20.0,5.0,2.5,20.0,6.0,3.93,0.0
2016,7,30,19,15,10.0,2.5,2.45,19.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.5,1.3,15.5,9.0,17.93,0.0
2016,7,31,5,30,77.0,15.0,1.5,16.0,18.0,55.34,0.0
2016,7,31,5,45,179.5,31.0,1.7,16.5,53.0,134.0,97.07
2016,7,31,6,0,282.0,47.0,1.9,17.0,88.0,210.28,166.19
2016,7,31,6,15,355.5,60.0,1.9,17.5,132.5,278.21,225.17
2016,7,31,6,30,429.0,73.0,1.9,18.0,177.0,353.19,288.03
2016,7,31,6,45,495.0,80.0,1.9,19.0,228.0,429.42,348.86
2016,7,31,7,0,561.0,87.0,1.9,20.0,279.0,505.24,406.78
2016,7,31,7,15,599.5,93.5,2.05,20.5,330.0,564.42,451.1
2016,7,31,7,30,638.0,100.0,2.2,21.0,381.0,624.44,494.76
2016,7,31,7,45,673.5,103.5,2.35,22.0,432.5,679.06,531.57
2016,7,31,8,0,709.0,107.0,2.5,23.0,484.0,733.36,566.96
2016,7,31,8,15,731.0,111.0,2.6,23.5,532.0,775.99,594.19
2016,7,31,8,30,753.0,115.0,2.7,24.0,580.0,812.0,616.52
