Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,771.0,118.0,2.8,25.0,625.5,845.87,635.95
2016,7,31,9,0,789.0,121.0,2.9,26.0,671.0,877.01,653.28
2016,7,31,9,15,802.0,124.0,2.9,26.0,711.0,900.55,667.29
2016,7,31,9,30,815.0,127.0,2.9,26.0,751.0,920.76,679.15
2016,7,31,9,45,793.5,146.5,2.95,26.5,778.0,922.03,677.58
2016,7,31,10,0,772.0,166.0,3.0,27.0,805.0,918.51,673.14
2016,7,31,10,15,780.5,168.5,3.0,27.0,833.5,922.81,675.04
2016,7,31,10,30,789.0,171.0,3.0,27.0,862.0,923.39,674.55
2016,7,31,10,45,766.5,190.5,3.05,27.5,875.5,907.13,662.14
2016,7,31,11,0,744.0,210.0,3.1,28.0,889.0,898.01,654.71
2016,7,31,11,15,748.0,211.5,3.1,28.0,903.5,882.64,643.81
2016,7,31,11,30,752.0,213.0,3.1,28.0,918.0,863.76,630.59
2016,7,31,11,45,724.0,233.0,3.1,28.5,916.0,831.14,606.2
2016,7,31,12,0,696.0,253.0,3.1,29.0,914.0,796.03,580.18
2016,7,31,12,15,695.5,253.5,3.15,29.0,913.0,764.4,558.36
2016,7,31,12,30,695.0,254.0,3.2,29.0,912.0,730.32,534.46
2016,7,31,12,45,745.5,218.5,3.25,29.0,919.5,700.75,514.1
2016,7,31,13,0,796.0,183.0,3.3,29.0,927.0,662.05,486.63
2016,7,31,13,15,792.0,181.5,3.35,29.0,910.5,616.07,452.36
2016,7,31,13,30,788.0,180.0,3.4,29.0,894.0,568.53,416.06
2016,7,31,13,45,733.5,206.5,3.45,29.0,858.0,514.94,374.45
2016,7,31,14,0,679.0,233.0,3.5,29.0,822.0,463.41,333.81
2016,7,31,14,15,669.0,229.0,3.55,28.5,792.0,411.99,292.86
2016,7,31,14,30,659.0,225.0,3.6,28.0,762.0,360.82,251.21
2016,7,31,14,45,621.0,232.5,3.65,28.0,720.5,310.35,210.4
2016,7,31,15,0,583.0,240.0,3.7,28.0,679.0,263.97,174.25
2016,7,31,15,15,566.0,232.5,3.7,27.5,639.0,214.4,138.65
2016,7,31,15,30,549.0,225.0,3.7,27.0,599.0,166.74,111.76
2016,7,31,15,45,524.0,217.5,3.75,26.5,554.5,136.16,107.18
2016,7,31,16,0,499.0,210.0,3.8,26.0,510.0,133.43,105.53
2016,7,31,16,15,472.5,198.5,3.75,25.5,463.0,128.2,101.78
2016,7,31,16,30,446.0,187.0,3.7,25.0,416.0,122.68,97.77
2016,7,31,16,45,416.5,173.0,3.7,24.5,368.5,115.32,92.18
2016,7,31,17,0,387.0,159.0,3.7,24.0,321.0,107.61,86.22
2016,7,31,17,15,347.5,142.5,3.6,23.5,273.0,99.32,79.64
2016,7,31,17,30,308.0,126.0,3.5,23.0,225.0,88.48,70.72
2016,7,31,17,45,261.5,106.0,3.4,22.5,179.5,75.2,59.49
2016,7,31,18,0,215.0,86.0,3.3,22.0,134.0,61.64,47.73
2016,7,31,18,15,162.0,63.0,3.15,21.0,94.0,45.87,33.87
2016,7,31,18,30,109.0,40.0,3.0,20.0,54.0,29.75,19.47
2016,7,31,18,45,63.5,22.5,2.85,19.5,29.5,17.04,5.88
2016,7,31,19,0,18.0,5.0,2.7,19.0,5.0,3.93,0.0
2016,7,31,19,15,9.0,2.5,2.6,18.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.0,7.5,0.85,15.5,9.5,5.9,0.0
2016,8,1,5,30,110.0,15.0,0.9,16.0,19.0,52.24,0.0
2016,8,1,5,45,226.0,28.5,1.0,16.5,54.5,153.65,110.6
2016,8,1,6,0,342.0,42.0,1.1,17.0,90.0,236.86,186.43
2016,8,1,6,15,418.5,52.0,1.15,17.5,135.5,308.1,247.89
2016,8,1,6,30,495.0,62.0,1.2,18.0,181.0,386.17,312.6
2016,8,1,6,45,553.5,68.0,1.25,18.5,232.0,454.5,367.24
2016,8,1,7,0,612.0,74.0,1.3,19.0,283.0,526.36,422.3
2016,8,1,7,15,649.5,79.5,1.35,19.5,334.0,585.54,465.65
2016,8,1,7,30,687.0,85.0,1.4,20.0,385.0,645.46,507.35
2016,8,1,7,45,717.5,88.5,1.45,21.0,436.5,694.17,538.34
2016,8,1,8,0,748.0,92.0,1.5,22.0,488.0,745.84,570.61
2016,8,1,8,15,768.5,95.5,1.55,22.5,536.5,787.79,596.46
2016,8,1,8,30,789.0,99.0,1.6,23.0,585.0,827.64,620.57
2016,8,1,8,45,806.0,101.0,1.65,24.0,630.0,860.22,638.27
2016,8,1,9,0,823.0,103.0,1.7,25.0,675.0,889.99,653.95
2016,8,1,9,15,835.5,105.5,1.75,25.5,715.5,901.48,658.87
2016,8,1,9,30,848.0,108.0,1.8,26.0,756.0,920.85,669.2
2016,8,1,9,45,859.5,108.5,1.9,26.5,792.0,933.7,675.82
2016,8,1,10,0,871.0,109.0,2.0,27.0,828.0,942.92,680.25
2016,8,1,10,15,878.0,110.5,2.1,27.0,856.5,945.14,681.66
2016,8,1,10,30,885.0,112.0,2.2,27.0,885.0,943.49,680.74
2016,8,1,10,45,882.5,117.5,2.3,27.5,905.0,932.97,672.9
2016,8,1,11,0,880.0,123.0,2.4,28.0,925.0,918.6,662.71
2016,8,1,11,15,883.5,124.0,2.45,28.0,939.5,901.83,651.92
2016,8,1,11,30,887.0,125.0,2.5,28.0,954.0,881.41,638.81
2016,8,1,11,45,879.5,131.0,2.6,28.5,958.5,852.46,619.24
2016,8,1,12,0,872.0,137.0,2.7,29.0,963.0,820.5,597.66
2016,8,1,12,15,872.0,136.5,2.75,29.0,962.5,786.5,575.27
2016,8,1,12,30,872.0,136.0,2.8,29.0,962.0,749.74,549.52
2016,8,1,12,45,872.0,134.5,2.9,29.0,954.0,709.62,521.12
2016,8,1,13,0,872.0,133.0,3.0,29.0,946.0,667.05,490.24
2016,8,1,13,15,868.5,132.5,3.05,28.5,930.0,620.79,456.57
2016,8,1,13,30,865.0,132.0,3.1,28.0,914.0,572.68,420.4
2016,8,1,13,45,851.0,136.0,3.2,28.0,888.5,520.78,379.59
2016,8,1,14,0,837.0,140.0,3.3,28.0,863.0,468.84,337.54
2016,8,1,14,15,829.0,138.0,3.35,27.5,833.0,413.11,292.06
2016,8,1,14,30,821.0,136.0,3.4,27.0,803.0,356.95,245.16
2016,8,1,14,45,805.0,136.0,3.45,27.0,766.0,299.9,197.12
2016,8,1,15,0,789.0,136.0,3.5,27.0,729.0,243.83,151.36
2016,8,1,15,15,775.0,133.0,3.55,26.5,688.0,187.29,110.0
2016,8,1,15,30,761.0,130.0,3.6,26.0,647.0,132.06,79.8
2016,8,1,15,45,734.5,129.0,3.65,26.0,599.5,90.08,69.54
2016,8,1,16,0,708.0,128.0,3.7,26.0,552.0,90.39,70.07
2016,8,1,16,15,684.0,123.0,3.7,25.5,503.5,88.3,68.71
2016,8,1,16,30,660.0,118.0,3.7,25.0,455.0,86.09,67.26
2016,8,1,16,45,617.0,114.5,3.7,24.5,402.5,84.43,66.26
2016,8,1,17,0,574.0,111.0,3.7,24.0,350.0,82.85,65.3
2016,8,1,17,15,531.5,102.0,3.6,23.0,299.5,77.31,61.05
2016,8,1,17,30,489.0,93.0,3.5,22.0,249.0,68.81,54.12
2016,8,1,17,45,422.0,83.0,3.45,21.5,200.0,61.49,47.9
2016,8,1,18,0,355.0,73.0,3.4,21.0,151.0,54.13,41.43
2016,8,1,18,15,280.5,57.0,3.25,20.0,108.0,42.53,31.11
2016,8,1,18,30,206.0,41.0,3.1,19.0,65.0,30.78,20.36
2016,8,1,18,45,120.0,23.5,3.0,18.5,36.0,17.77,5.75
2016,8,1,19,0,34.0,6.0,2.9,18.0,7.0,4.72,0.0
2016,8,1,19,15,17.0,3.0,2.8,17.5,3.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.5,7.0,0.7,14.5,8.5,5.51,0.0
2016,8,2,5,30,93.0,14.0,0.7,15.0,17.0,45.35,0.0
2016,8,2,5,45,199.5,29.0,0.75,15.5,52.0,141.41,100.84
2016,8,2,6,0,306.0,44.0,0.8,16.0,87.0,219.75,173.18
2016,8,2,6,15,382.5,56.0,0.85,16.5,132.5,293.63,236.61
2016,8,2,6,30,459.0,68.0,0.9,17.0,178.0,372.32,301.74
2016,8,2,6,45,296.5,100.5,0.95,17.5,178.5,308.18,250.93
2016,8,2,7,0,134.0,133.0,1.0,18.0,179.0,232.84,188.74
2016,8,2,7,15,396.5,114.5,1.05,19.0,281.0,435.72,351.51
2016,8,2,7,30,659.0,96.0,1.1,20.0,383.0,638.79,501.72
2016,8,2,7,45,480.5,154.0,1.2,21.0,377.0,574.8,448.2
2016,8,2,8,0,302.0,212.0,1.3,22.0,371.0,485.12,377.44
2016,8,2,8,15,318.5,231.5,1.4,22.5,414.0,526.66,407.22
2016,8,2,8,30,335.0,251.0,1.5,23.0,457.0,567.53,434.97
2016,8,2,8,45,568.0,186.0,1.6,23.5,566.5,744.26,562.07
2016,8,2,9,0,801.0,121.0,1.7,24.0,676.0,891.63,658.93
2016,8,2,9,15,814.5,124.0,1.85,24.5,717.5,915.83,672.02
2016,8,2,9,30,828.0,127.0,2.0,25.0,759.0,936.66,684.24
2016,8,2,9,45,843.5,127.0,2.2,25.5,796.5,952.63,693.85
2016,8,2,10,0,859.0,127.0,2.4,26.0,834.0,951.28,692.26
2016,8,2,10,15,867.0,128.5,2.5,26.5,863.5,954.12,692.67
2016,8,2,10,30,875.0,130.0,2.6,27.0,893.0,953.09,690.64
2016,8,2,10,45,854.5,147.5,2.75,27.5,908.0,936.27,678.88
2016,8,2,11,0,834.0,165.0,2.9,28.0,923.0,931.84,675.36
2016,8,2,11,15,838.5,166.0,3.0,28.0,938.5,915.63,665.06
2016,8,2,11,30,843.0,167.0,3.1,28.0,954.0,895.72,652.42
2016,8,2,11,45,818.5,184.5,3.25,28.0,953.5,862.22,631.05
2016,8,2,12,0,794.0,202.0,3.4,28.0,953.0,825.98,606.31
2016,8,2,12,15,794.0,202.0,3.5,28.0,952.5,792.69,583.38
2016,8,2,12,30,794.0,202.0,3.6,28.0,952.0,756.74,558.13
2016,8,2,12,45,811.0,189.5,3.7,28.5,949.5,720.45,531.33
2016,8,2,13,0,828.0,177.0,3.8,29.0,947.0,680.56,501.34
2016,8,2,13,15,824.0,175.5,3.85,28.5,930.5,632.97,466.7
2016,8,2,13,30,820.0,174.0,3.9,28.0,914.0,583.74,429.76
2016,8,2,13,45,787.0,187.5,3.95,28.0,883.0,529.57,387.3
2016,8,2,14,0,754.0,201.0,4.0,28.0,852.0,475.64,344.17
2016,8,2,14,15,744.5,198.0,4.0,27.5,821.5,421.14,300.09
2016,8,2,14,30,735.0,195.0,4.0,27.0,791.0,366.62,255.04
2016,8,2,14,45,710.5,196.5,4.0,27.0,751.5,311.39,209.29
2016,8,2,15,0,686.0,198.0,4.0,27.0,712.0,258.33,166.71
2016,8,2,15,15,669.5,192.5,3.95,26.5,670.5,204.43,127.46
2016,8,2,15,30,653.0,187.0,3.9,26.0,629.0,152.39,98.33
2016,8,2,15,45,627.0,182.0,3.9,26.0,582.0,119.43,93.74
2016,8,2,16,0,601.0,177.0,3.9,26.0,535.0,118.73,93.5
2016,8,2,16,15,574.0,168.0,3.85,25.5,486.0,113.23,89.44
2016,8,2,16,30,547.0,159.0,3.8,25.0,437.0,108.52,86.03
2016,8,2,16,45,511.0,149.0,3.75,24.5,386.5,102.83,81.75
2016,8,2,17,0,475.0,139.0,3.7,24.0,336.0,96.94,77.24
2016,8,2,17,15,432.5,125.5,3.55,23.0,286.0,88.53,70.63
2016,8,2,17,30,390.0,112.0,3.4,22.0,236.0,79.86,63.63
2016,8,2,17,45,338.5,95.5,3.3,21.5,188.5,68.86,54.26
2016,8,2,18,0,287.0,79.0,3.2,21.0,141.0,57.58,44.38
2016,8,2,18,15,221.0,59.5,3.05,20.0,99.5,43.84,32.2
2016,8,2,18,30,155.0,40.0,2.9,19.0,58.0,29.89,19.53
2016,8,2,18,45,77.5,20.0,2.8,18.5,29.0,15.27,3.41
2016,8,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,35.5,6.5,1.1,14.5,7.5,0.0,0.0
2016,8,3,5,30,71.0,13.0,1.2,15.0,15.0,36.55,0.0
2016,8,3,5,45,178.5,30.0,1.3,15.5,50.5,134.62,94.8
2016,8,3,6,0,286.0,47.0,1.4,16.0,86.0,215.0,169.79
2016,8,3,6,15,364.5,60.5,1.4,16.5,132.5,286.64,231.97
2016,8,3,6,30,443.0,74.0,1.4,17.0,179.0,365.92,298.19
2016,8,3,6,45,503.0,83.5,1.45,17.5,230.5,441.18,358.69
2016,8,3,7,0,563.0,93.0,1.5,18.0,282.0,516.59,416.92
2016,8,3,7,15,604.0,100.5,1.5,19.0,335.0,579.35,462.16
2016,8,3,7,30,645.0,108.0,1.5,20.0,388.0,643.05,506.21
2016,8,3,7,45,503.5,153.5,1.55,21.0,388.5,593.91,464.82
2016,8,3,8,0,362.0,199.0,1.6,22.0,389.0,521.41,406.95
2016,8,3,8,15,363.0,221.0,1.65,22.5,428.0,554.37,429.5
2016,8,3,8,30,364.0,243.0,1.7,23.0,467.0,585.59,449.61
2016,8,3,8,45,362.0,265.5,1.8,24.0,502.0,612.78,465.87
2016,8,3,9,0,360.0,288.0,1.9,25.0,537.0,637.92,480.46
2016,8,3,9,15,389.0,296.0,2.05,25.5,579.5,674.71,505.13
2016,8,3,9,30,418.0,304.0,2.2,26.0,622.0,730.41,541.94
2016,8,3,9,45,622.0,230.5,2.35,26.5,729.0,857.42,630.73
2016,8,3,10,0,826.0,157.0,2.5,27.0,836.0,966.2,701.08
2016,8,3,10,15,834.0,159.5,2.65,27.0,865.5,969.9,702.77
2016,8,3,10,30,842.0,162.0,2.8,27.0,895.0,969.67,703.0
2016,8,3,10,45,796.0,195.0,2.95,27.5,902.0,943.47,685.04
2016,8,3,11,0,750.0,228.0,3.1,28.0,909.0,925.45,672.25
2016,8,3,11,15,754.0,229.5,3.25,28.0,923.5,909.57,662.13
2016,8,3,11,30,758.0,231.0,3.4,28.0,938.0,890.11,649.48
2016,8,3,11,45,715.0,260.5,3.6,28.0,931.0,851.89,623.28
2016,8,3,12,0,672.0,290.0,3.8,28.0,924.0,811.29,595.21
2016,8,3,12,15,671.5,289.5,3.9,28.0,923.0,778.91,572.89
2016,8,3,12,30,671.0,289.0,4.0,28.0,922.0,744.15,548.48
2016,8,3,12,45,690.5,273.5,4.1,28.0,920.0,709.79,524.23
2016,8,3,13,0,710.0,258.0,4.2,28.0,918.0,672.04,496.9
2016,8,3,13,15,705.0,256.0,4.25,28.0,901.5,626.29,462.75
2016,8,3,13,30,700.0,254.0,4.3,28.0,885.0,579.34,426.91
2016,8,3,13,45,656.0,271.5,4.4,28.0,851.0,525.75,385.51
2016,8,3,14,0,612.0,289.0,4.5,28.0,817.0,474.95,345.58
2016,8,3,14,15,601.5,283.5,4.55,27.5,786.5,426.46,307.01
2016,8,3,14,30,591.0,278.0,4.6,27.0,756.0,376.68,266.73
2016,8,3,14,45,570.0,274.0,4.65,27.0,718.5,325.68,225.24
2016,8,3,15,0,549.0,270.0,4.7,27.0,681.0,276.66,186.44
2016,8,3,15,15,531.5,261.0,4.65,26.5,640.0,227.42,150.82
2016,8,3,15,30,514.0,252.0,4.6,26.0,599.0,180.26,123.57
2016,8,3,15,45,506.5,235.5,4.6,25.5,557.0,145.81,115.66
2016,8,3,16,0,499.0,219.0,4.6,25.0,515.0,138.77,110.49
2016,8,3,16,15,472.5,206.0,4.45,24.5,467.0,132.78,106.11
2016,8,3,16,30,446.0,193.0,4.3,24.0,419.0,126.46,101.42
2016,8,3,16,45,439.0,172.0,4.2,23.5,374.0,115.38,92.68
2016,8,3,17,0,432.0,151.0,4.1,23.0,329.0,103.66,83.28
2016,8,3,17,15,390.5,135.5,3.9,22.0,279.0,94.25,75.84
2016,8,3,17,30,349.0,120.0,3.7,21.0,229.0,84.53,67.92
2016,8,3,17,45,325.5,99.0,3.5,20.5,185.5,71.06,56.38
2016,8,3,18,0,302.0,78.0,3.3,20.0,142.0,57.05,44.09
2016,8,3,18,15,233.0,58.5,3.1,19.5,99.5,43.23,31.71
2016,8,3,18,30,164.0,39.0,2.9,19.0,57.0,29.14,18.81
2016,8,3,18,45,82.0,19.5,2.75,18.5,28.5,14.9,2.26
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,21.0,5.5,2.1,12.0,6.5,0.0,0.0
2016,8,4,5,30,42.0,11.0,2.1,12.0,13.0,24.3,0.0
2016,8,4,5,45,143.0,30.0,2.15,12.5,47.5,119.35,83.44
2016,8,4,6,0,244.0,49.0,2.2,13.0,82.0,198.16,158.36
2016,8,4,6,15,127.0,65.0,2.1,13.5,82.5,153.15,124.5
2016,8,4,6,30,10.0,81.0,2.0,14.0,83.0,75.94,59.33
2016,8,4,6,45,21.0,102.0,1.95,14.5,108.0,101.57,81.43
2016,8,4,7,0,32.0,123.0,1.9,15.0,133.0,139.07,112.9
2016,8,4,7,15,167.5,143.0,1.8,15.5,213.5,271.46,224.24
2016,8,4,7,30,303.0,163.0,1.7,16.0,294.0,417.53,340.8
2016,8,4,7,45,325.5,182.0,1.65,17.0,339.0,465.3,374.52
2016,8,4,8,0,348.0,201.0,1.6,18.0,384.0,513.21,407.82
2016,8,4,8,15,541.0,166.5,1.55,19.0,482.0,670.51,523.06
2016,8,4,8,30,734.0,132.0,1.5,20.0,580.0,826.69,627.57
2016,8,4,8,45,744.5,139.5,1.5,21.0,624.0,858.55,643.08
2016,8,4,9,0,755.0,147.0,1.5,22.0,668.0,887.43,657.73
2016,8,4,9,15,567.0,234.5,1.65,22.5,639.0,801.02,596.64
2016,8,4,9,30,379.0,322.0,1.8,23.0,610.0,693.39,518.35
2016,8,4,9,45,564.0,256.0,1.95,23.5,707.5,822.05,610.27
2016,8,4,10,0,749.0,190.0,2.1,24.0,805.0,937.02,686.85
2016,8,4,10,15,540.0,298.0,2.25,24.0,749.5,831.12,611.98
2016,8,4,10,30,331.0,406.0,2.4,24.0,694.0,710.91,525.96
2016,8,4,10,45,381.0,392.5,2.55,24.5,732.0,734.28,543.28
2016,8,4,11,0,431.0,379.0,2.7,25.0,770.0,769.97,567.39
2016,8,4,11,15,425.5,388.5,2.85,25.0,779.5,757.36,558.46
2016,8,4,11,30,420.0,398.0,3.0,25.0,789.0,742.36,548.19
2016,8,4,11,45,417.5,391.5,3.15,25.5,783.0,714.64,528.37
2016,8,4,12,0,415.0,385.0,3.3,26.0,777.0,685.2,507.25
2016,8,4,12,15,414.5,385.0,3.45,26.0,776.0,660.87,490.35
2016,8,4,12,30,414.0,385.0,3.6,26.0,775.0,634.87,471.96
2016,8,4,12,45,420.0,378.5,3.8,26.0,771.5,607.02,452.22
2016,8,4,13,0,426.0,372.0,4.0,26.0,768.0,577.53,430.84
2016,8,4,13,15,419.5,370.0,4.05,25.5,753.5,542.25,405.17
2016,8,4,13,30,413.0,368.0,4.1,25.0,739.0,506.59,378.66
2016,8,4,13,45,375.0,380.0,4.2,25.0,710.5,465.5,346.99
2016,8,4,14,0,337.0,392.0,4.3,25.0,682.0,427.81,317.66
2016,8,4,14,15,428.0,348.5,4.3,24.5,703.0,403.35,296.47
2016,8,4,14,30,519.0,305.0,4.3,24.0,724.0,371.37,267.62
2016,8,4,14,45,498.5,299.5,4.35,24.0,687.0,323.31,228.44
2016,8,4,15,0,478.0,294.0,4.4,24.0,650.0,277.31,191.94
2016,8,4,15,15,461.5,283.0,4.35,23.5,610.5,230.98,158.13
2016,8,4,15,30,445.0,272.0,4.3,23.0,571.0,186.75,131.81
2016,8,4,15,45,440.0,253.0,4.3,22.5,531.5,153.64,123.49
2016,8,4,16,0,435.0,234.0,4.3,22.0,492.0,145.63,117.51
2016,8,4,16,15,410.0,219.0,4.2,21.5,445.0,143.41,116.28
2016,8,4,16,30,385.0,204.0,4.1,21.0,398.0,135.06,109.89
2016,8,4,16,45,382.5,181.0,4.1,20.5,356.0,122.4,99.78
2016,8,4,17,0,380.0,158.0,4.1,20.0,314.0,109.14,88.99
2016,8,4,17,15,341.0,140.0,4.0,19.0,265.0,97.65,79.71
2016,8,4,17,30,302.0,122.0,3.9,18.0,216.0,85.87,69.92
2016,8,4,17,45,282.0,100.0,3.8,17.5,174.5,71.6,57.54
2016,8,4,18,0,262.0,78.0,3.7,17.0,133.0,56.88,44.47
2016,8,4,18,15,197.5,57.5,3.6,16.5,92.0,42.38,31.34
2016,8,4,18,30,133.0,37.0,3.5,16.0,51.0,27.68,17.75
2016,8,4,18,45,66.5,18.5,3.4,15.5,25.5,14.13,0.79
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,84.0,13.0,2.3,12.0,16.0,41.66,0.0
2016,8,5,5,45,218.0,27.5,2.4,12.5,52.5,147.94,102.43
2016,8,5,6,0,352.0,42.0,2.5,13.0,89.0,244.51,195.68
2016,8,5,6,15,436.0,52.5,2.5,13.5,136.5,321.71,264.3
2016,8,5,6,30,520.0,63.0,2.5,14.0,184.0,406.42,336.6
2016,8,5,6,45,262.5,87.0,2.5,14.5,148.5,272.67,227.34
2016,8,5,7,0,5.0,111.0,2.5,15.0,113.0,97.17,76.92
2016,8,5,7,15,15.5,134.5,2.45,15.5,141.0,125.55,100.84
2016,8,5,7,30,26.0,158.0,2.4,16.0,169.0,168.15,135.75
2016,8,5,7,45,82.5,192.5,2.35,16.5,234.0,248.71,201.95
2016,8,5,8,0,139.0,227.0,2.3,17.0,299.0,350.74,282.71
2016,8,5,8,15,156.0,250.5,2.25,17.5,339.5,391.54,312.68
2016,8,5,8,30,173.0,274.0,2.2,18.0,380.0,432.33,342.29
2016,8,5,8,45,232.0,289.0,2.2,18.5,442.0,501.73,394.07
2016,8,5,9,0,291.0,304.0,2.2,19.0,504.0,593.73,460.39
2016,8,5,9,15,589.5,206.5,2.2,19.5,643.5,803.63,613.96
2016,8,5,9,30,888.0,109.0,2.2,20.0,783.0,967.14,721.37
2016,8,5,9,45,883.5,118.5,2.2,20.5,815.5,974.17,721.51
2016,8,5,10,0,879.0,128.0,2.2,21.0,848.0,976.88,720.63
2016,8,5,10,15,886.0,129.5,2.25,21.5,877.5,978.63,719.85
2016,8,5,10,30,893.0,131.0,2.3,22.0,907.0,976.44,716.64
2016,8,5,10,45,885.0,140.5,2.35,22.5,925.5,963.65,706.68
2016,8,5,11,0,877.0,150.0,2.4,23.0,944.0,946.86,694.33
2016,8,5,11,15,880.5,150.5,2.45,23.0,959.0,928.98,682.72
2016,8,5,11,30,884.0,151.0,2.5,23.0,974.0,907.45,668.73
2016,8,5,11,45,873.0,160.0,2.6,23.5,977.0,876.98,647.92
2016,8,5,12,0,862.0,169.0,2.7,24.0,980.0,857.99,634.81
2016,8,5,12,15,861.5,169.0,2.75,24.0,979.0,822.34,610.02
2016,8,5,12,30,861.0,169.0,2.8,24.0,978.0,783.81,582.9
2016,8,5,12,45,882.0,153.5,2.9,24.5,976.0,735.79,548.42
2016,8,5,13,0,903.0,138.0,3.0,25.0,974.0,695.63,518.24
2016,8,5,13,15,899.5,137.0,3.1,25.0,957.0,647.08,481.84
2016,8,5,13,30,896.0,136.0,3.2,25.0,940.0,596.59,442.91
2016,8,5,13,45,874.5,144.0,3.3,25.0,911.5,541.54,399.41
2016,8,5,14,0,853.0,152.0,3.4,25.0,883.0,488.14,355.88
2016,8,5,14,15,844.5,149.5,3.45,25.0,852.0,430.36,307.83
2016,8,5,14,30,836.0,147.0,3.5,25.0,821.0,372.22,258.5
2016,8,5,14,45,817.0,148.5,3.6,25.0,781.5,313.96,209.24
2016,8,5,15,0,798.0,150.0,3.7,25.0,742.0,257.05,162.53
2016,8,5,15,15,783.0,146.0,3.7,24.5,699.5,198.66,119.38
2016,8,5,15,30,768.0,142.0,3.7,24.0,657.0,133.96,81.46
2016,8,5,15,45,748.0,137.5,3.75,23.5,609.5,95.87,75.15
2016,8,5,16,0,728.0,133.0,3.8,23.0,562.0,94.36,74.32
2016,8,5,16,15,703.0,127.5,3.8,22.5,511.5,91.98,72.73
2016,8,5,16,30,678.0,122.0,3.8,22.0,461.0,89.48,71.03
2016,8,5,16,45,650.0,113.5,3.8,22.0,409.5,84.73,67.26
2016,8,5,17,0,622.0,105.0,3.8,22.0,358.0,79.76,63.25
2016,8,5,17,15,577.5,96.5,3.7,21.0,305.0,74.31,59.01
2016,8,5,17,30,533.0,88.0,3.6,20.0,252.0,68.73,54.52
2016,8,5,17,45,480.0,76.0,3.5,19.5,202.5,60.19,47.14
2016,8,5,18,0,427.0,64.0,3.4,19.0,153.0,51.4,39.32
2016,8,5,18,15,338.0,50.0,3.25,18.0,108.0,38.01,27.32
2016,8,5,18,30,249.0,36.0,3.1,17.0,63.0,27.38,17.3
2016,8,5,18,45,124.5,18.0,3.0,16.5,31.5,13.74,0.0
2016,8,5,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,1.7,12.0,13.0,30.12,0.0
2016,8,6,5,45,177.5,28.0,1.75,12.5,47.5,131.24,88.44
2016,8,6,6,0,300.0,44.0,1.8,13.0,82.0,220.97,176.19
2016,8,6,6,15,385.0,55.5,1.75,13.5,128.5,297.8,243.95
2016,8,6,6,30,470.0,67.0,1.7,14.0,175.0,381.96,315.24
2016,8,6,6,45,538.0,73.5,1.7,14.5,227.5,457.06,376.64
2016,8,6,7,0,606.0,80.0,1.7,15.0,280.0,536.32,438.65
2016,8,6,7,15,646.0,86.0,1.7,15.5,333.0,598.36,484.8
2016,8,6,7,30,686.0,92.0,1.7,16.0,386.0,661.25,529.17
2016,8,6,7,45,721.5,95.0,1.7,17.0,439.0,717.34,565.62
2016,8,6,8,0,757.0,98.0,1.7,18.0,492.0,768.69,597.54
2016,8,6,8,15,778.5,102.0,1.8,18.5,541.5,812.66,625.58
2016,8,6,8,30,800.0,106.0,1.9,19.0,591.0,854.48,651.79
2016,8,6,8,45,818.0,108.0,2.0,20.0,638.0,888.41,671.07
2016,8,6,9,0,836.0,110.0,2.1,21.0,685.0,919.46,688.23
2016,8,6,9,15,849.0,112.5,2.25,21.0,726.5,943.21,703.63
2016,8,6,9,30,862.0,115.0,2.4,21.0,768.0,950.77,708.38
2016,8,6,9,45,850.5,129.0,2.55,21.5,798.0,969.14,719.2
2016,8,6,10,0,839.0,143.0,2.7,22.0,828.0,970.28,718.55
2016,8,6,10,15,847.0,144.5,2.85,22.5,857.5,973.04,719.22
2016,8,6,10,30,855.0,146.0,3.0,23.0,887.0,971.86,717.35
2016,8,6,10,45,851.5,153.0,3.2,23.5,906.5,961.41,709.82
2016,8,6,11,0,848.0,160.0,3.4,24.0,926.0,947.06,699.77
2016,8,6,11,15,852.0,161.0,3.55,24.0,941.0,930.06,688.99
2016,8,6,11,30,856.0,162.0,3.7,24.0,956.0,909.31,675.68
2016,8,6,11,45,849.5,167.5,3.85,24.0,961.0,880.07,656.57
2016,8,6,12,0,843.0,173.0,4.0,24.0,966.0,847.73,635.04
2016,8,6,12,15,843.5,173.0,4.1,24.0,965.5,813.37,610.75
2016,8,6,12,30,844.0,173.0,4.2,24.0,965.0,776.11,583.96
2016,8,6,12,45,841.5,172.5,4.3,24.0,956.0,733.68,552.92
2016,8,6,13,0,839.0,172.0,4.4,24.0,947.0,688.98,519.5
2016,8,6,13,15,835.5,170.5,4.45,24.0,931.0,640.87,482.75
2016,8,6,13,30,832.0,169.0,4.5,24.0,915.0,591.02,443.7
2016,8,6,13,45,825.0,168.0,4.55,24.0,891.0,538.26,401.36
2016,8,6,14,0,818.0,167.0,4.6,24.0,867.0,484.54,357.07
2016,8,6,14,15,809.5,164.5,4.6,23.5,836.5,428.47,310.41
2016,8,6,14,30,801.0,162.0,4.6,23.0,806.0,372.11,262.47
2016,8,6,14,45,796.0,156.0,4.65,23.0,770.5,314.22,212.56
2016,8,6,15,0,791.0,150.0,4.7,23.0,735.0,256.15,163.86
2016,8,6,15,15,776.0,146.0,4.65,22.5,693.0,198.11,120.4
2016,8,6,15,30,761.0,142.0,4.6,22.0,651.0,133.76,82.18
2016,8,6,15,45,746.0,136.0,4.6,22.0,605.0,95.02,74.95
2016,8,6,16,0,731.0,130.0,4.6,22.0,559.0,92.67,73.24
2016,8,6,16,15,706.5,124.5,4.55,21.5,509.0,90.23,71.58
2016,8,6,16,30,682.0,119.0,4.5,21.0,459.0,87.66,69.8
2016,8,6,16,45,651.0,111.5,4.45,20.5,407.0,83.46,66.61
2016,8,6,17,0,620.0,104.0,4.4,20.0,355.0,79.1,63.22
2016,8,6,17,15,575.5,96.0,4.3,19.5,302.5,74.0,59.12
2016,8,6,17,30,531.0,88.0,4.2,19.0,250.0,68.8,54.8
2016,8,6,17,45,478.0,76.0,4.1,18.5,200.5,60.25,47.38
2016,8,6,18,0,425.0,64.0,4.0,18.0,151.0,51.47,39.51
2016,8,6,18,15,334.0,50.0,3.8,17.0,106.0,37.97,27.36
2016,8,6,18,30,243.0,36.0,3.6,16.0,61.0,27.34,17.2
2016,8,6,18,45,121.5,18.0,3.45,15.5,30.5,13.72,0.0
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,24.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,8,7,5,30,48.0,11.0,2.5,12.0,12.0,26.79,0.0
2016,8,7,5,45,190.0,26.5,2.7,12.5,48.5,134.46,88.36
2016,8,7,6,0,332.0,42.0,2.9,13.0,85.0,236.12,188.64
2016,8,7,6,15,418.0,53.5,2.9,13.5,132.5,314.82,258.9
2016,8,7,6,30,504.0,65.0,2.9,14.0,180.0,401.32,333.08
2016,8,7,6,45,575.0,71.0,2.95,14.5,234.5,479.44,397.92
2016,8,7,7,0,646.0,77.0,3.0,15.0,289.0,561.92,463.56
2016,8,7,7,15,685.5,82.5,3.0,15.5,343.0,624.71,511.11
2016,8,7,7,30,725.0,88.0,3.0,16.0,397.0,688.2,556.26
2016,8,7,7,45,759.5,91.0,3.0,17.0,451.5,740.67,590.71
2016,8,7,8,0,794.0,94.0,3.0,18.0,506.0,797.02,626.96
2016,8,7,8,15,815.0,97.5,3.0,18.5,556.5,841.06,654.63
2016,8,7,8,30,836.0,101.0,3.0,19.0,607.0,882.8,680.27
2016,8,7,8,45,849.5,105.0,3.0,20.0,653.5,915.67,698.06
2016,8,7,9,0,863.0,109.0,3.0,21.0,700.0,945.35,713.48
2016,8,7,9,15,875.0,111.5,3.05,21.5,742.0,956.22,717.85
2016,8,7,9,30,887.0,114.0,3.1,22.0,784.0,975.4,728.08
2016,8,7,9,45,868.0,131.5,3.15,22.5,812.5,990.43,735.52
2016,8,7,10,0,849.0,149.0,3.2,23.0,841.0,987.82,731.38
2016,8,7,10,15,857.0,151.0,3.25,23.5,871.0,990.96,731.37
2016,8,7,10,30,865.0,153.0,3.3,24.0,901.0,990.09,728.8
2016,8,7,10,45,841.0,172.0,3.35,24.5,914.5,971.58,714.77
2016,8,7,11,0,817.0,191.0,3.4,25.0,928.0,948.88,698.22
2016,8,7,11,15,821.0,192.0,3.4,25.0,942.5,932.0,686.69
2016,8,7,11,30,825.0,193.0,3.4,25.0,957.0,911.42,672.73
2016,8,7,11,45,800.5,210.0,3.45,25.5,956.0,876.52,647.72
2016,8,7,12,0,776.0,227.0,3.5,26.0,955.0,849.26,626.75
2016,8,7,12,15,776.0,226.5,3.55,26.0,954.0,814.49,602.53
2016,8,7,12,30,776.0,226.0,3.6,26.0,953.0,776.99,576.04
2016,8,7,12,45,798.5,209.5,3.7,26.5,952.0,733.9,544.82
2016,8,7,13,0,821.0,193.0,3.8,27.0,951.0,694.68,515.36
2016,8,7,13,15,817.0,191.5,3.85,27.0,934.0,646.71,479.41
2016,8,7,13,30,813.0,190.0,3.9,27.0,917.0,597.12,441.32
2016,8,7,13,45,775.0,205.5,3.95,27.0,883.5,541.75,398.01
2016,8,7,14,0,737.0,221.0,4.0,27.0,850.0,486.86,354.25
2016,8,7,14,15,727.0,217.5,4.0,26.5,819.0,431.97,309.96
2016,8,7,14,30,717.0,214.0,4.0,26.0,788.0,377.21,264.79
2016,8,7,14,45,699.0,211.5,4.05,26.0,749.5,321.39,218.39
2016,8,7,15,0,681.0,209.0,4.1,26.0,711.0,267.13,174.5
2016,8,7,15,15,663.5,202.5,4.1,25.5,668.5,212.23,134.27
2016,8,7,15,30,646.0,196.0,4.1,25.0,626.0,159.4,104.21
2016,8,7,15,45,635.0,184.5,4.1,25.0,581.5,122.17,96.47
2016,8,7,16,0,624.0,173.0,4.1,25.0,537.0,117.6,93.04
2016,8,7,16,15,596.0,164.5,4.05,24.5,487.0,112.05,88.93
2016,8,7,16,30,568.0,156.0,4.0,24.0,437.0,107.49,85.62
2016,8,7,16,45,550.0,141.0,4.0,23.5,388.5,98.96,78.92
2016,8,7,17,0,532.0,126.0,4.0,23.0,340.0,90.02,71.76
2016,8,7,17,15,486.0,114.0,3.8,22.0,288.0,82.17,65.54
2016,8,7,17,30,440.0,102.0,3.6,21.0,236.0,74.13,58.96
2016,8,7,17,45,398.5,85.5,3.45,20.5,188.5,62.94,49.31
2016,8,7,18,0,357.0,69.0,3.3,20.0,141.0,51.42,39.11
2016,8,7,18,15,273.0,52.0,3.1,19.0,97.5,38.97,27.93
2016,8,7,18,30,189.0,35.0,2.9,18.0,54.0,26.38,16.08
2016,8,7,18,45,94.5,17.5,2.7,17.5,27.0,13.28,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,20.5,5.0,1.45,12.5,5.0,0.0,0.0
2016,8,8,5,30,41.0,10.0,1.7,13.0,10.0,23.43,0.0
2016,8,8,5,45,156.0,27.0,1.95,13.5,44.0,120.41,75.76
2016,8,8,6,0,271.0,44.0,2.2,14.0,78.0,208.94,165.59
2016,8,8,6,15,354.5,57.5,2.15,14.5,124.0,283.02,231.34
2016,8,8,6,30,438.0,71.0,2.1,15.0,170.0,365.5,301.61
2016,8,8,6,45,513.0,77.5,2.1,15.5,223.0,447.69,369.04
2016,8,8,7,0,588.0,84.0,2.1,16.0,276.0,531.31,434.84
2016,8,8,7,15,629.5,91.0,2.05,16.5,329.0,595.2,482.45
2016,8,8,7,30,671.0,98.0,2.0,17.0,382.0,660.08,528.45
2016,8,8,7,45,704.0,102.5,2.0,18.0,434.5,715.73,564.75
2016,8,8,8,0,737.0,107.0,2.0,19.0,487.0,770.76,599.48
2016,8,8,8,15,759.5,111.5,2.0,19.5,537.0,815.65,627.27
2016,8,8,8,30,782.0,116.0,2.0,20.0,587.0,853.2,649.55
2016,8,8,8,45,792.5,122.0,2.05,21.0,632.0,884.38,666.46
2016,8,8,9,0,803.0,128.0,2.1,22.0,677.0,912.39,681.09
2016,8,8,9,15,816.5,131.5,2.2,22.5,718.5,937.25,695.35
2016,8,8,9,30,830.0,135.0,2.3,23.0,760.0,958.65,707.36
2016,8,8,9,45,807.0,155.0,2.4,23.5,786.5,958.28,705.17
2016,8,8,10,0,784.0,175.0,2.5,24.0,813.0,953.0,700.09
2016,8,8,10,15,792.5,177.5,2.65,24.5,842.5,957.14,701.8
2016,8,8,10,30,801.0,180.0,2.8,25.0,872.0,957.43,700.96
2016,8,8,10,45,756.5,213.0,2.95,25.5,879.5,943.62,690.96
2016,8,8,11,0,712.0,246.0,3.1,26.0,887.0,916.02,670.88
2016,8,8,11,15,716.0,247.5,3.2,26.0,901.5,900.48,660.66
2016,8,8,11,30,720.0,249.0,3.3,26.0,916.0,881.44,647.91
2016,8,8,11,45,682.5,275.0,3.45,26.0,910.5,844.69,622.41
2016,8,8,12,0,645.0,301.0,3.6,26.0,905.0,805.73,595.2
2016,8,8,12,15,645.0,300.5,3.7,26.0,904.0,774.26,573.44
2016,8,8,12,30,645.0,300.0,3.8,26.0,903.0,740.43,549.6
2016,8,8,12,45,614.5,316.0,3.95,26.0,886.0,695.35,517.12
2016,8,8,13,0,584.0,332.0,4.1,26.0,869.0,653.99,486.67
2016,8,8,13,15,578.5,329.0,4.2,25.5,853.0,611.56,456.06
2016,8,8,13,30,573.0,326.0,4.3,25.0,837.0,568.25,423.94
2016,8,8,13,45,555.5,326.5,4.45,25.0,811.0,520.73,387.21
2016,8,8,14,0,538.0,327.0,4.6,25.0,785.0,473.87,350.26
2016,8,8,14,15,527.0,320.0,4.65,24.5,755.5,425.57,311.89
2016,8,8,14,30,516.0,313.0,4.7,24.0,726.0,377.92,273.3
2016,8,8,14,45,520.5,295.5,4.8,24.0,695.0,328.75,232.42
2016,8,8,15,0,525.0,278.0,4.9,24.0,664.0,279.0,191.76
2016,8,8,15,15,507.5,268.0,4.9,23.5,623.5,230.11,155.84
2016,8,8,15,30,490.0,258.0,4.9,23.0,583.0,183.37,128.11
2016,8,8,15,45,510.5,230.0,4.95,23.0,547.5,143.63,115.16
2016,8,8,16,0,531.0,202.0,5.0,23.0,512.0,130.62,104.74
2016,8,8,16,15,503.5,191.0,4.95,22.0,463.0,125.4,101.14
2016,8,8,16,30,476.0,180.0,4.9,21.0,414.0,119.91,97.26
2016,8,8,16,45,492.0,154.0,4.85,20.5,372.5,105.86,85.82
2016,8,8,17,0,508.0,128.0,4.8,20.0,331.0,90.9,73.43
2016,8,8,17,15,462.0,116.0,4.6,19.5,279.5,83.13,67.06
2016,8,8,17,30,416.0,104.0,4.4,19.0,228.0,75.15,60.35
2016,8,8,17,45,394.0,84.5,4.2,18.5,184.0,62.23,49.09
2016,8,8,18,0,372.0,65.0,4.0,18.0,140.0,48.8,37.13
2016,8,8,18,15,284.5,49.5,3.75,17.5,96.5,37.28,26.61
2016,8,8,18,30,197.0,34.0,3.5,17.0,53.0,25.69,15.39
2016,8,8,18,45,98.5,17.0,3.25,16.5,26.5,12.92,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,15.5,4.0,2.5,12.0,4.5,0.0,0.0
2016,8,9,5,30,31.0,8.0,2.6,12.0,9.0,18.12,0.0
2016,8,9,5,45,140.0,26.0,2.75,12.5,42.0,111.92,67.52
2016,8,9,6,0,249.0,44.0,2.9,13.0,75.0,199.18,158.29
2016,8,9,6,15,332.0,58.5,2.9,13.5,120.5,273.16,224.57
2016,8,9,6,30,415.0,73.0,2.9,14.0,166.0,355.5,295.6
2016,8,9,6,45,364.0,92.0,2.9,14.5,189.5,363.87,303.27
2016,8,9,7,0,313.0,111.0,2.9,15.0,213.0,349.56,291.42
2016,8,9,7,15,337.5,129.5,2.85,15.5,257.0,399.96,331.55
2016,8,9,7,30,362.0,148.0,2.8,16.0,301.0,469.72,384.9
2016,8,9,7,45,357.0,172.0,2.75,16.5,339.0,485.06,394.6
2016,8,9,8,0,352.0,196.0,2.7,17.0,377.0,516.99,416.57
2016,8,9,8,15,548.5,162.5,2.65,17.5,477.5,680.3,540.25
2016,8,9,8,30,745.0,129.0,2.6,18.0,578.0,842.54,653.37
2016,8,9,8,45,752.0,138.5,2.55,18.5,621.5,873.82,670.17
2016,8,9,9,0,759.0,148.0,2.5,19.0,665.0,901.89,685.7
2016,8,9,9,15,773.5,151.5,2.5,19.5,706.5,927.07,699.59
2016,8,9,9,30,788.0,155.0,2.5,20.0,748.0,940.96,705.85
2016,8,9,9,45,768.0,175.5,2.5,20.5,776.0,952.56,710.76
2016,8,9,10,0,748.0,196.0,2.5,21.0,804.0,951.51,707.4
2016,8,9,10,15,757.5,199.0,2.55,21.5,833.5,956.92,709.05
2016,8,9,10,30,767.0,202.0,2.6,22.0,863.0,958.55,708.26
2016,8,9,10,45,731.0,230.5,2.65,22.5,873.5,938.26,692.9
2016,8,9,11,0,695.0,259.0,2.7,23.0,884.0,913.77,673.92
2016,8,9,11,15,699.5,260.5,2.75,23.0,898.5,898.82,663.78
2016,8,9,11,30,704.0,262.0,2.8,23.0,913.0,880.38,651.17
2016,8,9,11,45,667.5,288.0,2.9,23.5,908.5,844.23,624.65
2016,8,9,12,0,631.0,314.0,3.0,24.0,904.0,805.9,596.61
2016,8,9,12,15,631.0,313.0,3.05,24.0,902.5,774.31,574.7
2016,8,9,12,30,631.0,312.0,3.1,24.0,901.0,740.41,550.77
2016,8,9,12,45,649.5,296.5,3.2,24.0,898.0,706.65,527.06
2016,8,9,13,0,668.0,281.0,3.3,24.0,895.0,669.58,500.31
2016,8,9,13,15,663.0,278.5,3.35,24.0,878.5,624.6,466.73
2016,8,9,13,30,658.0,276.0,3.4,24.0,862.0,578.54,431.54
2016,8,9,13,45,609.0,296.5,3.45,24.0,827.0,527.24,391.64
2016,8,9,14,0,560.0,317.0,3.5,24.0,792.0,477.63,352.55
2016,8,9,14,15,548.5,310.5,3.5,23.5,762.0,428.3,313.4
2016,8,9,14,30,537.0,304.0,3.5,23.0,732.0,379.62,273.99
2016,8,9,14,45,501.5,305.5,3.55,23.0,690.5,330.38,234.34
2016,8,9,15,0,466.0,307.0,3.6,23.0,649.0,284.78,198.71
2016,8,9,15,15,448.5,295.0,3.55,22.5,608.5,237.87,164.44
2016,8,9,15,30,431.0,283.0,3.5,22.0,568.0,199.3,142.37
2016,8,9,15,45,407.5,269.0,3.5,22.0,522.5,168.07,135.65
2016,8,9,16,0,384.0,255.0,3.5,22.0,477.0,161.15,130.41
2016,8,9,16,15,358.5,236.5,3.5,21.5,429.5,151.53,123.1
2016,8,9,16,30,333.0,218.0,3.5,21.0,382.0,141.49,115.36
2016,8,9,16,45,308.0,196.0,3.5,21.0,334.0,129.17,105.38
2016,8,9,17,0,283.0,174.0,3.5,21.0,286.0,116.38,94.87
2016,8,9,17,15,248.5,150.0,3.4,20.0,237.5,101.85,83.04
2016,8,9,17,30,214.0,126.0,3.3,19.0,189.0,86.86,70.5
2016,8,9,17,45,178.5,99.5,3.25,18.5,145.0,69.92,55.77
2016,8,9,18,0,143.0,73.0,3.2,18.0,101.0,52.43,40.26
2016,8,9,18,15,100.5,48.0,3.05,17.5,65.0,35.3,24.85
2016,8,9,18,30,58.0,23.0,2.9,17.0,29.0,17.55,8.57
2016,8,9,18,45,29.0,11.5,2.8,16.5,14.5,8.9,0.0
2016,8,9,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,5,15,12.5,3.0,1.25,12.5,3.0,0.0,0.0
2016,8,10,5,30,25.0,6.0,1.4,13.0,6.0,14.31,0.0
2016,8,10,5,45,111.0,24.0,1.55,13.5,35.5,96.14,54.06
2016,8,10,6,0,197.0,42.0,1.7,14.0,65.0,171.83,135.08
2016,8,10,6,15,273.5,59.0,1.7,14.5,109.0,242.84,197.96
2016,8,10,6,30,350.0,76.0,1.7,15.0,153.0,321.42,265.01
2016,8,10,6,45,315.5,95.0,1.7,15.5,179.0,337.09,278.35
2016,8,10,7,0,281.0,114.0,1.7,16.0,205.0,332.21,274.25
2016,8,10,7,15,324.5,130.0,1.65,16.5,253.0,392.17,321.74
2016,8,10,7,30,368.0,146.0,1.6,17.0,301.0,473.41,383.21
2016,8,10,7,45,496.0,142.5,1.55,17.5,379.5,585.8,467.53
2016,8,10,8,0,624.0,139.0,1.5,18.0,458.0,714.53,558.96
2016,8,10,8,15,650.0,145.5,1.45,18.5,507.5,761.99,587.69
2016,8,10,8,30,676.0,152.0,1.4,19.0,557.0,807.85,615.36
2016,8,10,8,45,695.0,157.5,1.4,20.0,603.0,844.27,635.4
2016,8,10,9,0,714.0,163.0,1.4,21.0,649.0,878.13,653.44
