Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,730.0,168.0,1.4,21.5,690.5,905.78,668.41
2016,8,10,9,30,746.0,173.0,1.4,22.0,732.0,930.28,681.28
2016,8,10,9,45,809.5,148.5,1.4,22.5,782.0,958.03,696.2
2016,8,10,10,0,873.0,124.0,1.4,23.0,832.0,976.93,705.36
2016,8,10,10,15,881.0,125.5,1.4,23.5,861.5,979.6,704.41
2016,8,10,10,30,889.0,127.0,1.4,24.0,891.0,978.32,701.31
2016,8,10,10,45,881.5,136.0,1.4,24.5,910.0,965.51,691.15
2016,8,10,11,0,874.0,145.0,1.4,25.0,929.0,948.73,678.78
2016,8,10,11,15,877.5,145.5,1.5,25.0,943.5,930.77,668.51
2016,8,10,11,30,881.0,146.0,1.6,25.0,958.0,909.16,655.82
2016,8,10,11,45,868.5,155.5,1.7,25.5,960.5,877.79,635.48
2016,8,10,12,0,856.0,165.0,1.8,26.0,963.0,857.6,622.37
2016,8,10,12,15,856.0,165.0,1.95,26.0,962.0,822.25,599.84
2016,8,10,12,30,856.0,165.0,2.1,26.0,961.0,783.98,574.5
2016,8,10,12,45,855.5,163.0,2.25,26.0,952.5,741.01,545.19
2016,8,10,13,0,855.0,161.0,2.4,26.0,944.0,695.59,513.22
2016,8,10,13,15,851.0,160.0,2.55,26.0,927.0,646.59,477.59
2016,8,10,13,30,847.0,159.0,2.7,26.0,910.0,595.81,439.45
2016,8,10,13,45,829.0,163.5,2.85,26.0,882.0,540.63,396.79
2016,8,10,14,0,811.0,168.0,3.0,26.0,854.0,485.48,352.81
2016,8,10,14,15,801.5,165.5,3.15,25.5,823.0,429.0,307.11
2016,8,10,14,30,792.0,163.0,3.3,25.0,792.0,372.38,260.05
2016,8,10,14,45,777.0,160.5,3.45,25.0,753.5,314.42,211.25
2016,8,10,15,0,762.0,158.0,3.6,25.0,715.0,251.49,159.93
2016,8,10,15,15,745.5,154.0,3.65,24.5,672.0,193.53,116.94
2016,8,10,15,30,729.0,150.0,3.7,24.0,629.0,137.31,85.03
2016,8,10,15,45,710.0,144.0,3.8,24.0,582.5,99.41,78.02
2016,8,10,16,0,691.0,138.0,3.9,24.0,536.0,97.17,76.45
2016,8,10,16,15,663.5,131.5,3.9,23.5,485.5,94.24,74.42
2016,8,10,16,30,636.0,125.0,3.9,23.0,435.0,91.17,72.26
2016,8,10,16,45,601.5,117.0,3.95,22.5,383.0,86.78,68.94
2016,8,10,17,0,567.0,109.0,4.0,22.0,331.0,82.22,65.43
2016,8,10,17,15,519.0,99.0,3.85,21.0,279.5,75.81,60.35
2016,8,10,17,30,471.0,89.0,3.7,20.0,228.0,66.01,52.16
2016,8,10,17,45,405.0,76.5,3.6,19.5,178.5,56.97,44.29
2016,8,10,18,0,339.0,64.0,3.5,19.0,129.0,47.83,36.07
2016,8,10,18,15,252.0,47.0,3.35,18.0,87.0,35.31,24.75
2016,8,10,18,30,165.0,30.0,3.2,17.0,45.0,22.67,12.44
2016,8,10,18,45,82.5,15.0,3.05,16.5,22.5,11.8,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,106.0,20.0,1.35,13.5,32.5,87.57,45.51
2016,8,11,6,0,212.0,40.0,1.6,14.0,65.0,177.56,139.4
2016,8,11,6,15,291.5,56.0,1.6,14.5,109.5,250.03,203.72
2016,8,11,6,30,371.0,72.0,1.6,15.0,154.0,330.41,272.26
2016,8,11,6,45,440.0,83.0,1.6,15.5,205.5,404.98,333.73
2016,8,11,7,0,509.0,94.0,1.6,16.0,257.0,484.89,396.82
2016,8,11,7,15,553.0,103.0,1.6,16.5,309.5,556.38,450.44
2016,8,11,7,30,597.0,112.0,1.6,17.0,362.0,623.06,498.58
2016,8,11,7,45,640.0,116.0,1.6,18.0,415.5,684.41,539.71
2016,8,11,8,0,683.0,120.0,1.6,19.0,469.0,745.79,579.0
2016,8,11,8,15,708.0,125.5,1.6,19.5,519.5,792.76,608.14
2016,8,11,8,30,733.0,131.0,1.6,20.0,570.0,837.95,635.57
2016,8,11,8,45,758.5,133.0,1.65,21.0,618.0,877.51,658.01
2016,8,11,9,0,784.0,135.0,1.7,22.0,666.0,907.86,674.03
2016,8,11,9,15,798.5,138.5,1.7,22.5,708.0,933.45,687.55
2016,8,11,9,30,813.0,142.0,1.7,23.0,750.0,955.63,698.85
2016,8,11,9,45,843.5,134.0,1.75,24.0,791.5,977.64,709.32
2016,8,11,10,0,874.0,126.0,1.8,25.0,833.0,981.81,708.41
2016,8,11,10,15,881.5,128.0,1.8,25.0,863.0,984.41,708.96
2016,8,11,10,30,889.0,130.0,1.8,25.0,893.0,983.05,707.16
2016,8,11,10,45,885.0,137.0,1.8,25.5,913.0,971.52,697.72
2016,8,11,11,0,881.0,144.0,1.8,26.0,933.0,956.03,686.04
2016,8,11,11,15,884.5,145.0,1.8,26.0,947.5,938.33,674.44
2016,8,11,11,30,888.0,146.0,1.8,26.0,962.0,916.91,660.56
2016,8,11,11,45,878.5,153.0,1.85,26.5,966.0,885.79,639.75
2016,8,11,12,0,869.0,160.0,1.9,27.0,970.0,865.3,625.89
2016,8,11,12,15,868.5,160.0,1.9,27.0,968.5,829.12,601.77
2016,8,11,12,30,868.0,160.0,1.9,27.0,967.0,790.01,574.89
2016,8,11,12,45,868.0,158.5,1.95,27.0,958.5,747.27,545.43
2016,8,11,13,0,868.0,157.0,2.0,27.0,950.0,701.99,513.42
2016,8,11,13,15,863.5,156.0,2.05,27.0,933.0,652.02,477.2
2016,8,11,13,30,859.0,155.0,2.1,27.0,916.0,600.31,438.6
2016,8,11,13,45,838.5,161.0,2.2,27.0,887.0,544.34,395.9
2016,8,11,14,0,818.0,167.0,2.3,27.0,858.0,488.58,352.03
2016,8,11,14,15,809.0,164.5,2.35,26.5,826.5,431.8,306.51
2016,8,11,14,30,800.0,162.0,2.4,26.0,795.0,374.79,259.59
2016,8,11,14,45,779.5,162.5,2.45,26.0,755.5,311.99,207.78
2016,8,11,15,0,759.0,163.0,2.5,26.0,716.0,254.49,161.23
2016,8,11,15,15,742.5,158.5,2.6,25.5,672.5,196.23,118.44
2016,8,11,15,30,726.0,154.0,2.7,25.0,629.0,139.73,86.57
2016,8,11,15,45,701.5,149.5,2.8,25.0,581.0,102.72,80.4
2016,8,11,16,0,677.0,145.0,2.9,25.0,533.0,101.44,79.66
2016,8,11,16,15,649.0,138.5,2.95,24.5,482.5,98.68,77.81
2016,8,11,16,30,621.0,132.0,3.0,24.0,432.0,95.79,75.83
2016,8,11,16,45,583.0,123.5,3.15,23.5,379.5,91.17,72.37
2016,8,11,17,0,545.0,115.0,3.3,23.0,327.0,83.44,66.19
2016,8,11,17,15,496.0,104.5,3.2,22.0,275.5,76.3,60.52
2016,8,11,17,30,447.0,94.0,3.1,21.0,224.0,69.03,54.55
2016,8,11,17,45,378.0,80.5,3.05,20.5,174.5,59.4,46.19
2016,8,11,18,0,309.0,67.0,3.0,20.0,125.0,49.65,37.45
2016,8,11,18,15,224.5,48.5,2.9,19.0,83.5,36.2,25.33
2016,8,11,18,30,140.0,30.0,2.8,18.0,42.0,22.57,11.95
2016,8,11,18,45,70.0,15.0,2.7,17.5,21.0,11.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,18.5,1.0,14.5,35.0,103.31,49.61
2016,8,12,6,0,294.0,37.0,1.1,15.0,70.0,217.02,169.49
2016,8,12,6,15,383.5,48.5,1.05,15.5,116.5,296.18,239.25
2016,8,12,6,30,473.0,60.0,1.0,16.0,163.0,383.86,312.48
2016,8,12,6,45,534.5,68.5,1.0,16.5,214.5,457.63,371.78
2016,8,12,7,0,596.0,77.0,1.0,17.0,266.0,535.31,431.24
2016,8,12,7,15,638.0,83.5,0.9,18.0,319.0,599.57,476.13
2016,8,12,7,30,680.0,90.0,0.8,19.0,372.0,664.88,518.25
2016,8,12,7,45,711.5,95.0,0.75,20.0,425.0,720.38,551.98
2016,8,12,8,0,743.0,100.0,0.7,21.0,478.0,775.2,583.92
2016,8,12,8,15,766.0,104.0,0.65,21.5,528.0,815.46,606.13
2016,8,12,8,30,789.0,108.0,0.6,22.0,578.0,858.61,629.8
2016,8,12,8,45,806.5,111.0,0.55,23.0,624.5,893.17,646.08
2016,8,12,9,0,824.0,114.0,0.5,24.0,671.0,924.81,660.19
2016,8,12,9,15,837.0,117.0,0.5,24.5,712.5,948.98,671.79
2016,8,12,9,30,850.0,120.0,0.5,25.0,754.0,969.65,681.3
2016,8,12,9,45,862.5,120.5,0.5,25.5,790.5,969.88,678.47
2016,8,12,10,0,875.0,121.0,0.5,26.0,827.0,979.72,681.94
2016,8,12,10,15,882.5,122.5,0.6,26.5,856.5,981.9,682.95
2016,8,12,10,30,890.0,124.0,0.7,27.0,886.0,980.12,681.77
2016,8,12,10,45,890.5,128.0,0.8,27.5,907.0,970.13,675.71
2016,8,12,11,0,891.0,132.0,0.9,28.0,928.0,956.22,667.37
2016,8,12,11,15,894.0,133.0,1.0,28.0,942.5,938.06,657.72
2016,8,12,11,30,897.0,134.0,1.1,28.0,957.0,916.18,645.69
2016,8,12,11,45,892.0,138.5,1.2,28.0,962.0,886.86,628.85
2016,8,12,12,0,887.0,143.0,1.3,28.0,967.0,854.37,609.81
2016,8,12,12,15,887.0,142.5,1.45,28.0,966.0,818.91,589.11
2016,8,12,12,30,887.0,142.0,1.6,28.0,965.0,780.56,564.75
2016,8,12,12,45,884.5,142.0,1.8,28.0,955.5,738.12,536.87
2016,8,12,13,0,882.0,142.0,2.0,28.0,946.0,693.31,506.2
2016,8,12,13,15,878.0,141.0,2.1,28.0,929.0,644.67,471.1
2016,8,12,13,30,874.0,140.0,2.2,28.0,912.0,594.19,433.48
2016,8,12,13,45,861.0,142.5,2.35,28.0,886.0,539.97,392.04
2016,8,12,14,0,848.0,145.0,2.5,28.0,860.0,486.45,349.61
2016,8,12,14,15,839.5,143.0,2.6,27.5,828.5,428.68,303.21
2016,8,12,14,30,831.0,141.0,2.7,27.0,797.0,370.54,255.21
2016,8,12,14,45,816.5,139.5,2.85,27.0,758.5,311.06,205.46
2016,8,12,15,0,802.0,138.0,3.0,27.0,720.0,252.46,157.64
2016,8,12,15,15,786.5,134.5,3.05,26.5,677.0,193.51,114.26
2016,8,12,15,30,771.0,131.0,3.1,26.0,634.0,136.12,82.32
2016,8,12,15,45,749.5,127.5,3.15,26.0,586.5,90.66,70.15
2016,8,12,16,0,728.0,124.0,3.2,26.0,539.0,89.48,69.46
2016,8,12,16,15,702.0,118.5,3.2,25.5,488.0,86.84,67.65
2016,8,12,16,30,676.0,113.0,3.2,25.0,437.0,84.09,65.74
2016,8,12,16,45,639.0,106.5,3.25,25.0,384.5,80.33,62.82
2016,8,12,17,0,602.0,100.0,3.3,25.0,332.0,76.48,59.78
2016,8,12,17,15,554.0,91.0,3.15,24.0,279.5,70.52,55.1
2016,8,12,17,30,506.0,82.0,3.0,23.0,227.0,64.43,50.14
2016,8,12,17,45,436.5,71.0,2.9,22.5,177.5,53.56,40.76
2016,8,12,18,0,367.0,60.0,2.8,22.0,128.0,45.28,33.35
2016,8,12,18,15,272.0,44.5,2.65,21.0,85.5,33.64,22.88
2016,8,12,18,30,177.0,29.0,2.5,20.0,43.0,21.97,10.92
2016,8,12,18,45,88.5,14.5,2.35,19.5,21.5,11.41,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,18.0,0.35,17.5,34.0,101.7,42.49
2016,8,13,6,0,290.0,36.0,0.4,18.0,68.0,214.97,164.69
2016,8,13,6,15,380.5,47.5,0.45,18.5,114.0,294.57,233.6
2016,8,13,6,30,471.0,59.0,0.5,19.0,160.0,382.88,305.98
2016,8,13,6,45,533.0,67.0,0.55,20.0,211.5,456.44,363.33
2016,8,13,7,0,595.0,75.0,0.6,21.0,263.0,533.94,420.75
2016,8,13,7,15,637.0,81.5,0.7,21.5,315.5,598.2,467.02
2016,8,13,7,30,679.0,88.0,0.8,22.0,368.0,663.54,511.52
2016,8,13,7,45,712.5,92.0,0.95,23.0,421.0,719.47,547.67
2016,8,13,8,0,746.0,96.0,1.1,24.0,474.0,770.28,579.47
2016,8,13,8,15,769.0,100.0,1.15,25.0,524.0,815.6,605.65
2016,8,13,8,30,792.0,104.0,1.2,26.0,574.0,858.84,629.91
2016,8,13,8,45,808.5,107.5,1.3,27.0,620.5,893.11,648.6
2016,8,13,9,0,825.0,111.0,1.4,28.0,667.0,924.42,665.26
2016,8,13,9,15,838.5,113.5,1.4,28.5,708.5,948.54,677.19
2016,8,13,9,30,852.0,116.0,1.4,29.0,750.0,956.05,678.79
2016,8,13,9,45,863.0,117.5,1.45,29.5,786.5,969.24,684.96
2016,8,13,10,0,874.0,119.0,1.5,30.0,823.0,978.67,688.82
2016,8,13,10,15,881.5,120.5,1.5,30.0,852.0,980.85,689.03
2016,8,13,10,30,889.0,122.0,1.5,30.0,881.0,979.08,687.03
2016,8,13,10,45,879.0,132.0,1.5,30.5,899.0,964.88,676.18
2016,8,13,11,0,869.0,142.0,1.5,31.0,917.0,946.71,663.16
2016,8,13,11,15,872.5,143.0,1.55,31.0,932.0,929.18,652.66
2016,8,13,11,30,876.0,144.0,1.6,31.0,947.0,907.98,639.88
2016,8,13,11,45,860.0,155.5,1.65,31.5,948.5,889.4,627.49
2016,8,13,12,0,844.0,167.0,1.7,32.0,950.0,854.07,604.48
2016,8,13,12,15,844.0,167.0,1.8,32.0,948.5,818.88,582.4
2016,8,13,12,30,844.0,167.0,1.9,32.0,947.0,780.79,557.57
2016,8,13,12,45,843.0,165.5,2.05,32.0,938.5,738.07,529.34
2016,8,13,13,0,842.0,164.0,2.2,32.0,930.0,692.96,498.53
2016,8,13,13,15,838.0,162.5,2.35,31.5,913.0,643.84,464.83
2016,8,13,13,30,834.0,161.0,2.5,31.0,896.0,593.0,428.53
2016,8,13,13,45,808.5,170.0,2.65,31.0,866.5,537.76,386.84
2016,8,13,14,0,783.0,179.0,2.8,31.0,837.0,483.24,344.44
2016,8,13,14,15,773.5,176.0,2.9,30.5,806.0,427.6,300.45
2016,8,13,14,30,764.0,173.0,3.0,30.0,775.0,368.1,252.47
2016,8,13,14,45,744.0,173.0,3.1,30.0,735.5,310.61,205.33
2016,8,13,15,0,724.0,173.0,3.2,30.0,696.0,254.74,160.67
2016,8,13,15,15,707.0,168.0,3.3,29.5,653.5,197.99,119.52
2016,8,13,15,30,690.0,163.0,3.4,29.0,611.0,143.13,88.85
2016,8,13,15,45,668.0,157.0,3.5,29.0,564.0,106.85,82.53
2016,8,13,16,0,646.0,151.0,3.6,29.0,517.0,104.88,81.25
2016,8,13,16,15,617.5,143.5,3.65,28.5,467.0,101.64,79.04
2016,8,13,16,30,589.0,136.0,3.7,28.0,417.0,98.22,76.67
2016,8,13,16,45,555.5,125.5,3.8,27.5,366.0,89.79,70.09
2016,8,13,17,0,522.0,115.0,3.9,27.0,315.0,83.12,64.88
2016,8,13,17,15,473.5,103.5,3.75,26.0,263.5,75.38,58.77
2016,8,13,17,30,425.0,92.0,3.6,25.0,212.0,67.47,52.31
2016,8,13,17,45,367.0,77.0,3.5,24.0,165.0,56.94,43.37
2016,8,13,18,0,309.0,62.0,3.4,23.0,118.0,46.21,33.95
2016,8,13,18,15,221.5,44.0,3.2,22.5,77.5,33.0,22.1
2016,8,13,18,30,134.0,26.0,3.0,22.0,37.0,19.65,8.55
2016,8,13,18,45,67.0,13.0,2.85,21.5,18.5,10.23,0.0
2016,8,13,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,110.5,18.5,0.35,18.5,30.5,87.2,29.72
2016,8,14,6,0,221.0,37.0,0.4,19.0,61.0,181.12,137.63
2016,8,14,6,15,305.5,52.0,0.45,19.5,105.0,256.02,202.6
2016,8,14,6,30,390.0,67.0,0.5,20.0,149.0,339.54,271.33
2016,8,14,6,45,445.0,79.5,0.6,20.5,198.5,408.14,326.12
2016,8,14,7,0,500.0,92.0,0.7,21.0,248.0,480.75,381.71
2016,8,14,7,15,544.5,101.0,0.65,22.0,300.0,552.54,432.11
2016,8,14,7,30,589.0,110.0,0.6,23.0,352.0,619.61,476.68
2016,8,14,7,45,617.0,119.0,0.6,24.0,402.5,674.06,510.55
2016,8,14,8,0,645.0,128.0,0.6,25.0,453.0,727.78,542.57
2016,8,14,8,15,670.5,134.0,0.65,25.5,502.5,774.94,571.07
2016,8,14,8,30,696.0,140.0,0.7,26.0,552.0,820.43,598.0
2016,8,14,8,45,708.5,148.0,0.8,27.0,596.5,854.06,616.54
2016,8,14,9,0,721.0,156.0,0.9,28.0,641.0,884.84,633.18
2016,8,14,9,15,736.5,160.5,1.0,28.0,682.5,911.63,649.74
2016,8,14,9,30,752.0,165.0,1.1,28.0,724.0,935.22,664.37
2016,8,14,9,45,785.0,157.0,1.25,28.5,765.5,950.6,673.42
2016,8,14,10,0,818.0,149.0,1.4,29.0,807.0,971.64,686.06
2016,8,14,10,15,826.5,151.5,1.55,29.0,836.0,975.7,689.45
2016,8,14,10,30,835.0,154.0,1.7,29.0,865.0,975.82,690.6
2016,8,14,10,45,805.5,176.5,1.85,29.5,877.0,955.22,677.43
2016,8,14,11,0,776.0,199.0,2.0,30.0,889.0,940.92,668.35
2016,8,14,11,15,780.5,200.0,2.15,30.0,904.0,914.35,652.64
2016,8,14,11,30,785.0,201.0,2.3,30.0,919.0,894.73,641.31
2016,8,14,11,45,751.0,224.0,2.45,30.5,914.5,867.9,622.57
2016,8,14,12,0,717.0,247.0,2.6,31.0,910.0,828.96,595.55
2016,8,14,12,15,716.5,247.0,2.7,31.0,909.0,795.47,573.47
2016,8,14,12,30,716.0,247.0,2.8,31.0,908.0,759.4,549.15
2016,8,14,12,45,760.5,217.0,2.95,31.0,913.0,728.29,528.66
2016,8,14,13,0,805.0,187.0,3.1,31.0,918.0,687.96,501.02
2016,8,14,13,15,800.5,185.5,3.2,30.5,901.0,639.87,467.01
2016,8,14,13,30,796.0,184.0,3.3,30.0,884.0,590.22,430.74
2016,8,14,13,45,751.5,203.0,3.4,30.0,849.0,534.53,388.09
2016,8,14,14,0,707.0,222.0,3.5,30.0,814.0,480.0,345.48
2016,8,14,14,15,696.5,218.0,3.6,29.5,783.0,425.6,302.48
2016,8,14,14,30,686.0,214.0,3.7,29.0,752.0,371.47,258.62
2016,8,14,14,45,656.5,216.0,3.8,29.0,711.0,316.89,214.23
2016,8,14,15,0,627.0,218.0,3.9,29.0,670.0,265.32,173.46
2016,8,14,15,15,608.5,211.0,3.9,28.5,627.5,212.74,135.38
2016,8,14,15,30,590.0,204.0,3.9,28.0,585.0,161.1,105.81
2016,8,14,15,45,572.5,193.0,3.95,27.5,540.0,125.62,98.46
2016,8,14,16,0,555.0,182.0,4.0,27.0,495.0,120.52,94.83
2016,8,14,16,15,526.0,171.5,4.0,26.5,446.0,115.15,90.93
2016,8,14,16,30,497.0,161.0,4.0,26.0,397.0,109.54,86.78
2016,8,14,16,45,475.5,145.0,4.0,25.5,349.0,100.44,79.65
2016,8,14,17,0,454.0,129.0,4.0,25.0,301.0,90.92,72.04
2016,8,14,17,15,407.0,114.5,3.85,24.0,251.0,81.59,64.57
2016,8,14,17,30,360.0,100.0,3.7,23.0,201.0,72.0,56.64
2016,8,14,17,45,315.0,81.5,3.6,22.5,156.0,59.48,45.81
2016,8,14,18,0,270.0,63.0,3.5,22.0,111.0,46.6,34.4
2016,8,14,18,15,190.0,43.5,3.3,21.0,71.5,32.47,21.73
2016,8,14,18,30,110.0,24.0,3.1,20.0,32.0,18.11,6.92
2016,8,14,18,45,55.0,12.0,2.95,19.5,16.0,9.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,16.5,1.55,14.5,35.0,115.4,32.38
2016,8,15,6,0,344.0,33.0,1.7,15.0,70.0,241.33,187.3
2016,8,15,6,15,439.0,43.0,1.7,15.5,117.0,324.83,262.86
2016,8,15,6,30,534.0,53.0,1.7,16.0,164.0,417.42,341.19
2016,8,15,6,45,596.0,59.5,1.7,16.5,217.5,492.17,402.15
2016,8,15,7,0,658.0,66.0,1.7,17.0,271.0,570.77,463.08
2016,8,15,7,15,699.0,71.5,1.65,17.5,325.0,635.7,509.43
2016,8,15,7,30,740.0,77.0,1.6,18.0,379.0,697.64,551.39
2016,8,15,7,45,769.5,81.0,1.6,19.0,432.5,752.74,586.21
2016,8,15,8,0,799.0,85.0,1.6,20.0,486.0,806.77,619.1
2016,8,15,8,15,820.5,88.5,1.6,20.5,537.0,851.66,645.97
2016,8,15,8,30,842.0,92.0,1.6,21.0,588.0,894.26,670.84
2016,8,15,8,45,856.0,95.5,1.6,22.0,635.0,927.29,687.63
2016,8,15,9,0,870.0,99.0,1.6,23.0,682.0,945.43,694.57
2016,8,15,9,15,882.5,101.5,1.7,23.5,724.0,968.85,707.77
2016,8,15,9,30,895.0,104.0,1.8,24.0,766.0,988.67,718.6
2016,8,15,9,45,884.0,116.5,1.95,24.5,797.0,992.42,719.87
2016,8,15,10,0,873.0,129.0,2.1,25.0,828.0,991.56,718.41
2016,8,15,10,15,881.0,130.5,2.2,25.5,858.0,993.95,718.6
2016,8,15,10,30,889.0,132.0,2.3,26.0,888.0,992.37,716.3
2016,8,15,10,45,881.0,141.0,2.45,26.5,906.5,978.62,706.84
2016,8,15,11,0,873.0,150.0,2.6,27.0,925.0,960.91,694.93
2016,8,15,11,15,876.5,151.0,2.7,27.0,940.0,943.0,683.84
2016,8,15,11,30,880.0,152.0,2.8,27.0,955.0,921.39,670.33
2016,8,15,11,45,868.0,161.0,2.95,27.5,957.5,904.2,658.76
2016,8,15,12,0,856.0,170.0,3.1,28.0,960.0,869.34,635.42
2016,8,15,12,15,855.5,170.0,3.2,27.5,958.5,833.1,612.44
2016,8,15,12,30,855.0,170.0,3.3,27.0,957.0,793.95,586.52
2016,8,15,12,45,843.0,175.0,3.4,27.0,945.0,748.09,553.97
2016,8,15,13,0,831.0,180.0,3.5,27.0,933.0,700.53,519.48
2016,8,15,13,15,826.5,178.5,3.6,27.0,915.5,651.17,482.92
2016,8,15,13,30,822.0,177.0,3.7,27.0,898.0,600.18,444.09
2016,8,15,13,45,807.0,179.5,3.8,27.0,871.0,545.49,401.39
2016,8,15,14,0,792.0,182.0,3.9,27.0,844.0,490.67,357.37
2016,8,15,14,15,782.5,179.5,3.95,26.5,812.5,432.08,309.96
2016,8,15,14,30,773.0,177.0,4.0,26.0,781.0,374.68,262.25
2016,8,15,14,45,759.5,173.0,4.05,26.0,742.5,315.39,212.39
2016,8,15,15,0,746.0,169.0,4.1,26.0,704.0,257.03,164.54
2016,8,15,15,15,728.5,164.5,4.1,25.5,661.0,199.01,121.61
2016,8,15,15,30,711.0,160.0,4.1,25.0,618.0,142.93,89.79
2016,8,15,15,45,691.5,153.0,4.1,24.5,570.5,105.3,82.86
2016,8,15,16,0,672.0,146.0,4.1,24.0,523.0,102.6,81.09
2016,8,15,16,15,643.0,139.0,4.05,23.5,472.0,99.5,78.94
2016,8,15,16,30,614.0,132.0,4.0,23.0,421.0,96.25,76.65
2016,8,15,16,45,579.5,122.0,3.95,22.5,369.0,90.61,72.3
2016,8,15,17,0,545.0,112.0,3.9,22.0,317.0,81.63,64.99
2016,8,15,17,15,494.5,101.0,3.7,21.0,265.0,74.08,58.9
2016,8,15,17,30,444.0,90.0,3.5,20.0,213.0,66.39,52.47
2016,8,15,17,45,379.5,75.5,3.3,19.5,164.5,56.05,43.39
2016,8,15,18,0,315.0,61.0,3.1,19.0,116.0,45.55,33.9
2016,8,15,18,15,222.0,43.0,2.9,18.5,75.0,32.28,21.73
2016,8,15,18,30,129.0,25.0,2.7,18.0,34.0,18.89,6.68
2016,8,15,18,45,64.5,12.5,2.55,17.5,17.0,9.83,0.0
2016,8,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,45,55.0,18.5,0.65,13.5,24.0,53.89,6.86
2016,8,16,6,0,110.0,37.0,0.7,14.0,48.0,115.03,87.38
2016,8,16,6,15,155.0,57.0,0.7,14.5,83.5,168.2,135.47
2016,8,16,6,30,200.0,77.0,0.7,15.0,119.0,225.0,184.45
2016,8,16,6,45,229.0,98.0,0.7,16.0,159.0,276.23,226.68
2016,8,16,7,0,258.0,119.0,0.7,17.0,199.0,329.24,268.49
2016,8,16,7,15,293.5,133.5,0.7,17.5,240.0,380.59,308.08
2016,8,16,7,30,329.0,148.0,0.7,18.0,281.0,434.05,347.88
2016,8,16,7,45,528.5,128.5,0.75,19.0,377.0,605.67,475.32
2016,8,16,8,0,728.0,109.0,0.8,20.0,473.0,781.11,593.59
2016,8,16,8,15,752.5,114.0,0.85,21.0,524.0,828.48,619.52
2016,8,16,8,30,777.0,119.0,0.9,22.0,575.0,873.91,645.24
2016,8,16,8,45,790.0,125.0,0.95,23.0,621.0,901.11,658.69
2016,8,16,9,0,803.0,131.0,1.0,24.0,667.0,931.49,674.25
2016,8,16,9,15,817.5,134.5,1.05,24.5,709.5,957.34,688.08
2016,8,16,9,30,832.0,138.0,1.1,25.0,752.0,979.68,699.75
2016,8,16,9,45,828.5,148.0,1.15,25.5,785.0,987.52,702.48
2016,8,16,10,0,825.0,158.0,1.2,26.0,818.0,991.22,702.95
2016,8,16,10,15,833.5,160.0,1.2,26.5,847.5,994.6,702.56
2016,8,16,10,30,842.0,162.0,1.2,27.0,877.0,993.98,699.85
2016,8,16,10,45,820.5,180.0,1.3,27.5,891.5,976.05,688.31
2016,8,16,11,0,799.0,198.0,1.4,28.0,906.0,954.05,674.42
2016,8,16,11,15,803.0,199.5,1.45,28.0,920.5,937.43,664.51
2016,8,16,11,30,807.0,201.0,1.5,28.0,935.0,917.12,652.24
2016,8,16,11,45,780.0,219.0,1.6,28.5,933.0,891.0,634.75
2016,8,16,12,0,753.0,237.0,1.7,29.0,931.0,852.62,608.79
2016,8,16,12,15,752.5,237.0,1.8,29.0,929.5,817.86,586.67
2016,8,16,12,30,752.0,237.0,1.9,29.0,928.0,780.41,562.16
2016,8,16,12,45,762.0,228.0,2.0,29.0,922.0,740.58,535.63
2016,8,16,13,0,772.0,219.0,2.1,29.0,916.0,697.81,506.26
2016,8,16,13,15,767.0,217.0,2.2,28.5,898.5,648.6,472.29
2016,8,16,13,30,762.0,215.0,2.3,28.0,881.0,597.97,436.06
2016,8,16,13,45,730.5,225.5,2.4,28.0,849.5,542.09,393.96
2016,8,16,14,0,699.0,236.0,2.5,28.0,818.0,487.69,351.86
2016,8,16,14,15,688.0,231.5,2.55,28.0,786.5,432.83,308.14
2016,8,16,14,30,677.0,227.0,2.6,28.0,755.0,378.35,263.79
2016,8,16,14,45,655.5,224.5,2.7,28.0,715.0,323.09,218.99
2016,8,16,15,0,634.0,222.0,2.8,28.0,675.0,269.99,176.93
2016,8,16,15,15,615.5,214.5,2.85,27.5,632.0,216.48,138.26
2016,8,16,15,30,597.0,207.0,2.9,27.0,589.0,163.4,107.8
2016,8,16,15,45,576.5,196.5,3.0,27.0,542.5,127.94,100.51
2016,8,16,16,0,556.0,186.0,3.1,27.0,496.0,123.06,96.9
2016,8,16,16,15,526.0,175.0,3.1,26.5,446.0,117.4,92.78
2016,8,16,16,30,496.0,164.0,3.1,26.0,396.0,111.5,88.41
2016,8,16,16,45,466.0,149.0,3.1,25.5,346.0,102.88,81.69
2016,8,16,17,0,436.0,134.0,3.1,25.0,296.0,93.9,74.56
2016,8,16,17,15,388.0,118.0,2.95,24.0,245.0,83.67,66.33
2016,8,16,17,30,340.0,102.0,2.8,23.0,194.0,73.15,57.6
2016,8,16,17,45,286.5,82.0,2.7,22.0,148.0,59.59,45.94
2016,8,16,18,0,233.0,62.0,2.6,21.0,102.0,45.65,33.64
2016,8,16,18,15,158.5,41.0,2.5,20.0,63.5,30.59,20.05
2016,8,16,18,30,84.0,20.0,2.4,19.0,25.0,15.29,3.33
2016,8,16,18,45,42.0,10.0,2.3,18.5,12.5,7.87,0.0
2016,8,16,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,79.0,18.0,1.0,16.5,26.0,64.15,0.98
2016,8,17,6,0,158.0,36.0,1.1,17.0,52.0,151.17,114.24
2016,8,17,6,15,236.5,54.5,1.2,17.5,94.5,224.15,179.45
2016,8,17,6,30,315.0,73.0,1.3,18.0,137.0,304.98,247.9
2016,8,17,6,45,377.0,87.5,1.45,18.5,186.5,377.16,307.4
2016,8,17,7,0,439.0,102.0,1.6,19.0,236.0,454.18,368.46
2016,8,17,7,15,485.0,113.0,1.6,19.5,287.5,519.19,417.42
2016,8,17,7,30,531.0,124.0,1.6,20.0,339.0,586.3,466.07
2016,8,17,7,45,568.0,132.5,1.6,21.0,391.0,644.57,505.51
2016,8,17,8,0,605.0,141.0,1.6,22.0,443.0,712.38,549.84
2016,8,17,8,15,632.0,148.0,1.7,22.5,492.0,761.24,581.25
2016,8,17,8,30,659.0,155.0,1.8,23.0,541.0,808.53,611.19
2016,8,17,8,45,673.0,164.0,1.95,24.0,585.5,843.87,631.86
2016,8,17,9,0,687.0,173.0,2.1,25.0,630.0,876.48,650.54
2016,8,17,9,15,703.0,178.0,2.15,25.5,671.5,903.9,665.97
2016,8,17,9,30,719.0,183.0,2.2,26.0,713.0,928.17,679.33
2016,8,17,9,45,744.0,180.0,2.25,26.5,752.0,949.49,690.77
2016,8,17,10,0,769.0,177.0,2.3,27.0,791.0,967.23,699.95
2016,8,17,10,15,778.5,180.0,2.35,27.5,820.5,962.42,694.74
2016,8,17,10,30,788.0,183.0,2.4,28.0,850.0,963.95,693.98
2016,8,17,10,45,770.0,199.0,2.45,28.5,865.0,958.46,688.78
2016,8,17,11,0,752.0,215.0,2.5,29.0,880.0,939.19,674.93
2016,8,17,11,15,756.0,216.5,2.55,29.0,894.5,922.81,664.49
2016,8,17,11,30,760.0,218.0,2.6,29.0,909.0,902.82,651.31
2016,8,17,11,45,738.0,233.5,2.65,29.0,908.0,869.66,628.81
2016,8,17,12,0,716.0,249.0,2.7,29.0,907.0,833.96,604.51
2016,8,17,12,15,715.5,249.0,2.75,29.0,905.5,800.25,581.76
2016,8,17,12,30,715.0,249.0,2.8,29.0,904.0,763.95,556.83
2016,8,17,12,45,745.5,228.0,2.9,29.0,904.5,730.19,533.94
2016,8,17,13,0,776.0,207.0,3.0,29.0,905.0,691.87,507.09
2016,8,17,13,15,770.5,205.0,3.05,29.0,887.5,642.31,470.91
2016,8,17,13,30,765.0,203.0,3.1,29.0,870.0,591.37,432.8
2016,8,17,13,45,731.5,214.5,3.15,29.0,838.0,535.32,389.93
2016,8,17,14,0,698.0,226.0,3.2,29.0,806.0,480.87,347.32
2016,8,17,14,15,687.0,222.0,3.25,28.5,774.5,426.46,304.25
2016,8,17,14,30,676.0,218.0,3.3,28.0,743.0,372.41,260.42
2016,8,17,14,45,648.5,218.5,3.35,28.0,702.0,317.67,215.81
2016,8,17,15,0,621.0,219.0,3.4,28.0,661.0,265.77,174.65
2016,8,17,15,15,602.0,211.5,3.4,27.5,618.5,211.83,135.47
2016,8,17,15,30,583.0,204.0,3.4,27.0,576.0,160.76,106.28
2016,8,17,15,45,542.5,200.5,3.45,27.0,526.0,129.45,101.82
2016,8,17,16,0,502.0,197.0,3.5,27.0,476.0,128.22,101.2
2016,8,17,16,15,472.0,184.5,3.5,26.0,427.0,121.92,96.77
2016,8,17,16,30,442.0,172.0,3.5,25.0,378.0,115.34,92.03
2016,8,17,16,45,391.0,159.5,3.5,24.5,325.0,108.1,86.47
2016,8,17,17,0,340.0,147.0,3.5,24.0,272.0,101.76,81.56
2016,8,17,17,15,296.5,127.0,3.35,23.0,223.5,88.84,71.04
2016,8,17,17,30,253.0,107.0,3.2,22.0,175.0,75.6,59.94
2016,8,17,17,45,197.5,83.0,3.05,21.5,129.0,59.5,45.94
2016,8,17,18,0,142.0,59.0,2.9,21.0,83.0,43.04,31.35
2016,8,17,18,15,92.0,36.5,2.75,20.0,49.5,27.2,17.1
2016,8,17,18,30,42.0,14.0,2.6,19.0,16.0,10.85,0.0
2016,8,17,18,45,21.0,7.0,2.5,18.5,8.0,5.51,0.0
2016,8,17,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,34.5,14.0,1.4,14.5,17.5,37.35,0.0
2016,8,18,6,0,69.0,28.0,1.6,15.0,35.0,80.42,58.83
2016,8,18,6,15,117.0,53.0,1.6,15.5,73.0,142.75,114.17
2016,8,18,6,30,165.0,78.0,1.6,16.0,111.0,207.15,169.68
2016,8,18,6,45,216.5,101.0,1.65,16.5,158.5,274.31,226.18
2016,8,18,7,0,268.0,124.0,1.7,17.0,206.0,345.22,283.87
2016,8,18,7,15,307.0,144.0,1.7,17.5,254.5,406.34,331.61
2016,8,18,7,30,346.0,164.0,1.7,18.0,303.0,469.54,379.33
2016,8,18,7,45,311.5,182.5,1.75,19.0,321.0,471.67,377.46
2016,8,18,8,0,277.0,201.0,1.8,20.0,339.0,470.19,373.03
2016,8,18,8,15,379.0,208.5,1.9,20.5,418.5,573.99,450.75
2016,8,18,8,30,481.0,216.0,2.0,21.0,498.0,703.7,542.96
2016,8,18,8,45,502.5,226.5,2.1,22.0,541.5,743.31,566.89
2016,8,18,9,0,524.0,237.0,2.2,23.0,585.0,781.21,589.95
2016,8,18,9,15,541.5,245.5,2.25,23.5,625.0,811.14,608.02
2016,8,18,9,30,559.0,254.0,2.3,24.0,665.0,838.66,624.35
2016,8,18,9,45,593.5,250.0,2.4,25.0,705.0,867.28,641.05
2016,8,18,10,0,628.0,246.0,2.5,26.0,745.0,899.79,659.92
2016,8,18,10,15,638.5,250.0,2.55,26.0,774.0,907.23,663.92
2016,8,18,10,30,649.0,254.0,2.6,26.0,803.0,911.12,665.89
2016,8,18,10,45,602.5,289.0,2.65,26.5,808.5,884.35,645.0
2016,8,18,11,0,556.0,324.0,2.7,27.0,814.0,855.26,622.89
2016,8,18,11,15,561.0,326.5,2.7,27.0,828.0,843.74,614.8
2016,8,18,11,30,566.0,329.0,2.7,27.0,842.0,829.17,604.54
2016,8,18,11,45,523.0,357.0,2.7,27.0,833.5,792.56,578.36
2016,8,18,12,0,480.0,385.0,2.7,27.0,825.0,754.7,551.39
2016,8,18,12,15,479.5,385.0,2.7,27.0,824.5,727.4,532.48
2016,8,18,12,30,479.0,385.0,2.7,27.0,824.0,698.16,511.95
2016,8,18,12,45,533.0,350.0,2.7,27.5,833.0,678.58,497.81
2016,8,18,13,0,587.0,315.0,2.7,28.0,842.0,653.25,479.06
2016,8,18,13,15,581.5,311.5,2.7,27.5,825.5,609.84,448.23
2016,8,18,13,30,576.0,308.0,2.7,27.0,809.0,565.56,416.03
2016,8,18,13,45,516.0,330.0,2.7,27.0,769.5,511.27,375.05
2016,8,18,14,0,456.0,352.0,2.7,27.0,730.0,461.22,336.88
2016,8,18,14,15,445.0,343.0,2.75,26.5,700.0,415.07,301.5
2016,8,18,14,30,434.0,334.0,2.8,26.0,670.0,369.81,266.05
2016,8,18,14,45,400.5,329.5,2.85,26.0,627.5,325.72,231.53
2016,8,18,15,0,367.0,325.0,2.9,26.0,585.0,282.74,198.84
2016,8,18,15,15,350.0,309.0,2.95,25.5,544.5,239.34,167.7
2016,8,18,15,30,333.0,293.0,3.0,25.0,504.0,198.22,142.65
2016,8,18,15,45,312.0,273.5,3.15,24.5,459.5,168.4,134.8
2016,8,18,16,0,291.0,254.0,3.3,24.0,415.0,158.79,127.69
2016,8,18,16,15,268.0,231.0,3.3,23.5,368.0,146.87,118.52
2016,8,18,16,30,245.0,208.0,3.3,23.0,321.0,137.55,111.41
2016,8,18,16,45,221.5,182.0,3.3,22.5,275.0,122.16,99.06
2016,8,18,17,0,198.0,156.0,3.3,22.0,229.0,106.34,86.12
2016,8,18,17,15,168.5,128.0,3.2,21.0,183.0,88.91,71.68
2016,8,18,17,30,139.0,100.0,3.1,20.0,137.0,71.0,56.43
2016,8,18,17,45,109.5,73.0,3.05,19.5,98.0,53.14,40.78
2016,8,18,18,0,80.0,46.0,3.0,19.0,59.0,34.67,24.37
2016,8,18,18,15,50.0,27.0,2.85,18.5,34.5,20.88,11.82
2016,8,18,18,30,20.0,8.0,2.7,18.0,10.0,6.31,0.0
2016,8,18,18,45,10.0,4.0,2.55,17.5,5.0,3.15,0.0
2016,8,18,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,12.5,1.4,13.5,15.5,33.87,0.0
2016,8,19,6,0,64.0,25.0,1.6,14.0,31.0,73.44,53.15
2016,8,19,6,15,109.5,50.0,1.65,14.5,68.5,134.83,107.97
2016,8,19,6,30,155.0,75.0,1.7,15.0,106.0,197.76,162.54
2016,8,19,6,45,211.0,98.5,1.75,15.5,154.5,268.44,222.37
2016,8,19,7,0,267.0,122.0,1.8,16.0,203.0,343.2,283.6
2016,8,19,7,15,306.0,142.0,1.75,16.5,251.5,404.42,331.6
2016,8,19,7,30,345.0,162.0,1.7,17.0,300.0,467.71,379.49
2016,8,19,7,45,395.0,173.5,1.65,18.0,352.5,531.54,425.69
2016,8,19,8,0,445.0,185.0,1.6,19.0,405.0,617.7,485.95
2016,8,19,8,15,472.5,197.5,1.45,19.5,452.5,667.41,517.77
2016,8,19,8,30,500.0,210.0,1.3,20.0,500.0,716.36,548.13
2016,8,19,8,45,536.5,213.5,1.15,21.0,548.0,763.03,575.03
2016,8,19,9,0,573.0,217.0,1.0,22.0,596.0,808.45,599.87
2016,8,19,9,15,590.5,224.0,0.95,22.5,636.5,837.53,615.26
2016,8,19,9,30,608.0,231.0,0.9,23.0,677.0,870.92,633.13
2016,8,19,9,45,575.5,260.5,0.85,24.0,699.0,862.11,621.49
2016,8,19,10,0,543.0,290.0,0.8,25.0,721.0,856.1,612.24
2016,8,19,10,15,553.5,295.5,0.75,25.5,749.0,864.99,614.97
2016,8,19,10,30,564.0,301.0,0.7,26.0,777.0,870.78,615.55
2016,8,19,10,45,567.5,307.5,0.7,26.5,797.0,867.65,611.41
2016,8,19,11,0,571.0,314.0,0.7,27.0,817.0,861.36,605.5
2016,8,19,11,15,576.0,317.0,0.7,27.0,830.5,850.08,597.85
2016,8,19,11,30,581.0,320.0,0.7,27.0,844.0,835.69,588.31
2016,8,19,11,45,579.0,323.0,0.75,27.5,849.0,812.24,572.64
2016,8,19,12,0,577.0,326.0,0.8,28.0,854.0,786.23,555.29
2016,8,19,12,15,576.5,326.0,0.85,28.0,852.5,756.49,536.5
2016,8,19,12,30,576.0,326.0,0.9,28.0,851.0,724.55,515.91
2016,8,19,12,45,565.5,328.5,1.0,28.0,839.5,685.54,490.62
2016,8,19,13,0,555.0,331.0,1.1,28.0,828.0,645.49,463.94
2016,8,19,13,15,549.5,327.0,1.25,27.5,811.0,602.87,436.02
2016,8,19,13,30,544.0,323.0,1.4,27.0,794.0,559.47,406.36
2016,8,19,13,45,535.0,318.0,1.55,27.0,770.0,513.04,372.61
2016,8,19,14,0,526.0,313.0,1.7,27.0,746.0,466.62,337.72
2016,8,19,14,15,514.5,305.5,1.85,26.5,715.5,417.81,300.69
2016,8,19,14,30,503.0,298.0,2.0,26.0,685.0,369.77,263.22
2016,8,19,14,45,492.0,286.5,2.15,26.0,650.0,320.33,223.77
2016,8,19,15,0,481.0,275.0,2.3,26.0,615.0,272.06,185.85
2016,8,19,15,15,462.5,263.5,2.45,25.5,574.0,224.13,151.37
2016,8,19,15,30,444.0,252.0,2.6,25.0,533.0,178.61,124.59
2016,8,19,15,45,424.5,237.0,2.8,25.0,488.5,147.18,117.17
2016,8,19,16,0,405.0,222.0,3.0,25.0,444.0,144.9,115.78
2016,8,19,16,15,377.0,205.5,3.1,24.0,396.0,135.71,109.04
2016,8,19,16,30,349.0,189.0,3.2,23.0,348.0,126.17,101.9
2016,8,19,16,45,316.5,169.0,3.35,22.5,299.5,114.26,92.42
2016,8,19,17,0,284.0,149.0,3.5,22.0,251.0,101.97,82.43
2016,8,19,17,15,245.0,125.5,3.45,21.0,203.5,87.16,70.19
2016,8,19,17,30,206.0,102.0,3.4,20.0,156.0,71.94,57.24
2016,8,19,17,45,163.5,77.0,3.35,19.5,113.5,55.32,42.63
2016,8,19,18,0,121.0,52.0,3.3,19.0,71.0,38.23,27.37
2016,8,19,18,15,76.5,31.0,3.15,18.5,41.0,23.3,13.7
2016,8,19,18,30,32.0,10.0,3.0,18.0,11.0,7.84,0.0
2016,8,19,18,45,16.0,5.0,2.9,17.5,5.5,3.93,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,13.0,0.6,13.5,16.5,37.12,0.0
2016,8,20,6,0,74.0,26.0,0.7,14.0,33.0,81.19,58.83
2016,8,20,6,15,125.5,50.0,0.7,14.5,71.0,144.93,116.02
2016,8,20,6,30,177.0,74.0,0.7,15.0,109.0,211.04,172.81
