Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,227.5,96.5,0.7,15.5,155.5,277.92,228.57
2016,8,20,7,0,278.0,119.0,0.7,16.0,202.0,348.42,285.09
2016,8,20,7,15,318.0,137.5,0.7,16.5,250.5,409.17,331.73
2016,8,20,7,30,358.0,156.0,0.7,17.0,299.0,472.11,378.32
2016,8,20,7,45,395.5,170.5,0.7,18.0,348.5,548.65,431.98
2016,8,20,8,0,433.0,185.0,0.7,19.0,398.0,608.84,471.96
2016,8,20,8,15,460.0,197.5,0.7,19.5,445.0,657.82,503.69
2016,8,20,8,30,487.0,210.0,0.7,20.0,492.0,706.05,534.19
2016,8,20,8,45,506.0,221.0,0.75,21.0,535.5,744.04,556.6
2016,8,20,9,0,525.0,232.0,0.8,22.0,579.0,780.21,577.48
2016,8,20,9,15,542.5,240.5,0.85,22.5,618.5,810.21,595.13
2016,8,20,9,30,560.0,249.0,0.9,23.0,658.0,837.77,611.12
2016,8,20,9,45,638.5,221.0,1.0,24.0,709.0,893.16,646.08
2016,8,20,10,0,717.0,193.0,1.1,25.0,760.0,938.69,672.68
2016,8,20,10,15,726.0,196.0,1.15,25.5,788.5,943.45,673.57
2016,8,20,10,30,735.0,199.0,1.2,26.0,817.0,944.52,672.79
2016,8,20,10,45,711.0,219.0,1.3,26.5,830.0,927.11,661.31
2016,8,20,11,0,687.0,239.0,1.4,27.0,843.0,906.0,646.77
2016,8,20,11,15,691.5,241.0,1.45,27.0,856.5,891.4,637.61
2016,8,20,11,30,696.0,243.0,1.5,27.0,870.0,873.33,626.1
2016,8,20,11,45,667.0,262.5,1.6,27.5,867.0,838.3,602.13
2016,8,20,12,0,638.0,282.0,1.7,28.0,864.0,801.14,576.65
2016,8,20,12,15,637.5,282.0,1.8,28.0,863.0,769.5,556.23
2016,8,20,12,30,637.0,282.0,1.9,28.0,862.0,735.51,533.69
2016,8,20,12,45,664.5,262.5,2.0,28.0,861.5,704.03,512.81
2016,8,20,13,0,692.0,243.0,2.1,28.0,861.0,668.36,488.27
2016,8,20,13,15,686.5,240.5,2.2,28.0,844.0,621.56,454.8
2016,8,20,13,30,681.0,238.0,2.3,28.0,827.0,573.64,419.56
2016,8,20,13,45,634.0,256.5,2.45,28.0,792.0,519.17,378.72
2016,8,20,14,0,587.0,275.0,2.6,28.0,757.0,467.98,339.44
2016,8,20,14,15,575.0,269.0,2.75,27.5,726.0,417.09,299.95
2016,8,20,14,30,563.0,263.0,2.9,27.0,695.0,366.87,259.97
2016,8,20,14,45,532.0,262.5,3.05,27.0,654.5,316.03,219.31
2016,8,20,15,0,501.0,262.0,3.2,27.0,614.0,268.37,182.16
2016,8,20,15,15,482.0,251.5,3.3,26.5,572.5,219.84,147.1
2016,8,20,15,30,463.0,241.0,3.4,26.0,531.0,173.75,120.11
2016,8,20,15,45,440.0,227.5,3.5,25.5,486.0,142.47,113.22
2016,8,20,16,0,417.0,214.0,3.6,25.0,441.0,136.43,108.9
2016,8,20,16,15,388.0,198.5,3.65,24.5,393.5,132.16,105.97
2016,8,20,16,30,359.0,183.0,3.7,24.0,346.0,123.05,98.95
2016,8,20,16,45,331.5,163.0,3.75,23.5,299.0,111.11,89.44
2016,8,20,17,0,304.0,143.0,3.8,23.0,252.0,98.77,79.41
2016,8,20,17,15,262.5,121.5,3.65,22.0,204.5,84.97,68.03
2016,8,20,17,30,221.0,100.0,3.5,21.0,157.0,70.82,56.03
2016,8,20,17,45,178.5,76.0,3.35,20.0,115.0,54.76,42.02
2016,8,20,18,0,136.0,52.0,3.2,19.0,73.0,38.26,27.35
2016,8,20,18,15,85.0,31.0,3.1,18.5,42.0,23.29,13.52
2016,8,20,18,30,34.0,10.0,3.0,18.0,11.0,7.83,0.0
2016,8,20,18,45,17.0,5.0,2.9,17.5,5.5,3.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,14.0,0.95,13.5,17.5,30.62,0.0
2016,8,21,6,0,85.0,28.0,1.1,14.0,35.0,91.48,66.3
2016,8,21,6,15,143.5,50.5,1.1,14.5,74.0,157.07,126.12
2016,8,21,6,30,202.0,73.0,1.1,15.0,113.0,226.3,185.93
2016,8,21,6,45,261.5,92.5,1.1,15.5,160.0,296.48,244.87
2016,8,21,7,0,321.0,112.0,1.1,16.0,207.0,371.38,305.35
2016,8,21,7,15,364.0,127.5,1.1,16.5,256.0,450.22,365.88
2016,8,21,7,30,407.0,143.0,1.1,17.0,305.0,515.59,414.09
2016,8,21,7,45,447.5,154.0,1.1,18.0,355.0,575.48,455.84
2016,8,21,8,0,488.0,165.0,1.1,19.0,405.0,636.26,496.7
2016,8,21,8,15,516.0,175.0,1.1,19.5,452.5,685.07,528.52
2016,8,21,8,30,544.0,185.0,1.1,20.0,500.0,733.04,559.06
2016,8,21,8,45,569.0,192.0,1.15,21.0,545.0,773.64,583.4
2016,8,21,9,0,594.0,199.0,1.2,22.0,590.0,820.89,611.52
2016,8,21,9,15,611.5,205.5,1.25,22.5,630.0,850.33,628.56
2016,8,21,9,30,629.0,212.0,1.3,23.0,670.0,876.86,643.77
2016,8,21,9,45,659.5,208.0,1.4,24.0,709.0,902.76,658.2
2016,8,21,10,0,690.0,204.0,1.5,25.0,748.0,925.17,669.94
2016,8,21,10,15,700.0,207.0,1.55,25.0,776.5,930.93,673.02
2016,8,21,10,30,710.0,210.0,1.6,25.0,805.0,933.05,674.07
2016,8,21,10,45,703.5,220.5,1.65,25.5,823.0,923.0,666.19
2016,8,21,11,0,697.0,231.0,1.7,26.0,841.0,909.4,655.7
2016,8,21,11,15,701.5,232.5,1.8,26.0,855.0,894.18,646.39
2016,8,21,11,30,706.0,234.0,1.9,26.0,869.0,875.49,634.71
2016,8,21,11,45,695.0,242.5,2.05,26.5,871.5,846.3,614.9
2016,8,21,12,0,684.0,251.0,2.2,27.0,874.0,814.51,593.11
2016,8,21,12,15,683.5,251.0,2.35,27.0,872.0,781.64,571.62
2016,8,21,12,30,683.0,251.0,2.5,27.0,870.0,746.28,547.9
2016,8,21,12,45,692.0,242.0,2.65,27.0,863.5,708.16,521.86
2016,8,21,13,0,701.0,233.0,2.8,27.0,857.0,667.35,493.15
2016,8,21,13,15,695.0,231.0,2.9,27.0,839.5,620.28,458.78
2016,8,21,13,30,689.0,229.0,3.0,27.0,822.0,572.09,422.64
2016,8,21,13,45,666.5,233.5,3.2,27.0,793.5,519.52,382.51
2016,8,21,14,0,644.0,238.0,3.4,27.0,765.0,467.89,341.99
2016,8,21,14,15,632.5,233.0,3.5,26.5,734.0,415.24,300.08
2016,8,21,14,30,621.0,228.0,3.6,26.0,703.0,363.16,257.62
2016,8,21,14,45,602.5,223.5,3.7,26.0,665.0,310.4,214.11
2016,8,21,15,0,584.0,219.0,3.8,26.0,627.0,258.46,172.33
2016,8,21,15,15,564.5,211.0,3.85,25.5,585.5,206.84,134.54
2016,8,21,15,30,545.0,203.0,3.9,25.0,544.0,157.58,106.05
2016,8,21,15,45,523.0,193.0,3.95,24.5,498.5,125.31,99.59
2016,8,21,16,0,501.0,183.0,4.0,24.0,453.0,120.66,96.3
2016,8,21,16,15,470.5,171.0,4.0,23.5,405.0,114.39,91.59
2016,8,21,16,30,440.0,159.0,4.0,23.0,357.0,107.86,86.6
2016,8,21,16,45,404.5,144.0,4.05,22.5,308.5,99.1,79.64
2016,8,21,17,0,369.0,129.0,4.1,22.0,260.0,90.02,72.27
2016,8,21,17,15,322.0,111.5,4.0,21.0,212.0,79.7,63.77
2016,8,21,17,30,275.0,94.0,3.9,20.0,164.0,67.67,53.51
2016,8,21,17,45,221.0,73.0,3.8,19.5,120.5,53.16,40.69
2016,8,21,18,0,167.0,52.0,3.7,19.0,77.0,38.39,27.39
2016,8,21,18,15,104.0,31.0,3.55,18.5,44.5,23.31,13.32
2016,8,21,18,30,41.0,10.0,3.4,18.0,12.0,7.83,0.0
2016,8,21,18,45,20.5,5.0,3.25,17.5,6.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,45.0,14.0,2.15,13.5,18.0,31.88,0.0
2016,8,22,6,0,90.0,28.0,2.2,14.0,36.0,95.14,68.43
2016,8,22,6,15,153.5,50.5,2.2,14.0,75.0,163.96,132.27
2016,8,22,6,30,217.0,73.0,2.2,14.0,114.0,236.89,196.3
2016,8,22,6,45,280.5,90.5,2.2,14.5,161.5,307.8,256.89
2016,8,22,7,0,344.0,108.0,2.2,15.0,209.0,400.27,332.33
2016,8,22,7,15,389.0,122.5,2.15,15.5,258.0,464.97,382.93
2016,8,22,7,30,434.0,137.0,2.1,16.0,307.0,531.94,433.46
2016,8,22,7,45,478.5,145.5,2.05,16.5,358.0,593.39,478.14
2016,8,22,8,0,523.0,154.0,2.0,17.0,409.0,655.91,522.11
2016,8,22,8,15,415.0,196.5,1.9,17.5,412.0,619.49,488.94
2016,8,22,8,30,307.0,239.0,1.8,18.0,415.0,554.11,435.66
2016,8,22,8,45,468.5,210.5,1.75,19.0,505.0,700.8,542.52
2016,8,22,9,0,630.0,182.0,1.7,20.0,595.0,840.38,636.67
2016,8,22,9,15,647.0,187.0,1.7,20.5,635.0,868.15,651.1
2016,8,22,9,30,664.0,192.0,1.7,21.0,675.0,892.95,664.64
2016,8,22,9,45,644.0,214.0,1.7,22.0,701.0,895.12,661.76
2016,8,22,10,0,624.0,236.0,1.7,23.0,727.0,893.12,655.84
2016,8,22,10,15,634.5,240.0,1.85,23.5,755.0,900.5,660.08
2016,8,22,10,30,645.0,244.0,2.0,24.0,783.0,904.37,661.9
2016,8,22,10,45,639.5,254.5,2.15,24.5,800.5,895.29,654.87
2016,8,22,11,0,634.0,265.0,2.3,25.0,818.0,882.85,645.72
2016,8,22,11,15,638.5,267.0,2.45,25.0,832.0,868.97,637.14
2016,8,22,11,30,643.0,269.0,2.6,25.0,846.0,851.76,626.22
2016,8,22,11,45,632.0,277.5,2.8,25.5,848.0,823.45,606.46
2016,8,22,12,0,621.0,286.0,3.0,26.0,850.0,792.75,584.85
2016,8,22,12,15,620.5,286.0,3.1,26.0,848.0,761.54,563.46
2016,8,22,12,30,620.0,286.0,3.2,26.0,846.0,728.03,540.08
2016,8,22,12,45,596.0,296.5,3.35,26.0,830.5,683.79,508.58
2016,8,22,13,0,572.0,307.0,3.5,26.0,815.0,640.68,477.28
2016,8,22,13,15,566.0,304.0,3.6,26.0,798.5,597.94,445.73
2016,8,22,13,30,560.0,301.0,3.7,26.0,782.0,554.4,412.82
2016,8,22,13,45,543.5,300.5,3.8,26.0,755.5,506.77,376.12
2016,8,22,14,0,527.0,300.0,3.9,26.0,729.0,459.78,339.11
2016,8,22,14,15,515.0,293.0,3.95,25.5,699.0,411.06,300.59
2016,8,22,14,30,503.0,286.0,4.0,25.0,669.0,363.16,261.95
2016,8,22,14,45,488.5,276.5,4.05,25.0,633.0,314.03,221.79
2016,8,22,15,0,474.0,267.0,4.1,25.0,597.0,266.47,183.75
2016,8,22,15,15,455.0,256.0,4.1,24.5,556.0,219.14,149.15
2016,8,22,15,30,436.0,245.0,4.1,24.0,515.0,174.29,122.49
2016,8,22,15,45,417.0,230.0,4.1,23.5,471.5,149.07,119.73
2016,8,22,16,0,398.0,215.0,4.1,23.0,428.0,141.1,113.78
2016,8,22,16,15,369.5,198.5,4.05,22.5,381.0,131.78,106.6
2016,8,22,16,30,341.0,182.0,4.0,22.0,334.0,122.13,99.05
2016,8,22,16,45,311.5,162.0,3.95,21.5,287.5,110.15,89.4
2016,8,22,17,0,282.0,142.0,3.9,21.0,241.0,97.77,79.23
2016,8,22,17,15,241.5,119.5,3.75,20.5,194.0,83.41,67.1
2016,8,22,17,30,201.0,97.0,3.6,20.0,147.0,68.65,54.34
2016,8,22,17,45,158.5,72.5,3.5,19.5,106.0,52.25,39.86
2016,8,22,18,0,116.0,48.0,3.4,19.0,65.0,35.39,24.75
2016,8,22,18,15,69.5,27.5,3.25,18.5,36.5,20.72,10.96
2016,8,22,18,30,23.0,7.0,3.1,18.0,8.0,5.51,0.0
2016,8,22,18,45,11.5,3.5,3.0,17.5,4.0,2.75,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,44.5,13.5,1.8,14.5,17.5,31.37,0.0
2016,8,23,6,0,89.0,27.0,2.1,15.0,35.0,93.71,66.18
2016,8,23,6,15,154.0,49.5,2.1,15.5,74.5,163.81,131.24
2016,8,23,6,30,219.0,72.0,2.1,16.0,114.0,237.93,195.59
2016,8,23,6,45,284.5,89.5,2.15,16.5,161.5,310.44,257.12
2016,8,23,7,0,350.0,107.0,2.2,17.0,209.0,404.76,333.55
2016,8,23,7,15,395.5,121.5,2.15,17.5,258.5,470.2,384.32
2016,8,23,7,30,441.0,136.0,2.1,18.0,308.0,537.92,434.98
2016,8,23,7,45,366.0,164.5,2.1,18.5,321.5,502.27,404.22
2016,8,23,8,0,291.0,193.0,2.1,19.0,335.0,479.11,382.92
2016,8,23,8,15,435.0,183.0,2.1,19.5,420.5,624.34,492.11
2016,8,23,8,30,579.0,173.0,2.1,20.0,506.0,755.34,585.3
2016,8,23,8,45,603.0,179.5,2.15,21.0,551.0,804.57,614.93
2016,8,23,9,0,627.0,186.0,2.2,22.0,596.0,843.22,637.38
2016,8,23,9,15,644.0,191.5,2.25,22.5,636.5,871.5,653.8
2016,8,23,9,30,661.0,197.0,2.3,23.0,677.0,896.78,668.22
2016,8,23,9,45,642.5,218.5,2.4,23.5,704.0,899.64,667.82
2016,8,23,10,0,624.0,240.0,2.5,24.0,731.0,898.39,664.49
2016,8,23,10,15,634.5,244.5,2.6,24.5,759.0,906.2,668.16
2016,8,23,10,30,645.0,249.0,2.7,25.0,787.0,910.47,669.45
2016,8,23,10,45,646.0,256.0,2.85,25.5,806.5,904.28,664.09
2016,8,23,11,0,647.0,263.0,3.0,26.0,826.0,894.64,656.52
2016,8,23,11,15,651.5,264.5,3.1,26.0,839.5,880.0,646.76
2016,8,23,11,30,656.0,266.0,3.2,26.0,853.0,862.01,634.73
2016,8,23,11,45,653.0,270.0,3.3,26.5,858.0,836.41,616.11
2016,8,23,12,0,650.0,274.0,3.4,27.0,863.0,808.05,595.52
2016,8,23,12,15,649.5,274.0,3.5,27.0,861.0,775.9,573.39
2016,8,23,12,30,649.0,274.0,3.6,27.0,859.0,741.34,549.23
2016,8,23,12,45,678.5,252.5,3.7,27.5,858.0,708.94,525.63
2016,8,23,13,0,708.0,231.0,3.8,28.0,857.0,672.1,498.29
2016,8,23,13,15,702.0,229.0,3.85,27.5,839.5,624.54,463.92
2016,8,23,13,30,696.0,227.0,3.9,27.0,822.0,575.85,427.73
2016,8,23,13,45,683.0,226.5,3.95,27.0,796.0,523.84,387.23
2016,8,23,14,0,670.0,226.0,4.0,27.0,770.0,471.89,345.75
2016,8,23,14,15,658.5,221.5,4.05,26.5,738.5,418.03,302.48
2016,8,23,14,30,647.0,217.0,4.1,26.0,707.0,364.69,258.64
2016,8,23,14,45,639.0,207.5,4.15,26.0,671.5,309.62,212.63
2016,8,23,15,0,631.0,198.0,4.2,26.0,636.0,255.18,168.15
2016,8,23,15,15,611.5,191.5,4.2,25.5,593.5,202.03,129.09
2016,8,23,15,30,592.0,185.0,4.2,25.0,551.0,150.15,99.29
2016,8,23,15,45,577.5,173.5,4.2,25.0,506.5,115.83,91.62
2016,8,23,16,0,563.0,162.0,4.2,25.0,462.0,110.06,87.17
2016,8,23,16,15,531.5,152.0,4.15,24.5,412.5,104.53,83.03
2016,8,23,16,30,500.0,142.0,4.1,24.0,363.0,98.78,78.66
2016,8,23,16,45,467.5,128.5,4.05,23.5,314.0,90.61,72.16
2016,8,23,17,0,435.0,115.0,4.0,23.0,265.0,82.15,65.28
2016,8,23,17,15,382.5,100.5,3.8,22.0,216.0,72.49,57.31
2016,8,23,17,30,330.0,86.0,3.6,21.0,167.0,62.59,48.87
2016,8,23,17,45,267.5,68.0,3.45,20.5,123.0,50.0,37.71
2016,8,23,18,0,205.0,50.0,3.3,20.0,79.0,37.14,26.06
2016,8,23,18,15,125.5,30.0,3.15,19.5,45.5,22.52,11.97
2016,8,23,18,30,46.0,10.0,3.0,19.0,12.0,7.87,0.0
2016,8,23,18,45,23.0,5.0,2.9,18.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,60.5,14.0,1.6,14.5,19.0,39.36,0.0
2016,8,24,6,0,121.0,28.0,1.8,15.0,38.0,126.06,89.18
2016,8,24,6,15,198.0,47.5,1.8,15.5,78.5,200.69,161.05
2016,8,24,6,30,275.0,67.0,1.8,16.0,119.0,281.23,230.79
2016,8,24,6,45,341.5,82.0,1.8,16.5,167.5,356.06,293.66
2016,8,24,7,0,408.0,97.0,1.8,17.0,216.0,436.31,358.28
2016,8,24,7,15,455.0,109.0,1.75,17.5,266.5,502.62,409.09
2016,8,24,7,30,502.0,121.0,1.7,18.0,317.0,571.2,459.54
2016,8,24,7,45,539.0,130.5,1.7,19.0,367.5,630.08,500.13
2016,8,24,8,0,576.0,140.0,1.7,20.0,418.0,698.09,545.41
2016,8,24,8,15,453.5,185.5,1.7,20.5,419.5,645.21,501.6
2016,8,24,8,30,331.0,231.0,1.7,21.0,421.0,569.73,442.29
2016,8,24,8,45,497.5,201.0,1.7,21.5,512.5,720.98,551.99
2016,8,24,9,0,664.0,171.0,1.7,22.0,604.0,865.25,648.56
2016,8,24,9,15,681.0,176.0,1.75,22.5,645.0,893.36,663.38
2016,8,24,9,30,698.0,181.0,1.8,23.0,686.0,918.39,677.37
2016,8,24,9,45,713.5,183.5,1.9,24.0,721.5,936.02,685.77
2016,8,24,10,0,729.0,186.0,2.0,25.0,757.0,950.13,691.98
2016,8,24,10,15,739.0,189.0,2.1,25.5,786.0,955.7,694.11
2016,8,24,10,30,749.0,192.0,2.2,26.0,815.0,957.5,693.99
2016,8,24,10,45,724.5,212.5,2.35,26.5,828.0,939.87,681.93
2016,8,24,11,0,700.0,233.0,2.5,27.0,841.0,918.45,667.0
2016,8,24,11,15,704.5,234.5,2.6,27.0,855.0,902.95,657.1
2016,8,24,11,30,709.0,236.0,2.7,27.0,869.0,883.95,644.76
2016,8,24,11,45,685.5,253.0,2.85,27.0,868.0,851.05,622.71
2016,8,24,12,0,662.0,270.0,3.0,27.0,867.0,815.8,598.85
2016,8,24,12,15,661.5,269.5,3.05,27.0,865.0,782.79,576.19
2016,8,24,12,30,661.0,269.0,3.1,27.0,863.0,747.36,551.48
2016,8,24,12,45,691.5,247.0,3.2,27.5,862.5,714.64,527.94
2016,8,24,13,0,722.0,225.0,3.3,28.0,862.0,677.36,500.54
2016,8,24,13,15,716.5,223.0,3.4,27.5,844.5,629.43,466.3
2016,8,24,13,30,711.0,221.0,3.5,27.0,827.0,580.27,430.09
2016,8,24,13,45,680.0,230.5,3.6,27.0,796.0,525.83,388.06
2016,8,24,14,0,649.0,240.0,3.7,27.0,765.0,473.05,346.35
2016,8,24,14,15,637.5,235.0,3.75,26.5,733.5,419.81,303.83
2016,8,24,14,30,626.0,230.0,3.8,26.0,702.0,367.16,260.8
2016,8,24,14,45,615.5,221.5,3.85,26.0,666.0,313.23,216.01
2016,8,24,15,0,605.0,213.0,3.9,26.0,630.0,260.28,173.02
2016,8,24,15,15,585.0,205.5,3.9,25.5,587.5,206.24,133.41
2016,8,24,15,30,565.0,198.0,3.9,25.0,545.0,155.81,104.5
2016,8,24,15,45,561.0,181.5,3.95,25.0,502.5,120.12,95.18
2016,8,24,16,0,557.0,165.0,4.0,25.0,460.0,111.79,88.62
2016,8,24,16,15,525.5,155.0,3.95,24.5,410.5,106.29,84.53
2016,8,24,16,30,494.0,145.0,3.9,24.0,361.0,100.59,80.2
2016,8,24,16,45,476.5,128.0,3.9,23.5,314.0,90.51,72.08
2016,8,24,17,0,459.0,111.0,3.9,23.0,267.0,79.96,63.42
2016,8,24,17,15,405.5,97.0,3.75,22.0,217.0,70.5,55.59
2016,8,24,17,30,352.0,83.0,3.6,21.0,167.0,60.82,47.32
2016,8,24,17,45,296.0,65.0,3.45,20.0,123.5,48.17,36.16
2016,8,24,18,0,240.0,47.0,3.3,19.0,80.0,35.23,24.47
2016,8,24,18,15,147.0,28.5,3.2,18.5,46.0,21.51,10.78
2016,8,24,18,30,54.0,10.0,3.1,18.0,12.0,7.87,0.0
2016,8,24,18,45,27.0,5.0,3.05,17.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,59.5,14.5,2.1,13.5,19.0,39.44,0.0
2016,8,25,6,0,119.0,29.0,2.2,14.0,38.0,114.12,79.24
2016,8,25,6,15,200.0,48.5,2.2,14.5,79.0,204.37,164.63
2016,8,25,6,30,281.0,68.0,2.2,15.0,120.0,287.5,237.07
2016,8,25,6,45,354.5,81.5,2.2,15.5,169.0,365.63,303.26
2016,8,25,7,0,428.0,95.0,2.2,16.0,218.0,449.88,371.69
2016,8,25,7,15,476.0,106.5,2.2,16.5,269.0,517.31,423.98
2016,8,25,7,30,524.0,118.0,2.2,17.0,320.0,587.04,476.01
2016,8,25,7,45,567.0,124.5,2.2,17.5,372.5,656.8,525.81
2016,8,25,8,0,610.0,131.0,2.2,18.0,425.0,720.33,569.02
2016,8,25,8,15,638.0,138.0,2.2,18.5,474.0,770.49,601.47
2016,8,25,8,30,666.0,145.0,2.2,19.0,523.0,819.1,632.18
2016,8,25,8,45,684.5,151.0,2.2,19.5,568.5,855.71,653.99
2016,8,25,9,0,703.0,157.0,2.2,20.0,614.0,889.69,673.81
2016,8,25,9,15,720.0,161.5,2.2,20.5,655.5,917.67,689.38
2016,8,25,9,30,737.0,166.0,2.2,21.0,697.0,942.47,702.79
2016,8,25,9,45,746.5,171.0,2.25,22.0,731.5,956.99,708.54
2016,8,25,10,0,756.0,176.0,2.3,23.0,766.0,967.86,712.06
2016,8,25,10,15,765.5,178.5,2.35,23.0,795.0,972.31,714.28
2016,8,25,10,30,775.0,181.0,2.4,23.0,824.0,962.72,707.52
2016,8,25,10,45,755.0,199.0,2.5,23.5,838.5,957.17,702.78
2016,8,25,11,0,735.0,217.0,2.6,24.0,853.0,937.56,688.85
2016,8,25,11,15,739.5,218.0,2.65,24.0,867.0,920.97,677.99
2016,8,25,11,30,744.0,219.0,2.7,24.0,881.0,900.81,664.38
2016,8,25,11,45,720.5,235.5,2.8,24.5,879.5,867.01,639.98
2016,8,25,12,0,697.0,252.0,2.9,25.0,878.0,830.76,613.83
2016,8,25,12,15,696.0,251.5,2.95,25.0,876.0,796.28,590.09
2016,8,25,12,30,695.0,251.0,3.0,25.0,874.0,759.32,564.21
2016,8,25,12,45,704.0,242.5,3.05,25.5,867.5,720.74,535.88
2016,8,25,13,0,713.0,234.0,3.1,26.0,861.0,679.4,505.04
2016,8,25,13,15,707.0,231.5,3.15,26.0,843.0,630.97,469.29
2016,8,25,13,30,701.0,229.0,3.2,26.0,825.0,581.4,431.79
2016,8,25,13,45,670.0,238.0,3.3,26.0,793.5,526.86,389.76
2016,8,25,14,0,639.0,247.0,3.4,26.0,762.0,474.04,348.08
2016,8,25,14,15,627.0,241.5,3.45,25.5,730.0,420.7,305.53
2016,8,25,14,30,615.0,236.0,3.5,25.0,698.0,368.04,262.53
2016,8,25,14,45,594.0,232.0,3.6,25.0,659.0,313.66,217.8
2016,8,25,15,0,573.0,228.0,3.7,25.0,620.0,262.23,176.46
2016,8,25,15,15,552.5,219.0,3.75,24.5,577.5,210.09,138.27
2016,8,25,15,30,532.0,210.0,3.8,24.0,535.0,160.51,109.56
2016,8,25,15,45,518.5,195.5,3.85,23.5,491.0,127.21,101.68
2016,8,25,16,0,505.0,181.0,3.9,23.0,447.0,120.1,96.33
2016,8,25,16,15,473.0,169.0,3.9,22.5,398.0,113.71,91.49
2016,8,25,16,30,441.0,157.0,3.9,22.0,349.0,107.05,86.37
2016,8,25,16,45,420.5,138.5,3.9,21.5,302.0,96.25,77.61
2016,8,25,17,0,400.0,120.0,3.9,21.0,255.0,84.96,68.25
2016,8,25,17,15,348.0,103.5,3.8,20.0,206.0,74.11,59.18
2016,8,25,17,30,296.0,87.0,3.7,19.0,157.0,62.97,49.56
2016,8,25,17,45,246.5,66.5,3.6,18.5,114.5,48.83,36.91
2016,8,25,18,0,197.0,46.0,3.5,18.0,72.0,34.28,23.67
2016,8,25,18,15,117.0,26.5,3.4,17.5,40.0,19.95,9.05
2016,8,25,18,30,37.0,7.0,3.3,17.0,8.0,5.51,0.0
2016,8,25,18,45,18.5,3.5,3.2,16.5,4.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,13.5,1.75,12.5,22.0,62.24,0.0
2016,8,26,6,0,218.0,27.0,2.0,13.0,44.0,176.87,122.88
2016,8,26,6,15,321.5,40.0,2.0,13.5,87.5,267.21,216.43
2016,8,26,6,30,425.0,53.0,2.0,14.0,131.0,364.9,301.43
2016,8,26,6,45,212.5,73.5,2.0,14.5,112.5,242.89,202.37
2016,8,26,7,0,0.0,94.0,2.0,15.0,94.0,81.2,63.4
2016,8,26,7,15,5.0,113.5,2.0,15.5,115.5,101.76,80.88
2016,8,26,7,30,10.0,133.0,2.0,16.0,137.0,122.58,98.0
2016,8,26,7,45,48.5,167.0,2.0,16.5,190.0,203.91,165.51
2016,8,26,8,0,87.0,201.0,2.0,17.0,243.0,274.12,221.94
2016,8,26,8,15,156.0,224.5,2.0,17.5,309.5,381.23,306.33
2016,8,26,8,30,225.0,248.0,2.0,18.0,376.0,471.67,374.98
2016,8,26,8,45,299.0,255.5,2.0,19.0,440.0,572.94,448.53
2016,8,26,9,0,373.0,263.0,2.0,20.0,504.0,653.85,504.89
2016,8,26,9,15,601.0,193.5,2.0,20.5,611.5,836.55,634.8
2016,8,26,9,30,829.0,124.0,2.0,21.0,719.0,981.08,727.1
2016,8,26,9,45,808.5,142.5,2.05,21.5,747.0,980.95,723.14
2016,8,26,10,0,788.0,161.0,2.1,22.0,775.0,975.94,717.79
2016,8,26,10,15,797.0,163.5,2.15,22.0,804.0,980.0,719.96
2016,8,26,10,30,806.0,166.0,2.2,22.0,833.0,980.14,719.61
2016,8,26,10,45,813.0,167.5,2.25,22.5,855.0,973.41,713.59
2016,8,26,11,0,820.0,169.0,2.3,23.0,877.0,962.75,705.21
2016,8,26,11,15,823.5,170.0,2.4,23.0,891.0,944.49,693.84
2016,8,26,11,30,827.0,171.0,2.5,23.0,905.0,922.52,680.07
2016,8,26,11,45,829.0,171.0,2.6,23.5,911.0,894.76,661.13
2016,8,26,12,0,831.0,171.0,2.7,24.0,917.0,863.63,639.92
2016,8,26,12,15,830.5,171.0,2.8,24.0,914.5,827.3,615.66
2016,8,26,12,30,830.0,171.0,2.9,24.0,912.0,788.12,588.46
2016,8,26,12,45,822.5,172.5,3.0,24.5,900.5,742.57,555.03
2016,8,26,13,0,815.0,174.0,3.1,25.0,889.0,695.13,519.59
2016,8,26,13,15,809.5,172.5,3.2,25.0,870.5,644.92,482.36
2016,8,26,13,30,804.0,171.0,3.3,25.0,852.0,593.23,442.92
2016,8,26,13,45,795.5,169.5,3.4,25.0,826.0,538.77,400.21
2016,8,26,14,0,787.0,168.0,3.5,25.0,800.0,483.64,355.66
2016,8,26,14,15,776.5,165.0,3.55,24.5,767.0,426.21,308.68
2016,8,26,14,30,766.0,162.0,3.6,24.0,734.0,365.21,257.85
2016,8,26,14,45,752.5,157.5,3.65,24.0,695.5,305.26,206.98
2016,8,26,15,0,739.0,153.0,3.7,24.0,657.0,246.31,158.19
2016,8,26,15,15,720.0,148.5,3.7,23.5,613.0,187.89,114.71
2016,8,26,15,30,701.0,144.0,3.7,23.0,569.0,131.66,83.05
2016,8,26,15,45,678.5,137.5,3.7,23.0,521.0,97.11,76.75
2016,8,26,16,0,656.0,131.0,3.7,23.0,473.0,94.26,74.65
2016,8,26,16,15,624.5,124.0,3.65,22.5,422.0,90.72,72.09
2016,8,26,16,30,593.0,117.0,3.6,22.0,371.0,87.07,69.38
2016,8,26,16,45,551.5,107.5,3.55,21.5,319.5,81.29,64.81
2016,8,26,17,0,510.0,98.0,3.5,21.0,268.0,72.33,57.36
2016,8,26,17,15,453.0,86.5,3.35,20.0,217.0,64.16,50.54
2016,8,26,17,30,396.0,75.0,3.2,19.0,166.0,55.87,43.35
2016,8,26,17,45,317.5,59.5,3.1,18.5,120.0,44.54,33.15
2016,8,26,18,0,239.0,44.0,3.0,18.0,74.0,33.09,22.57
2016,8,26,18,15,141.0,26.0,2.9,17.5,41.5,19.66,8.04
2016,8,26,18,30,43.0,8.0,2.8,17.0,9.0,6.29,0.0
2016,8,26,18,45,21.5,4.0,2.75,16.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,45,74.5,13.0,1.85,12.5,19.0,45.7,0.0
2016,8,27,6,0,149.0,26.0,1.9,13.0,38.0,137.47,91.95
2016,8,27,6,15,241.5,43.5,1.85,13.0,79.5,223.95,181.12
2016,8,27,6,30,334.0,61.0,1.8,13.0,121.0,314.73,260.95
2016,8,27,6,45,172.5,80.0,1.75,13.5,112.0,225.71,188.03
2016,8,27,7,0,11.0,99.0,1.7,14.0,103.0,95.3,75.91
2016,8,27,7,15,18.5,120.0,1.65,14.5,127.0,119.76,96.74
2016,8,27,7,30,26.0,141.0,1.6,15.0,151.0,158.92,129.03
2016,8,27,7,45,49.5,169.0,1.6,15.5,191.5,207.83,169.06
2016,8,27,8,0,73.0,197.0,1.6,16.0,232.0,257.75,208.86
2016,8,27,8,15,136.5,223.0,1.6,16.5,297.0,362.73,291.87
2016,8,27,8,30,200.0,249.0,1.6,17.0,362.0,450.68,358.7
2016,8,27,8,45,476.5,192.0,1.6,18.0,491.0,695.73,542.11
2016,8,27,9,0,753.0,135.0,1.6,19.0,620.0,916.91,690.35
2016,8,27,9,15,768.0,138.5,1.65,19.5,661.5,934.56,697.01
2016,8,27,9,30,783.0,142.0,1.7,20.0,703.0,956.78,709.17
2016,8,27,9,45,780.5,152.5,1.8,20.5,735.0,965.23,712.95
2016,8,27,10,0,778.0,163.0,1.9,21.0,767.0,969.68,714.38
2016,8,27,10,15,787.0,165.5,1.95,21.0,795.5,973.73,716.48
2016,8,27,10,30,796.0,168.0,2.0,21.0,824.0,973.89,716.2
2016,8,27,10,45,801.0,170.5,2.15,21.5,845.5,966.25,710.75
2016,8,27,11,0,806.0,173.0,2.3,22.0,867.0,954.76,702.87
2016,8,27,11,15,810.0,174.0,2.4,22.5,880.5,937.13,690.51
2016,8,27,11,30,814.0,175.0,2.5,23.0,894.0,915.83,675.8
2016,8,27,11,45,813.5,176.5,2.65,23.5,899.5,887.48,656.82
2016,8,27,12,0,813.0,178.0,2.8,24.0,905.0,855.93,635.59
2016,8,27,12,15,812.5,178.0,2.9,24.0,903.0,820.07,611.24
2016,8,27,12,30,812.0,178.0,3.0,24.0,901.0,781.4,584.29
2016,8,27,12,45,822.0,169.0,3.1,24.0,894.0,740.13,555.13
2016,8,27,13,0,832.0,160.0,3.2,24.0,887.0,695.66,522.86
2016,8,27,13,15,827.5,158.5,3.2,24.0,869.0,645.35,484.92
2016,8,27,13,30,823.0,157.0,3.2,24.0,851.0,593.39,444.75
2016,8,27,13,45,813.5,156.5,3.25,24.0,825.0,538.28,401.22
2016,8,27,14,0,804.0,156.0,3.3,24.0,799.0,482.52,355.87
2016,8,27,14,15,794.0,153.0,3.3,24.0,766.5,424.33,307.39
2016,8,27,14,30,784.0,150.0,3.3,24.0,734.0,366.13,257.88
2016,8,27,14,45,769.5,147.0,3.35,24.0,695.0,302.41,204.1
2016,8,27,15,0,755.0,144.0,3.4,24.0,656.0,243.32,155.16
2016,8,27,15,15,737.0,139.5,3.35,23.5,612.0,184.08,111.03
2016,8,27,15,30,719.0,135.0,3.3,23.0,568.0,126.88,78.93
2016,8,27,15,45,694.5,130.0,3.3,22.5,520.0,92.86,73.35
2016,8,27,16,0,670.0,125.0,3.3,22.0,472.0,90.75,72.0
2016,8,27,16,15,639.0,118.0,3.25,21.5,421.0,87.06,69.27
2016,8,27,16,30,608.0,111.0,3.2,21.0,370.0,83.23,66.39
2016,8,27,16,45,566.0,102.5,3.15,21.0,318.0,78.0,62.12
2016,8,27,17,0,524.0,94.0,3.1,21.0,266.0,72.64,57.65
2016,8,27,17,15,466.0,82.5,3.0,20.0,215.0,61.66,48.35
2016,8,27,17,30,408.0,71.0,2.9,19.0,164.0,53.27,41.06
2016,8,27,17,45,327.5,56.5,2.8,18.5,118.0,42.53,31.36
2016,8,27,18,0,247.0,42.0,2.7,18.0,72.0,31.7,21.28
2016,8,27,18,15,144.0,24.5,2.65,17.5,39.5,18.57,6.21
2016,8,27,18,30,41.0,7.0,2.6,17.0,7.0,5.51,0.0
2016,8,27,18,45,20.5,3.5,2.6,16.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,12.5,1.25,12.5,19.0,50.04,0.0
2016,8,28,6,0,168.0,25.0,1.3,13.0,38.0,145.95,94.53
2016,8,28,6,15,267.0,41.0,1.25,13.5,80.0,236.52,190.31
2016,8,28,6,30,366.0,57.0,1.2,14.0,122.0,331.17,272.28
2016,8,28,6,45,442.0,67.5,1.15,14.5,172.5,416.99,343.48
2016,8,28,7,0,518.0,78.0,1.1,15.0,223.0,506.09,413.72
2016,8,28,7,15,566.5,86.5,1.0,15.5,276.0,576.36,465.24
2016,8,28,7,30,615.0,95.0,0.9,16.0,329.0,648.23,514.63
2016,8,28,7,45,656.0,100.0,0.8,17.0,382.5,710.75,553.78
2016,8,28,8,0,697.0,105.0,0.7,18.0,436.0,773.16,590.89
2016,8,28,8,15,723.0,110.0,0.7,18.5,486.0,821.36,619.52
2016,8,28,8,30,749.0,115.0,0.7,19.0,536.0,867.74,646.42
2016,8,28,8,45,772.5,117.5,0.7,20.0,583.5,900.07,662.38
2016,8,28,9,0,796.0,120.0,0.7,21.0,631.0,936.44,680.82
2016,8,28,9,15,811.0,123.0,0.85,21.5,673.0,961.96,696.41
2016,8,28,9,30,826.0,126.0,1.0,22.0,715.0,983.97,709.89
2016,8,28,9,45,839.5,127.0,1.2,23.0,751.5,998.59,718.25
2016,8,28,10,0,853.0,128.0,1.4,24.0,788.0,1009.35,724.11
2016,8,28,10,15,861.0,130.0,1.55,24.0,817.0,1011.74,726.71
2016,8,28,10,30,869.0,132.0,1.7,24.0,846.0,995.19,717.44
2016,8,28,10,45,873.0,134.0,1.9,24.5,867.5,985.66,711.99
2016,8,28,11,0,877.0,136.0,2.1,25.0,889.0,972.22,703.81
2016,8,28,11,15,880.5,137.0,2.2,25.0,903.0,953.54,692.48
2016,8,28,11,30,884.0,138.0,2.3,25.0,917.0,931.13,678.73
2016,8,28,11,45,884.0,139.0,2.45,25.5,922.5,902.05,659.69
2016,8,28,12,0,884.0,140.0,2.6,26.0,928.0,869.65,638.34
2016,8,28,12,15,883.5,140.0,2.7,26.0,926.0,832.87,614.74
2016,8,28,12,30,883.0,140.0,2.8,26.0,924.0,793.16,588.23
2016,8,28,12,45,896.0,130.0,2.9,26.5,917.5,752.27,558.54
2016,8,28,13,0,909.0,120.0,3.0,27.0,911.0,707.71,525.5
2016,8,28,13,15,904.5,119.0,3.1,26.5,892.5,656.03,488.26
2016,8,28,13,30,900.0,118.0,3.2,26.0,874.0,602.47,448.28
2016,8,28,13,45,892.5,117.5,3.3,26.0,848.0,546.13,403.93
2016,8,28,14,0,885.0,117.0,3.4,26.0,822.0,488.67,357.24
2016,8,28,14,15,876.0,115.0,3.45,26.0,789.0,428.69,307.18
2016,8,28,14,30,867.0,113.0,3.5,26.0,756.0,368.29,255.65
2016,8,28,14,45,855.5,110.5,3.55,26.0,716.5,302.81,200.04
2016,8,28,15,0,844.0,108.0,3.6,26.0,677.0,240.59,148.34
2016,8,28,15,15,828.0,105.0,3.55,25.5,632.5,178.21,102.01
2016,8,28,15,30,812.0,102.0,3.5,25.0,588.0,117.47,68.78
2016,8,28,15,45,783.5,100.5,3.5,25.0,537.5,82.81,64.24
2016,8,28,16,0,755.0,99.0,3.5,25.0,487.0,82.06,63.87
2016,8,28,16,15,726.0,94.0,3.4,24.5,435.0,72.7,56.34
2016,8,28,16,30,697.0,89.0,3.3,24.0,383.0,69.56,54.0
2016,8,28,16,45,647.0,84.5,3.25,23.5,328.0,66.37,51.57
2016,8,28,17,0,597.0,80.0,3.2,23.0,273.0,63.25,49.12
2016,8,28,17,15,538.5,71.0,3.05,22.0,221.0,56.67,43.64
2016,8,28,17,30,480.0,62.0,2.9,21.0,169.0,50.0,37.86
2016,8,28,17,45,390.5,50.0,2.75,20.0,121.0,40.59,29.44
2016,8,28,18,0,301.0,38.0,2.6,19.0,73.0,31.11,20.56
2016,8,28,18,15,150.5,19.0,2.5,18.5,36.5,14.56,2.44
2016,8,28,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,12.5,1.75,12.5,19.0,52.18,0.0
2016,8,29,6,0,176.0,25.0,1.9,13.0,38.0,150.33,93.47
2016,8,29,6,15,279.5,40.0,1.9,13.5,80.0,243.75,196.38
2016,8,29,6,30,383.0,55.0,1.9,14.0,122.0,343.39,283.38
2016,8,29,6,45,461.5,64.5,1.95,14.5,173.0,428.78,355.49
2016,8,29,7,0,540.0,74.0,2.0,15.0,224.0,519.54,428.65
2016,8,29,7,15,588.5,82.0,2.0,15.5,277.0,590.08,481.84
2016,8,29,7,30,637.0,90.0,2.0,16.0,330.0,662.21,533.67
2016,8,29,7,45,673.5,95.5,2.0,17.0,383.0,722.17,573.48
2016,8,29,8,0,710.0,101.0,2.0,18.0,436.0,781.74,611.6
2016,8,29,8,15,735.5,105.5,2.0,18.5,486.0,829.21,641.19
2016,8,29,8,30,761.0,110.0,2.0,19.0,536.0,874.8,668.92
2016,8,29,8,45,776.5,115.0,2.05,20.0,581.5,903.01,683.55
2016,8,29,9,0,792.0,120.0,2.1,21.0,627.0,934.42,700.33
2016,8,29,9,15,806.5,123.5,2.1,21.5,668.5,959.92,713.8
2016,8,29,9,30,821.0,127.0,2.1,22.0,710.0,981.9,724.97
2016,8,29,9,45,849.5,120.0,2.15,22.5,750.0,1002.51,735.85
2016,8,29,10,0,878.0,113.0,2.2,23.0,790.0,1005.45,735.38
2016,8,29,10,15,885.5,114.5,2.2,23.5,819.0,1006.81,733.68
2016,8,29,10,30,893.0,116.0,2.2,24.0,848.0,1004.16,729.57
2016,8,29,10,45,865.0,136.0,2.25,25.0,860.5,981.32,711.84
2016,8,29,11,0,837.0,156.0,2.3,26.0,873.0,970.41,702.15
2016,8,29,11,15,840.5,157.0,2.35,26.0,886.5,951.73,690.2
2016,8,29,11,30,844.0,158.0,2.4,26.0,900.0,929.29,675.92
2016,8,29,11,45,819.0,174.0,2.45,26.5,898.0,892.23,650.77
2016,8,29,12,0,794.0,190.0,2.5,27.0,896.0,852.56,623.69
2016,8,29,12,15,793.5,190.0,2.6,27.0,893.5,817.03,600.0
2016,8,29,12,30,793.0,190.0,2.7,27.0,891.0,778.75,573.86
2016,8,29,12,45,802.5,181.5,2.8,27.5,884.5,738.12,544.62
2016,8,29,13,0,812.0,173.0,2.9,28.0,878.0,694.37,512.5
2016,8,29,13,15,807.0,171.5,2.9,28.0,859.5,644.34,475.57
2016,8,29,13,30,802.0,170.0,2.9,28.0,841.0,592.77,436.54
2016,8,29,13,45,772.0,179.5,2.95,28.0,809.0,535.71,392.57
2016,8,29,14,0,742.0,189.0,3.0,28.0,777.0,479.05,347.85
2016,8,29,14,15,730.5,185.5,3.05,27.5,744.5,421.73,302.04
2016,8,29,14,30,719.0,182.0,3.1,27.0,712.0,364.74,255.32
2016,8,29,14,45,702.0,178.0,3.2,27.0,673.0,306.58,207.07
2016,8,29,15,0,685.0,174.0,3.3,27.0,634.0,249.97,161.24
2016,8,29,15,15,665.0,168.0,3.35,26.5,590.0,193.44,119.98
2016,8,29,15,30,645.0,162.0,3.4,26.0,546.0,139.39,89.95
2016,8,29,15,45,632.0,151.0,3.45,26.0,500.5,105.42,82.76
2016,8,29,16,0,619.0,140.0,3.5,26.0,455.0,100.07,78.65
2016,8,29,16,15,586.0,131.5,3.55,25.0,404.5,95.72,75.62
2016,8,29,16,30,553.0,123.0,3.6,24.0,354.0,88.35,69.97
2016,8,29,16,45,524.0,110.0,3.65,23.5,304.5,80.08,63.3
2016,8,29,17,0,495.0,97.0,3.7,23.0,255.0,71.51,56.22
2016,8,29,17,15,435.5,84.5,3.65,22.0,204.5,62.65,48.79
2016,8,29,17,30,376.0,72.0,3.6,21.0,154.0,53.64,40.98
2016,8,29,17,45,303.5,55.5,3.55,20.0,109.5,41.64,30.27
2016,8,29,18,0,231.0,39.0,3.5,19.0,65.0,29.46,19.02
2016,8,29,18,15,115.5,19.5,3.45,18.5,32.5,14.82,0.85
2016,8,29,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
