Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,12.0,2.25,13.5,20.0,67.01,0.0
2016,8,30,6,0,238.0,24.0,2.4,14.0,40.0,183.39,108.55
2016,8,30,6,15,352.0,35.5,2.45,14.5,84.0,285.13,228.94
2016,8,30,6,30,466.0,47.0,2.5,15.0,128.0,390.24,321.12
2016,8,30,6,45,554.0,52.5,2.65,15.5,181.0,480.58,397.67
2016,8,30,7,0,642.0,58.0,2.8,16.0,234.0,577.05,474.52
2016,8,30,7,15,686.5,63.0,2.8,16.5,288.0,640.06,521.27
2016,8,30,7,30,731.0,68.0,2.8,17.0,342.0,709.09,570.62
2016,8,30,7,45,765.5,71.0,2.85,18.0,396.0,767.52,609.4
2016,8,30,8,0,800.0,74.0,2.9,19.0,450.0,825.12,646.31
2016,8,30,8,15,822.5,77.0,2.95,19.5,500.5,870.52,674.82
2016,8,30,8,30,845.0,80.0,3.0,20.0,551.0,902.75,693.76
2016,8,30,8,45,861.0,83.0,3.05,21.0,598.0,936.57,712.32
2016,8,30,9,0,877.0,86.0,3.1,22.0,645.0,967.26,728.48
2016,8,30,9,15,889.5,88.0,3.15,22.5,687.0,989.93,740.57
2016,8,30,9,30,902.0,90.0,3.2,23.0,729.0,1008.94,750.29
2016,8,30,9,45,908.5,92.5,3.25,24.0,764.0,1018.67,752.53
2016,8,30,10,0,915.0,95.0,3.3,25.0,799.0,1024.36,752.3
2016,8,30,10,15,922.0,96.5,3.35,25.5,828.0,1025.33,750.65
2016,8,30,10,30,929.0,98.0,3.4,26.0,857.0,1022.14,746.48
2016,8,30,10,45,921.0,106.0,3.45,26.5,875.0,1006.99,734.72
2016,8,30,11,0,913.0,114.0,3.5,27.0,893.0,987.78,720.53
2016,8,30,11,15,915.5,114.5,3.55,27.0,906.5,967.2,707.01
2016,8,30,11,30,918.0,115.0,3.6,27.0,920.0,942.82,691.02
2016,8,30,11,45,906.0,123.0,3.65,27.5,921.5,909.03,667.48
2016,8,30,12,0,894.0,131.0,3.7,28.0,923.0,872.2,641.95
2016,8,30,12,15,893.0,131.0,3.8,28.0,920.5,834.63,617.34
2016,8,30,12,30,892.0,131.0,3.9,28.0,918.0,794.14,590.12
2016,8,30,12,45,905.0,121.5,4.0,28.0,911.5,753.04,560.91
2016,8,30,13,0,918.0,112.0,4.1,28.0,905.0,708.22,528.23
2016,8,30,13,15,913.0,111.0,4.15,27.5,885.5,655.71,489.72
2016,8,30,13,30,908.0,110.0,4.2,27.0,866.0,601.35,448.58
2016,8,30,13,45,886.0,116.5,4.3,27.0,835.5,542.59,402.05
2016,8,30,14,0,864.0,123.0,4.4,27.0,805.0,484.01,354.34
2016,8,30,14,15,854.0,121.0,4.4,26.5,771.5,423.55,304.39
2016,8,30,14,30,844.0,119.0,4.4,26.0,738.0,362.63,252.85
2016,8,30,14,45,828.0,117.5,4.45,26.0,697.5,300.63,199.88
2016,8,30,15,0,812.0,116.0,4.5,26.0,657.0,239.74,149.34
2016,8,30,15,15,794.5,112.5,4.5,25.5,612.0,178.64,104.0
2016,8,30,15,30,777.0,109.0,4.5,25.0,567.0,119.44,71.67
2016,8,30,15,45,764.0,101.5,4.55,25.0,520.0,83.23,64.66
2016,8,30,16,0,751.0,94.0,4.6,25.0,473.0,78.59,61.02
2016,8,30,16,15,721.0,89.5,4.5,24.5,421.5,69.75,53.89
2016,8,30,16,30,691.0,85.0,4.4,24.0,370.0,66.83,51.72
2016,8,30,16,45,664.5,76.0,4.35,23.5,319.0,60.71,46.75
2016,8,30,17,0,638.0,67.0,4.3,23.0,268.0,54.33,41.46
2016,8,30,17,15,578.5,60.0,4.1,22.0,215.5,48.86,36.87
2016,8,30,17,30,519.0,53.0,3.9,21.0,163.0,43.38,32.08
2016,8,30,17,45,438.5,42.0,3.7,20.5,116.5,34.55,24.08
2016,8,30,18,0,358.0,31.0,3.5,20.0,70.0,25.64,15.6
2016,8,30,18,15,179.0,15.5,3.35,19.5,35.0,12.58,0.0
2016,8,30,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.0,10.5,2.5,13.5,20.5,82.67,0.0
2016,8,31,6,0,306.0,21.0,2.7,14.0,41.0,217.26,120.68
2016,8,31,6,15,423.5,30.0,2.7,14.5,86.0,322.54,258.56
2016,8,31,6,30,541.0,39.0,2.7,15.0,131.0,424.65,349.3
2016,8,31,6,45,613.0,44.0,2.7,15.5,183.5,507.54,419.3
2016,8,31,7,0,685.0,49.0,2.7,16.0,236.0,594.75,487.66
2016,8,31,7,15,728.0,53.5,2.7,16.5,290.5,662.5,537.79
2016,8,31,7,30,771.0,58.0,2.7,17.0,345.0,731.11,586.36
2016,8,31,7,45,802.5,61.0,2.7,17.5,399.0,788.16,624.62
2016,8,31,8,0,834.0,64.0,2.7,18.0,453.0,834.57,654.14
2016,8,31,8,15,855.5,66.5,2.65,18.5,504.5,878.92,681.16
2016,8,31,8,30,877.0,69.0,2.6,19.0,556.0,920.94,705.93
2016,8,31,8,45,893.0,71.0,2.55,20.0,603.5,954.36,722.99
2016,8,31,9,0,909.0,73.0,2.5,21.0,651.0,984.56,737.62
2016,8,31,9,15,921.0,74.5,2.55,21.5,693.0,1006.72,749.19
2016,8,31,9,30,933.0,76.0,2.6,22.0,735.0,1025.09,758.4
2016,8,31,9,45,935.5,81.0,2.7,22.5,770.0,1034.1,762.11
2016,8,31,10,0,938.0,86.0,2.8,23.0,805.0,1038.81,763.23
2016,8,31,10,15,945.0,87.0,2.9,23.0,834.5,1039.21,763.23
2016,8,31,10,30,952.0,88.0,3.0,23.0,864.0,1035.39,760.64
2016,8,31,10,45,954.5,90.5,3.15,23.5,885.5,1024.54,752.59
2016,8,31,11,0,957.0,93.0,3.3,24.0,907.0,1009.5,741.89
2016,8,31,11,15,960.0,93.5,3.45,24.0,921.0,988.75,728.94
2016,8,31,11,30,963.0,94.0,3.6,24.0,935.0,964.0,713.32
2016,8,31,11,45,962.0,95.5,3.75,24.5,940.5,932.85,691.97
2016,8,31,12,0,961.0,97.0,3.9,25.0,946.0,898.12,668.16
2016,8,31,12,15,960.5,97.0,4.0,25.0,943.5,859.01,642.26
2016,8,31,12,30,960.0,97.0,4.1,25.0,941.0,816.69,613.94
2016,8,31,12,45,953.5,99.0,4.25,25.0,929.0,768.85,580.24
2016,8,31,13,0,947.0,101.0,4.4,25.0,917.0,718.63,543.12
2016,8,31,13,15,943.0,100.5,4.45,24.5,898.0,665.76,503.8
2016,8,31,13,30,939.0,100.0,4.5,24.0,879.0,610.84,461.67
2016,8,31,13,45,933.0,98.5,4.6,24.0,852.0,552.31,414.63
2016,8,31,14,0,927.0,97.0,4.7,24.0,825.0,492.47,364.98
2016,8,31,14,15,918.0,95.5,4.75,23.5,791.5,430.39,312.68
2016,8,31,14,30,909.0,94.0,4.8,23.0,758.0,367.85,258.62
2016,8,31,14,45,899.5,91.5,4.85,23.0,718.0,304.24,202.86
2016,8,31,15,0,890.0,89.0,4.9,23.0,678.0,240.77,148.9
2016,8,31,15,15,874.5,86.5,4.9,22.5,632.5,176.91,100.77
2016,8,31,15,30,859.0,84.0,4.9,22.0,587.0,114.43,66.82
2016,8,31,15,45,832.0,83.0,4.9,22.0,536.0,72.21,56.15
2016,8,31,16,0,805.0,82.0,4.9,22.0,485.0,71.32,55.61
2016,8,31,16,15,776.0,78.0,4.8,21.5,432.0,68.27,53.32
2016,8,31,16,30,747.0,74.0,4.7,21.0,379.0,65.16,50.95
2016,8,31,16,45,696.0,71.0,4.65,20.5,323.5,57.68,44.73
2016,8,31,17,0,645.0,68.0,4.6,20.0,268.0,55.2,42.75
2016,8,31,17,15,583.0,60.5,4.35,19.5,215.0,49.33,37.67
2016,8,31,17,30,521.0,53.0,4.1,19.0,162.0,43.45,32.39
2016,8,31,17,45,422.0,43.0,3.95,18.5,114.0,35.31,24.89
2016,8,31,18,0,323.0,33.0,3.8,18.0,66.0,27.23,16.87
2016,8,31,18,15,161.5,16.5,3.6,17.5,33.0,13.42,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.0,2.3,12.5,18.0,56.87,0.0
2016,9,1,6,0,194.0,24.0,2.5,13.0,36.0,158.66,79.54
2016,9,1,6,15,310.5,37.5,2.5,13.5,79.5,264.2,211.92
2016,9,1,6,30,427.0,51.0,2.5,14.0,123.0,371.65,306.8
2016,9,1,6,45,527.5,56.5,2.5,14.5,177.0,470.29,390.28
2016,9,1,7,0,628.0,62.0,2.5,15.0,231.0,575.6,474.13
2016,9,1,7,15,675.5,67.5,2.45,15.5,286.0,645.74,526.09
2016,9,1,7,30,723.0,73.0,2.4,16.0,341.0,712.25,573.07
2016,9,1,7,45,763.0,75.5,2.4,17.0,396.0,774.85,614.43
2016,9,1,8,0,803.0,78.0,2.4,18.0,451.0,836.83,653.78
2016,9,1,8,15,826.5,81.0,2.35,18.5,502.5,883.26,681.82
2016,9,1,8,30,850.0,84.0,2.3,19.0,554.0,927.38,707.7
2016,9,1,8,45,864.5,88.0,2.25,20.0,601.0,949.8,717.04
2016,9,1,9,0,879.0,92.0,2.2,21.0,648.0,980.07,731.67
2016,9,1,9,15,892.0,94.0,2.2,21.5,690.5,1003.04,743.18
2016,9,1,9,30,905.0,96.0,2.2,22.0,733.0,1022.32,752.36
2016,9,1,9,45,895.0,108.0,2.2,22.5,764.5,1025.81,751.43
2016,9,1,10,0,885.0,120.0,2.2,23.0,796.0,1024.64,747.85
2016,9,1,10,15,893.0,121.5,2.3,23.5,825.0,1026.1,747.36
2016,9,1,10,30,901.0,123.0,2.4,24.0,854.0,1023.48,744.33
2016,9,1,10,45,882.0,137.5,2.5,24.5,869.0,1003.29,730.13
2016,9,1,11,0,863.0,152.0,2.6,25.0,884.0,994.96,723.84
2016,9,1,11,15,866.5,153.0,2.75,25.0,898.0,975.49,712.13
2016,9,1,11,30,870.0,154.0,2.9,25.0,912.0,952.18,697.92
2016,9,1,11,45,847.5,168.5,3.05,25.0,910.5,915.04,674.43
2016,9,1,12,0,825.0,183.0,3.2,25.0,909.0,875.15,648.89
2016,9,1,12,15,824.0,183.0,3.35,25.0,906.5,837.9,623.93
2016,9,1,12,30,823.0,183.0,3.5,25.0,904.0,797.84,596.19
2016,9,1,12,45,861.5,158.5,3.7,25.0,904.5,762.71,572.12
2016,9,1,13,0,900.0,134.0,3.9,25.0,905.0,715.01,538.3
2016,9,1,13,15,895.0,132.5,4.0,24.5,886.0,662.41,499.67
2016,9,1,13,30,890.0,131.0,4.1,24.0,867.0,608.03,458.36
2016,9,1,13,45,850.5,146.5,4.25,24.0,831.5,550.47,412.42
2016,9,1,14,0,811.0,162.0,4.4,24.0,796.0,491.2,364.22
2016,9,1,14,15,800.0,159.0,4.4,23.5,762.0,431.69,314.95
2016,9,1,14,30,789.0,156.0,4.4,23.0,728.0,368.7,261.86
2016,9,1,14,45,762.5,157.0,4.45,23.0,685.5,307.46,209.79
2016,9,1,15,0,736.0,158.0,4.5,23.0,643.0,248.69,161.28
2016,9,1,15,15,716.0,152.5,4.4,22.5,598.0,189.21,116.93
2016,9,1,15,30,696.0,147.0,4.3,22.0,553.0,132.14,85.07
2016,9,1,15,45,675.5,139.0,4.25,21.5,504.5,99.16,79.13
2016,9,1,16,0,655.0,131.0,4.2,21.0,456.0,95.31,76.33
2016,9,1,16,15,620.5,123.0,4.15,20.5,404.0,90.99,73.06
2016,9,1,16,30,586.0,115.0,4.1,20.0,352.0,86.52,69.62
2016,9,1,16,45,549.0,103.5,4.05,19.5,300.0,79.25,63.67
2016,9,1,17,0,512.0,92.0,4.0,19.0,248.0,68.49,54.53
2016,9,1,17,15,447.5,80.0,3.9,18.0,196.5,59.77,47.06
2016,9,1,17,30,383.0,68.0,3.8,17.0,145.0,50.96,39.21
2016,9,1,17,45,298.5,51.5,3.75,16.5,100.5,38.77,28.05
2016,9,1,18,0,214.0,35.0,3.7,16.0,56.0,26.47,16.15
2016,9,1,18,15,107.0,17.5,3.55,15.5,28.0,13.3,0.0
2016,9,1,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,11.5,2.05,12.5,16.0,46.16,0.0
2016,9,2,6,0,151.0,23.0,2.3,13.0,32.0,133.63,58.17
2016,9,2,6,15,264.0,38.0,2.4,13.5,73.5,237.16,189.5
2016,9,2,6,30,377.0,53.0,2.5,14.0,115.0,341.96,282.44
2016,9,2,6,45,476.0,59.5,2.65,14.5,167.5,439.18,365.44
2016,9,2,7,0,575.0,66.0,2.8,15.0,220.0,542.87,449.71
2016,9,2,7,15,624.0,72.5,2.75,15.5,273.5,613.53,503.01
2016,9,2,7,30,673.0,79.0,2.7,16.0,327.0,685.75,555.19
2016,9,2,7,45,712.5,82.5,2.7,17.0,380.5,746.94,596.24
2016,9,2,8,0,752.0,86.0,2.7,18.0,434.0,802.96,632.08
2016,9,2,8,15,776.0,90.0,2.65,18.5,484.5,849.77,661.19
2016,9,2,8,30,800.0,94.0,2.6,19.0,535.0,894.42,688.13
2016,9,2,8,45,817.5,97.5,2.6,20.0,581.0,929.71,707.19
2016,9,2,9,0,835.0,101.0,2.6,21.0,627.0,961.93,723.92
2016,9,2,9,15,848.5,103.5,2.65,21.5,668.5,985.67,736.68
2016,9,2,9,30,862.0,106.0,2.7,22.0,710.0,992.48,738.33
2016,9,2,9,45,884.5,101.5,2.75,22.5,748.5,1009.81,747.23
2016,9,2,10,0,907.0,97.0,2.8,23.0,787.0,1023.39,753.65
2016,9,2,10,15,913.5,98.0,2.9,23.0,815.5,1023.08,753.08
2016,9,2,10,30,920.0,99.0,3.0,23.0,844.0,1018.68,750.09
2016,9,2,10,45,908.0,109.5,3.1,23.5,860.5,1002.05,737.79
2016,9,2,11,0,896.0,120.0,3.2,24.0,877.0,981.35,723.0
2016,9,2,11,15,899.0,121.0,3.35,24.0,890.5,961.69,710.74
2016,9,2,11,30,902.0,122.0,3.5,24.0,904.0,938.25,695.88
2016,9,2,11,45,887.0,131.5,3.7,24.5,905.0,903.17,672.07
2016,9,2,12,0,872.0,141.0,3.9,25.0,906.0,865.21,646.18
2016,9,2,12,15,871.5,141.0,4.0,25.0,903.0,828.37,621.63
2016,9,2,12,30,871.0,141.0,4.1,25.0,900.0,788.65,594.17
2016,9,2,12,45,870.5,138.5,4.2,25.0,889.5,744.2,561.94
2016,9,2,13,0,870.0,136.0,4.3,25.0,879.0,697.27,527.12
2016,9,2,13,15,865.0,135.0,4.3,25.0,860.0,646.43,488.23
2016,9,2,13,30,860.0,134.0,4.3,25.0,841.0,597.65,449.68
2016,9,2,13,45,839.5,139.0,4.3,25.0,811.0,539.26,403.05
2016,9,2,14,0,819.0,144.0,4.3,25.0,781.0,481.17,355.46
2016,9,2,14,15,808.0,141.5,4.25,24.5,747.5,421.72,306.16
2016,9,2,14,30,797.0,139.0,4.2,24.0,714.0,362.35,255.77
2016,9,2,14,45,781.5,136.0,4.2,24.0,674.5,301.83,203.91
2016,9,2,15,0,766.0,133.0,4.2,24.0,635.0,237.18,150.41
2016,9,2,15,15,746.5,129.0,4.2,23.5,590.0,177.18,105.8
2016,9,2,15,30,727.0,125.0,4.2,23.0,545.0,119.42,74.04
2016,9,2,15,45,587.0,146.0,4.2,23.0,466.0,102.01,81.08
2016,9,2,16,0,447.0,167.0,4.2,23.0,387.0,111.65,89.52
2016,9,2,16,15,530.5,133.5,4.15,22.0,366.0,94.06,75.25
2016,9,2,16,30,614.0,100.0,4.1,21.0,345.0,76.32,60.59
2016,9,2,16,45,571.0,91.5,4.1,20.5,293.0,70.79,56.11
2016,9,2,17,0,528.0,83.0,4.1,20.0,241.0,65.12,51.38
2016,9,2,17,15,462.0,72.5,3.95,19.0,190.5,57.51,44.87
2016,9,2,17,30,396.0,62.0,3.8,18.0,140.0,46.93,35.49
2016,9,2,17,45,304.5,47.0,3.7,17.5,96.0,35.64,25.15
2016,9,2,18,0,213.0,32.0,3.6,17.0,52.0,24.3,13.97
2016,9,2,18,15,106.5,16.0,3.45,16.5,26.0,12.59,0.0
2016,9,2,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,1.5,10.0,3.4,12.5,10.0,8.61,0.0
2016,9,3,6,0,3.0,20.0,3.5,13.0,20.0,18.95,1.95
2016,9,3,6,15,43.5,40.0,3.6,13.0,47.0,83.09,63.04
2016,9,3,6,30,84.0,60.0,3.7,13.0,74.0,132.85,108.19
2016,9,3,6,45,110.0,82.5,3.8,13.5,107.5,179.25,149.2
2016,9,3,7,0,136.0,105.0,3.9,14.0,141.0,226.94,190.3
2016,9,3,7,15,157.5,125.5,3.9,14.0,176.0,269.7,226.48
2016,9,3,7,30,179.0,146.0,3.9,14.0,211.0,313.59,262.69
2016,9,3,7,45,182.5,170.0,3.9,14.5,245.5,347.29,288.69
2016,9,3,8,0,186.0,194.0,3.9,15.0,280.0,380.19,313.44
2016,9,3,8,15,476.0,149.5,3.85,15.5,402.0,639.84,521.29
2016,9,3,8,30,766.0,105.0,3.8,16.0,524.0,876.89,693.2
2016,9,3,8,45,788.5,107.0,3.8,16.5,571.0,914.67,714.92
2016,9,3,9,0,811.0,109.0,3.8,17.0,618.0,949.58,735.83
2016,9,3,9,15,825.5,111.5,3.8,17.5,659.5,973.98,749.27
2016,9,3,9,30,840.0,114.0,3.8,18.0,701.0,994.82,760.3
2016,9,3,9,45,855.5,113.5,3.85,18.5,737.5,1009.47,767.5
2016,9,3,10,0,871.0,113.0,3.9,19.0,774.0,1006.36,762.77
2016,9,3,10,15,879.0,114.5,3.95,19.0,803.0,1007.89,762.99
2016,9,3,10,30,887.0,116.0,4.0,19.0,832.0,1005.41,760.6
2016,9,3,10,45,866.5,132.5,4.05,19.5,846.5,986.1,745.5
2016,9,3,11,0,846.0,149.0,4.1,20.0,861.0,978.31,738.55
2016,9,3,11,15,850.0,150.0,4.2,20.0,875.5,959.58,725.86
2016,9,3,11,30,854.0,151.0,4.3,20.0,890.0,937.03,710.66
2016,9,3,11,45,836.5,163.0,4.4,20.5,890.5,902.38,685.76
2016,9,3,12,0,819.0,175.0,4.5,21.0,891.0,864.91,659.19
2016,9,3,12,15,819.0,175.0,4.65,21.0,888.5,828.64,634.21
2016,9,3,12,30,819.0,175.0,4.8,21.0,886.0,789.5,606.14
2016,9,3,12,45,835.5,163.0,5.0,21.0,881.0,749.3,577.17
2016,9,3,13,0,852.0,151.0,5.2,21.0,876.0,705.26,544.4
2016,9,3,13,15,847.5,149.5,5.3,20.5,857.0,653.41,505.12
2016,9,3,13,30,843.0,148.0,5.4,20.0,838.0,599.87,463.25
2016,9,3,13,45,814.0,157.5,5.5,20.0,806.5,541.25,415.26
2016,9,3,14,0,785.0,167.0,5.6,20.0,775.0,482.45,366.02
2016,9,3,14,15,773.5,163.5,5.6,19.5,741.5,422.57,315.22
2016,9,3,14,30,762.0,160.0,5.6,19.0,708.0,362.96,263.51
2016,9,3,14,45,754.5,152.5,5.6,18.5,669.5,302.08,210.35
2016,9,3,15,0,747.0,145.0,5.6,18.0,631.0,241.59,158.83
2016,9,3,15,15,727.0,140.5,5.45,17.5,586.0,182.15,113.48
2016,9,3,15,30,707.0,136.0,5.3,17.0,541.0,125.08,81.27
2016,9,3,15,45,689.0,127.5,5.2,17.0,493.5,92.28,74.73
2016,9,3,16,0,671.0,119.0,5.1,17.0,446.0,87.85,71.18
2016,9,3,16,15,637.0,112.0,4.95,16.5,394.5,83.92,68.15
2016,9,3,16,30,603.0,105.0,4.8,16.0,343.0,79.87,64.98
2016,9,3,16,45,554.0,96.5,4.7,16.0,290.5,74.39,60.34
2016,9,3,17,0,505.0,88.0,4.6,16.0,238.0,68.81,55.49
2016,9,3,17,15,438.5,76.5,4.4,15.5,187.5,57.32,45.33
2016,9,3,17,30,372.0,65.0,4.2,15.0,137.0,48.79,37.53
2016,9,3,17,45,274.5,49.0,4.05,14.5,93.0,36.85,26.45
2016,9,3,18,0,177.0,33.0,3.9,14.0,49.0,24.86,14.2
2016,9,3,18,15,88.5,16.5,3.8,13.5,24.5,12.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,9.5,3.7,11.5,10.5,15.43,0.0
2016,9,4,6,0,32.0,19.0,3.8,12.0,21.0,43.13,7.98
2016,9,4,6,15,99.0,45.0,3.75,12.0,59.0,139.76,109.71
2016,9,4,6,30,166.0,71.0,3.7,12.0,97.0,219.32,181.7
2016,9,4,6,45,230.5,93.0,3.7,12.5,145.0,295.41,248.47
2016,9,4,7,0,295.0,115.0,3.7,13.0,193.0,376.93,317.6
2016,9,4,7,15,347.5,132.5,3.6,13.0,244.0,447.48,375.87
2016,9,4,7,30,400.0,150.0,3.5,13.0,295.0,537.55,447.21
2016,9,4,7,45,440.0,164.0,3.45,13.5,346.0,601.16,494.91
2016,9,4,8,0,480.0,178.0,3.4,14.0,397.0,665.5,541.73
2016,9,4,8,15,511.5,188.5,3.35,14.5,446.5,718.35,578.52
2016,9,4,8,30,543.0,199.0,3.3,15.0,496.0,770.4,613.84
2016,9,4,8,45,567.0,207.5,3.25,15.5,541.0,811.78,640.54
2016,9,4,9,0,591.0,216.0,3.2,16.0,586.0,851.23,665.41
2016,9,4,9,15,610.0,222.0,3.25,16.0,626.0,880.71,684.79
2016,9,4,9,30,629.0,228.0,3.3,16.0,666.0,907.5,702.27
2016,9,4,9,45,708.0,197.0,3.4,16.5,714.0,962.21,738.47
2016,9,4,10,0,787.0,166.0,3.5,17.0,762.0,1003.97,764.65
2016,9,4,10,15,796.5,168.5,3.6,17.5,790.5,997.78,758.17
2016,9,4,10,30,806.0,171.0,3.7,18.0,819.0,997.81,756.51
2016,9,4,10,45,743.5,213.0,3.8,18.5,823.0,973.79,738.53
2016,9,4,11,0,681.0,255.0,3.9,19.0,827.0,934.59,709.08
2016,9,4,11,15,685.5,256.5,4.0,19.0,840.0,918.54,698.07
2016,9,4,11,30,690.0,258.0,4.1,19.0,853.0,899.0,684.4
2016,9,4,11,45,654.0,281.5,4.25,19.0,848.0,859.43,655.84
2016,9,4,12,0,618.0,305.0,4.4,19.0,843.0,817.86,625.85
2016,9,4,12,15,617.5,304.0,4.5,19.0,840.0,785.04,602.54
2016,9,4,12,30,617.0,303.0,4.6,19.0,837.0,749.93,577.09
2016,9,4,12,45,703.5,247.0,4.75,19.5,849.0,731.42,564.02
2016,9,4,13,0,790.0,191.0,4.9,20.0,861.0,701.36,541.55
2016,9,4,13,15,784.5,189.0,4.95,20.0,842.0,649.72,501.49
2016,9,4,13,30,779.0,187.0,5.0,20.0,823.0,596.67,459.38
2016,9,4,13,45,716.5,212.5,5.1,20.0,783.0,535.13,409.82
2016,9,4,14,0,654.0,238.0,5.2,20.0,743.0,477.7,362.75
2016,9,4,14,15,641.0,233.0,5.2,19.5,709.5,422.8,317.04
2016,9,4,14,30,628.0,228.0,5.2,19.0,676.0,368.72,271.08
2016,9,4,14,45,609.0,222.0,5.25,19.0,636.5,311.31,222.11
2016,9,4,15,0,590.0,216.0,5.3,19.0,597.0,257.62,177.44
2016,9,4,15,15,567.5,207.5,5.2,18.5,553.0,204.05,137.25
2016,9,4,15,30,545.0,199.0,5.1,18.0,509.0,153.31,107.9
2016,9,4,15,45,543.5,180.0,5.1,18.0,466.0,120.33,98.5
2016,9,4,16,0,542.0,161.0,5.1,18.0,423.0,110.26,90.23
2016,9,4,16,15,505.5,150.0,4.95,17.5,372.5,103.88,85.21
2016,9,4,16,30,469.0,139.0,4.8,17.0,322.0,97.29,79.93
2016,9,4,16,45,452.0,120.0,4.65,16.5,274.5,85.65,70.1
2016,9,4,17,0,435.0,101.0,4.5,16.0,227.0,73.49,59.61
2016,9,4,17,15,369.0,86.0,4.2,15.5,177.5,63.01,50.33
2016,9,4,17,30,303.0,71.0,3.9,15.0,128.0,52.34,40.61
2016,9,4,17,45,228.0,51.5,3.6,14.5,86.5,38.32,27.64
2016,9,4,18,0,153.0,32.0,3.3,14.0,45.0,24.04,12.96
2016,9,4,18,15,76.5,16.0,3.15,13.5,22.5,12.59,0.0
2016,9,4,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,25.0,9.5,1.35,10.5,10.5,19.96,0.0
2016,9,5,6,0,50.0,19.0,1.5,11.0,21.0,61.06,6.92
2016,9,5,6,15,129.0,42.0,1.5,11.5,59.5,153.52,120.64
2016,9,5,6,30,208.0,65.0,1.5,12.0,98.0,238.18,196.76
2016,9,5,6,45,321.0,76.5,1.5,12.5,149.5,351.01,292.94
2016,9,5,7,0,434.0,88.0,1.5,13.0,201.0,462.41,384.25
2016,9,5,7,15,487.5,99.0,1.4,13.5,253.0,534.72,439.88
2016,9,5,7,30,541.0,110.0,1.3,14.0,305.0,609.77,494.47
2016,9,5,7,45,591.5,114.5,1.25,15.0,358.0,685.2,545.73
2016,9,5,8,0,642.0,119.0,1.2,16.0,411.0,754.7,590.33
2016,9,5,8,15,670.5,125.0,1.25,16.5,461.0,805.29,622.41
2016,9,5,8,30,699.0,131.0,1.3,17.0,511.0,854.18,652.84
2016,9,5,8,45,712.5,139.0,1.4,18.0,555.0,888.73,672.49
2016,9,5,9,0,726.0,147.0,1.5,19.0,599.0,920.34,690.08
2016,9,5,9,15,742.5,151.0,1.6,19.5,640.5,947.25,705.76
2016,9,5,9,30,759.0,155.0,1.7,20.0,682.0,970.84,719.29
2016,9,5,9,45,808.0,139.5,1.85,20.5,726.0,993.6,732.98
2016,9,5,10,0,857.0,124.0,2.0,21.0,770.0,1021.6,750.06
2016,9,5,10,15,865.0,125.5,2.15,21.5,798.5,1022.88,749.84
2016,9,5,10,30,873.0,127.0,2.3,22.0,827.0,1005.43,737.82
2016,9,5,10,45,820.0,161.5,2.5,22.5,832.5,987.78,726.35
2016,9,5,11,0,767.0,196.0,2.7,23.0,838.0,961.29,708.94
2016,9,5,11,15,771.5,197.0,2.85,23.0,851.0,943.46,698.13
2016,9,5,11,30,776.0,198.0,3.0,23.0,864.0,921.96,684.73
2016,9,5,11,45,731.5,225.5,3.15,23.5,856.5,878.97,654.32
2016,9,5,12,0,687.0,253.0,3.3,24.0,849.0,833.81,621.63
2016,9,5,12,15,686.0,253.0,3.4,24.0,846.0,799.28,597.87
2016,9,5,12,30,685.0,253.0,3.5,24.0,843.0,762.28,571.85
2016,9,5,12,45,728.5,224.0,3.6,24.0,845.0,730.85,550.07
2016,9,5,13,0,772.0,195.0,3.7,24.0,847.0,693.33,523.11
2016,9,5,13,15,765.5,193.0,3.75,24.0,827.5,641.82,484.36
2016,9,5,13,30,759.0,191.0,3.8,24.0,808.0,589.06,443.7
2016,9,5,13,45,702.5,212.5,3.9,24.0,769.0,528.41,396.17
2016,9,5,14,0,646.0,234.0,4.0,24.0,730.0,471.52,350.73
2016,9,5,14,15,632.5,229.0,4.05,23.5,697.0,416.9,306.46
2016,9,5,14,30,619.0,224.0,4.1,23.0,664.0,363.17,261.92
2016,9,5,14,45,592.0,221.0,4.15,23.0,622.5,306.27,214.72
2016,9,5,15,0,565.0,218.0,4.2,23.0,581.0,254.04,172.52
2016,9,5,15,15,542.5,209.0,4.2,22.5,537.5,201.7,134.11
2016,9,5,15,30,520.0,200.0,4.2,22.0,494.0,152.23,105.99
2016,9,5,15,45,505.5,184.5,4.25,22.0,449.0,122.26,98.55
2016,9,5,16,0,491.0,169.0,4.3,22.0,404.0,114.13,92.07
2016,9,5,16,15,454.5,156.0,4.2,21.5,354.5,106.72,86.28
2016,9,5,16,30,418.0,143.0,4.1,21.0,305.0,99.04,80.17
2016,9,5,16,45,397.5,123.5,4.0,20.5,258.5,87.17,70.3
2016,9,5,17,0,377.0,104.0,3.9,20.0,212.0,74.79,59.77
2016,9,5,17,15,315.0,86.5,3.45,19.0,163.5,62.82,49.43
2016,9,5,17,30,253.0,69.0,3.0,18.0,115.0,50.59,38.53
2016,9,5,17,45,191.5,48.0,2.6,17.5,76.5,35.65,24.9
2016,9,5,18,0,130.0,27.0,2.2,17.0,38.0,20.35,9.25
2016,9,5,18,15,65.0,13.5,2.05,16.5,19.0,10.62,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.5,9.0,0.5,12.5,12.0,39.48,0.0
2016,9,6,6,0,129.0,18.0,0.5,13.0,24.0,113.01,1.73
2016,9,6,6,15,244.5,33.5,0.6,13.5,64.5,223.89,174.65
2016,9,6,6,30,360.0,49.0,0.7,14.0,105.0,331.51,269.73
2016,9,6,6,45,436.5,60.0,0.8,15.0,154.5,417.2,341.03
2016,9,6,7,0,513.0,71.0,0.9,16.0,204.0,508.34,412.99
2016,9,6,7,15,565.5,79.5,1.0,17.0,256.5,582.34,467.34
2016,9,6,7,30,618.0,88.0,1.1,18.0,309.0,658.23,520.6
2016,9,6,7,45,657.5,93.5,1.2,19.0,362.0,720.55,561.95
2016,9,6,8,0,697.0,99.0,1.3,20.0,415.0,782.64,601.81
2016,9,6,8,15,724.0,104.0,1.45,21.0,465.0,831.8,632.23
2016,9,6,8,30,751.0,109.0,1.6,22.0,515.0,879.15,660.89
2016,9,6,8,45,768.0,114.0,1.8,23.0,560.5,907.84,677.22
2016,9,6,9,0,785.0,119.0,2.0,24.0,606.0,940.37,696.07
2016,9,6,9,15,800.5,122.5,2.05,24.5,647.5,966.49,710.21
2016,9,6,9,30,816.0,126.0,2.1,25.0,689.0,989.08,722.12
2016,9,6,9,45,827.5,128.5,2.2,25.5,725.0,1002.83,728.96
2016,9,6,10,0,839.0,131.0,2.3,26.0,761.0,1012.68,733.5
2016,9,6,10,15,847.5,132.5,2.35,26.0,789.5,1014.43,733.92
2016,9,6,10,30,856.0,134.0,2.4,26.0,818.0,1012.13,731.98
2016,9,6,10,45,820.5,158.5,2.45,26.5,827.5,986.47,713.81
2016,9,6,11,0,785.0,183.0,2.5,27.0,837.0,956.31,693.05
2016,9,6,11,15,789.0,184.0,2.55,27.0,850.0,938.27,681.58
2016,9,6,11,30,793.0,185.0,2.6,27.0,863.0,916.59,667.67
2016,9,6,11,45,756.5,207.0,2.65,27.5,857.0,884.43,645.23
2016,9,6,12,0,720.0,229.0,2.7,28.0,851.0,841.19,614.25
2016,9,6,12,15,719.0,229.0,2.75,28.0,848.5,805.76,590.32
2016,9,6,12,30,718.0,229.0,2.8,28.0,846.0,767.76,564.16
2016,9,6,12,45,743.0,212.0,2.85,28.0,843.0,731.57,539.2
2016,9,6,13,0,768.0,195.0,2.9,28.0,840.0,691.12,510.51
2016,9,6,13,15,762.0,193.0,2.95,28.0,821.0,640.03,473.12
2016,9,6,13,30,756.0,191.0,3.0,28.0,802.0,587.66,433.79
2016,9,6,13,45,709.5,206.5,3.05,28.0,765.5,527.55,387.75
2016,9,6,14,0,663.0,222.0,3.1,28.0,729.0,470.45,343.04
2016,9,6,14,15,649.5,217.5,3.15,27.5,695.5,415.25,299.22
2016,9,6,14,30,636.0,213.0,3.2,27.0,662.0,360.9,255.0
2016,9,6,14,45,608.5,210.5,3.25,27.0,620.5,303.41,208.17
2016,9,6,15,0,581.0,208.0,3.3,27.0,579.0,250.56,166.22
2016,9,6,15,15,558.0,199.5,3.3,26.5,535.0,197.59,128.09
2016,9,6,15,30,535.0,191.0,3.3,26.0,491.0,147.54,100.39
2016,9,6,15,45,518.0,177.0,3.35,26.0,446.0,118.29,93.66
2016,9,6,16,0,501.0,163.0,3.4,26.0,401.0,110.86,87.85
2016,9,6,16,15,463.5,150.5,3.2,25.0,351.0,103.61,82.44
2016,9,6,16,30,426.0,138.0,3.0,24.0,301.0,96.13,76.71
2016,9,6,16,45,401.0,119.5,2.85,23.5,254.0,84.71,67.34
2016,9,6,17,0,376.0,101.0,2.7,23.0,207.0,72.84,57.35
2016,9,6,17,15,311.0,83.5,2.3,22.0,158.5,60.79,47.03
2016,9,6,17,30,246.0,66.0,1.9,21.0,110.0,48.49,36.18
2016,9,6,17,45,180.0,45.5,1.55,20.0,71.5,33.83,22.98
2016,9,6,18,0,114.0,25.0,1.2,19.0,33.0,18.85,7.15
2016,9,6,18,15,57.0,12.5,1.15,18.5,16.5,9.83,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,51.0,8.0,0.9,17.0,10.0,32.04,0.0
2016,9,7,6,0,102.0,16.0,0.9,17.0,20.0,94.35,0.0
2016,9,7,6,15,207.5,33.5,1.0,17.5,59.0,202.81,155.12
2016,9,7,6,30,313.0,51.0,1.1,18.0,98.0,302.69,243.71
2016,9,7,6,45,387.5,64.5,1.2,19.0,147.0,385.03,312.32
2016,9,7,7,0,462.0,78.0,1.3,20.0,196.0,473.65,382.48
2016,9,7,7,15,515.0,88.0,1.4,20.5,248.0,552.73,442.29
2016,9,7,7,30,568.0,98.0,1.5,21.0,300.0,629.22,497.26
2016,9,7,7,45,605.0,106.5,1.6,22.0,352.0,691.54,538.98
2016,9,7,8,0,642.0,115.0,1.7,23.0,404.0,753.57,579.13
2016,9,7,8,15,670.5,121.5,1.65,23.5,454.0,804.69,610.29
2016,9,7,8,30,699.0,128.0,1.6,24.0,504.0,854.12,639.49
2016,9,7,8,45,717.0,134.5,1.6,24.5,549.5,891.28,660.42
2016,9,7,9,0,735.0,141.0,1.6,25.0,595.0,925.64,679.33
2016,9,7,9,15,751.5,145.5,1.55,25.5,636.5,953.14,692.94
2016,9,7,9,30,768.0,150.0,1.5,26.0,678.0,977.28,704.32
2016,9,7,9,45,830.0,128.5,1.45,26.5,726.0,1006.8,719.0
2016,9,7,10,0,892.0,107.0,1.4,27.0,774.0,1026.66,727.44
2016,9,7,10,15,899.5,108.5,1.4,27.0,802.5,1027.35,726.48
2016,9,7,10,30,907.0,110.0,1.4,27.0,831.0,1023.95,723.41
2016,9,7,10,45,892.5,121.5,1.4,27.5,846.5,1005.19,709.67
2016,9,7,11,0,878.0,133.0,1.4,28.0,862.0,982.43,693.79
2016,9,7,11,15,881.0,133.5,1.45,28.0,875.0,961.98,681.6
2016,9,7,11,30,884.0,134.0,1.5,28.0,888.0,937.83,667.05
2016,9,7,11,45,866.0,145.5,1.55,28.0,887.5,914.86,653.24
2016,9,7,12,0,848.0,157.0,1.6,28.0,887.0,875.87,629.12
2016,9,7,12,15,846.5,157.0,1.65,28.0,883.5,837.27,605.15
2016,9,7,12,30,845.0,157.0,1.7,28.0,880.0,795.83,577.64
2016,9,7,12,45,841.0,156.5,1.8,28.0,868.0,749.56,546.58
2016,9,7,13,0,837.0,156.0,1.9,28.0,856.0,701.1,513.08
2016,9,7,13,15,831.0,154.5,1.95,28.0,836.0,648.64,475.42
2016,9,7,13,30,825.0,153.0,2.0,28.0,816.0,594.71,435.5
2016,9,7,13,45,798.0,160.0,2.1,28.0,784.0,535.74,390.86
2016,9,7,14,0,771.0,167.0,2.2,28.0,752.0,476.61,344.77
2016,9,7,14,15,758.5,163.5,2.3,28.0,718.0,416.9,296.8
2016,9,7,14,30,746.0,160.0,2.4,28.0,684.0,357.62,247.98
2016,9,7,14,45,722.0,159.0,2.5,28.0,642.5,297.92,198.86
2016,9,7,15,0,698.0,158.0,2.6,28.0,601.0,240.55,152.96
2016,9,7,15,15,676.0,152.5,2.65,27.5,555.5,183.01,111.59
2016,9,7,15,30,654.0,147.0,2.7,27.0,510.0,128.23,82.44
2016,9,7,15,45,618.5,142.0,2.75,26.5,460.0,101.21,79.33
2016,9,7,16,0,583.0,137.0,2.8,26.0,410.0,99.28,78.21
2016,9,7,16,15,544.5,127.5,2.75,25.5,359.0,90.93,71.64
2016,9,7,16,30,506.0,118.0,2.7,25.0,308.0,84.83,66.88
2016,9,7,16,45,449.0,107.0,2.7,24.5,256.0,77.35,60.82
2016,9,7,17,0,392.0,96.0,2.7,24.0,204.0,69.76,54.47
2016,9,7,17,15,325.0,79.5,2.45,23.0,156.0,58.24,44.62
2016,9,7,17,30,258.0,63.0,2.2,22.0,108.0,46.52,34.28
2016,9,7,17,45,174.5,42.5,2.0,21.0,68.0,31.68,20.94
2016,9,7,18,0,91.0,22.0,1.8,20.0,28.0,16.72,4.49
2016,9,7,18,15,45.5,11.0,1.7,19.5,14.0,8.65,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,7.5,1.05,13.5,9.0,5.9,0.0
2016,9,8,6,0,59.0,15.0,1.1,14.0,18.0,59.08,0.0
2016,9,8,6,15,149.5,35.5,1.15,14.5,55.0,172.04,131.66
2016,9,8,6,30,240.0,56.0,1.2,15.0,92.0,262.69,213.73
2016,9,8,6,45,325.0,70.5,1.25,15.5,140.5,350.09,288.17
2016,9,8,7,0,410.0,85.0,1.3,16.0,189.0,444.97,365.39
2016,9,8,7,15,464.5,96.5,1.2,16.5,239.5,517.94,421.2
2016,9,8,7,30,519.0,108.0,1.1,17.0,290.0,593.79,475.9
2016,9,8,7,45,566.5,114.0,1.05,17.5,342.5,667.46,526.35
2016,9,8,8,0,614.0,120.0,1.0,18.0,395.0,735.37,570.52
2016,9,8,8,15,643.5,126.5,0.95,18.5,444.5,786.8,601.68
2016,9,8,8,30,673.0,133.0,0.9,19.0,494.0,836.63,630.93
2016,9,8,8,45,687.5,141.5,0.9,20.0,538.0,872.14,649.49
2016,9,8,9,0,702.0,150.0,0.9,21.0,582.0,904.79,666.0
2016,9,8,9,15,719.5,154.0,0.9,21.5,622.5,932.35,680.29
2016,9,8,9,30,737.0,158.0,0.9,22.0,663.0,956.66,692.48
2016,9,8,9,45,752.5,160.5,0.95,23.0,698.5,973.79,699.78
2016,9,8,10,0,768.0,163.0,1.0,24.0,734.0,987.25,704.92
2016,9,8,10,15,777.5,165.0,1.05,24.5,762.5,990.31,705.1
2016,9,8,10,30,787.0,167.0,1.1,25.0,791.0,980.04,697.28
2016,9,8,10,45,752.0,192.0,1.2,25.5,800.5,965.56,687.98
2016,9,8,11,0,717.0,217.0,1.3,26.0,810.0,937.58,670.21
2016,9,8,11,15,721.0,218.5,1.4,26.0,823.0,920.4,660.58
2016,9,8,11,30,725.0,220.0,1.5,26.0,836.0,899.7,648.14
2016,9,8,11,45,689.0,242.0,1.6,26.0,830.0,859.27,621.78
2016,9,8,12,0,653.0,264.0,1.7,26.0,824.0,816.91,593.9
2016,9,8,12,15,651.5,264.0,1.75,26.0,821.0,782.92,571.44
2016,9,8,12,30,650.0,264.0,1.8,26.0,818.0,746.6,546.89
2016,9,8,12,45,708.5,227.5,1.9,26.5,823.5,721.12,529.59
2016,9,8,13,0,767.0,191.0,2.0,27.0,829.0,687.83,506.04
2016,9,8,13,15,760.5,189.0,2.05,26.5,809.5,636.43,469.8
2016,9,8,13,30,754.0,187.0,2.1,26.0,790.0,583.79,431.51
2016,9,8,13,45,696.5,208.5,2.2,26.0,751.0,522.98,385.38
2016,9,8,14,0,639.0,230.0,2.3,26.0,712.0,466.07,341.22
2016,9,8,14,15,625.5,224.5,2.4,26.0,679.0,411.39,297.48
2016,9,8,14,30,612.0,219.0,2.5,26.0,646.0,357.64,253.5
2016,9,8,14,45,573.5,220.5,2.6,26.0,602.5,301.03,208.0
2016,9,8,15,0,535.0,222.0,2.7,26.0,559.0,250.59,168.6
2016,9,8,15,15,511.5,212.0,2.75,25.5,515.5,199.24,131.76
2016,9,8,15,30,488.0,202.0,2.8,25.0,472.0,150.97,104.84
2016,9,8,15,45,459.0,190.0,2.9,25.0,425.0,124.94,99.6
2016,9,8,16,0,430.0,178.0,3.0,25.0,378.0,118.72,94.81
2016,9,8,16,15,394.0,162.5,3.05,24.0,329.0,112.0,89.89
2016,9,8,16,30,358.0,147.0,3.1,23.0,280.0,102.06,82.12
2016,9,8,16,45,320.0,127.5,3.15,22.5,232.5,89.49,71.73
2016,9,8,17,0,282.0,108.0,3.2,22.0,185.0,76.58,60.79
2016,9,8,17,15,227.5,85.5,3.05,21.0,138.5,61.37,47.67
2016,9,8,17,30,173.0,63.0,2.9,20.0,92.0,45.85,33.93
2016,9,8,17,45,117.5,40.0,2.8,19.5,56.5,29.68,19.26
2016,9,8,18,0,62.0,17.0,2.7,19.0,21.0,13.07,0.99
2016,9,8,18,15,31.0,8.5,2.65,18.5,10.5,6.69,0.0
2016,9,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,7.5,0.4,13.5,9.5,5.9,0.0
2016,9,9,6,0,101.0,15.0,0.4,14.0,19.0,91.96,0.0
2016,9,9,6,15,211.5,31.5,0.4,14.5,57.0,204.7,155.53
2016,9,9,6,30,322.0,48.0,0.4,15.0,95.0,307.1,247.67
2016,9,9,6,45,402.0,60.0,0.4,15.5,144.0,396.14,321.4
