Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,482.0,72.0,0.4,16.0,193.0,490.04,395.06
2016,9,9,7,15,536.0,81.0,0.45,16.5,244.5,565.0,450.31
2016,9,9,7,30,590.0,90.0,0.5,17.0,296.0,641.95,504.43
2016,9,9,7,45,632.0,96.0,0.55,18.0,348.5,706.36,546.38
2016,9,9,8,0,674.0,102.0,0.6,19.0,401.0,770.7,586.78
2016,9,9,8,15,702.0,107.0,0.7,19.5,451.0,820.23,617.88
2016,9,9,8,30,730.0,112.0,0.8,20.0,501.0,868.01,647.43
2016,9,9,8,45,753.5,115.5,0.95,21.0,548.0,907.41,670.68
2016,9,9,9,0,777.0,119.0,1.1,22.0,595.0,937.18,687.48
2016,9,9,9,15,792.5,122.0,1.2,22.5,636.0,962.53,701.92
2016,9,9,9,30,808.0,125.0,1.3,23.0,677.0,984.37,714.16
2016,9,9,9,45,838.0,118.5,1.4,24.0,717.0,1006.51,725.26
2016,9,9,10,0,868.0,112.0,1.5,25.0,757.0,1010.63,725.01
2016,9,9,10,15,876.0,113.5,1.55,25.5,785.0,1011.71,723.85
2016,9,9,10,30,884.0,115.0,1.6,26.0,813.0,1008.78,720.36
2016,9,9,10,45,885.0,118.5,1.65,26.5,833.0,997.01,711.53
2016,9,9,11,0,886.0,122.0,1.7,27.0,853.0,981.3,700.45
2016,9,9,11,15,889.5,123.0,1.65,27.0,866.0,961.66,687.1
2016,9,9,11,30,893.0,124.0,1.6,27.0,879.0,938.24,671.51
2016,9,9,11,45,888.5,127.0,1.6,27.5,882.5,905.99,649.74
2016,9,9,12,0,884.0,130.0,1.6,28.0,886.0,870.6,626.06
2016,9,9,12,15,883.5,130.0,1.6,28.0,882.5,832.86,602.04
2016,9,9,12,30,883.0,130.0,1.6,28.0,879.0,792.17,575.71
2016,9,9,12,45,874.5,132.5,1.6,28.0,866.0,745.11,543.15
2016,9,9,13,0,866.0,135.0,1.6,28.0,853.0,696.11,508.53
2016,9,9,13,15,860.5,133.5,1.65,28.0,833.0,649.32,474.73
2016,9,9,13,30,855.0,132.0,1.7,28.0,813.0,594.29,434.18
2016,9,9,13,45,838.5,134.5,1.75,28.0,783.5,535.69,389.69
2016,9,9,14,0,822.0,137.0,1.8,28.0,754.0,477.09,343.72
2016,9,9,14,15,810.5,134.5,1.85,27.5,720.0,416.84,295.67
2016,9,9,14,30,799.0,132.0,1.9,27.0,686.0,356.77,246.34
2016,9,9,14,45,779.5,130.0,2.0,27.0,645.0,295.52,195.48
2016,9,9,15,0,760.0,128.0,2.1,27.0,604.0,230.77,143.41
2016,9,9,15,15,739.5,124.0,2.2,26.5,558.5,170.79,100.12
2016,9,9,15,30,719.0,120.0,2.3,26.0,513.0,113.23,70.01
2016,9,9,15,45,687.0,116.0,2.4,26.0,463.0,85.63,66.57
2016,9,9,16,0,655.0,112.0,2.5,26.0,413.0,83.68,65.22
2016,9,9,16,15,617.0,105.0,2.6,25.0,361.5,79.52,62.22
2016,9,9,16,30,579.0,98.0,2.7,24.0,310.0,75.26,59.06
2016,9,9,16,45,523.0,89.5,2.8,23.5,257.5,69.56,54.42
2016,9,9,17,0,467.0,81.0,2.9,23.0,205.0,60.66,46.88
2016,9,9,17,15,392.0,68.0,2.85,22.0,156.0,51.06,38.57
2016,9,9,17,30,317.0,55.0,2.8,21.0,107.0,41.38,29.9
2016,9,9,17,45,215.5,38.0,2.75,20.0,67.0,28.67,18.21
2016,9,9,18,0,114.0,21.0,2.7,19.0,27.0,15.91,0.06
2016,9,9,18,15,57.0,10.5,2.6,18.5,13.5,8.26,0.0
2016,9,9,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,55.0,14.0,1.1,14.0,16.0,42.0,0.0
2016,9,10,6,15,154.0,32.5,1.1,14.5,52.0,172.46,129.83
2016,9,10,6,30,253.0,51.0,1.1,15.0,88.0,266.86,216.74
2016,9,10,6,45,333.0,65.0,1.15,15.5,135.0,351.09,288.72
2016,9,10,7,0,413.0,79.0,1.2,16.0,182.0,442.34,363.12
2016,9,10,7,15,468.5,89.5,1.2,16.5,232.0,515.16,419.46
2016,9,10,7,30,524.0,100.0,1.2,17.0,282.0,598.66,480.45
2016,9,10,7,45,565.5,107.5,1.2,18.0,333.0,662.63,523.43
2016,9,10,8,0,607.0,115.0,1.2,19.0,384.0,726.59,564.75
2016,9,10,8,15,637.0,121.5,1.2,19.5,433.0,778.22,597.08
2016,9,10,8,30,667.0,128.0,1.2,20.0,482.0,828.33,627.65
2016,9,10,8,45,687.5,133.5,1.25,21.0,526.5,866.1,648.72
2016,9,10,9,0,708.0,139.0,1.3,22.0,571.0,901.26,667.84
2016,9,10,9,15,725.0,143.0,1.4,22.5,611.5,928.26,683.46
2016,9,10,9,30,742.0,147.0,1.5,23.0,652.0,952.03,697.04
2016,9,10,9,45,747.0,154.0,1.65,23.5,684.5,963.63,703.5
2016,9,10,10,0,752.0,161.0,1.8,24.0,717.0,971.5,707.74
2016,9,10,10,15,761.5,163.5,1.9,24.5,745.0,975.09,708.72
2016,9,10,10,30,771.0,166.0,2.0,25.0,773.0,965.4,701.3
2016,9,10,10,45,761.5,177.0,2.1,25.5,789.0,961.26,697.7
2016,9,10,11,0,752.0,188.0,2.2,26.0,805.0,943.99,685.64
2016,9,10,11,15,756.0,189.0,2.3,26.0,818.0,925.78,674.47
2016,9,10,11,30,760.0,190.0,2.4,26.0,831.0,904.0,660.94
2016,9,10,11,45,745.0,200.0,2.55,26.0,831.0,870.83,639.99
2016,9,10,12,0,730.0,210.0,2.7,26.0,831.0,835.1,616.22
2016,9,10,12,15,729.0,210.0,2.75,26.0,828.0,799.36,591.75
2016,9,10,12,30,728.0,210.0,2.8,26.0,825.0,761.04,565.06
2016,9,10,12,45,753.0,192.5,2.9,26.0,821.0,723.62,539.23
2016,9,10,13,0,778.0,175.0,3.0,26.0,817.0,678.79,507.4
2016,9,10,13,15,772.0,173.0,3.05,26.0,797.5,628.41,469.94
2016,9,10,13,30,766.0,171.0,3.1,26.0,778.0,577.72,431.17
2016,9,10,13,45,737.0,179.0,3.2,26.0,747.0,520.42,386.56
2016,9,10,14,0,708.0,187.0,3.3,26.0,716.0,464.45,341.83
2016,9,10,14,15,695.0,183.0,3.35,25.5,682.5,407.4,295.64
2016,9,10,14,30,682.0,179.0,3.4,25.0,649.0,351.02,248.87
2016,9,10,14,45,656.5,177.0,3.45,25.0,608.0,293.84,201.19
2016,9,10,15,0,631.0,175.0,3.5,25.0,567.0,239.39,157.18
2016,9,10,15,15,608.5,168.0,3.5,24.5,523.0,184.89,117.6
2016,9,10,15,30,586.0,161.0,3.5,24.0,479.0,131.24,88.1
2016,9,10,15,45,558.5,152.0,3.55,24.0,432.0,104.86,83.35
2016,9,10,16,0,531.0,143.0,3.6,24.0,385.0,99.75,79.37
2016,9,10,16,15,492.5,132.0,3.55,23.5,335.0,93.02,74.11
2016,9,10,16,30,454.0,121.0,3.5,23.0,285.0,86.09,68.58
2016,9,10,16,45,410.5,106.5,3.45,22.5,236.5,76.63,60.74
2016,9,10,17,0,367.0,92.0,3.4,22.0,188.0,66.9,52.44
2016,9,10,17,15,299.5,74.5,3.25,21.0,141.0,54.67,41.81
2016,9,10,17,30,232.0,57.0,3.1,20.0,94.0,42.19,30.65
2016,9,10,17,45,152.5,37.0,3.0,19.5,57.5,27.66,17.21
2016,9,10,18,0,73.0,17.0,2.9,19.0,21.0,13.01,0.0
2016,9,10,18,15,36.5,8.5,2.75,18.5,10.5,6.69,0.0
2016,9,10,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,12.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,13.0,16.0,12.59,0.0
2016,9,11,6,15,147.0,32.0,1.75,13.5,52.5,168.66,126.17
2016,9,11,6,30,294.0,48.0,1.8,14.0,89.0,291.24,238.32
2016,9,11,6,45,379.5,60.0,1.85,14.5,137.5,378.84,314.07
2016,9,11,7,0,465.0,72.0,1.9,15.0,186.0,479.6,396.79
2016,9,11,7,15,520.0,81.0,1.85,15.5,237.0,554.96,454.73
2016,9,11,7,30,575.0,90.0,1.8,16.0,288.0,632.36,511.27
2016,9,11,7,45,617.0,96.0,1.8,17.0,340.0,696.38,554.7
2016,9,11,8,0,659.0,102.0,1.8,18.0,392.0,760.35,596.4
2016,9,11,8,15,687.0,107.5,1.75,18.5,441.5,810.09,627.27
2016,9,11,8,30,715.0,113.0,1.7,19.0,491.0,858.12,656.2
2016,9,11,8,45,735.5,117.5,1.7,20.0,536.0,895.49,676.49
2016,9,11,9,0,756.0,122.0,1.7,21.0,581.0,930.13,694.65
2016,9,11,9,15,584.0,197.0,1.75,21.5,566.0,837.02,629.4
2016,9,11,9,30,412.0,272.0,1.8,22.0,551.0,721.73,544.9
2016,9,11,9,45,626.0,196.0,1.9,22.5,645.0,887.73,661.93
2016,9,11,10,0,840.0,120.0,2.0,23.0,739.0,1008.04,737.58
2016,9,11,10,15,848.0,122.0,2.1,23.5,766.5,1009.55,735.84
2016,9,11,10,30,856.0,124.0,2.2,24.0,794.0,992.53,723.61
2016,9,11,10,45,851.5,130.5,2.35,24.5,812.0,993.06,723.53
2016,9,11,11,0,847.0,137.0,2.5,25.0,830.0,975.22,711.41
2016,9,11,11,15,850.5,137.5,2.6,25.0,842.5,955.0,698.81
2016,9,11,11,30,854.0,138.0,2.7,25.0,855.0,931.02,683.75
2016,9,11,11,45,845.0,144.0,2.85,25.5,857.0,897.86,661.61
2016,9,11,12,0,836.0,150.0,3.0,26.0,859.0,861.74,637.38
2016,9,11,12,15,835.0,150.0,3.15,26.0,855.0,823.79,612.93
2016,9,11,12,30,834.0,150.0,3.3,26.0,851.0,783.02,584.95
2016,9,11,12,45,840.0,144.0,3.45,26.0,842.0,739.26,554.15
2016,9,11,13,0,846.0,138.0,3.6,26.0,833.0,692.57,520.33
2016,9,11,13,15,840.5,136.5,3.7,25.5,813.0,639.96,481.89
2016,9,11,13,30,835.0,135.0,3.8,25.0,793.0,585.8,440.97
2016,9,11,13,45,818.5,137.0,3.95,25.0,764.0,527.72,394.97
2016,9,11,14,0,802.0,139.0,4.1,25.0,735.0,469.72,347.64
2016,9,11,14,15,790.5,136.5,4.15,24.5,701.0,410.53,298.54
2016,9,11,14,30,779.0,134.0,4.2,24.0,667.0,351.56,248.42
2016,9,11,14,45,762.0,131.0,4.3,24.0,627.0,287.03,193.52
2016,9,11,15,0,745.0,128.0,4.4,24.0,587.0,227.36,144.04
2016,9,11,15,15,724.0,123.5,4.4,23.5,542.0,167.89,100.27
2016,9,11,15,30,703.0,119.0,4.4,23.0,497.0,110.94,70.08
2016,9,11,15,45,654.0,119.5,4.45,22.5,444.5,87.58,69.33
2016,9,11,16,0,605.0,120.0,4.5,22.0,392.0,88.61,70.62
2016,9,11,16,15,566.0,111.5,4.4,21.5,341.5,83.63,66.73
2016,9,11,16,30,527.0,103.0,4.3,21.0,291.0,75.71,60.23
2016,9,11,16,45,448.5,96.5,4.2,20.5,238.0,70.62,56.05
2016,9,11,17,0,370.0,90.0,4.1,20.0,185.0,65.63,51.76
2016,9,11,17,15,301.0,73.0,3.95,19.0,138.5,53.67,41.25
2016,9,11,17,30,232.0,56.0,3.8,18.0,92.0,41.5,30.24
2016,9,11,17,45,144.5,35.5,3.65,17.5,55.0,26.55,16.21
2016,9,11,18,0,57.0,15.0,3.5,17.0,18.0,11.51,0.0
2016,9,11,18,15,28.5,7.5,3.4,16.5,9.0,5.9,0.0
2016,9,11,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,18.45,0.0
2016,9,12,6,15,81.5,33.0,2.45,12.5,43.5,116.34,84.66
2016,9,12,6,30,143.0,57.0,2.5,13.0,77.0,191.59,156.35
2016,9,12,6,45,234.5,76.0,2.55,13.5,126.0,283.39,236.77
2016,9,12,7,0,326.0,95.0,2.6,14.0,175.0,398.81,333.47
2016,9,12,7,15,163.0,103.0,2.6,14.5,143.0,269.51,225.14
2016,9,12,7,30,0.0,111.0,2.6,15.0,111.0,95.86,75.67
2016,9,12,7,45,6.0,131.5,2.6,15.5,134.5,119.13,95.24
2016,9,12,8,0,12.0,152.0,2.6,16.0,158.0,142.63,114.4
2016,9,12,8,15,43.0,187.5,2.6,16.5,210.0,225.44,182.43
2016,9,12,8,30,74.0,223.0,2.6,17.0,262.0,293.34,236.5
2016,9,12,8,45,141.0,248.5,2.65,17.5,330.5,407.6,326.36
2016,9,12,9,0,208.0,274.0,2.7,18.0,399.0,501.04,397.31
2016,9,12,9,15,317.5,269.0,2.8,18.5,476.0,626.49,491.19
2016,9,12,9,30,427.0,264.0,2.9,19.0,553.0,752.49,581.7
2016,9,12,9,45,611.0,207.0,3.0,19.5,643.0,884.61,676.2
2016,9,12,10,0,795.0,150.0,3.1,20.0,733.0,996.07,749.35
2016,9,12,10,15,804.0,152.0,3.25,20.0,761.0,998.57,750.04
2016,9,12,10,30,813.0,154.0,3.4,20.0,789.0,997.1,749.18
2016,9,12,10,45,568.5,266.0,3.6,20.5,715.5,856.58,649.58
2016,9,12,11,0,324.0,378.0,3.8,21.0,642.0,696.71,530.29
2016,9,12,11,15,324.5,384.0,3.9,21.0,652.0,688.33,524.9
2016,9,12,11,30,325.0,390.0,4.0,21.0,662.0,678.11,517.32
2016,9,12,11,45,297.5,402.5,4.15,21.0,652.5,647.76,494.69
2016,9,12,12,0,270.0,415.0,4.3,21.0,643.0,617.3,471.94
2016,9,12,12,15,269.0,414.0,4.4,21.0,640.5,596.19,456.62
2016,9,12,12,30,268.0,413.0,4.5,21.0,638.0,574.05,440.37
2016,9,12,12,45,307.0,393.0,4.6,21.0,647.0,563.34,433.16
2016,9,12,13,0,346.0,373.0,4.7,21.0,656.0,548.75,422.59
2016,9,12,13,15,342.5,365.5,4.75,21.0,640.0,514.2,396.04
2016,9,12,13,30,339.0,358.0,4.8,21.0,624.0,479.33,368.85
2016,9,12,13,45,444.5,314.5,4.85,21.0,650.5,475.39,364.33
2016,9,12,14,0,550.0,271.0,4.9,21.0,677.0,455.34,345.64
2016,9,12,14,15,535.5,263.5,4.9,20.5,644.0,403.12,302.75
2016,9,12,14,30,521.0,256.0,4.9,20.0,611.0,352.06,260.14
2016,9,12,14,45,488.0,252.5,4.95,19.5,569.0,300.37,217.6
2016,9,12,15,0,455.0,249.0,5.0,19.0,527.0,252.42,179.31
2016,9,12,15,15,432.0,236.5,4.9,18.5,484.5,206.45,145.39
2016,9,12,15,30,409.0,224.0,4.8,18.0,442.0,161.91,119.44
2016,9,12,15,45,399.0,203.5,4.75,17.5,399.0,135.11,111.64
2016,9,12,16,0,389.0,183.0,4.7,17.0,356.0,123.58,102.33
2016,9,12,16,15,353.0,165.5,4.5,16.5,307.5,112.83,93.54
2016,9,12,16,30,317.0,148.0,4.3,16.0,259.0,101.76,84.31
2016,9,12,16,45,305.0,123.5,4.15,16.0,216.0,86.61,71.14
2016,9,12,17,0,293.0,99.0,4.0,16.0,173.0,70.89,57.22
2016,9,12,17,15,231.5,77.5,3.75,15.5,127.5,56.05,43.9
2016,9,12,17,30,170.0,56.0,3.5,15.0,82.0,40.96,30.09
2016,9,12,17,45,113.0,34.5,3.3,14.5,49.0,25.67,15.4
2016,9,12,18,0,56.0,13.0,3.1,14.0,16.0,10.23,0.0
2016,9,12,18,15,28.0,6.5,3.0,13.5,8.0,5.11,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,12.0,12.0,21.21,0.0
2016,9,13,6,15,103.0,34.0,1.9,12.0,47.0,132.44,95.72
2016,9,13,6,30,184.0,57.0,2.0,12.0,82.0,220.83,181.1
2016,9,13,6,45,118.0,75.5,2.1,12.5,94.5,185.6,154.07
2016,9,13,7,0,52.0,94.0,2.2,13.0,107.0,142.53,117.42
2016,9,13,7,15,74.0,115.0,2.25,13.0,137.5,182.18,151.87
2016,9,13,7,30,96.0,136.0,2.3,13.0,168.0,240.67,200.86
2016,9,13,7,45,127.5,159.5,2.4,13.5,210.0,295.87,245.97
2016,9,13,8,0,159.0,183.0,2.5,14.0,252.0,352.27,290.91
2016,9,13,8,15,125.5,204.5,2.5,14.0,263.5,345.91,283.36
2016,9,13,8,30,92.0,226.0,2.5,14.0,275.0,315.18,256.82
2016,9,13,8,45,232.0,234.0,2.5,14.5,370.5,503.84,407.02
2016,9,13,9,0,372.0,242.0,2.5,15.0,466.0,651.64,518.4
2016,9,13,9,15,200.5,251.5,2.45,15.5,373.5,465.37,371.27
2016,9,13,9,30,29.0,261.0,2.4,16.0,281.0,275.9,218.09
2016,9,13,9,45,18.0,228.5,2.35,16.5,241.0,208.23,164.16
2016,9,13,10,0,7.0,196.0,2.3,17.0,201.0,166.31,129.92
2016,9,13,10,15,6.0,188.0,2.3,17.0,193.0,157.51,122.73
2016,9,13,10,30,5.0,180.0,2.3,17.0,185.0,149.03,115.76
2016,9,13,10,45,8.5,210.5,2.3,17.5,218.0,178.03,138.57
2016,9,13,11,0,12.0,241.0,2.3,18.0,251.0,206.82,160.86
2016,9,13,11,15,13.0,252.0,2.35,18.0,263.5,216.01,167.89
2016,9,13,11,30,14.0,263.0,2.4,18.0,276.0,224.96,174.78
2016,9,13,11,45,15.0,270.5,2.5,18.0,284.0,230.66,179.19
2016,9,13,12,0,16.0,278.0,2.6,18.0,292.0,236.09,183.42
2016,9,13,12,15,27.5,316.0,2.65,18.0,339.5,288.49,224.24
2016,9,13,12,30,39.0,354.0,2.7,18.0,387.0,325.51,252.66
2016,9,13,12,45,26.0,301.0,2.75,18.5,322.5,265.5,205.86
2016,9,13,13,0,13.0,248.0,2.8,19.0,258.0,202.27,156.38
2016,9,13,13,15,76.5,315.0,2.8,19.0,374.5,298.0,231.66
2016,9,13,13,30,140.0,382.0,2.8,19.0,491.0,382.53,295.67
2016,9,13,13,45,127.0,372.5,2.85,19.0,469.0,353.42,272.79
2016,9,13,14,0,114.0,363.0,2.9,19.0,447.0,323.41,249.57
2016,9,13,14,15,111.5,346.5,2.9,18.5,425.5,297.72,229.82
2016,9,13,14,30,109.0,330.0,2.9,18.0,404.0,272.48,210.17
2016,9,13,14,45,316.0,281.0,2.95,18.0,476.5,276.55,205.45
2016,9,13,15,0,523.0,232.0,3.0,18.0,549.0,254.02,177.62
2016,9,13,15,15,498.5,221.0,2.95,18.0,505.0,202.32,139.23
2016,9,13,15,30,474.0,210.0,2.9,18.0,461.0,153.87,111.52
2016,9,13,15,45,445.0,196.0,2.9,18.0,413.5,129.04,106.1
2016,9,13,16,0,416.0,182.0,2.9,18.0,366.0,123.5,101.76
2016,9,13,16,15,377.0,165.5,2.8,17.5,316.0,113.18,93.39
2016,9,13,16,30,338.0,149.0,2.7,17.0,266.0,102.57,84.63
2016,9,13,16,45,299.0,127.0,2.65,16.5,217.5,88.49,72.61
2016,9,13,17,0,260.0,105.0,2.6,16.0,169.0,74.04,59.95
2016,9,13,17,15,200.5,80.5,2.3,15.5,123.0,57.53,45.15
2016,9,13,17,30,141.0,56.0,2.0,15.0,77.0,40.68,29.77
2016,9,13,17,45,84.5,33.0,1.75,14.5,44.0,24.47,14.02
2016,9,13,18,0,28.0,10.0,1.5,14.0,11.0,7.87,0.0
2016,9,13,18,15,14.0,5.0,1.4,13.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.5,0.35,11.5,6.5,0.0,0.0
2016,9,14,6,0,54.0,11.0,0.4,12.0,13.0,39.61,0.0
2016,9,14,6,15,165.5,29.5,0.35,12.5,49.0,176.48,125.77
2016,9,14,6,30,277.0,48.0,0.3,13.0,85.0,283.96,229.14
2016,9,14,6,45,365.5,61.0,0.3,13.5,133.0,374.45,305.48
2016,9,14,7,0,454.0,74.0,0.3,14.0,181.0,472.89,383.92
2016,9,14,7,15,511.5,83.5,0.45,14.5,233.0,554.59,446.11
2016,9,14,7,30,569.0,93.0,0.6,15.0,285.0,634.83,504.68
2016,9,14,7,45,614.5,99.0,0.8,15.5,337.5,702.14,552.49
2016,9,14,8,0,660.0,105.0,1.0,16.0,390.0,769.46,599.09
2016,9,14,8,15,689.5,110.5,1.05,16.5,440.0,820.7,631.36
2016,9,14,8,30,719.0,116.0,1.1,17.0,490.0,870.22,661.9
2016,9,14,8,45,744.0,119.5,1.15,18.0,536.5,910.78,684.6
2016,9,14,9,0,769.0,123.0,1.2,19.0,583.0,948.68,705.25
2016,9,14,9,15,785.5,126.0,1.15,19.5,624.0,966.75,712.44
2016,9,14,9,30,802.0,129.0,1.1,20.0,665.0,989.29,722.73
2016,9,14,9,45,861.0,108.5,1.05,20.5,711.0,1024.63,740.9
2016,9,14,10,0,920.0,88.0,1.0,21.0,757.0,1042.15,747.53
2016,9,14,10,15,927.5,89.0,0.9,21.0,785.5,1041.87,743.79
2016,9,14,10,30,935.0,90.0,0.8,21.0,814.0,1037.4,737.84
2016,9,14,10,45,940.5,90.5,0.75,21.5,835.0,1026.2,727.69
2016,9,14,11,0,946.0,91.0,0.7,22.0,856.0,1010.84,715.29
2016,9,14,11,15,949.0,91.5,0.7,22.0,868.5,989.0,701.62
2016,9,14,11,30,952.0,92.0,0.7,22.0,881.0,963.21,685.65
2016,9,14,11,45,953.5,92.0,0.7,22.5,885.5,931.74,664.93
2016,9,14,12,0,955.0,92.0,0.7,23.0,890.0,896.64,642.01
2016,9,14,12,15,954.5,92.0,0.8,23.0,886.5,856.44,618.76
2016,9,14,12,30,954.0,92.0,0.9,23.0,883.0,813.06,592.97
2016,9,14,12,45,943.0,96.0,1.05,23.5,869.0,762.89,560.51
2016,9,14,13,0,932.0,100.0,1.2,24.0,855.0,710.75,524.29
2016,9,14,13,15,927.0,99.0,1.35,24.0,834.5,656.26,486.04
2016,9,14,13,30,922.0,98.0,1.5,24.0,814.0,599.94,444.7
2016,9,14,13,45,915.5,96.5,1.65,24.0,786.5,540.87,399.47
2016,9,14,14,0,909.0,95.0,1.8,24.0,759.0,480.62,351.37
2016,9,14,14,15,899.0,93.5,1.95,23.5,724.0,418.14,300.32
2016,9,14,14,30,889.0,92.0,2.1,23.0,689.0,355.4,247.34
2016,9,14,14,45,717.5,139.0,2.25,23.0,602.0,280.97,190.03
2016,9,14,15,0,546.0,186.0,2.4,23.0,515.0,228.37,153.13
2016,9,14,15,15,686.0,134.0,2.45,22.5,514.5,169.61,103.56
2016,9,14,15,30,826.0,82.0,2.5,22.0,514.0,96.42,56.99
2016,9,14,15,45,801.0,78.5,2.6,22.0,463.5,68.93,53.63
2016,9,14,16,0,776.0,75.0,2.7,22.0,413.0,66.22,51.53
2016,9,14,16,15,741.0,70.5,2.7,21.5,360.0,62.54,48.65
2016,9,14,16,30,706.0,66.0,2.7,21.0,307.0,58.83,45.68
2016,9,14,16,45,652.5,60.5,2.7,20.5,253.5,49.9,38.05
2016,9,14,17,0,599.0,55.0,2.7,20.0,200.0,45.45,34.16
2016,9,14,17,15,515.5,46.5,2.45,19.0,149.0,38.44,27.91
2016,9,14,17,30,432.0,38.0,2.2,18.0,98.0,31.5,21.43
2016,9,14,17,45,285.5,26.0,1.95,17.5,58.0,21.42,10.89
2016,9,14,18,0,139.0,14.0,1.7,17.0,18.0,11.02,0.0
2016,9,14,18,15,69.5,7.0,1.7,16.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,69.5,5.5,0.5,11.5,7.5,0.0,0.0
2016,9,15,6,0,139.0,11.0,0.5,12.0,15.0,88.67,0.0
2016,9,15,6,15,290.5,23.5,0.6,12.5,54.5,248.25,173.98
2016,9,15,6,30,442.0,36.0,0.7,13.0,94.0,384.02,309.34
2016,9,15,6,45,529.0,43.5,0.8,14.0,145.0,477.02,387.31
2016,9,15,7,0,616.0,51.0,0.9,15.0,196.0,576.54,464.72
2016,9,15,7,15,668.5,57.0,1.05,16.0,250.0,646.09,516.06
2016,9,15,7,30,721.0,63.0,1.2,17.0,304.0,723.36,570.52
2016,9,15,7,45,757.5,66.5,1.4,18.0,357.5,784.18,611.49
2016,9,15,8,0,794.0,70.0,1.6,19.0,411.0,844.18,650.63
2016,9,15,8,15,819.0,73.5,1.7,19.5,462.0,892.09,680.54
2016,9,15,8,30,844.0,77.0,1.8,20.0,513.0,937.73,708.47
2016,9,15,8,45,863.0,79.5,1.9,21.0,560.0,961.71,720.22
2016,9,15,9,0,882.0,82.0,2.0,22.0,607.0,993.99,737.58
2016,9,15,9,15,895.5,84.0,2.0,22.5,648.5,1016.73,748.66
2016,9,15,9,30,909.0,86.0,2.0,23.0,690.0,1035.73,757.44
2016,9,15,9,45,920.5,86.5,2.0,23.5,726.0,1046.99,761.38
2016,9,15,10,0,932.0,87.0,2.0,24.0,762.0,1054.19,762.96
2016,9,15,10,15,939.0,88.5,2.0,24.0,790.5,1053.82,761.44
2016,9,15,10,30,946.0,90.0,2.0,24.0,819.0,1049.2,757.5
2016,9,15,10,45,950.0,91.0,2.0,24.5,839.5,1036.8,747.4
2016,9,15,11,0,954.0,92.0,2.0,25.0,860.0,1020.24,734.93
2016,9,15,11,15,957.0,92.5,2.05,25.0,872.5,998.09,721.13
2016,9,15,11,30,960.0,93.0,2.1,25.0,885.0,971.95,704.83
2016,9,15,11,45,960.0,93.5,2.15,25.5,889.0,939.3,682.98
2016,9,15,12,0,960.0,94.0,2.2,26.0,893.0,903.07,658.8
2016,9,15,12,15,959.0,93.5,2.3,26.0,889.0,861.66,632.79
2016,9,15,12,30,958.0,93.0,2.4,26.0,885.0,817.12,604.34
2016,9,15,12,45,951.5,94.5,2.5,26.0,871.5,767.57,570.98
2016,9,15,13,0,945.0,96.0,2.6,26.0,858.0,715.72,533.85
2016,9,15,13,15,940.5,95.0,2.7,26.0,837.5,660.86,493.44
2016,9,15,13,30,936.0,94.0,2.8,26.0,817.0,604.07,450.21
2016,9,15,13,45,927.5,93.5,2.9,26.0,788.0,544.04,403.04
2016,9,15,14,0,919.0,93.0,3.0,26.0,759.0,483.01,353.42
2016,9,15,14,15,909.0,91.0,3.05,25.5,724.0,419.5,300.86
2016,9,15,14,30,899.0,89.0,3.1,25.0,689.0,355.75,246.64
2016,9,15,14,45,885.0,87.0,3.2,25.0,647.5,291.03,191.0
2016,9,15,15,0,871.0,85.0,3.3,25.0,606.0,227.09,137.88
2016,9,15,15,15,852.5,82.5,3.35,24.5,559.5,157.43,86.82
2016,9,15,15,30,834.0,80.0,3.4,24.0,513.0,94.82,55.47
2016,9,15,15,45,807.0,77.0,3.45,24.0,461.5,68.01,52.44
2016,9,15,16,0,780.0,74.0,3.5,24.0,410.0,65.59,50.59
2016,9,15,16,15,744.5,69.5,3.4,23.5,357.0,61.87,47.69
2016,9,15,16,30,709.0,65.0,3.3,23.0,304.0,58.12,44.69
2016,9,15,16,45,652.5,59.5,3.25,22.5,249.5,49.18,37.1
2016,9,15,17,0,596.0,54.0,3.2,22.0,195.0,44.68,33.18
2016,9,15,17,15,511.0,45.5,2.85,21.0,144.5,37.66,26.93
2016,9,15,17,30,426.0,37.0,2.5,20.0,94.0,30.7,20.45
2016,9,15,17,45,277.5,24.5,2.2,19.0,54.5,20.19,9.19
2016,9,15,18,0,129.0,12.0,1.9,18.0,15.0,9.44,0.0
2016,9,15,18,15,64.5,6.0,1.85,17.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,63.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,9,16,6,0,127.0,11.0,0.7,12.0,14.0,82.07,0.0
2016,9,16,6,15,280.0,23.0,0.65,12.5,52.5,240.64,163.79
2016,9,16,6,30,433.0,35.0,0.6,13.0,91.0,378.03,303.76
2016,9,16,6,45,520.5,43.5,0.6,14.0,142.0,472.32,382.11
2016,9,16,7,0,608.0,52.0,0.6,15.0,193.0,573.36,459.45
2016,9,16,7,15,662.0,58.0,0.5,15.5,247.0,643.48,508.89
2016,9,16,7,30,716.0,64.0,0.4,16.0,301.0,721.9,561.02
2016,9,16,7,45,752.5,68.0,0.35,17.0,354.5,783.26,597.96
2016,9,16,8,0,789.0,72.0,0.3,18.0,408.0,843.79,632.61
2016,9,16,8,15,814.5,75.5,0.35,19.0,459.0,892.03,659.67
2016,9,16,8,30,840.0,79.0,0.4,20.0,510.0,938.01,684.75
2016,9,16,8,45,857.5,82.0,0.5,21.0,556.5,960.9,695.92
2016,9,16,9,0,875.0,85.0,0.6,22.0,603.0,992.1,712.63
2016,9,16,9,15,888.5,87.0,0.65,22.5,645.0,1014.62,723.98
2016,9,16,9,30,902.0,89.0,0.7,23.0,687.0,1033.43,733.22
2016,9,16,9,45,913.0,90.5,0.75,24.0,722.5,1045.2,736.88
2016,9,16,10,0,924.0,92.0,0.8,25.0,758.0,1052.91,738.3
2016,9,16,10,15,931.0,93.0,0.8,25.0,786.0,1051.82,736.36
2016,9,16,10,30,938.0,94.0,0.8,25.0,814.0,1046.54,732.21
2016,9,16,10,45,935.5,98.5,0.85,25.5,832.5,1031.51,722.08
2016,9,16,11,0,933.0,103.0,0.9,26.0,851.0,1012.43,709.73
2016,9,16,11,15,935.5,104.0,0.95,26.0,863.5,990.5,697.12
2016,9,16,11,30,938.0,105.0,1.0,26.0,876.0,964.67,682.1
2016,9,16,11,45,931.5,109.0,1.05,26.5,878.0,930.1,660.3
2016,9,16,12,0,925.0,113.0,1.1,27.0,880.0,892.33,636.46
2016,9,16,12,15,924.0,113.0,1.15,27.0,875.5,852.29,612.21
2016,9,16,12,30,923.0,113.0,1.2,27.0,871.0,809.21,585.69
2016,9,16,12,45,922.0,111.0,1.3,27.0,859.0,761.53,554.72
2016,9,16,13,0,921.0,109.0,1.4,27.0,847.0,711.26,520.43
2016,9,16,13,15,915.5,108.0,1.5,26.5,826.5,656.71,482.8
2016,9,16,13,30,910.0,107.0,1.6,26.0,806.0,600.42,442.23
2016,9,16,13,45,893.0,109.5,1.7,26.0,775.0,539.73,395.91
2016,9,16,14,0,876.0,112.0,1.8,26.0,744.0,478.95,347.77
2016,9,16,14,15,865.0,110.0,1.85,26.0,709.0,416.23,296.38
2016,9,16,14,30,854.0,108.0,1.9,26.0,674.0,353.34,243.54
2016,9,16,14,45,834.5,107.0,2.0,26.0,631.5,289.43,189.89
2016,9,16,15,0,815.0,106.0,2.1,26.0,589.0,227.16,139.23
2016,9,16,15,15,794.0,102.0,2.15,25.5,542.5,164.44,94.2
2016,9,16,15,30,773.0,98.0,2.2,25.0,496.0,104.2,64.16
2016,9,16,15,45,737.5,95.5,2.25,24.5,444.0,73.89,57.29
2016,9,16,16,0,702.0,93.0,2.3,24.0,392.0,72.33,56.32
2016,9,16,16,15,662.0,86.5,2.25,23.5,339.5,67.93,52.87
2016,9,16,16,30,622.0,80.0,2.2,23.0,287.0,63.46,49.28
2016,9,16,16,45,555.0,73.0,2.15,22.5,233.0,58.23,44.91
2016,9,16,17,0,488.0,66.0,2.1,22.0,179.0,53.07,40.4
2016,9,16,17,15,401.5,54.0,1.85,21.0,130.5,43.76,32.13
2016,9,16,17,30,315.0,42.0,1.6,20.0,82.0,34.36,23.46
2016,9,16,17,45,187.5,25.5,1.4,19.0,46.0,19.44,7.75
2016,9,16,18,0,60.0,9.0,1.2,18.0,10.0,7.08,0.0
2016,9,16,18,15,30.0,4.5,1.15,17.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,35.0,4.5,0.95,15.0,5.0,0.0,0.0
2016,9,17,6,0,70.0,9.0,0.9,15.0,10.0,47.71,0.0
2016,9,17,6,15,206.5,24.0,0.95,15.5,46.0,194.52,125.82
2016,9,17,6,30,343.0,39.0,1.0,16.0,82.0,321.78,257.46
2016,9,17,6,45,433.0,50.0,1.05,17.0,131.0,417.51,338.52
2016,9,17,7,0,523.0,61.0,1.1,18.0,180.0,520.22,419.17
2016,9,17,7,15,580.0,68.5,1.1,18.5,232.5,597.7,476.73
2016,9,17,7,30,637.0,76.0,1.1,19.0,285.0,677.3,532.87
2016,9,17,7,45,678.0,81.5,1.1,20.0,338.0,741.64,574.4
2016,9,17,8,0,719.0,87.0,1.1,21.0,391.0,805.78,614.04
2016,9,17,8,15,746.5,91.5,1.25,22.0,441.0,855.11,644.26
2016,9,17,8,30,774.0,96.0,1.4,23.0,491.0,896.56,668.69
2016,9,17,8,45,794.0,99.5,1.6,24.0,537.0,933.28,690.32
2016,9,17,9,0,814.0,103.0,1.8,25.0,583.0,966.97,709.69
2016,9,17,9,15,829.0,106.0,1.85,25.5,624.0,991.72,722.64
2016,9,17,9,30,844.0,109.0,1.9,26.0,665.0,1012.83,733.37
2016,9,17,9,45,855.0,111.0,1.95,27.0,700.0,1024.86,736.98
2016,9,17,10,0,866.0,113.0,2.0,28.0,735.0,1032.9,738.28
2016,9,17,10,15,874.0,114.5,2.0,28.0,763.0,1019.13,728.38
2016,9,17,10,30,882.0,116.0,2.0,28.0,791.0,1015.5,725.27
2016,9,17,10,45,864.5,129.5,2.0,28.5,804.5,1009.7,719.42
2016,9,17,11,0,847.0,143.0,2.0,29.0,818.0,985.9,702.46
2016,9,17,11,15,850.0,143.5,1.95,29.0,830.5,964.6,688.2
2016,9,17,11,30,853.0,144.0,1.9,29.0,843.0,939.56,671.66
2016,9,17,11,45,830.0,157.5,1.9,29.5,840.0,900.7,645.6
2016,9,17,12,0,807.0,171.0,1.9,30.0,837.0,859.31,618.01
2016,9,17,12,15,806.0,170.5,1.9,30.0,833.0,821.21,593.16
2016,9,17,12,30,805.0,170.0,1.9,30.0,829.0,780.39,565.48
2016,9,17,12,45,831.5,153.0,1.95,30.0,825.0,742.23,539.88
2016,9,17,13,0,858.0,136.0,2.0,30.0,821.0,699.18,510.05
2016,9,17,13,15,852.0,134.5,2.1,29.5,800.0,645.24,472.52
2016,9,17,13,30,846.0,133.0,2.2,29.0,779.0,589.79,432.46
2016,9,17,13,45,807.0,145.0,2.3,29.0,743.5,527.84,385.36
2016,9,17,14,0,768.0,157.0,2.4,29.0,708.0,466.77,337.64
2016,9,17,14,15,754.5,153.5,2.45,28.5,673.0,406.51,289.54
2016,9,17,14,30,741.0,150.0,2.5,28.0,638.0,346.85,240.63
2016,9,17,14,45,711.5,150.0,2.55,28.0,594.5,286.7,191.13
2016,9,17,15,0,682.0,150.0,2.6,28.0,551.0,229.64,145.73
2016,9,17,15,15,657.5,144.0,2.6,27.5,505.5,172.38,105.12
2016,9,17,15,30,633.0,138.0,2.6,27.0,460.0,118.29,77.63
2016,9,17,15,45,595.5,131.5,2.6,27.0,410.0,95.84,75.02
2016,9,17,16,0,558.0,125.0,2.6,27.0,360.0,89.65,70.14
2016,9,17,16,15,515.5,114.5,2.3,26.0,309.0,82.77,64.86
2016,9,17,16,30,473.0,104.0,2.0,25.0,258.0,75.74,59.3
2016,9,17,16,45,413.0,91.0,1.75,24.5,208.0,66.69,51.73
2016,9,17,17,0,353.0,78.0,1.5,24.0,158.0,57.49,43.79
2016,9,17,17,15,276.0,60.5,1.4,23.0,112.5,44.92,32.78
2016,9,17,17,30,199.0,43.0,1.3,22.0,67.0,32.16,21.27
2016,9,17,17,45,99.5,21.5,1.2,21.0,33.5,16.25,4.38
2016,9,17,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,16.5,3.0,0.65,19.0,3.0,0.0,0.0
2016,9,18,6,0,33.0,6.0,0.7,19.0,6.0,23.95,0.0
2016,9,18,6,15,135.0,23.5,0.7,19.5,38.0,145.48,87.07
2016,9,18,6,30,237.0,41.0,0.7,20.0,70.0,251.2,197.33
2016,9,18,6,45,318.0,56.5,0.7,21.0,116.5,338.73,270.73
2016,9,18,7,0,399.0,72.0,0.7,22.0,163.0,433.26,345.32
2016,9,18,7,15,457.5,83.5,0.85,22.5,213.5,509.76,403.78
2016,9,18,7,30,516.0,95.0,1.0,23.0,264.0,596.66,467.03
2016,9,18,7,45,557.5,104.5,1.15,24.0,314.5,662.89,512.0
2016,9,18,8,0,599.0,114.0,1.3,25.0,365.0,729.13,555.54
2016,9,18,8,15,450.5,160.5,1.25,25.5,362.5,648.61,494.31
2016,9,18,8,30,302.0,207.0,1.2,26.0,360.0,544.31,415.09
2016,9,18,8,45,337.0,220.5,1.2,27.0,406.5,596.24,450.25
2016,9,18,9,0,372.0,234.0,1.2,28.0,453.0,647.73,482.76
2016,9,18,9,15,356.0,257.5,1.1,28.5,478.5,658.31,485.51
2016,9,18,9,30,340.0,281.0,1.0,29.0,504.0,666.37,486.92
2016,9,18,9,45,341.0,299.0,0.9,30.0,532.5,683.18,493.64
2016,9,18,10,0,342.0,317.0,0.8,31.0,561.0,697.85,498.68
2016,9,18,10,15,345.5,328.0,0.75,31.0,583.0,705.26,501.74
2016,9,18,10,30,349.0,339.0,0.7,31.0,605.0,710.61,503.6
2016,9,18,10,45,330.5,353.5,0.65,31.5,610.5,695.94,491.14
2016,9,18,11,0,312.0,368.0,0.6,32.0,616.0,679.8,478.11
2016,9,18,11,15,314.0,372.5,0.6,32.0,625.5,671.55,472.45
2016,9,18,11,30,316.0,377.0,0.6,32.0,635.0,661.52,465.6
2016,9,18,11,45,298.5,383.5,0.6,32.0,628.0,634.62,447.44
2016,9,18,12,0,281.0,390.0,0.6,32.0,621.0,607.27,429.09
2016,9,18,12,15,280.0,388.5,0.65,32.0,617.5,585.63,415.27
2016,9,18,12,30,279.0,387.0,0.7,32.0,614.0,562.97,400.52
2016,9,18,12,45,466.0,312.5,0.8,32.0,685.0,620.74,442.4
2016,9,18,13,0,653.0,238.0,0.9,32.0,756.0,654.07,465.88
2016,9,18,13,15,645.0,234.5,1.0,32.0,735.5,604.93,431.97
2016,9,18,13,30,637.0,231.0,1.1,32.0,715.0,555.11,397.17
2016,9,18,13,45,584.5,244.5,1.2,32.0,676.0,493.21,352.82
2016,9,18,14,0,532.0,258.0,1.3,32.0,637.0,438.35,312.42
2016,9,18,14,15,517.0,250.0,1.4,31.5,603.5,386.7,273.64
2016,9,18,14,30,502.0,242.0,1.5,31.0,570.0,336.35,234.79
2016,9,18,14,45,465.5,237.5,1.6,31.0,526.5,284.56,194.84
2016,9,18,15,0,429.0,233.0,1.7,31.0,483.0,237.06,159.26
2016,9,18,15,15,404.5,219.0,1.6,30.5,440.0,191.42,127.78
2016,9,18,15,30,380.0,205.0,1.5,30.0,397.0,148.08,104.22
2016,9,18,15,45,323.0,184.5,1.45,29.5,336.0,123.19,96.5
2016,9,18,16,0,266.0,164.0,1.4,29.0,275.0,110.59,86.72
2016,9,18,16,15,219.5,149.0,1.3,28.0,232.0,101.04,79.45
2016,9,18,16,30,173.0,134.0,1.2,27.0,189.0,92.44,72.76
2016,9,18,16,45,166.5,107.0,1.1,26.5,152.5,75.52,58.68
2016,9,18,17,0,160.0,80.0,1.0,26.0,116.0,57.33,43.23
2016,9,18,17,15,116.5,55.0,1.0,25.0,77.5,40.3,28.54
2016,9,18,17,30,73.0,30.0,1.0,24.0,39.0,22.68,13.12
2016,9,18,17,45,36.5,15.0,1.05,23.5,19.5,11.57,0.29
2016,9,18,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,6,15,86.0,20.0,0.9,21.5,30.5,93.05,50.22
2016,9,19,6,30,172.0,40.0,0.9,22.0,61.0,206.23,160.36
2016,9,19,6,45,237.5,59.5,0.9,22.5,104.0,285.25,227.33
2016,9,19,7,0,303.0,79.0,0.9,23.0,147.0,369.27,295.12
