Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,356.5,95.0,1.1,23.5,195.5,443.39,353.19
2016,9,19,7,30,410.0,111.0,1.3,24.0,244.0,520.48,411.28
2016,9,19,7,45,445.5,125.0,1.5,25.0,292.0,581.27,454.32
2016,9,19,8,0,481.0,139.0,1.7,26.0,340.0,642.47,496.3
2016,9,19,8,15,512.5,149.5,1.7,26.5,387.0,695.57,530.88
2016,9,19,8,30,544.0,160.0,1.7,27.0,434.0,747.9,563.88
2016,9,19,8,45,558.0,171.5,1.75,27.5,475.5,782.83,584.73
2016,9,19,9,0,572.0,183.0,1.8,28.0,517.0,815.48,603.94
2016,9,19,9,15,591.0,190.0,1.8,28.5,556.5,845.5,620.76
2016,9,19,9,30,610.0,197.0,1.8,29.0,596.0,881.9,641.59
2016,9,19,9,45,659.5,187.0,1.85,29.5,638.5,920.6,664.12
2016,9,19,10,0,709.0,177.0,1.9,30.0,681.0,955.02,683.67
2016,9,19,10,15,719.0,180.0,1.95,30.0,708.0,959.21,685.45
2016,9,19,10,30,729.0,183.0,2.0,30.0,735.0,959.65,685.31
2016,9,19,10,45,678.5,214.0,2.15,30.5,738.5,925.3,662.88
2016,9,19,11,0,628.0,245.0,2.3,31.0,742.0,887.05,636.61
2016,9,19,11,15,632.5,247.0,2.35,31.0,753.5,871.92,626.86
2016,9,19,11,30,637.0,249.0,2.4,31.0,765.0,853.5,614.72
2016,9,19,11,45,590.5,274.0,2.5,31.0,754.5,803.94,581.33
2016,9,19,12,0,544.0,299.0,2.6,31.0,744.0,759.4,550.92
2016,9,19,12,15,542.5,298.0,2.65,31.0,739.5,727.87,529.66
2016,9,19,12,30,541.0,297.0,2.7,31.0,735.0,694.42,506.66
2016,9,19,12,45,570.5,277.0,2.75,31.5,732.5,665.11,485.71
2016,9,19,13,0,600.0,257.0,2.8,32.0,730.0,631.77,461.41
2016,9,19,13,15,591.5,253.5,2.85,31.5,710.0,584.93,428.4
2016,9,19,13,30,583.0,250.0,2.9,31.0,690.0,537.55,394.09
2016,9,19,13,45,522.0,265.5,2.95,31.0,648.5,478.49,349.71
2016,9,19,14,0,461.0,281.0,3.0,31.0,607.0,424.37,308.53
2016,9,19,14,15,445.5,271.5,3.05,30.5,574.0,375.32,270.77
2016,9,19,14,30,430.0,262.0,3.1,30.0,541.0,327.8,233.45
2016,9,19,14,45,392.0,255.0,3.2,30.0,497.0,278.01,194.74
2016,9,19,15,0,354.0,248.0,3.3,30.0,453.0,233.88,161.51
2016,9,19,15,15,332.0,231.0,3.35,29.0,411.0,190.17,131.1
2016,9,19,15,30,310.0,214.0,3.4,28.0,369.0,149.61,108.06
2016,9,19,15,45,281.5,194.0,3.45,27.5,323.5,127.6,101.27
2016,9,19,16,0,253.0,174.0,3.5,27.0,278.0,115.96,92.17
2016,9,19,16,15,223.0,150.0,3.25,26.0,232.5,101.63,80.79
2016,9,19,16,30,193.0,126.0,3.0,25.0,187.0,86.82,68.74
2016,9,19,16,45,163.0,100.0,2.8,24.5,145.0,71.31,55.65
2016,9,19,17,0,133.0,74.0,2.6,24.0,103.0,54.01,40.75
2016,9,19,17,15,96.0,49.5,2.5,23.5,67.5,37.08,25.93
2016,9,19,17,30,59.0,25.0,2.4,23.0,32.0,19.07,10.07
2016,9,19,17,45,29.5,12.5,2.3,22.5,16.0,9.7,0.0
2016,9,19,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,52.5,18.5,0.65,17.5,24.5,68.74,33.08
2016,9,20,6,30,105.0,37.0,0.8,18.0,49.0,138.58,108.2
2016,9,20,6,45,158.5,60.5,1.0,18.5,90.0,212.95,172.51
2016,9,20,7,0,212.0,84.0,1.2,19.0,131.0,289.47,236.61
2016,9,20,7,15,259.0,104.5,1.2,19.5,177.0,358.98,292.55
2016,9,20,7,30,306.0,125.0,1.2,20.0,223.0,431.04,348.15
2016,9,20,7,45,345.5,141.0,1.3,20.5,270.0,492.3,393.88
2016,9,20,8,0,385.0,157.0,1.4,21.0,317.0,576.17,454.33
2016,9,20,8,15,255.5,188.5,1.4,21.5,300.0,477.43,375.58
2016,9,20,8,30,126.0,220.0,1.4,22.0,283.0,368.9,289.2
2016,9,20,8,45,171.5,240.0,1.4,23.0,335.0,434.82,338.35
2016,9,20,9,0,217.0,260.0,1.4,24.0,387.0,501.24,385.21
2016,9,20,9,15,215.5,284.0,1.45,24.5,417.0,524.66,399.59
2016,9,20,9,30,214.0,308.0,1.5,25.0,447.0,546.58,413.09
2016,9,20,9,45,249.0,314.5,1.6,26.0,484.5,584.06,438.21
2016,9,20,10,0,284.0,321.0,1.7,27.0,522.0,645.19,478.64
2016,9,20,10,15,288.5,331.5,1.75,27.0,543.0,653.34,483.16
2016,9,20,10,30,293.0,342.0,1.8,27.0,564.0,659.68,486.94
2016,9,20,10,45,275.0,356.5,1.9,27.5,569.0,646.28,476.02
2016,9,20,11,0,257.0,371.0,2.0,28.0,574.0,631.62,464.44
2016,9,20,11,15,259.5,375.5,2.1,28.0,583.0,625.04,460.04
2016,9,20,11,30,262.0,380.0,2.2,28.0,592.0,616.89,454.48
2016,9,20,11,45,242.0,389.0,2.3,28.0,585.5,573.83,424.35
2016,9,20,12,0,222.0,398.0,2.4,28.0,579.0,550.16,407.46
2016,9,20,12,15,382.0,345.5,2.5,28.0,654.5,628.74,465.93
2016,9,20,12,30,542.0,293.0,2.6,28.0,730.0,692.02,511.55
2016,9,20,12,45,628.0,243.0,2.75,28.0,742.0,680.56,504.42
2016,9,20,13,0,714.0,193.0,2.9,28.0,754.0,657.04,488.58
2016,9,20,13,15,707.0,190.5,3.0,28.0,733.5,606.85,451.59
2016,9,20,13,30,700.0,188.0,3.1,28.0,713.0,555.68,412.96
2016,9,20,13,45,633.0,210.5,3.25,28.0,672.5,493.88,365.61
2016,9,20,14,0,566.0,233.0,3.4,28.0,632.0,434.51,319.46
2016,9,20,14,15,551.0,226.5,3.45,27.5,598.5,382.35,277.96
2016,9,20,14,30,536.0,220.0,3.5,27.0,565.0,331.38,236.53
2016,9,20,14,45,497.0,218.5,3.6,27.0,522.5,279.34,194.65
2016,9,20,15,0,458.0,217.0,3.7,27.0,480.0,231.72,157.72
2016,9,20,15,15,433.0,205.0,3.7,26.5,437.0,183.75,123.68
2016,9,20,15,30,408.0,193.0,3.7,26.0,394.0,141.96,101.46
2016,9,20,15,45,375.5,178.5,3.75,25.5,348.5,120.85,96.54
2016,9,20,16,0,343.0,164.0,3.8,25.0,303.0,111.87,89.55
2016,9,20,16,15,305.0,145.0,3.7,24.0,256.0,99.96,80.08
2016,9,20,16,30,267.0,126.0,3.6,23.0,209.0,87.73,70.11
2016,9,20,16,45,224.5,103.5,3.55,22.5,164.5,73.05,57.61
2016,9,20,17,0,182.0,81.0,3.5,22.0,120.0,57.99,44.48
2016,9,20,17,15,130.0,56.5,3.35,21.5,80.0,41.22,29.62
2016,9,20,17,30,78.0,32.0,3.2,21.0,40.0,23.99,14.08
2016,9,20,17,45,39.0,16.0,3.1,20.5,20.0,12.23,0.0
2016,9,20,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,17.5,20.5,2.3,14.0,22.5,32.57,11.01
2016,9,21,6,30,35.0,41.0,2.3,14.0,45.0,73.36,55.39
2016,9,21,6,45,70.5,64.5,2.3,14.5,78.0,141.67,115.1
2016,9,21,7,0,106.0,88.0,2.3,15.0,111.0,198.51,164.48
2016,9,21,7,15,130.0,111.5,2.35,15.0,147.5,247.55,206.27
2016,9,21,7,30,154.0,135.0,2.4,15.0,184.0,297.45,247.64
2016,9,21,7,45,188.5,151.0,2.45,15.5,221.5,346.89,287.49
2016,9,21,8,0,223.0,167.0,2.5,16.0,259.0,419.42,344.09
2016,9,21,8,15,216.0,191.0,2.55,16.5,289.0,422.11,344.05
2016,9,21,8,30,209.0,215.0,2.6,17.0,319.0,444.22,359.01
2016,9,21,8,45,275.5,226.0,2.7,17.5,377.0,545.19,435.69
2016,9,21,9,0,342.0,237.0,2.8,18.0,435.0,624.3,493.8
2016,9,21,9,15,368.5,249.5,2.85,18.0,476.0,664.58,522.14
2016,9,21,9,30,395.0,262.0,2.9,18.0,517.0,703.39,549.36
2016,9,21,9,45,433.5,261.0,3.0,18.5,555.0,761.44,589.29
2016,9,21,10,0,472.0,260.0,3.1,19.0,593.0,794.11,611.09
2016,9,21,10,15,479.5,267.0,3.25,19.0,616.5,800.85,615.32
2016,9,21,10,30,487.0,274.0,3.4,19.0,640.0,804.79,617.84
2016,9,21,10,45,454.0,297.5,3.6,19.5,645.5,782.48,599.81
2016,9,21,11,0,421.0,321.0,3.8,20.0,651.0,757.98,580.41
2016,9,21,11,15,426.0,323.0,3.95,20.0,661.5,747.38,573.01
2016,9,21,11,30,431.0,325.0,4.1,20.0,672.0,734.28,563.71
2016,9,21,11,45,402.5,342.0,4.25,20.5,667.5,687.27,528.34
2016,9,21,12,0,374.0,359.0,4.4,21.0,663.0,657.69,505.29
2016,9,21,12,15,373.0,358.0,4.5,21.0,659.5,633.4,487.59
2016,9,21,12,30,372.0,357.0,4.6,21.0,656.0,607.78,468.66
2016,9,21,12,45,567.5,267.5,4.7,21.0,714.5,655.31,506.62
2016,9,21,13,0,763.0,178.0,4.8,21.0,773.0,676.17,523.24
2016,9,21,13,15,756.5,175.5,4.85,20.5,752.5,623.98,483.38
2016,9,21,13,30,750.0,173.0,4.9,20.0,732.0,570.64,441.73
2016,9,21,13,45,699.0,189.0,4.95,20.0,695.0,509.4,391.99
2016,9,21,14,0,648.0,205.0,5.0,20.0,658.0,451.69,344.23
2016,9,21,14,15,633.5,200.0,5.05,19.5,624.0,396.27,297.76
2016,9,21,14,30,619.0,195.0,5.1,19.0,590.0,341.92,251.24
2016,9,21,14,45,602.5,187.0,5.2,19.0,551.5,283.22,200.89
2016,9,21,15,0,586.0,179.0,5.3,19.0,513.0,229.22,155.89
2016,9,21,15,15,561.0,171.0,5.25,18.5,469.0,176.21,116.86
2016,9,21,15,30,536.0,163.0,5.2,18.0,425.0,126.38,90.14
2016,9,21,15,45,542.5,143.0,5.2,17.5,384.0,100.13,81.91
2016,9,21,16,0,549.0,123.0,5.2,17.0,343.0,88.45,72.19
2016,9,21,16,15,505.0,112.5,5.05,16.5,293.0,81.5,66.44
2016,9,21,16,30,461.0,102.0,4.9,16.0,243.0,74.39,60.41
2016,9,21,16,45,451.0,83.0,4.75,15.5,198.5,61.82,49.35
2016,9,21,17,0,441.0,64.0,4.6,15.0,154.0,51.65,40.15
2016,9,21,17,15,345.0,50.0,4.3,14.5,108.0,38.03,27.68
2016,9,21,17,30,249.0,36.0,4.0,14.0,62.0,27.35,17.17
2016,9,21,17,45,124.5,18.0,3.75,13.5,31.0,13.71,0.0
2016,9,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,20.5,4.15,11.0,36.0,141.7,57.77
2016,9,22,6,30,278.0,41.0,4.3,11.0,72.0,285.07,232.24
2016,9,22,6,45,378.0,53.5,4.5,11.5,120.5,384.72,323.86
2016,9,22,7,0,478.0,66.0,4.7,12.0,169.0,495.85,419.44
2016,9,22,7,15,542.0,74.5,4.7,12.0,221.5,579.73,488.96
2016,9,22,7,30,606.0,83.0,4.7,12.0,274.0,665.9,557.39
2016,9,22,7,45,343.0,125.5,4.75,12.5,237.5,493.55,415.36
2016,9,22,8,0,80.0,168.0,4.8,13.0,201.0,248.25,206.52
2016,9,22,8,15,417.0,137.0,4.7,13.0,340.5,592.93,494.53
2016,9,22,8,30,754.0,106.0,4.6,13.0,480.0,902.81,728.16
2016,9,22,8,45,776.0,110.5,4.6,13.5,526.5,941.88,750.89
2016,9,22,9,0,798.0,115.0,4.6,14.0,573.0,970.45,767.59
2016,9,22,9,15,814.5,118.0,4.6,14.5,614.0,996.31,782.32
2016,9,22,9,30,831.0,121.0,4.6,15.0,655.0,1018.5,794.43
2016,9,22,9,45,850.5,119.5,4.7,15.5,691.5,1034.84,803.45
2016,9,22,10,0,870.0,118.0,4.8,16.0,728.0,1047.1,809.77
2016,9,22,10,15,878.5,119.5,4.85,16.0,755.5,1047.44,809.1
2016,9,22,10,30,887.0,121.0,4.9,16.0,783.0,1043.59,805.78
2016,9,22,10,45,874.5,131.5,5.0,16.5,799.0,1024.73,791.09
2016,9,22,11,0,862.0,142.0,5.1,17.0,815.0,1001.92,773.84
2016,9,22,11,15,865.5,142.5,5.1,17.0,827.0,980.33,758.29
2016,9,22,11,30,869.0,143.0,5.1,17.0,839.0,954.92,740.13
2016,9,22,11,45,861.5,148.0,5.2,17.5,840.0,920.59,714.98
2016,9,22,12,0,854.0,153.0,5.3,18.0,841.0,883.23,687.65
2016,9,22,12,15,852.5,153.0,5.35,18.0,836.5,843.27,659.39
2016,9,22,12,30,851.0,153.0,5.4,18.0,832.0,800.48,627.54
2016,9,22,12,45,863.5,143.5,5.5,18.0,822.5,756.47,594.42
2016,9,22,13,0,876.0,134.0,5.6,18.0,813.0,708.87,557.7
2016,9,22,13,15,869.5,132.5,5.55,18.0,791.5,653.41,513.3
2016,9,22,13,30,863.0,131.0,5.5,18.0,770.0,596.48,466.67
2016,9,22,13,45,841.5,134.5,5.5,18.0,738.5,535.13,415.52
2016,9,22,14,0,820.0,138.0,5.5,18.0,707.0,474.39,363.58
2016,9,22,14,15,806.5,135.0,5.45,18.0,671.0,412.46,309.42
2016,9,22,14,30,793.0,132.0,5.4,18.0,635.0,347.73,252.21
2016,9,22,14,45,780.0,126.5,5.4,18.0,594.0,284.48,196.24
2016,9,22,15,0,767.0,121.0,5.4,18.0,553.0,222.32,143.24
2016,9,22,15,15,742.5,116.0,5.3,17.5,506.0,160.58,97.42
2016,9,22,15,30,718.0,111.0,5.2,17.0,459.0,101.88,67.44
2016,9,22,15,45,702.5,101.0,5.15,17.0,411.0,77.55,62.47
2016,9,22,16,0,687.0,91.0,5.1,17.0,363.0,71.24,57.17
2016,9,22,16,15,642.0,84.5,4.95,16.5,310.0,66.73,53.48
2016,9,22,16,30,597.0,78.0,4.8,16.0,257.0,62.2,49.65
2016,9,22,16,45,545.5,67.5,4.65,15.5,206.5,54.45,42.82
2016,9,22,17,0,494.0,57.0,4.5,15.0,156.0,46.53,35.6
2016,9,22,17,15,388.0,45.5,4.25,14.5,108.5,37.28,26.95
2016,9,22,17,30,282.0,34.0,4.0,14.0,61.0,28.07,17.42
2016,9,22,17,45,141.0,17.0,3.75,14.0,30.5,13.38,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,191.5,16.0,1.7,10.5,37.0,171.84,55.99
2016,9,23,6,30,383.0,32.0,1.8,11.0,74.0,348.4,280.72
2016,9,23,6,45,484.5,40.0,1.9,12.0,123.0,450.75,372.13
2016,9,23,7,0,586.0,48.0,2.0,13.0,172.0,561.17,462.06
2016,9,23,7,15,644.0,54.0,2.2,13.5,225.0,633.6,519.4
2016,9,23,7,30,702.0,60.0,2.4,14.0,278.0,715.01,580.82
2016,9,23,7,45,743.0,63.5,2.65,15.0,331.5,779.19,626.1
2016,9,23,8,0,784.0,67.0,2.9,16.0,385.0,842.79,669.41
2016,9,23,8,15,810.0,70.0,3.15,16.5,435.0,890.39,701.31
2016,9,23,8,30,836.0,73.0,3.4,17.0,485.0,935.75,731.17
2016,9,23,8,45,857.0,75.0,3.65,18.0,531.5,960.35,744.69
2016,9,23,9,0,878.0,77.0,3.9,19.0,578.0,993.44,764.13
2016,9,23,9,15,784.5,115.5,4.0,19.5,587.5,963.98,740.65
2016,9,23,9,30,691.0,154.0,4.1,20.0,597.0,922.77,709.61
2016,9,23,9,45,810.5,117.5,4.25,20.5,663.0,992.55,756.22
2016,9,23,10,0,930.0,81.0,4.4,21.0,729.0,1052.04,794.26
2016,9,23,10,15,936.5,82.0,4.45,21.0,756.5,1049.99,791.43
2016,9,23,10,30,943.0,83.0,4.5,21.0,784.0,1043.73,786.65
2016,9,23,10,45,946.5,84.0,4.55,21.5,803.0,1030.31,775.67
2016,9,23,11,0,950.0,85.0,4.6,22.0,822.0,1012.76,762.12
2016,9,23,11,15,951.5,85.5,4.6,22.0,833.0,988.73,745.39
2016,9,23,11,30,953.0,86.0,4.6,22.0,844.0,960.83,726.14
2016,9,23,11,45,952.0,86.5,4.65,22.5,846.5,926.99,701.82
2016,9,23,12,0,951.0,87.0,4.7,23.0,849.0,889.69,675.14
2016,9,23,12,15,949.0,87.0,4.75,23.0,844.0,847.8,646.51
2016,9,23,12,30,947.0,87.0,4.8,23.0,839.0,802.91,615.54
2016,9,23,12,45,937.0,90.0,4.85,23.0,823.5,752.39,579.18
2016,9,23,13,0,927.0,93.0,4.9,23.0,808.0,699.9,539.2
2016,9,23,13,15,921.0,92.0,4.95,23.0,786.5,644.57,496.15
2016,9,23,13,30,915.0,91.0,5.0,23.0,765.0,587.56,450.56
2016,9,23,13,45,905.5,90.0,5.05,23.0,735.5,527.42,401.18
2016,9,23,14,0,896.0,89.0,5.1,23.0,706.0,466.49,349.66
2016,9,23,14,15,884.0,87.5,5.1,23.0,670.5,403.73,295.28
2016,9,23,14,30,872.0,86.0,5.1,23.0,635.0,341.04,239.96
2016,9,23,14,45,855.0,84.0,5.1,23.0,593.0,277.1,183.91
2016,9,23,15,0,838.0,82.0,5.1,23.0,551.0,209.71,127.49
2016,9,23,15,15,817.0,79.5,4.95,22.5,504.5,146.92,81.73
2016,9,23,15,30,796.0,77.0,4.8,22.0,458.0,86.54,52.64
2016,9,23,15,45,767.0,73.0,4.7,21.5,408.0,64.59,50.24
2016,9,23,16,0,738.0,69.0,4.6,21.0,358.0,61.35,47.73
2016,9,23,16,15,697.0,64.5,4.35,20.5,306.0,57.51,44.62
2016,9,23,16,30,656.0,60.0,4.1,20.0,254.0,49.56,37.83
2016,9,23,16,45,597.5,53.0,3.9,19.5,202.5,43.88,32.88
2016,9,23,17,0,539.0,46.0,3.7,19.0,151.0,38.21,27.72
2016,9,23,17,15,435.0,36.5,3.3,18.0,104.5,30.24,20.41
2016,9,23,17,30,331.0,27.0,2.9,17.0,58.0,22.37,12.18
2016,9,23,17,45,165.5,13.5,2.55,16.5,29.0,10.62,0.0
2016,9,23,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,14.0,1.0,13.5,36.5,183.32,38.78
2016,9,24,6,30,430.0,28.0,1.2,14.0,73.0,368.43,290.96
2016,9,24,6,45,526.0,35.0,1.45,15.0,122.5,469.21,380.26
2016,9,24,7,0,622.0,42.0,1.7,16.0,172.0,576.63,466.94
2016,9,24,7,15,677.5,47.0,1.85,16.5,225.5,653.79,526.62
2016,9,24,7,30,733.0,52.0,2.0,17.0,279.0,732.68,584.62
2016,9,24,7,45,770.0,55.5,2.15,17.5,331.5,793.93,627.36
2016,9,24,8,0,807.0,59.0,2.3,18.0,384.0,844.06,660.86
2016,9,24,8,15,832.0,62.0,2.5,19.0,434.5,890.7,690.21
2016,9,24,8,30,857.0,65.0,2.7,20.0,485.0,935.18,717.37
2016,9,24,8,45,875.0,67.0,2.9,21.0,531.0,968.75,736.6
2016,9,24,9,0,893.0,69.0,3.1,22.0,577.0,999.17,753.55
2016,9,24,9,15,906.5,71.0,3.15,22.5,618.0,1021.56,765.23
2016,9,24,9,30,920.0,73.0,3.2,23.0,659.0,1040.16,774.5
2016,9,24,9,45,929.5,74.5,3.25,24.0,693.5,1050.06,776.64
2016,9,24,10,0,939.0,76.0,3.3,25.0,728.0,1055.82,776.28
2016,9,24,10,15,946.0,77.0,3.25,25.0,755.0,1054.23,773.53
2016,9,24,10,30,953.0,78.0,3.2,25.0,782.0,1048.38,768.26
2016,9,24,10,45,957.0,78.5,3.2,25.5,802.0,1034.74,757.08
2016,9,24,11,0,961.0,79.0,3.2,26.0,822.0,1016.93,743.45
2016,9,24,11,15,963.5,79.5,3.15,26.5,833.5,993.61,726.04
2016,9,24,11,30,966.0,80.0,3.1,27.0,845.0,966.32,706.24
2016,9,24,11,45,966.5,80.5,3.05,27.5,848.5,933.42,682.91
2016,9,24,12,0,967.0,81.0,3.0,28.0,852.0,896.9,657.32
2016,9,24,12,15,965.5,80.5,2.95,28.0,847.0,854.32,629.0
2016,9,24,12,30,964.0,80.0,2.9,28.0,842.0,808.66,598.5
2016,9,24,12,45,956.5,82.5,2.9,28.0,827.5,758.76,564.37
2016,9,24,13,0,949.0,85.0,2.9,28.0,813.0,706.63,526.3
2016,9,24,13,15,943.5,84.0,2.9,28.0,791.5,650.54,484.47
2016,9,24,13,30,938.0,83.0,2.9,28.0,770.0,592.68,440.06
2016,9,24,13,45,929.0,82.5,2.95,28.0,741.0,532.01,392.27
2016,9,24,14,0,920.0,82.0,3.0,28.0,712.0,470.44,342.17
2016,9,24,14,15,909.5,80.5,3.0,28.0,676.0,406.87,288.95
2016,9,24,14,30,899.0,79.0,3.0,28.0,640.0,343.16,234.46
2016,9,24,14,45,883.0,77.0,3.05,28.0,598.0,277.87,178.89
2016,9,24,15,0,867.0,75.0,3.1,28.0,556.0,213.67,126.37
2016,9,24,15,15,847.0,72.5,3.05,27.5,509.0,150.02,81.3
2016,9,24,15,30,827.0,70.0,3.0,27.0,462.0,82.23,47.88
2016,9,24,15,45,785.0,70.0,3.0,26.5,409.0,62.74,47.64
2016,9,24,16,0,743.0,70.0,3.0,26.0,356.0,62.22,47.48
2016,9,24,16,15,701.0,65.0,2.6,25.0,303.5,57.99,44.19
2016,9,24,16,30,659.0,60.0,2.2,24.0,251.0,49.62,37.24
2016,9,24,16,45,574.0,55.0,1.85,23.5,197.0,45.2,33.43
2016,9,24,17,0,489.0,50.0,1.5,23.0,143.0,41.03,29.62
2016,9,24,17,15,381.5,39.0,1.4,22.0,97.0,32.03,21.48
2016,9,24,17,30,274.0,28.0,1.3,21.0,51.0,23.08,11.96
2016,9,24,17,45,137.0,14.0,1.2,20.5,25.5,11.02,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,171.0,15.5,1.5,16.5,33.0,156.83,10.11
2016,9,25,6,30,342.0,31.0,1.8,17.0,66.0,320.74,250.53
2016,9,25,6,45,444.5,40.5,2.1,18.0,114.5,424.01,343.04
2016,9,25,7,0,547.0,50.0,2.4,19.0,163.0,535.78,433.71
2016,9,25,7,15,607.5,57.0,2.55,19.5,215.5,616.33,496.51
2016,9,25,7,30,668.0,64.0,2.7,20.0,268.0,699.39,558.16
2016,9,25,7,45,709.0,68.5,2.85,21.0,320.5,757.38,597.76
2016,9,25,8,0,750.0,73.0,3.0,22.0,373.0,821.42,640.22
2016,9,25,8,15,778.0,77.0,3.2,23.0,423.0,871.39,671.67
2016,9,25,8,30,806.0,81.0,3.4,24.0,473.0,919.26,700.96
2016,9,25,8,45,822.5,85.0,3.65,25.0,518.0,953.19,720.49
2016,9,25,9,0,839.0,89.0,3.9,26.0,563.0,983.92,737.69
2016,9,25,9,15,854.5,91.5,4.0,26.5,604.0,1008.28,751.02
2016,9,25,9,30,870.0,94.0,4.1,27.0,645.0,1015.75,753.17
2016,9,25,9,45,884.0,95.0,4.25,27.5,680.5,1029.08,759.81
2016,9,25,10,0,898.0,96.0,4.4,28.0,716.0,1038.47,763.91
2016,9,25,10,15,905.5,97.5,4.35,28.5,743.5,1037.76,760.34
2016,9,25,10,30,913.0,99.0,4.3,29.0,771.0,1032.93,754.33
2016,9,25,10,45,887.0,115.0,4.3,29.5,782.0,1006.68,734.81
2016,9,25,11,0,861.0,131.0,4.3,30.0,793.0,990.61,722.31
2016,9,25,11,15,864.5,132.0,4.2,30.0,805.0,969.5,707.48
2016,9,25,11,30,868.0,133.0,4.1,30.0,817.0,944.6,690.3
2016,9,25,11,45,842.5,147.0,4.0,30.0,813.0,903.59,662.5
2016,9,25,12,0,817.0,161.0,3.9,30.0,809.0,860.14,633.12
2016,9,25,12,15,815.5,161.0,3.8,30.0,804.5,821.35,606.55
2016,9,25,12,30,814.0,161.0,3.7,30.0,800.0,779.85,576.84
2016,9,25,12,45,827.5,151.5,3.6,30.0,791.5,738.06,546.74
2016,9,25,13,0,841.0,142.0,3.5,30.0,783.0,692.68,513.42
2016,9,25,13,15,834.5,140.0,3.4,30.0,762.0,638.33,472.75
2016,9,25,13,30,828.0,138.0,3.3,30.0,741.0,582.62,430.1
2016,9,25,13,45,787.5,149.0,3.2,30.0,704.5,519.48,380.97
2016,9,25,14,0,747.0,160.0,3.1,30.0,668.0,458.61,332.57
2016,9,25,14,15,732.5,156.5,3.0,30.0,632.5,398.94,283.88
2016,9,25,14,30,718.0,153.0,2.9,30.0,597.0,340.08,235.0
2016,9,25,14,45,687.5,151.5,2.85,30.0,553.5,279.98,185.83
2016,9,25,15,0,657.0,150.0,2.8,30.0,510.0,223.25,141.19
2016,9,25,15,15,630.0,143.0,2.65,29.5,464.5,166.67,101.82
2016,9,25,15,30,603.0,136.0,2.5,29.0,419.0,113.7,75.99
2016,9,25,15,45,572.5,126.0,2.35,28.5,370.5,90.48,70.33
2016,9,25,16,0,542.0,116.0,2.2,28.0,322.0,84.1,65.39
2016,9,25,16,15,493.5,105.0,1.95,27.0,271.5,76.63,59.54
2016,9,25,16,30,445.0,94.0,1.7,26.0,221.0,69.03,53.38
2016,9,25,16,45,388.0,78.5,1.5,25.5,173.0,58.16,44.12
2016,9,25,17,0,331.0,63.0,1.3,25.0,125.0,47.07,34.41
2016,9,25,17,15,239.0,45.0,1.3,24.0,82.0,33.8,22.66
2016,9,25,17,30,147.0,27.0,1.3,23.0,39.0,20.41,9.16
2016,9,25,17,45,73.5,13.5,1.3,22.5,19.5,10.62,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,16.5,1.1,20.5,30.0,130.29,0.0
2016,9,26,6,30,269.0,33.0,1.1,21.0,60.0,272.11,207.27
2016,9,26,6,45,373.0,45.0,1.1,21.5,107.0,376.61,299.22
2016,9,26,7,0,477.0,57.0,1.1,22.0,154.0,489.93,389.01
2016,9,26,7,15,541.5,65.5,1.3,23.0,206.0,573.6,452.23
2016,9,26,7,30,606.0,74.0,1.5,24.0,258.0,659.97,514.34
2016,9,26,7,45,653.0,79.5,1.75,25.0,310.5,728.79,561.61
2016,9,26,8,0,700.0,85.0,2.0,26.0,363.0,797.74,607.32
2016,9,26,8,15,730.5,89.5,2.1,26.5,412.5,849.14,639.62
2016,9,26,8,30,761.0,94.0,2.2,27.0,462.0,892.15,665.68
2016,9,26,8,45,785.0,97.0,2.35,28.0,508.5,931.6,688.14
2016,9,26,9,0,809.0,100.0,2.5,29.0,555.0,968.12,708.32
2016,9,26,9,15,825.0,103.0,2.5,29.5,595.5,993.24,720.94
2016,9,26,9,30,841.0,106.0,2.5,30.0,636.0,1014.73,731.3
2016,9,26,9,45,852.0,108.5,2.5,30.5,670.0,1026.68,735.65
2016,9,26,10,0,863.0,111.0,2.5,31.0,704.0,1034.62,737.7
2016,9,26,10,15,871.5,113.0,2.4,31.5,731.5,1035.34,734.36
2016,9,26,10,30,880.0,115.0,2.3,32.0,759.0,1018.0,719.98
2016,9,26,10,45,883.5,117.0,2.25,32.5,778.0,1005.74,709.7
2016,9,26,11,0,887.0,119.0,2.2,33.0,797.0,989.56,697.14
2016,9,26,11,15,890.0,119.5,2.1,33.0,808.5,967.53,682.01
2016,9,26,11,30,893.0,120.0,2.0,33.0,820.0,941.8,664.73
2016,9,26,11,45,891.0,122.0,1.95,33.0,822.5,909.53,643.96
2016,9,26,12,0,889.0,124.0,1.9,33.0,825.0,874.03,621.19
2016,9,26,12,15,887.5,123.5,1.9,33.0,820.0,833.58,595.68
2016,9,26,12,30,886.0,123.0,1.9,33.0,815.0,790.32,568.11
2016,9,26,12,45,910.5,108.5,1.9,33.0,809.0,750.21,540.91
2016,9,26,13,0,935.0,94.0,1.9,33.0,803.0,705.19,509.53
2016,9,26,13,15,929.5,93.0,1.95,33.0,781.0,649.55,469.86
2016,9,26,13,30,924.0,92.0,2.0,33.0,759.0,592.18,427.65
2016,9,26,13,45,911.0,92.5,2.15,33.0,729.0,530.94,381.53
2016,9,26,14,0,898.0,93.0,2.3,33.0,699.0,469.27,333.28
2016,9,26,14,15,886.5,91.0,2.4,32.5,663.0,405.98,282.63
2016,9,26,14,30,875.0,89.0,2.5,32.0,627.0,342.73,230.52
2016,9,26,14,45,856.0,87.5,2.7,32.0,584.0,274.85,174.52
2016,9,26,15,0,837.0,86.0,2.9,32.0,541.0,211.13,123.62
2016,9,26,15,15,815.0,83.0,2.95,31.5,494.0,147.84,79.7
2016,9,26,15,30,793.0,80.0,3.0,31.0,447.0,87.14,52.07
2016,9,26,15,45,760.0,76.0,3.15,30.5,396.0,66.79,50.22
2016,9,26,16,0,727.0,72.0,3.3,30.0,345.0,63.57,47.82
2016,9,26,16,15,682.0,67.0,2.9,29.0,292.5,54.83,40.79
2016,9,26,16,30,637.0,62.0,2.5,28.0,240.0,50.9,37.66
2016,9,26,16,45,564.5,54.5,2.2,27.5,188.0,44.81,32.46
2016,9,26,17,0,492.0,47.0,1.9,27.0,136.0,38.77,27.08
2016,9,26,17,15,378.0,36.0,1.75,26.0,90.5,29.67,18.92
2016,9,26,17,30,264.0,25.0,1.6,25.0,45.0,20.64,8.28
2016,9,26,17,45,132.0,12.5,1.5,24.0,22.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,163.0,15.0,0.2,22.5,31.0,149.71,0.0
2016,9,27,6,30,326.0,30.0,0.2,23.0,62.0,310.28,230.21
2016,9,27,6,45,430.5,40.0,0.2,23.5,110.0,415.05,320.61
2016,9,27,7,0,535.0,50.0,0.2,24.0,158.0,528.66,406.73
2016,9,27,7,15,597.0,57.5,0.2,24.5,210.0,610.77,465.24
2016,9,27,7,30,659.0,65.0,0.2,25.0,262.0,695.5,522.16
2016,9,27,7,45,702.0,69.5,0.25,25.5,314.5,754.49,559.54
2016,9,27,8,0,745.0,74.0,0.3,26.0,367.0,820.23,600.06
2016,9,27,8,15,773.5,78.0,0.65,26.5,417.0,870.52,634.94
2016,9,27,8,30,802.0,82.0,1.0,27.0,467.0,918.7,668.04
2016,9,27,8,45,823.0,85.0,1.35,28.0,513.0,955.65,691.83
2016,9,27,9,0,844.0,88.0,1.7,29.0,559.0,989.53,713.07
2016,9,27,9,15,858.5,90.5,1.85,29.5,599.5,1012.77,726.02
2016,9,27,9,30,873.0,93.0,2.0,30.0,640.0,1019.11,728.47
2016,9,27,9,45,889.0,92.5,2.2,30.5,675.5,1032.55,736.23
2016,9,27,10,0,905.0,92.0,2.4,31.0,711.0,1042.08,741.45
2016,9,27,10,15,912.5,93.5,2.45,31.0,738.0,1041.23,740.18
2016,9,27,10,30,920.0,95.0,2.5,31.0,765.0,1036.23,736.58
2016,9,27,10,45,920.5,98.0,2.65,31.0,783.5,1021.85,728.25
2016,9,27,11,0,921.0,101.0,2.8,31.0,802.0,1003.47,717.47
2016,9,27,11,15,923.5,101.5,2.9,31.0,813.5,980.42,703.28
2016,9,27,11,30,926.0,102.0,3.0,31.0,825.0,953.57,686.66
2016,9,27,11,45,918.0,106.5,3.1,31.0,825.5,917.88,664.24
2016,9,27,12,0,910.0,111.0,3.2,31.0,826.0,879.15,639.68
2016,9,27,12,15,908.5,111.0,3.3,31.0,820.5,838.52,613.64
2016,9,27,12,30,907.0,111.0,3.4,31.0,815.0,794.99,585.36
2016,9,27,12,45,899.0,112.5,3.5,31.0,800.0,745.53,550.89
2016,9,27,13,0,891.0,114.0,3.6,31.0,785.0,694.1,513.81
2016,9,27,13,15,884.5,112.5,3.65,31.0,763.5,639.31,473.17
2016,9,27,13,30,878.0,111.0,3.7,31.0,742.0,583.02,430.22
2016,9,27,13,45,855.5,115.0,3.75,31.0,709.5,524.02,383.93
2016,9,27,14,0,833.0,119.0,3.8,31.0,677.0,462.86,334.82
2016,9,27,14,15,819.5,116.0,3.8,30.5,641.0,400.32,283.88
2016,9,27,14,30,806.0,113.0,3.8,30.0,605.0,338.31,232.16
2016,9,27,14,45,769.0,116.0,3.85,30.0,559.5,272.2,177.66
2016,9,27,15,0,732.0,119.0,3.9,30.0,514.0,213.04,130.74
2016,9,27,15,15,706.0,114.0,3.85,29.5,467.5,153.49,89.12
2016,9,27,15,30,680.0,109.0,3.8,29.0,421.0,97.24,62.47
2016,9,27,15,45,625.0,106.5,3.75,28.5,368.0,80.69,62.3
2016,9,27,16,0,570.0,104.0,3.7,28.0,315.0,79.44,61.58
2016,9,27,16,15,520.0,94.5,3.25,27.0,264.5,73.15,56.65
2016,9,27,16,30,470.0,85.0,2.8,26.0,214.0,63.37,48.59
2016,9,27,16,45,388.5,72.5,2.4,25.5,164.0,54.1,40.63
2016,9,27,17,0,307.0,60.0,2.0,25.0,114.0,44.8,32.38
2016,9,27,17,15,215.0,41.5,1.8,24.0,73.0,31.18,20.25
2016,9,27,17,30,123.0,23.0,1.6,23.0,32.0,17.41,5.07
2016,9,27,17,45,61.5,11.5,1.45,22.0,16.0,9.05,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,139.0,15.0,1.05,18.5,28.5,133.35,0.0
2016,9,28,6,30,278.0,30.0,1.1,19.0,57.0,277.31,209.54
2016,9,28,6,45,378.0,42.0,1.2,19.5,102.5,378.9,302.91
2016,9,28,7,0,478.0,54.0,1.3,20.0,148.0,489.31,392.06
2016,9,28,7,15,541.0,62.0,1.35,20.5,199.0,571.05,454.84
2016,9,28,7,30,604.0,70.0,1.4,21.0,250.0,655.43,516.29
2016,9,28,7,45,648.0,76.0,1.45,22.0,301.0,721.98,560.97
2016,9,28,8,0,692.0,82.0,1.5,23.0,352.0,788.56,603.76
2016,9,28,8,15,722.0,87.0,1.4,23.5,401.0,839.84,633.96
2016,9,28,8,30,752.0,92.0,1.3,24.0,450.0,882.85,657.59
2016,9,28,8,45,775.0,95.0,1.25,25.0,495.5,921.03,676.74
2016,9,28,9,0,798.0,98.0,1.2,26.0,541.0,956.28,693.49
2016,9,28,9,15,814.0,101.0,1.2,26.5,581.0,981.18,705.57
2016,9,28,9,30,830.0,104.0,1.2,27.0,621.0,1002.49,715.5
2016,9,28,9,45,846.0,104.5,1.2,27.5,656.0,1017.03,721.29
2016,9,28,10,0,862.0,105.0,1.2,28.0,691.0,1027.6,724.83
2016,9,28,10,15,870.5,106.5,1.25,28.0,717.5,1014.02,716.07
2016,9,28,10,30,879.0,108.0,1.3,28.0,744.0,1010.19,713.77
2016,9,28,10,45,884.0,109.0,1.4,28.5,763.5,998.35,705.92
2016,9,28,11,0,889.0,110.0,1.5,29.0,783.0,982.59,695.76
2016,9,28,11,15,892.0,110.5,1.6,29.0,794.0,960.56,683.1
2016,9,28,11,30,895.0,111.0,1.7,29.0,805.0,934.82,668.06
2016,9,28,11,45,895.0,111.5,1.85,29.0,808.0,902.84,649.46
2016,9,28,12,0,895.0,112.0,2.0,29.0,811.0,867.57,628.43
2016,9,28,12,15,893.5,112.0,2.15,29.0,805.5,827.47,603.84
2016,9,28,12,30,892.0,112.0,2.3,29.0,800.0,784.52,576.91
2016,9,28,12,45,881.0,114.5,2.5,29.0,784.5,734.49,543.04
2016,9,28,13,0,870.0,117.0,2.7,29.0,769.0,682.79,506.59
2016,9,28,13,15,863.0,116.0,2.85,28.5,747.5,633.42,471.16
2016,9,28,13,30,856.0,115.0,3.0,28.0,726.0,577.12,429.41
2016,9,28,13,45,842.5,114.5,3.15,28.0,696.0,516.95,382.42
2016,9,28,14,0,829.0,114.0,3.3,28.0,666.0,456.64,333.73
2016,9,28,14,15,815.5,111.5,3.4,27.5,630.5,394.84,282.96
2016,9,28,14,30,802.0,109.0,3.5,27.0,595.0,333.54,231.32
2016,9,28,14,45,777.0,108.0,3.6,27.0,552.0,271.49,178.92
2016,9,28,15,0,752.0,107.0,3.7,27.0,509.0,207.32,127.06
2016,9,28,15,15,726.5,102.5,3.7,26.5,463.0,147.13,84.52
2016,9,28,15,30,701.0,98.0,3.7,26.0,417.0,90.11,57.5
2016,9,28,15,45,658.5,94.5,3.7,25.5,366.0,72.93,56.55
2016,9,28,16,0,616.0,91.0,3.7,25.0,315.0,70.75,55.0
2016,9,28,16,15,566.0,83.0,3.5,24.0,264.5,65.2,50.59
2016,9,28,16,30,516.0,75.0,3.3,23.0,214.0,59.59,45.96
2016,9,28,16,45,437.0,64.5,3.15,22.5,164.5,51.66,39.03
2016,9,28,17,0,358.0,54.0,3.0,22.0,115.0,40.98,29.49
2016,9,28,17,15,252.0,38.5,2.85,21.0,73.5,29.22,18.76
2016,9,28,17,30,146.0,23.0,2.7,20.0,32.0,17.46,3.56
2016,9,28,17,45,73.0,11.5,2.55,19.5,16.0,9.05,0.0
2016,9,28,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,15.0,0.4,14.5,27.5,101.76,0.0
2016,9,29,6,30,275.0,30.0,0.4,15.0,55.0,275.83,208.28
2016,9,29,6,45,379.0,41.0,0.4,15.5,100.5,379.39,304.11
2016,9,29,7,0,483.0,52.0,0.4,16.0,146.0,491.93,393.79
2016,9,29,7,15,547.5,60.0,0.4,16.5,197.0,575.01,456.27
2016,9,29,7,30,612.0,68.0,0.4,17.0,248.0,660.89,517.22
