Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,657.0,73.0,0.4,17.5,299.0,727.2,561.13
2016,9,29,8,0,702.0,78.0,0.4,18.0,350.0,793.56,603.23
2016,9,29,8,15,732.0,82.5,0.4,19.0,399.0,838.19,628.0
2016,9,29,8,30,762.0,87.0,0.4,20.0,448.0,887.56,655.26
2016,9,29,8,45,786.0,89.5,0.45,21.0,493.5,926.15,675.77
2016,9,29,9,0,810.0,92.0,0.5,22.0,539.0,961.84,694.22
2016,9,29,9,15,826.0,95.0,0.6,22.5,579.0,986.78,708.29
2016,9,29,9,30,842.0,98.0,0.7,23.0,619.0,1008.12,720.31
2016,9,29,9,45,858.5,97.5,0.85,24.0,654.0,1008.43,719.14
2016,9,29,10,0,875.0,97.0,1.0,25.0,689.0,1018.36,724.19
2016,9,29,10,15,883.0,98.5,1.1,25.5,715.5,1017.99,723.19
2016,9,29,10,30,891.0,100.0,1.2,26.0,742.0,1013.61,719.93
2016,9,29,10,45,897.0,100.5,1.3,26.5,761.5,1002.08,712.36
2016,9,29,11,0,903.0,101.0,1.4,27.0,781.0,986.58,702.42
2016,9,29,11,15,906.0,101.5,1.5,27.0,792.5,964.31,689.65
2016,9,29,11,30,909.0,102.0,1.6,27.0,804.0,938.29,674.46
2016,9,29,11,45,910.5,102.0,1.75,27.5,807.0,906.78,654.91
2016,9,29,12,0,912.0,102.0,1.9,28.0,810.0,871.84,632.88
2016,9,29,12,15,911.0,101.5,1.95,28.0,804.5,831.12,607.08
2016,9,29,12,30,910.0,101.0,2.0,28.0,799.0,787.48,579.09
2016,9,29,12,45,907.0,100.0,2.15,28.0,786.0,739.22,546.87
2016,9,29,13,0,904.0,99.0,2.3,28.0,773.0,688.62,511.23
2016,9,29,13,15,898.5,98.0,2.4,27.5,751.5,634.39,472.42
2016,9,29,13,30,893.0,97.0,2.5,27.0,730.0,578.51,430.83
2016,9,29,13,45,884.5,95.5,2.6,27.0,701.0,519.34,384.36
2016,9,29,14,0,876.0,94.0,2.7,27.0,672.0,459.36,335.61
2016,9,29,14,15,864.0,92.0,2.75,26.5,636.5,397.16,284.14
2016,9,29,14,30,852.0,90.0,2.8,26.0,601.0,332.72,229.68
2016,9,29,14,45,836.0,87.0,2.9,26.0,559.5,268.36,174.77
2016,9,29,15,0,820.0,84.0,3.0,26.0,518.0,205.32,123.05
2016,9,29,15,15,797.5,81.0,3.1,25.5,471.5,143.17,79.08
2016,9,29,15,30,775.0,78.0,3.2,25.0,425.0,83.69,51.8
2016,9,29,15,45,743.5,73.5,3.3,25.0,375.0,64.75,49.75
2016,9,29,16,0,712.0,69.0,3.4,25.0,325.0,61.14,46.83
2016,9,29,16,15,665.5,63.5,3.35,24.0,273.5,52.16,39.41
2016,9,29,16,30,619.0,58.0,3.3,23.0,222.0,47.8,35.8
2016,9,29,16,45,546.5,50.5,3.3,22.5,171.5,41.66,30.39
2016,9,29,17,0,474.0,43.0,3.3,22.0,121.0,35.58,24.81
2016,9,29,17,15,352.0,31.5,3.3,21.0,77.5,25.99,15.92
2016,9,29,17,30,230.0,20.0,3.3,20.0,34.0,16.47,0.75
2016,9,29,17,45,115.0,10.0,3.35,19.0,17.0,7.87,0.0
2016,9,29,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,164.0,13.5,1.8,11.5,28.5,118.21,0.0
2016,9,30,6,30,328.0,27.0,1.9,12.0,57.0,311.31,237.23
2016,9,30,6,45,438.0,36.5,2.05,12.5,104.0,419.35,343.98
2016,9,30,7,0,548.0,46.0,2.2,13.0,151.0,537.1,442.57
2016,9,30,7,15,611.0,52.0,2.15,13.5,202.5,618.32,506.95
2016,9,30,7,30,674.0,58.0,2.1,14.0,254.0,696.23,565.1
2016,9,30,7,45,718.5,62.0,2.1,14.5,306.5,763.26,612.48
2016,9,30,8,0,763.0,66.0,2.1,15.0,359.0,829.94,657.56
2016,9,30,8,15,791.0,69.5,2.1,15.5,408.5,879.26,688.72
2016,9,30,8,30,819.0,73.0,2.1,16.0,458.0,926.46,717.65
2016,9,30,8,45,841.0,75.0,2.1,16.5,504.0,963.14,738.74
2016,9,30,9,0,863.0,77.0,2.1,17.0,550.0,984.49,749.27
2016,9,30,9,15,878.0,79.0,2.1,17.5,590.5,1007.43,761.0
2016,9,30,9,30,893.0,81.0,2.1,18.0,631.0,1026.73,770.28
2016,9,30,9,45,907.0,81.5,2.15,19.0,666.0,1039.28,774.39
2016,9,30,10,0,921.0,82.0,2.2,20.0,701.0,1047.82,776.06
2016,9,30,10,15,928.5,83.0,2.3,20.0,728.0,1046.22,774.9
2016,9,30,10,30,936.0,84.0,2.4,20.0,755.0,1040.44,771.27
2016,9,30,10,45,941.0,85.0,2.55,20.5,774.5,1027.99,762.49
2016,9,30,11,0,946.0,86.0,2.7,21.0,794.0,1011.4,751.09
2016,9,30,11,15,949.0,86.5,2.85,21.0,805.5,988.3,736.82
2016,9,30,11,30,952.0,87.0,3.0,21.0,817.0,961.27,719.88
2016,9,30,11,45,953.0,87.0,3.2,21.5,820.0,928.15,697.71
2016,9,30,12,0,954.0,87.0,3.4,22.0,823.0,891.48,672.92
2016,9,30,12,15,953.0,87.0,3.55,22.0,818.0,849.81,645.41
2016,9,30,12,30,952.0,87.0,3.7,22.0,813.0,805.06,615.4
2016,9,30,12,45,943.5,89.0,3.9,22.0,798.0,754.08,579.62
2016,9,30,13,0,935.0,91.0,4.1,22.0,783.0,701.05,540.0
2016,9,30,13,15,929.5,90.0,4.2,21.5,761.5,645.31,497.86
2016,9,30,13,30,924.0,89.0,4.3,21.0,740.0,587.85,452.86
2016,9,30,13,45,915.5,88.0,4.4,21.0,710.5,527.46,403.3
2016,9,30,14,0,907.0,87.0,4.5,21.0,681.0,466.19,351.37
2016,9,30,14,15,895.0,85.0,4.55,20.5,645.0,402.21,296.32
2016,9,30,14,30,883.0,83.0,4.6,20.0,609.0,338.34,240.06
2016,9,30,14,45,867.0,81.0,4.65,20.0,567.0,273.89,182.98
2016,9,30,15,0,851.0,79.0,4.7,20.0,525.0,206.23,125.86
2016,9,30,15,15,829.0,76.0,4.65,19.5,477.5,142.2,79.27
2016,9,30,15,30,807.0,73.0,4.6,19.0,430.0,80.75,50.56
2016,9,30,15,45,775.5,69.0,4.6,18.5,379.5,61.93,48.69
2016,9,30,16,0,744.0,65.0,4.6,18.0,329.0,58.54,45.97
2016,9,30,16,15,697.5,60.0,4.55,17.5,276.5,54.14,42.26
2016,9,30,16,30,651.0,55.0,4.5,17.0,224.0,49.74,38.43
2016,9,30,16,45,577.0,48.0,4.45,16.5,172.0,40.02,29.71
2016,9,30,17,0,503.0,41.0,4.4,16.0,120.0,34.2,24.23
2016,9,30,17,15,373.0,30.0,4.25,15.5,76.5,24.89,15.25
2016,9,30,17,30,243.0,19.0,4.1,15.0,33.0,15.7,0.0
2016,9,30,17,45,121.5,9.5,3.95,14.5,16.5,7.47,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.5,2.75,10.5,29.0,129.02,0.0
2016,10,1,6,30,360.0,27.0,3.0,11.0,58.0,333.83,252.35
2016,10,1,6,45,473.0,36.0,3.25,11.5,107.0,446.09,368.07
2016,10,1,7,0,586.0,45.0,3.5,12.0,156.0,567.12,471.15
2016,10,1,7,15,649.5,51.5,3.65,12.5,209.5,643.99,534.23
2016,10,1,7,30,713.0,58.0,3.8,13.0,263.0,731.27,601.95
2016,10,1,7,45,756.5,61.5,3.95,13.5,316.5,798.06,651.06
2016,10,1,8,0,800.0,65.0,4.1,14.0,370.0,864.21,697.91
2016,10,1,8,15,827.5,68.5,4.1,14.5,420.5,913.91,730.52
2016,10,1,8,30,855.0,72.0,4.1,15.0,471.0,961.33,760.69
2016,10,1,8,45,876.5,74.0,4.1,15.5,518.0,986.08,774.18
2016,10,1,9,0,898.0,76.0,4.1,16.0,565.0,1019.3,793.66
2016,10,1,9,15,912.0,78.0,4.05,16.5,606.0,1041.46,804.86
2016,10,1,9,30,926.0,80.0,4.0,17.0,647.0,1059.8,813.51
2016,10,1,9,45,938.5,80.5,4.0,17.5,682.0,1070.74,817.56
2016,10,1,10,0,951.0,81.0,4.0,18.0,717.0,1077.54,819.02
2016,10,1,10,15,958.0,82.0,3.9,18.5,744.0,1075.1,813.7
2016,10,1,10,30,965.0,83.0,3.8,19.0,771.0,1068.38,805.79
2016,10,1,10,45,969.5,84.0,3.75,19.5,790.5,1054.88,793.97
2016,10,1,11,0,974.0,85.0,3.7,20.0,810.0,1037.14,779.59
2016,10,1,11,15,976.5,85.0,3.65,20.0,821.0,1012.25,762.09
2016,10,1,11,30,979.0,85.0,3.6,20.0,832.0,983.38,742.07
2016,10,1,11,45,979.0,85.5,3.6,20.5,834.5,949.0,717.32
2016,10,1,12,0,979.0,86.0,3.6,21.0,837.0,911.02,690.19
2016,10,1,12,15,977.5,85.5,3.6,21.0,831.0,867.4,660.44
2016,10,1,12,30,976.0,85.0,3.6,21.0,825.0,820.68,628.35
2016,10,1,12,45,972.0,85.0,3.65,21.0,810.5,769.8,592.3
2016,10,1,13,0,968.0,85.0,3.7,21.0,796.0,716.45,552.08
2016,10,1,13,15,962.0,84.0,3.75,21.0,773.5,658.75,507.51
2016,10,1,13,30,956.0,83.0,3.8,21.0,751.0,599.31,460.23
2016,10,1,13,45,947.0,82.0,3.85,21.0,721.0,536.93,409.17
2016,10,1,14,0,938.0,81.0,3.9,21.0,691.0,473.69,355.73
2016,10,1,14,15,926.5,79.0,3.9,21.0,654.0,408.09,298.87
2016,10,1,14,30,915.0,77.0,3.9,21.0,617.0,342.51,240.88
2016,10,1,14,45,898.0,75.5,3.95,21.0,574.0,276.32,182.68
2016,10,1,15,0,881.0,74.0,4.0,21.0,531.0,211.33,128.03
2016,10,1,15,15,858.5,71.0,4.0,20.5,483.0,146.13,81.08
2016,10,1,15,30,836.0,68.0,4.0,20.0,435.0,77.67,47.72
2016,10,1,15,45,803.5,64.5,4.0,19.5,383.0,59.04,45.99
2016,10,1,16,0,771.0,61.0,4.0,19.0,331.0,55.86,43.45
2016,10,1,16,15,724.5,56.5,3.85,18.5,277.5,51.7,39.95
2016,10,1,16,30,678.0,52.0,3.7,18.0,224.0,47.57,36.35
2016,10,1,16,45,600.0,45.5,3.55,17.5,171.5,41.52,30.87
2016,10,1,17,0,522.0,39.0,3.4,17.0,119.0,32.74,22.8
2016,10,1,17,15,383.5,28.5,3.2,16.0,74.5,23.73,14.03
2016,10,1,17,30,245.0,18.0,3.0,15.0,30.0,14.91,0.0
2016,10,1,17,45,122.5,9.0,2.85,14.5,15.0,7.08,0.0
2016,10,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,171.0,13.0,2.65,10.5,27.0,123.0,0.0
2016,10,2,6,30,342.0,26.0,2.8,11.0,54.0,319.04,236.6
2016,10,2,6,45,455.5,35.0,3.0,11.5,102.0,432.6,356.34
2016,10,2,7,0,569.0,44.0,3.2,12.0,150.0,553.29,459.22
2016,10,2,7,15,633.5,50.0,3.25,12.0,202.5,629.78,522.75
2016,10,2,7,30,698.0,56.0,3.3,12.0,255.0,716.67,591.01
2016,10,2,7,45,743.0,59.5,3.4,12.5,308.0,784.17,640.61
2016,10,2,8,0,788.0,63.0,3.5,13.0,361.0,851.23,687.98
2016,10,2,8,15,815.5,66.5,3.5,13.5,411.0,900.56,720.27
2016,10,2,8,30,843.0,70.0,3.5,14.0,461.0,947.66,750.19
2016,10,2,8,45,864.0,72.0,3.55,15.0,507.0,971.67,762.09
2016,10,2,9,0,885.0,74.0,3.6,16.0,553.0,1004.19,779.96
2016,10,2,9,15,898.5,76.0,3.65,16.0,593.0,1025.69,792.9
2016,10,2,9,30,912.0,78.0,3.7,16.0,633.0,1043.43,803.43
2016,10,2,9,45,922.0,79.0,3.8,16.5,666.5,1052.39,806.96
2016,10,2,10,0,932.0,80.0,3.9,17.0,700.0,1057.28,807.94
2016,10,2,10,15,938.5,81.5,4.0,17.0,726.5,1055.05,805.81
2016,10,2,10,30,945.0,83.0,4.1,17.0,753.0,1048.6,801.03
2016,10,2,10,45,948.5,84.0,4.2,17.5,771.5,1034.39,789.63
2016,10,2,11,0,952.0,85.0,4.3,18.0,790.0,1016.09,775.63
2016,10,2,11,15,953.5,85.5,4.4,18.0,800.5,991.31,758.88
2016,10,2,11,30,955.0,86.0,4.5,18.0,811.0,962.69,739.75
2016,10,2,11,45,955.0,86.0,4.6,18.0,813.0,928.51,716.65
2016,10,2,12,0,955.0,86.0,4.7,18.0,815.0,890.83,690.95
2016,10,2,12,15,953.0,86.0,4.8,18.0,808.5,848.25,661.51
2016,10,2,12,30,951.0,86.0,4.9,18.0,802.0,802.68,629.61
2016,10,2,12,45,941.0,88.5,5.0,18.0,786.5,751.15,591.79
2016,10,2,13,0,931.0,91.0,5.1,18.0,771.0,697.69,550.25
2016,10,2,13,15,925.0,90.0,5.1,18.0,749.0,641.8,505.44
2016,10,2,13,30,919.0,89.0,5.1,18.0,727.0,584.26,458.1
2016,10,2,13,45,911.0,87.0,5.2,18.0,697.5,523.49,407.06
2016,10,2,14,0,903.0,85.0,5.3,18.0,668.0,461.84,353.69
2016,10,2,14,15,891.5,83.0,5.25,17.5,632.0,398.3,297.75
2016,10,2,14,30,880.0,81.0,5.2,17.0,596.0,334.83,240.71
2016,10,2,14,45,865.5,78.0,5.2,17.0,554.5,270.19,182.53
2016,10,2,15,0,851.0,75.0,5.2,17.0,513.0,206.54,127.83
2016,10,2,15,15,829.0,72.0,5.1,16.5,466.0,138.3,77.29
2016,10,2,15,30,807.0,69.0,5.0,16.0,419.0,76.98,48.66
2016,10,2,15,45,776.0,65.5,4.9,16.0,368.5,59.34,46.94
2016,10,2,16,0,745.0,62.0,4.8,16.0,318.0,56.26,44.35
2016,10,2,16,15,697.5,57.0,4.6,15.5,266.0,51.77,40.51
2016,10,2,16,30,650.0,52.0,4.4,15.0,214.0,47.29,36.54
2016,10,2,16,45,568.5,45.5,4.25,14.5,162.5,38.04,28.15
2016,10,2,17,0,487.0,39.0,4.1,14.0,111.0,32.55,22.87
2016,10,2,17,15,345.0,28.0,3.8,13.5,68.5,23.21,13.49
2016,10,2,17,30,203.0,17.0,3.5,13.0,26.0,14.02,0.0
2016,10,2,17,45,101.5,8.5,3.2,13.0,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,6,15,137.5,13.5,1.45,11.0,24.5,101.53,0.0
2016,10,3,6,30,275.0,27.0,1.6,11.0,49.0,271.02,195.39
2016,10,3,6,45,395.0,36.5,1.8,11.5,94.5,389.65,319.55
2016,10,3,7,0,515.0,46.0,2.0,12.0,140.0,513.84,424.5
2016,10,3,7,15,581.0,52.5,2.0,12.5,190.5,597.13,491.5
2016,10,3,7,30,647.0,59.0,2.0,13.0,241.0,683.33,556.97
2016,10,3,7,45,694.0,62.5,2.05,13.5,292.5,744.42,600.79
2016,10,3,8,0,741.0,66.0,2.1,14.0,344.0,812.05,647.65
2016,10,3,8,15,770.0,69.5,2.15,14.5,392.5,861.65,679.94
2016,10,3,8,30,799.0,73.0,2.2,15.0,441.0,909.23,710.09
2016,10,3,8,45,821.5,75.0,2.25,15.5,486.0,945.88,732.06
2016,10,3,9,0,844.0,77.0,2.3,16.0,531.0,967.23,743.39
2016,10,3,9,15,633.5,155.5,2.35,16.0,510.5,871.48,675.5
2016,10,3,9,30,423.0,234.0,2.4,16.0,490.0,733.14,573.21
2016,10,3,9,45,477.0,228.0,2.5,16.5,531.5,778.32,606.27
2016,10,3,10,0,531.0,222.0,2.6,17.0,573.0,820.68,635.36
2016,10,3,10,15,353.5,281.0,2.7,17.5,518.5,672.19,522.89
2016,10,3,10,30,176.0,340.0,2.8,18.0,464.0,526.44,410.24
2016,10,3,10,45,108.0,325.0,2.95,18.5,401.5,411.51,322.17
2016,10,3,11,0,40.0,310.0,3.1,19.0,339.0,323.94,252.66
2016,10,3,11,15,199.5,323.0,3.15,19.0,473.0,501.95,392.74
2016,10,3,11,30,359.0,336.0,3.2,19.0,607.0,667.7,516.51
2016,10,3,11,45,336.5,343.5,3.3,19.0,598.5,636.6,492.15
2016,10,3,12,0,314.0,351.0,3.4,19.0,590.0,605.34,468.77
2016,10,3,12,15,186.5,344.0,3.4,19.0,486.0,462.13,359.99
2016,10,3,12,30,59.0,337.0,3.4,19.0,382.0,332.55,259.03
2016,10,3,12,45,34.5,279.5,3.45,19.0,306.0,257.75,201.19
2016,10,3,13,0,10.0,222.0,3.5,19.0,230.0,180.8,140.48
2016,10,3,13,15,9.0,213.0,3.5,19.0,219.5,171.57,133.38
2016,10,3,13,30,8.0,204.0,3.5,19.0,209.0,162.56,126.33
2016,10,3,13,45,5.0,187.5,3.5,19.0,191.0,147.02,114.05
2016,10,3,14,0,2.0,171.0,3.5,19.0,173.0,132.09,102.27
2016,10,3,14,15,6.5,183.0,3.45,18.5,187.0,141.75,110.4
2016,10,3,14,30,11.0,195.0,3.4,18.0,201.0,150.19,117.5
2016,10,3,14,45,31.0,202.5,3.4,18.0,218.5,156.8,122.29
2016,10,3,15,0,51.0,210.0,3.4,18.0,236.0,158.87,123.27
2016,10,3,15,15,25.5,144.5,3.3,17.5,157.5,107.6,83.11
2016,10,3,15,30,0.0,79.0,3.2,17.0,79.0,60.62,45.47
2016,10,3,15,45,0.0,69.5,3.15,17.0,69.5,53.32,41.49
2016,10,3,16,0,0.0,60.0,3.1,17.0,60.0,45.97,35.12
2016,10,3,16,15,308.5,55.5,2.9,16.5,130.5,41.68,31.43
2016,10,3,16,30,617.0,51.0,2.7,16.0,201.0,46.14,35.38
2016,10,3,16,45,538.5,44.0,2.55,16.0,152.0,36.64,26.72
2016,10,3,17,0,460.0,37.0,2.4,16.0,103.0,30.8,21.1
2016,10,3,17,15,319.0,26.0,2.2,15.5,62.5,21.48,11.61
2016,10,3,17,30,178.0,15.0,2.0,15.0,22.0,11.8,0.0
2016,10,3,17,45,89.0,7.5,1.85,14.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,125.0,13.5,1.15,12.0,23.0,93.46,0.0
2016,10,4,6,30,250.0,27.0,1.4,12.0,46.0,251.71,175.17
2016,10,4,6,45,356.0,39.0,1.65,12.5,90.0,363.42,296.76
2016,10,4,7,0,462.0,51.0,1.9,13.0,134.0,478.12,394.48
2016,10,4,7,15,531.5,59.0,1.95,13.5,184.0,564.97,464.81
2016,10,4,7,30,601.0,67.0,2.0,14.0,234.0,654.82,533.7
2016,10,4,7,45,367.0,110.0,2.1,14.5,218.5,506.73,417.63
2016,10,4,8,0,133.0,153.0,2.2,15.0,203.0,308.26,254.12
2016,10,4,8,15,153.5,174.5,2.25,15.5,239.5,352.98,290.1
2016,10,4,8,30,174.0,196.0,2.3,16.0,276.0,397.73,324.25
2016,10,4,8,45,488.0,145.0,2.35,16.5,399.5,694.55,555.74
2016,10,4,9,0,802.0,94.0,2.4,17.0,523.0,959.41,739.15
2016,10,4,9,15,819.0,97.0,2.4,17.0,562.5,984.97,751.82
2016,10,4,9,30,836.0,100.0,2.4,17.0,602.0,1006.94,764.59
2016,10,4,9,45,864.5,95.0,2.45,17.5,639.5,1013.76,766.41
2016,10,4,10,0,893.0,90.0,2.5,18.0,677.0,1030.16,774.93
2016,10,4,10,15,902.0,91.0,2.5,18.0,704.0,1029.83,773.29
2016,10,4,10,30,911.0,92.0,2.5,18.0,731.0,1025.41,769.31
2016,10,4,10,45,916.5,93.0,2.55,18.5,750.5,1013.42,759.61
2016,10,4,11,0,922.0,94.0,2.6,19.0,770.0,997.38,747.45
2016,10,4,11,15,925.5,94.5,2.65,19.0,781.0,974.91,732.58
2016,10,4,11,30,929.0,95.0,2.7,19.0,792.0,948.6,715.2
2016,10,4,11,45,930.5,95.5,2.8,19.5,795.5,916.8,693.19
2016,10,4,12,0,932.0,96.0,2.9,20.0,799.0,881.49,668.74
2016,10,4,12,15,931.0,95.5,3.0,20.0,793.5,839.83,641.01
2016,10,4,12,30,930.0,95.0,3.1,20.0,788.0,795.2,610.9
2016,10,4,12,45,923.0,96.5,3.25,20.5,773.5,745.49,574.46
2016,10,4,13,0,916.0,98.0,3.4,21.0,759.0,693.7,534.71
2016,10,4,13,15,910.5,96.5,3.5,21.0,737.0,638.25,492.03
2016,10,4,13,30,905.0,95.0,3.6,21.0,715.0,581.16,446.72
2016,10,4,13,45,896.0,94.0,3.75,21.0,686.0,521.42,397.95
2016,10,4,14,0,887.0,93.0,3.9,21.0,657.0,460.91,346.89
2016,10,4,14,15,874.0,91.0,4.0,20.5,620.5,397.63,292.71
2016,10,4,14,30,861.0,89.0,4.1,20.0,584.0,332.47,235.79
2016,10,4,14,45,844.5,86.0,4.25,20.0,542.0,267.47,178.64
2016,10,4,15,0,828.0,83.0,4.4,20.0,500.0,203.86,125.08
2016,10,4,15,15,803.5,79.5,4.4,19.5,453.0,140.72,79.51
2016,10,4,15,30,779.0,76.0,4.4,19.0,406.0,80.54,51.94
2016,10,4,15,45,745.5,71.5,4.45,18.5,355.5,63.45,50.08
2016,10,4,16,0,712.0,67.0,4.5,18.0,305.0,59.75,47.07
2016,10,4,16,15,660.5,61.5,4.35,17.5,253.0,50.76,39.29
2016,10,4,16,30,609.0,56.0,4.2,17.0,201.0,46.34,35.37
2016,10,4,16,45,527.0,47.5,4.05,16.5,151.0,39.34,28.98
2016,10,4,17,0,445.0,39.0,3.9,16.0,101.0,32.4,22.38
2016,10,4,17,15,297.0,27.0,3.65,15.5,60.5,22.3,11.78
2016,10,4,17,30,149.0,15.0,3.4,15.0,20.0,11.8,0.0
2016,10,4,17,45,74.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,126.5,13.5,2.1,10.0,22.5,94.66,0.0
2016,10,5,6,30,253.0,27.0,2.3,10.0,45.0,252.2,170.76
2016,10,5,6,45,381.5,37.5,2.5,10.5,91.5,381.91,314.49
2016,10,5,7,0,510.0,48.0,2.7,11.0,138.0,514.0,427.68
2016,10,5,7,15,582.0,55.0,2.8,11.5,190.0,603.25,501.12
2016,10,5,7,30,654.0,62.0,2.9,12.0,242.0,695.59,573.16
2016,10,5,7,45,704.0,66.5,3.05,12.5,295.0,759.91,620.88
2016,10,5,8,0,754.0,71.0,3.2,13.0,348.0,832.13,672.7
2016,10,5,8,15,785.0,75.0,3.2,13.5,398.5,884.7,707.47
2016,10,5,8,30,816.0,79.0,3.2,14.0,449.0,935.17,739.84
2016,10,5,8,45,841.0,81.0,3.25,15.0,495.5,974.56,762.62
2016,10,5,9,0,866.0,83.0,3.3,16.0,542.0,1010.88,782.89
2016,10,5,9,15,882.0,85.0,3.3,16.5,583.0,1021.84,786.57
2016,10,5,9,30,898.0,87.0,3.3,17.0,624.0,1041.62,796.62
2016,10,5,9,45,915.0,86.5,3.35,17.5,659.5,1055.47,803.05
2016,10,5,10,0,932.0,86.0,3.4,18.0,695.0,1065.3,806.96
2016,10,5,10,15,940.0,87.5,3.45,18.0,722.5,1064.21,805.26
2016,10,5,10,30,948.0,89.0,3.5,18.0,750.0,1058.86,801.0
2016,10,5,10,45,954.5,89.0,3.6,18.5,769.5,1046.05,790.81
2016,10,5,11,0,961.0,89.0,3.7,19.0,789.0,1029.04,777.99
2016,10,5,11,15,964.0,89.5,3.75,19.0,800.0,1005.14,761.77
2016,10,5,11,30,967.0,90.0,3.8,19.0,811.0,977.29,742.94
2016,10,5,11,45,969.5,89.5,3.9,19.5,814.5,944.08,719.38
2016,10,5,12,0,972.0,89.0,4.0,20.0,818.0,907.2,693.26
2016,10,5,12,15,971.0,89.0,4.1,20.0,812.0,864.51,664.28
2016,10,5,12,30,970.0,89.0,4.2,20.0,806.0,818.7,632.84
2016,10,5,12,45,967.0,88.0,4.35,20.5,792.0,767.6,595.11
2016,10,5,13,0,964.0,87.0,4.5,21.0,778.0,714.01,553.74
2016,10,5,13,15,958.5,86.0,4.55,21.0,755.5,656.67,508.99
2016,10,5,13,30,953.0,85.0,4.6,21.0,733.0,597.56,461.49
2016,10,5,13,45,945.5,83.5,4.7,21.0,703.5,535.54,410.33
2016,10,5,14,0,938.0,82.0,4.8,21.0,674.0,472.51,356.63
2016,10,5,14,15,926.0,80.0,4.8,20.5,637.0,406.69,299.67
2016,10,5,14,30,914.0,78.0,4.8,20.0,600.0,340.96,241.5
2016,10,5,14,45,897.5,76.0,4.8,20.0,556.5,274.55,182.55
2016,10,5,15,0,881.0,74.0,4.8,20.0,513.0,209.3,127.33
2016,10,5,15,15,858.0,71.0,4.7,19.5,465.0,139.24,76.34
2016,10,5,15,30,835.0,68.0,4.6,19.0,417.0,76.07,47.8
2016,10,5,15,45,801.0,64.5,4.6,19.0,365.0,59.0,46.12
2016,10,5,16,0,767.0,61.0,4.6,19.0,313.0,55.81,43.44
2016,10,5,16,15,716.0,55.5,4.15,18.5,259.5,50.81,39.16
2016,10,5,16,30,665.0,50.0,3.7,18.0,206.0,45.82,34.74
2016,10,5,16,45,577.0,43.0,3.3,17.5,153.5,39.27,28.75
2016,10,5,17,0,489.0,36.0,2.9,17.0,101.0,30.22,20.33
2016,10,5,17,15,326.0,25.0,2.6,16.0,59.5,20.77,9.94
2016,10,5,17,30,163.0,14.0,2.3,15.0,18.0,11.02,0.0
2016,10,5,17,45,81.5,7.0,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,149.5,12.0,1.3,10.5,22.5,108.98,0.0
2016,10,6,6,30,299.0,24.0,1.4,11.0,45.0,281.75,180.39
2016,10,6,6,45,421.5,33.5,1.55,12.0,91.0,408.6,330.83
2016,10,6,7,0,544.0,43.0,1.7,13.0,137.0,535.88,437.52
2016,10,6,7,15,612.5,49.5,1.85,13.5,189.0,622.26,507.32
2016,10,6,7,30,681.0,56.0,2.0,14.0,241.0,705.07,570.81
2016,10,6,7,45,726.0,60.0,2.15,14.5,293.0,772.73,620.08
2016,10,6,8,0,771.0,64.0,2.3,15.0,345.0,839.9,667.08
2016,10,6,8,15,800.0,67.5,2.4,16.0,394.5,890.06,698.71
2016,10,6,8,30,829.0,71.0,2.5,17.0,444.0,938.08,727.99
2016,10,6,8,45,851.0,73.5,2.7,18.0,490.0,975.19,750.02
2016,10,6,9,0,873.0,76.0,2.9,19.0,536.0,996.87,761.3
2016,10,6,9,15,887.5,78.0,2.95,19.5,576.0,1018.9,773.0
2016,10,6,9,30,902.0,80.0,3.0,20.0,616.0,1037.25,782.24
2016,10,6,9,45,919.0,79.0,3.05,20.5,651.0,1050.5,788.2
2016,10,6,10,0,936.0,78.0,3.1,21.0,686.0,1059.74,791.67
2016,10,6,10,15,943.5,79.0,3.1,21.5,713.0,1057.62,787.39
2016,10,6,10,30,951.0,80.0,3.1,22.0,740.0,1051.27,780.64
2016,10,6,10,45,955.5,81.0,3.1,22.5,758.5,1037.73,769.41
2016,10,6,11,0,960.0,82.0,3.1,23.0,777.0,1020.04,755.7
2016,10,6,11,15,963.0,82.5,3.1,23.0,788.0,996.27,739.64
2016,10,6,11,30,966.0,83.0,3.1,23.0,799.0,968.56,721.08
2016,10,6,11,45,966.5,83.0,3.15,23.5,801.5,934.29,697.18
2016,10,6,12,0,967.0,83.0,3.2,24.0,804.0,896.47,670.92
2016,10,6,12,15,965.5,82.5,3.2,24.0,797.5,853.17,641.82
2016,10,6,12,30,964.0,82.0,3.2,24.0,791.0,806.85,610.45
2016,10,6,12,45,960.5,81.5,3.2,24.0,776.5,756.29,574.89
2016,10,6,13,0,957.0,81.0,3.2,24.0,762.0,703.3,535.31
2016,10,6,13,15,950.5,80.0,3.2,24.0,739.5,645.84,491.4
2016,10,6,13,30,944.0,79.0,3.2,24.0,717.0,586.76,444.93
2016,10,6,13,45,935.0,78.0,3.2,24.0,686.5,525.11,395.03
2016,10,6,14,0,926.0,77.0,3.2,24.0,656.0,462.63,342.85
2016,10,6,14,15,913.5,75.0,3.15,24.0,619.5,397.49,287.11
2016,10,6,14,30,901.0,73.0,3.1,24.0,583.0,332.53,230.44
2016,10,6,14,45,883.5,71.0,3.1,24.0,540.0,266.87,173.53
2016,10,6,15,0,866.0,69.0,3.1,24.0,497.0,202.54,120.28
2016,10,6,15,15,842.5,66.5,3.0,23.5,449.5,138.82,75.34
2016,10,6,15,30,819.0,64.0,2.9,23.0,402.0,72.22,44.27
2016,10,6,15,45,784.0,60.5,2.85,22.5,351.0,55.69,42.61
2016,10,6,16,0,749.0,57.0,2.8,22.0,300.0,52.42,39.97
2016,10,6,16,15,698.5,52.0,2.4,21.0,247.5,47.77,36.12
2016,10,6,16,30,648.0,47.0,2.0,20.0,195.0,43.15,32.11
2016,10,6,16,45,562.5,40.0,1.6,19.5,144.5,36.59,26.15
2016,10,6,17,0,477.0,33.0,1.2,19.0,94.0,27.72,17.96
2016,10,6,17,15,320.5,22.0,1.15,18.0,54.5,18.26,7.24
2016,10,6,17,30,164.0,11.0,1.1,17.0,15.0,8.65,0.0
2016,10,6,17,45,82.0,5.5,1.1,16.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,11.0,1.1,12.5,20.5,99.74,0.0
2016,10,7,6,30,273.0,22.0,1.2,13.0,41.0,260.12,154.44
2016,10,7,6,45,375.0,33.5,1.35,14.0,83.5,374.01,300.28
2016,10,7,7,0,477.0,45.0,1.5,15.0,126.0,485.45,394.59
2016,10,7,7,15,542.0,52.5,1.65,15.5,174.5,567.91,461.52
2016,10,7,7,30,607.0,60.0,1.8,16.0,223.0,653.27,527.17
2016,10,7,7,45,660.0,61.5,2.0,16.5,271.5,715.16,572.78
2016,10,7,8,0,713.0,63.0,2.2,17.0,320.0,784.75,622.34
2016,10,7,8,15,681.5,81.5,2.25,17.5,355.5,801.04,631.01
2016,10,7,8,30,650.0,100.0,2.3,18.0,391.0,806.54,632.13
2016,10,7,8,45,755.5,88.0,2.35,19.0,458.5,898.81,692.92
2016,10,7,9,0,861.0,76.0,2.4,20.0,526.0,985.14,746.66
2016,10,7,9,15,876.0,78.5,2.35,20.5,566.0,1008.16,757.19
2016,10,7,9,30,891.0,81.0,2.3,21.0,606.0,1027.52,765.91
2016,10,7,9,45,697.5,153.5,2.25,22.0,578.5,933.59,698.47
2016,10,7,10,0,504.0,226.0,2.2,23.0,551.0,799.03,601.93
2016,10,7,10,15,714.0,157.0,2.15,23.5,638.0,937.48,695.92
2016,10,7,10,30,924.0,88.0,2.1,24.0,725.0,1033.81,754.27
2016,10,7,10,45,928.0,89.5,2.1,24.5,743.5,1020.59,742.41
2016,10,7,11,0,932.0,91.0,2.1,25.0,762.0,1003.32,729.38
2016,10,7,11,15,934.5,91.0,2.0,25.5,772.0,979.01,710.89
2016,10,7,11,30,937.0,91.0,1.9,26.0,782.0,950.92,690.21
2016,10,7,11,45,936.5,92.0,1.8,26.5,784.0,917.6,666.36
2016,10,7,12,0,936.0,93.0,1.7,27.0,786.0,880.87,640.47
2016,10,7,12,15,934.5,92.5,1.55,27.0,780.0,838.6,611.72
2016,10,7,12,30,933.0,92.0,1.4,27.0,774.0,793.4,581.03
2016,10,7,12,45,769.5,155.5,1.3,27.0,710.5,702.63,516.35
2016,10,7,13,0,606.0,219.0,1.2,27.0,647.0,608.12,448.18
2016,10,7,13,15,604.5,211.5,1.1,27.0,627.5,562.0,414.59
2016,10,7,13,30,603.0,204.0,1.0,27.0,608.0,514.73,378.94
2016,10,7,13,45,590.0,196.5,0.9,27.0,578.0,456.76,334.88
2016,10,7,14,0,577.0,189.0,0.8,27.0,548.0,403.84,293.41
2016,10,7,14,15,581.5,174.5,0.75,26.5,518.5,352.6,252.61
2016,10,7,14,30,586.0,160.0,0.7,26.0,489.0,304.16,212.69
2016,10,7,14,45,699.0,121.0,0.7,26.0,484.0,257.07,169.22
2016,10,7,15,0,812.0,82.0,0.7,26.0,479.0,199.42,117.97
2016,10,7,15,15,786.0,78.5,0.75,25.5,432.0,137.29,75.23
2016,10,7,15,30,760.0,75.0,0.8,25.0,385.0,78.34,49.64
2016,10,7,15,45,722.5,70.5,0.85,24.5,334.5,62.43,47.98
2016,10,7,16,0,685.0,66.0,0.9,24.0,284.0,54.2,41.16
2016,10,7,16,15,629.0,60.0,0.85,23.0,233.0,49.36,37.18
2016,10,7,16,30,573.0,54.0,0.8,22.0,182.0,44.56,33.04
2016,10,7,16,45,482.5,45.0,0.8,21.5,133.5,37.15,26.36
2016,10,7,17,0,392.0,36.0,0.8,21.0,85.0,29.8,19.44
2016,10,7,17,15,237.0,23.0,0.85,20.0,48.5,18.9,6.51
2016,10,7,17,30,82.0,10.0,0.9,19.0,12.0,7.87,0.0
2016,10,7,17,45,41.0,5.0,0.95,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,105.0,11.5,1.05,15.5,18.5,79.26,0.0
2016,10,8,6,30,210.0,23.0,1.0,16.0,37.0,214.38,114.2
2016,10,8,6,45,335.5,35.0,1.0,17.0,80.5,346.15,273.97
2016,10,8,7,0,461.0,47.0,1.0,18.0,124.0,475.56,380.13
2016,10,8,7,15,536.0,55.0,1.15,18.5,174.5,566.85,452.4
2016,10,8,7,30,611.0,63.0,1.3,19.0,225.0,661.6,523.64
2016,10,8,7,45,659.0,69.0,1.45,20.0,276.0,731.73,572.72
2016,10,8,8,0,707.0,75.0,1.6,21.0,327.0,802.03,619.88
2016,10,8,8,15,740.0,79.0,1.75,21.5,376.5,847.97,649.73
2016,10,8,8,30,773.0,83.0,1.9,22.0,426.0,899.45,682.83
2016,10,8,8,45,796.0,86.5,2.05,23.0,471.0,937.95,705.14
2016,10,8,9,0,819.0,90.0,2.2,24.0,516.0,973.45,725.18
2016,10,8,9,15,836.5,93.0,2.3,24.5,556.0,999.41,739.63
2016,10,8,9,30,854.0,96.0,2.4,25.0,596.0,1021.72,751.77
2016,10,8,9,45,898.0,84.5,2.5,26.0,636.5,1036.22,757.44
2016,10,8,10,0,942.0,73.0,2.6,27.0,677.0,1059.78,769.05
2016,10,8,10,15,949.5,74.0,2.6,27.0,703.5,1057.57,766.16
2016,10,8,10,30,957.0,75.0,2.6,27.0,730.0,1051.13,761.02
2016,10,8,10,45,962.5,75.5,2.6,27.5,749.0,1037.86,750.26
2016,10,8,11,0,968.0,76.0,2.6,28.0,768.0,1020.4,737.09
2016,10,8,11,15,970.5,76.5,2.55,28.0,779.0,995.99,720.63
2016,10,8,11,30,973.0,77.0,2.5,28.0,790.0,967.65,701.79
2016,10,8,11,45,973.5,77.0,2.45,28.5,792.0,933.18,677.73
2016,10,8,12,0,974.0,77.0,2.4,29.0,794.0,895.16,651.48
2016,10,8,12,15,973.0,77.0,2.3,29.0,788.0,852.55,623.1
2016,10,8,12,30,972.0,77.0,2.2,29.0,782.0,806.83,592.59
2016,10,8,12,45,965.5,78.0,2.1,29.0,767.5,755.38,557.2
2016,10,8,13,0,959.0,79.0,2.0,29.0,753.0,701.71,518.03
2016,10,8,13,15,953.0,78.0,1.9,29.0,730.5,644.46,475.43
2016,10,8,13,30,947.0,77.0,1.8,29.0,708.0,585.54,430.41
2016,10,8,13,45,938.0,76.0,1.75,29.0,677.5,523.76,382.16
2016,10,8,14,0,929.0,75.0,1.7,29.0,647.0,461.15,331.69
2016,10,8,14,15,916.5,73.5,1.65,28.5,610.5,396.32,278.64
2016,10,8,14,30,904.0,72.0,1.6,28.0,574.0,331.65,224.35
2016,10,8,14,45,886.0,70.0,1.6,28.0,531.0,265.74,168.83
2016,10,8,15,0,868.0,68.0,1.6,28.0,488.0,201.24,116.81
2016,10,8,15,15,844.5,65.0,1.6,27.5,440.5,137.08,72.65
2016,10,8,15,30,821.0,62.0,1.6,27.0,393.0,70.18,42.24
2016,10,8,15,45,785.5,59.0,1.6,26.5,342.0,54.55,40.93
2016,10,8,16,0,750.0,56.0,1.6,26.0,291.0,51.63,38.63
2016,10,8,16,15,697.0,51.0,1.4,25.0,238.5,46.94,34.77
2016,10,8,16,30,644.0,46.0,1.2,24.0,186.0,42.29,30.77
2016,10,8,16,45,555.0,38.5,1.05,23.0,136.0,35.27,24.52
2016,10,8,17,0,466.0,31.0,0.9,22.0,86.0,28.35,18.01
2016,10,8,17,15,233.0,15.5,0.9,21.0,43.0,12.66,1.44
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,153.0,10.0,0.95,17.0,19.5,110.39,0.0
2016,10,9,6,30,306.0,20.0,0.9,17.0,39.0,279.31,130.89
2016,10,9,6,45,428.5,29.5,0.9,17.5,84.0,411.22,320.68
2016,10,9,7,0,551.0,39.0,0.9,18.0,129.0,529.96,419.15
2016,10,9,7,15,619.5,45.5,1.05,18.5,180.5,617.97,488.52
2016,10,9,7,30,688.0,52.0,1.2,19.0,232.0,708.39,555.86
2016,10,9,7,45,730.5,56.5,1.35,20.0,283.5,774.32,601.39
2016,10,9,8,0,773.0,61.0,1.5,21.0,335.0,839.73,644.57
2016,10,9,8,15,802.0,64.5,1.5,21.5,384.0,889.72,675.04
2016,10,9,8,30,831.0,68.0,1.5,22.0,433.0,937.58,703.2
2016,10,9,8,45,851.0,70.5,1.55,23.0,478.0,960.57,713.68
2016,10,9,9,0,871.0,73.0,1.6,24.0,523.0,992.03,729.76
2016,10,9,9,15,886.0,75.5,1.65,24.5,562.5,1015.05,741.55
2016,10,9,9,30,901.0,78.0,1.7,25.0,602.0,1034.37,751.08
