Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,912.5,79.0,1.75,25.5,635.5,1044.3,754.79
2016,10,9,10,0,924.0,80.0,1.8,26.0,669.0,1050.21,756.23
2016,10,9,10,15,931.5,81.0,1.8,26.0,695.0,1047.94,753.51
2016,10,9,10,30,939.0,82.0,1.8,26.0,721.0,1041.52,748.47
2016,10,9,10,45,943.5,82.5,1.85,26.5,739.5,1027.38,738.03
2016,10,9,11,0,948.0,83.0,1.9,27.0,758.0,1009.17,725.26
2016,10,9,11,15,950.5,83.5,1.9,27.0,768.5,985.07,709.7
2016,10,9,11,30,953.0,84.0,1.9,27.0,779.0,957.12,691.8
2016,10,9,11,45,953.5,84.0,1.95,27.0,781.0,923.13,670.61
2016,10,9,12,0,954.0,84.0,2.0,27.0,783.0,885.67,647.05
2016,10,9,12,15,952.0,84.0,2.0,27.0,776.5,842.92,619.36
2016,10,9,12,30,950.0,84.0,2.0,27.0,770.0,797.21,589.51
2016,10,9,12,45,936.0,88.0,2.0,27.0,753.0,744.36,553.27
2016,10,9,13,0,922.0,92.0,2.0,27.0,736.0,689.93,513.88
2016,10,9,13,15,915.5,91.0,2.05,27.0,713.0,634.07,472.73
2016,10,9,13,30,909.0,90.0,2.1,27.0,690.0,576.68,429.04
2016,10,9,13,45,898.0,88.5,2.15,27.0,660.0,515.41,380.99
2016,10,9,14,0,887.0,87.0,2.2,27.0,630.0,453.65,330.87
2016,10,9,14,15,873.0,85.0,2.25,26.5,593.0,390.17,278.48
2016,10,9,14,30,859.0,83.0,2.3,26.0,556.0,325.0,223.46
2016,10,9,14,45,605.5,136.0,2.4,26.0,457.0,246.98,166.86
2016,10,9,15,0,352.0,189.0,2.5,26.0,358.0,193.64,133.95
2016,10,9,15,15,353.5,167.0,2.5,25.5,322.0,150.31,102.33
2016,10,9,15,30,355.0,145.0,2.5,25.0,286.0,107.46,78.02
2016,10,9,15,45,333.5,129.0,2.55,24.5,248.0,90.97,72.28
2016,10,9,16,0,312.0,113.0,2.6,24.0,210.0,80.55,63.68
2016,10,9,16,15,444.5,82.0,2.4,23.0,192.0,61.08,47.21
2016,10,9,16,30,577.0,51.0,2.2,22.0,174.0,42.33,31.03
2016,10,9,16,45,483.0,42.0,2.0,21.5,125.5,34.83,24.25
2016,10,9,17,0,389.0,33.0,1.8,21.0,77.0,27.4,17.14
2016,10,9,17,15,194.5,16.5,1.75,20.0,38.5,13.41,0.35
2016,10,9,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,35.5,10.5,1.0,12.5,12.5,32.1,0.0
2016,10,10,6,30,71.0,21.0,1.1,13.0,25.0,94.69,34.4
2016,10,10,6,45,125.5,39.5,1.25,13.5,56.0,174.8,138.97
2016,10,10,7,0,180.0,58.0,1.4,14.0,87.0,244.72,202.17
2016,10,10,7,15,208.0,78.0,1.45,14.5,123.0,298.27,248.35
2016,10,10,7,30,236.0,98.0,1.5,15.0,159.0,352.62,293.28
2016,10,10,7,45,257.5,115.5,1.6,15.5,195.0,397.95,329.34
2016,10,10,8,0,279.0,133.0,1.7,16.0,231.0,443.58,364.4
2016,10,10,8,15,463.0,115.5,1.8,16.5,305.5,624.25,503.89
2016,10,10,8,30,647.0,98.0,1.9,17.0,380.0,802.52,630.61
2016,10,10,8,45,624.0,117.5,2.05,18.0,412.5,812.24,632.78
2016,10,10,9,0,601.0,137.0,2.2,19.0,445.0,817.26,633.3
2016,10,10,9,15,606.5,148.5,2.3,19.5,479.5,838.59,646.12
2016,10,10,9,30,612.0,160.0,2.4,20.0,514.0,856.74,656.56
2016,10,10,9,45,516.5,206.0,2.55,20.5,516.0,797.09,612.13
2016,10,10,10,0,421.0,252.0,2.7,21.0,518.0,743.18,570.21
2016,10,10,10,15,416.5,265.5,2.75,21.0,538.5,721.72,554.81
2016,10,10,10,30,412.0,279.0,2.8,21.0,559.0,721.41,553.69
2016,10,10,10,45,670.5,185.5,2.9,21.5,654.0,894.91,678.41
2016,10,10,11,0,929.0,92.0,3.0,22.0,749.0,1001.03,747.32
2016,10,10,11,15,759.5,164.0,3.05,22.0,706.5,913.21,687.18
2016,10,10,11,30,590.0,236.0,3.1,22.0,664.0,796.99,605.53
2016,10,10,11,45,594.5,233.5,3.15,22.5,665.0,772.38,587.74
2016,10,10,12,0,599.0,231.0,3.2,23.0,666.0,745.17,567.32
2016,10,10,12,15,584.5,235.0,3.25,23.0,657.0,706.67,539.4
2016,10,10,12,30,570.0,239.0,3.3,23.0,648.0,667.1,510.41
2016,10,10,12,45,566.5,233.5,3.35,23.0,633.5,625.89,480.05
2016,10,10,13,0,563.0,228.0,3.4,23.0,619.0,583.48,448.19
2016,10,10,13,15,565.0,218.5,3.4,22.5,600.5,539.89,415.49
2016,10,10,13,30,567.0,209.0,3.4,22.0,582.0,495.0,380.82
2016,10,10,13,45,558.5,202.5,3.4,22.0,555.5,446.39,341.58
2016,10,10,14,0,550.0,196.0,3.4,22.0,529.0,397.88,301.45
2016,10,10,14,15,497.0,197.5,3.4,21.5,485.5,339.94,254.56
2016,10,10,14,30,444.0,199.0,3.4,21.0,442.0,287.59,211.96
2016,10,10,14,45,251.5,198.0,3.4,21.0,333.5,205.87,151.7
2016,10,10,15,0,59.0,197.0,3.4,21.0,225.0,151.43,115.78
2016,10,10,15,15,293.5,154.0,3.35,20.5,272.0,136.21,95.48
2016,10,10,15,30,528.0,111.0,3.3,20.0,319.0,89.27,62.92
2016,10,10,15,45,487.0,103.5,3.25,20.0,275.5,75.48,60.28
2016,10,10,16,0,446.0,96.0,3.2,20.0,232.0,70.28,55.86
2016,10,10,16,15,404.5,82.0,2.9,19.0,188.0,60.65,47.63
2016,10,10,16,30,363.0,68.0,2.6,18.0,144.0,50.79,38.95
2016,10,10,16,45,297.5,52.5,2.35,17.5,103.0,39.49,28.67
2016,10,10,17,0,232.0,37.0,2.1,17.0,62.0,28.02,17.82
2016,10,10,17,15,116.0,18.5,2.0,16.5,31.0,14.08,0.0
2016,10,10,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,110.5,10.0,1.1,10.5,16.0,82.22,0.0
2016,10,11,6,30,221.0,20.0,1.2,11.0,32.0,215.67,63.11
2016,10,11,6,45,351.0,31.0,1.3,11.5,75.0,355.48,284.01
2016,10,11,7,0,481.0,42.0,1.4,12.0,118.0,487.71,398.62
2016,10,11,7,15,240.5,50.5,1.4,12.5,88.5,303.07,253.83
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,46.63,34.33
2016,10,11,7,45,0.0,73.0,1.4,13.5,73.0,58.79,44.94
2016,10,11,8,0,0.0,87.0,1.4,14.0,87.0,70.87,55.03
2016,10,11,8,15,0.0,100.0,1.45,14.5,100.0,81.89,64.05
2016,10,11,8,30,0.0,113.0,1.5,15.0,113.0,92.89,72.92
2016,10,11,8,45,2.5,139.0,1.55,15.5,140.5,119.46,94.68
2016,10,11,9,0,5.0,165.0,1.6,16.0,168.0,146.12,116.11
2016,10,11,9,15,26.5,202.5,1.6,16.0,218.0,204.25,163.74
2016,10,11,9,30,48.0,240.0,1.6,16.0,268.0,287.82,237.74
2016,10,11,9,45,187.5,256.5,1.65,16.5,373.5,469.13,373.1
2016,10,11,10,0,327.0,273.0,1.7,17.0,479.0,649.1,506.07
2016,10,11,10,15,624.5,178.5,1.65,17.5,591.5,870.72,663.8
2016,10,11,10,30,922.0,84.0,1.6,18.0,704.0,1026.72,761.98
2016,10,11,10,45,926.5,85.5,1.6,18.5,722.5,1013.9,749.36
2016,10,11,11,0,931.0,87.0,1.6,19.0,741.0,997.04,736.52
2016,10,11,11,15,934.0,87.5,1.55,19.0,751.5,973.67,720.31
2016,10,11,11,30,937.0,88.0,1.5,19.0,762.0,946.5,701.79
2016,10,11,11,45,935.0,89.5,1.5,19.5,763.5,912.35,678.19
2016,10,11,12,0,933.0,91.0,1.5,20.0,765.0,874.91,652.49
2016,10,11,12,15,736.0,169.0,1.55,20.0,698.0,770.33,581.45
2016,10,11,12,30,539.0,247.0,1.6,20.0,631.0,651.43,495.61
2016,10,11,12,45,521.5,247.0,1.7,20.0,612.5,606.71,464.25
2016,10,11,13,0,504.0,247.0,1.8,20.0,594.0,562.03,431.48
2016,10,11,13,15,533.0,228.0,1.9,20.0,584.5,529.09,406.94
2016,10,11,13,30,562.0,209.0,2.0,20.0,575.0,492.28,378.34
2016,10,11,13,45,702.0,155.5,2.1,20.0,592.0,480.61,366.74
2016,10,11,14,0,842.0,102.0,2.2,20.0,609.0,447.39,336.07
2016,10,11,14,15,588.5,162.0,2.3,19.5,506.0,349.08,260.48
2016,10,11,14,30,335.0,222.0,2.4,19.0,403.0,269.46,201.89
2016,10,11,14,45,440.5,179.5,2.5,19.0,398.0,237.66,170.69
2016,10,11,15,0,546.0,137.0,2.6,19.0,393.0,190.02,126.58
2016,10,11,15,15,541.5,122.5,2.65,18.5,354.5,138.31,88.4
2016,10,11,15,30,537.0,108.0,2.7,18.0,316.0,89.94,63.99
2016,10,11,15,45,491.0,101.5,2.8,18.0,272.0,74.27,59.73
2016,10,11,16,0,445.0,95.0,2.9,18.0,228.0,69.63,55.75
2016,10,11,16,15,399.5,81.5,2.85,17.0,184.0,60.27,47.68
2016,10,11,16,30,354.0,68.0,2.8,16.0,140.0,50.71,39.16
2016,10,11,16,45,282.5,52.0,2.75,15.5,99.0,39.03,28.45
2016,10,11,17,0,211.0,36.0,2.7,15.0,58.0,27.19,17.07
2016,10,11,17,15,105.5,18.0,2.65,14.5,29.0,13.68,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,10.5,1.2,11.0,14.0,58.82,0.0
2016,10,12,6,30,150.0,21.0,1.2,11.0,28.0,164.16,24.76
2016,10,12,6,45,284.0,33.5,1.3,11.5,69.5,306.98,244.74
2016,10,12,7,0,418.0,46.0,1.4,12.0,111.0,441.71,362.67
2016,10,12,7,15,496.5,55.0,1.3,12.5,159.5,535.82,439.17
2016,10,12,7,30,575.0,64.0,1.2,13.0,208.0,633.65,513.7
2016,10,12,7,45,634.5,68.0,1.2,13.5,259.5,710.54,569.2
2016,10,12,8,0,694.0,72.0,1.2,14.0,311.0,788.07,622.46
2016,10,12,8,15,728.0,76.0,1.1,14.5,359.0,834.42,650.14
2016,10,12,8,30,762.0,80.0,1.0,15.0,407.0,886.41,680.67
2016,10,12,8,45,792.0,81.5,0.95,15.5,452.5,928.97,704.44
2016,10,12,9,0,822.0,83.0,0.9,16.0,498.0,968.71,725.77
2016,10,12,9,15,839.0,85.5,0.95,16.5,537.0,993.3,738.91
2016,10,12,9,30,856.0,88.0,1.0,17.0,576.0,1014.28,749.93
2016,10,12,9,45,870.5,89.0,1.05,18.0,610.0,1013.96,746.02
2016,10,12,10,0,885.0,90.0,1.1,19.0,644.0,1022.73,748.39
2016,10,12,10,15,894.0,91.0,1.25,19.5,670.0,1021.94,747.97
2016,10,12,10,30,903.0,92.0,1.4,20.0,696.0,1017.12,745.09
2016,10,12,10,45,909.0,93.0,1.55,20.5,714.5,1005.29,737.72
2016,10,12,11,0,915.0,94.0,1.7,21.0,733.0,989.46,727.79
2016,10,12,11,15,918.5,94.5,1.85,21.0,743.5,966.78,714.71
2016,10,12,11,30,922.0,95.0,2.0,21.0,754.0,940.32,699.02
2016,10,12,11,45,922.5,95.0,2.2,21.5,756.0,907.06,677.75
2016,10,12,12,0,923.0,95.0,2.4,22.0,758.0,870.44,653.9
2016,10,12,12,15,921.5,94.5,2.45,22.0,751.5,828.53,626.16
2016,10,12,12,30,920.0,94.0,2.5,22.0,745.0,783.77,596.2
2016,10,12,12,45,921.0,91.5,2.65,22.0,732.0,736.12,562.95
2016,10,12,13,0,922.0,89.0,2.8,22.0,719.0,685.8,525.93
2016,10,12,13,15,915.5,87.5,2.8,22.0,696.5,629.54,482.65
2016,10,12,13,30,909.0,86.0,2.8,22.0,674.0,571.78,436.93
2016,10,12,13,45,902.0,83.5,2.85,22.0,644.5,511.63,388.06
2016,10,12,14,0,895.0,81.0,2.9,22.0,615.0,450.57,336.79
2016,10,12,14,15,881.5,79.0,2.9,21.5,578.5,386.97,282.57
2016,10,12,14,30,868.0,77.0,2.9,21.0,542.0,323.74,227.39
2016,10,12,14,45,751.0,94.0,2.95,21.0,473.5,250.36,167.77
2016,10,12,15,0,634.0,111.0,3.0,21.0,405.0,187.95,120.3
2016,10,12,15,15,704.0,88.5,3.15,20.5,384.0,131.56,76.17
2016,10,12,15,30,774.0,66.0,3.3,20.0,363.0,70.98,45.41
2016,10,12,15,45,736.0,61.5,3.5,20.0,313.0,55.75,43.18
2016,10,12,16,0,698.0,57.0,3.7,20.0,263.0,51.78,39.77
2016,10,12,16,15,638.5,51.5,3.45,19.0,212.0,46.76,35.47
2016,10,12,16,30,579.0,46.0,3.2,18.0,161.0,38.52,28.15
2016,10,12,16,45,482.5,37.5,2.95,17.5,114.0,31.3,21.46
2016,10,12,17,0,386.0,29.0,2.7,17.0,67.0,24.19,14.18
2016,10,12,17,15,193.0,14.5,2.4,16.0,33.5,11.84,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,15.0,0.5,11.0,15.0,11.8,0.0
2016,10,13,6,30,0.0,30.0,0.5,11.0,30.0,45.26,0.0
2016,10,13,6,45,256.0,33.5,0.5,11.5,72.0,285.09,225.09
2016,10,13,7,0,512.0,37.0,0.5,12.0,114.0,507.43,407.78
2016,10,13,7,15,585.0,43.5,0.55,12.5,164.0,588.5,471.74
2016,10,13,7,30,658.0,50.0,0.6,13.0,214.0,681.6,541.64
2016,10,13,7,45,329.0,71.5,0.7,13.5,153.5,424.82,348.38
2016,10,13,8,0,0.0,93.0,0.8,14.0,93.0,77.66,60.06
2016,10,13,8,15,103.0,135.5,0.8,14.5,179.5,257.86,213.19
2016,10,13,8,30,206.0,178.0,0.8,15.0,266.0,412.92,335.63
2016,10,13,8,45,150.0,198.5,0.85,15.5,266.0,380.38,305.9
2016,10,13,9,0,94.0,219.0,0.9,16.0,266.0,322.14,257.98
2016,10,13,9,15,255.0,218.5,0.95,16.0,359.5,528.08,418.67
2016,10,13,9,30,416.0,218.0,1.0,16.0,453.0,712.4,552.06
2016,10,13,9,45,405.0,235.5,1.05,16.5,475.5,692.6,534.18
2016,10,13,10,0,394.0,253.0,1.1,17.0,498.0,694.86,533.78
2016,10,13,10,15,380.5,268.5,1.1,17.0,513.0,690.14,528.83
2016,10,13,10,30,367.0,284.0,1.1,17.0,528.0,683.51,522.74
2016,10,13,10,45,412.0,276.5,1.15,17.5,557.0,706.8,539.0
2016,10,13,11,0,457.0,269.0,1.2,18.0,586.0,748.62,567.0
2016,10,13,11,15,428.0,285.0,1.25,18.0,585.5,719.31,545.31
2016,10,13,11,30,399.0,301.0,1.3,18.0,585.0,671.42,511.68
2016,10,13,11,45,404.0,298.5,1.4,18.5,586.5,653.42,498.99
2016,10,13,12,0,409.0,296.0,1.5,19.0,588.0,633.61,484.55
2016,10,13,12,15,397.5,298.5,1.55,19.5,580.0,603.88,462.16
2016,10,13,12,30,386.0,301.0,1.6,20.0,572.0,573.59,439.25
2016,10,13,12,45,369.0,298.5,1.65,20.5,553.5,534.56,409.8
2016,10,13,13,0,352.0,296.0,1.7,21.0,535.0,496.11,380.47
2016,10,13,13,15,412.0,267.0,1.7,21.0,538.0,480.87,369.09
2016,10,13,13,30,472.0,238.0,1.7,21.0,541.0,468.25,358.36
2016,10,13,13,45,379.5,249.0,1.75,21.0,486.0,391.52,299.4
2016,10,13,14,0,287.0,260.0,1.8,21.0,431.0,332.93,254.13
2016,10,13,14,15,298.0,241.0,1.85,21.0,408.5,298.06,225.51
2016,10,13,14,30,309.0,222.0,1.9,21.0,386.0,262.08,195.23
2016,10,13,14,45,156.5,187.5,1.95,21.0,270.5,176.26,131.5
2016,10,13,15,0,4.0,153.0,2.0,21.0,155.0,114.33,88.17
2016,10,13,15,15,60.0,155.0,2.0,20.5,178.0,116.68,88.51
2016,10,13,15,30,116.0,157.0,2.0,20.0,201.0,108.77,83.52
2016,10,13,15,45,107.5,136.5,2.0,20.0,173.0,93.41,75.75
2016,10,13,16,0,99.0,116.0,2.0,20.0,145.0,80.42,64.61
2016,10,13,16,15,87.0,94.5,1.8,19.0,116.5,66.49,52.64
2016,10,13,16,30,75.0,73.0,1.6,18.0,88.0,52.21,40.05
2016,10,13,16,45,53.5,52.5,1.45,17.5,61.5,38.14,27.3
2016,10,13,17,0,32.0,32.0,1.3,17.0,35.0,23.83,13.6
2016,10,13,17,15,16.0,16.0,1.25,16.5,17.5,12.59,0.0
2016,10,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.5,1.2,12.0,7.5,5.9,0.0
2016,10,14,6,30,0.0,15.0,1.5,12.0,15.0,11.67,0.0
2016,10,14,6,45,24.5,33.5,1.8,12.5,37.5,60.73,43.7
2016,10,14,7,0,49.0,52.0,2.1,13.0,60.0,116.1,93.41
2016,10,14,7,15,62.5,73.0,2.2,13.5,86.5,153.62,126.59
2016,10,14,7,30,76.0,94.0,2.3,14.0,113.0,190.71,158.59
2016,10,14,7,45,84.5,115.0,2.4,14.5,140.5,223.21,185.7
2016,10,14,8,0,93.0,136.0,2.5,15.0,168.0,255.48,211.85
2016,10,14,8,15,60.5,148.5,2.6,15.0,170.0,215.03,177.05
2016,10,14,8,30,28.0,161.0,2.7,15.0,172.0,193.35,157.44
2016,10,14,8,45,166.0,182.5,2.85,15.5,264.0,375.81,309.17
2016,10,14,9,0,304.0,204.0,3.0,16.0,356.0,563.53,456.26
2016,10,14,9,15,247.0,230.0,3.1,16.0,359.5,534.96,430.33
2016,10,14,9,30,190.0,256.0,3.2,16.0,363.0,479.37,385.31
2016,10,14,9,45,128.0,264.0,3.3,16.5,338.0,419.39,335.77
2016,10,14,10,0,66.0,272.0,3.4,17.0,313.0,335.31,267.26
2016,10,14,10,15,473.0,179.5,3.45,17.0,490.5,708.28,563.12
2016,10,14,10,30,880.0,87.0,3.5,17.0,668.0,988.01,760.77
2016,10,14,10,45,529.0,210.0,3.6,17.5,562.0,772.98,603.58
2016,10,14,11,0,178.0,333.0,3.7,18.0,456.0,508.62,398.94
2016,10,14,11,15,119.0,324.5,3.75,18.0,407.5,434.36,341.85
2016,10,14,11,30,60.0,316.0,3.8,18.0,359.0,343.56,270.4
2016,10,14,11,45,76.0,325.0,3.85,18.0,379.5,360.37,284.03
2016,10,14,12,0,92.0,334.0,3.9,18.0,400.0,375.47,295.92
2016,10,14,12,15,94.5,329.0,3.95,18.0,396.0,364.49,287.39
2016,10,14,12,30,97.0,324.0,4.0,18.0,392.0,353.24,278.7
2016,10,14,12,45,56.5,281.5,4.05,18.5,321.0,277.92,218.79
2016,10,14,13,0,16.0,239.0,4.1,19.0,250.0,199.65,156.16
2016,10,14,13,15,32.0,255.0,4.1,19.0,276.0,228.47,179.45
2016,10,14,13,30,48.0,271.0,4.1,19.0,302.0,245.5,192.97
2016,10,14,13,45,41.5,253.5,4.1,19.0,279.5,221.96,174.28
2016,10,14,14,0,35.0,236.0,4.1,19.0,257.0,199.68,156.63
2016,10,14,14,15,34.0,221.5,4.1,19.0,241.0,182.84,143.2
2016,10,14,14,30,33.0,207.0,4.1,19.0,225.0,166.4,130.02
2016,10,14,14,45,48.5,198.0,4.1,19.0,221.5,157.79,122.52
2016,10,14,15,0,64.0,189.0,4.1,19.0,218.0,146.9,113.11
2016,10,14,15,15,90.0,172.0,4.05,18.5,208.5,129.74,98.97
2016,10,14,15,30,116.0,155.0,4.0,18.0,199.0,107.52,83.29
2016,10,14,15,45,108.0,133.5,3.95,18.0,170.0,91.62,74.89
2016,10,14,16,0,100.0,112.0,3.9,18.0,141.0,78.03,63.09
2016,10,14,16,15,85.5,91.0,3.65,17.5,112.0,64.3,51.04
2016,10,14,16,30,71.0,70.0,3.4,17.0,83.0,50.25,38.45
2016,10,14,16,45,46.0,50.0,3.15,16.5,57.5,36.53,25.93
2016,10,14,17,0,21.0,30.0,2.9,16.0,32.0,22.39,12.1
2016,10,14,17,15,10.5,15.0,2.75,16.0,16.0,11.8,0.0
2016,10,14,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,87.5,8.5,1.5,13.5,12.0,6.69,0.0
2016,10,15,6,30,175.0,17.0,1.8,14.0,24.0,174.3,0.0
2016,10,15,6,45,312.0,28.0,2.15,14.5,64.0,324.55,250.59
2016,10,15,7,0,449.0,39.0,2.5,15.0,104.0,460.39,374.5
2016,10,15,7,15,527.0,46.5,2.7,15.0,152.0,552.37,452.72
2016,10,15,7,30,605.0,54.0,2.9,15.0,200.0,648.36,530.27
2016,10,15,7,45,652.5,59.0,3.1,15.5,249.0,715.84,581.78
2016,10,15,8,0,700.0,64.0,3.3,16.0,298.0,777.47,626.84
2016,10,15,8,15,732.5,68.0,3.5,16.5,345.0,829.59,663.35
2016,10,15,8,30,765.0,72.0,3.7,17.0,392.0,879.87,697.58
2016,10,15,8,45,785.5,75.5,3.9,17.5,434.5,915.24,720.43
2016,10,15,9,0,806.0,79.0,4.1,18.0,477.0,947.67,741.0
2016,10,15,9,15,822.5,81.5,4.25,18.0,515.0,971.47,756.48
2016,10,15,9,30,839.0,84.0,4.4,18.0,553.0,991.74,769.71
2016,10,15,9,45,624.5,164.5,4.6,18.5,524.5,871.53,682.89
2016,10,15,10,0,410.0,245.0,4.8,19.0,496.0,702.55,555.08
2016,10,15,10,15,329.5,275.0,4.95,19.0,482.5,647.15,511.72
2016,10,15,10,30,249.0,305.0,5.1,19.0,469.0,567.27,449.27
2016,10,15,10,45,318.0,298.0,5.25,19.5,513.0,639.7,504.42
2016,10,15,11,0,387.0,291.0,5.4,20.0,557.0,684.62,538.12
2016,10,15,11,15,332.0,309.5,5.5,20.0,540.0,637.28,500.79
2016,10,15,11,30,277.0,328.0,5.6,20.0,523.0,590.81,464.28
2016,10,15,11,45,336.5,314.0,5.7,20.0,551.0,611.53,481.38
2016,10,15,12,0,396.0,300.0,5.8,20.0,579.0,627.31,494.29
2016,10,15,12,15,649.0,193.5,5.85,20.0,646.0,724.73,571.82
2016,10,15,12,30,902.0,87.0,5.9,20.0,713.0,762.25,602.64
2016,10,15,12,45,624.5,190.0,6.0,20.0,619.0,632.64,500.18
2016,10,15,13,0,347.0,293.0,6.1,20.0,525.0,490.72,387.4
2016,10,15,13,15,351.0,279.5,6.1,19.5,508.0,456.23,360.88
2016,10,15,13,30,355.0,266.0,6.1,19.0,491.0,420.95,332.81
2016,10,15,13,45,195.0,250.0,6.15,19.0,373.0,298.64,235.53
2016,10,15,14,0,35.0,234.0,6.2,19.0,255.0,198.3,156.03
2016,10,15,14,15,202.0,219.5,6.15,19.0,326.5,244.46,189.93
2016,10,15,14,30,369.0,205.0,6.1,19.0,398.0,267.2,201.52
2016,10,15,14,45,223.5,197.5,6.1,19.0,311.5,198.19,148.78
2016,10,15,15,0,78.0,190.0,6.1,19.0,225.0,149.72,115.06
2016,10,15,15,15,392.0,130.5,5.95,18.5,278.5,129.5,87.42
2016,10,15,15,30,706.0,71.0,5.8,18.0,332.0,72.69,48.22
2016,10,15,15,45,664.5,66.5,5.7,18.0,284.0,54.25,42.25
2016,10,15,16,0,623.0,62.0,5.6,18.0,236.0,50.74,39.17
2016,10,15,16,15,557.0,55.0,5.2,17.5,187.5,45.1,34.17
2016,10,15,16,30,491.0,48.0,4.8,17.0,139.0,39.5,29.01
2016,10,15,16,45,384.0,38.0,4.4,16.5,95.0,31.26,21.3
2016,10,15,17,0,277.0,28.0,4.0,16.0,51.0,23.11,12.15
2016,10,15,17,15,138.5,14.0,3.8,16.0,25.5,11.02,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,15.0,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,3.78,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,5.3,0.0
2016,10,16,7,45,0.0,8.5,5.3,15.5,8.5,6.45,0.0
2016,10,16,8,0,0.0,10.0,5.5,16.0,10.0,7.6,0.83
2016,10,16,8,15,0.0,42.5,5.7,16.0,42.5,32.47,22.01
2016,10,16,8,30,0.0,75.0,5.9,16.0,75.0,57.58,43.18
2016,10,16,8,45,0.0,73.0,6.15,16.5,73.0,56.04,41.65
2016,10,16,9,0,0.0,71.0,6.4,17.0,71.0,54.51,40.15
2016,10,16,9,15,3.5,126.0,6.55,17.0,128.0,105.48,82.59
2016,10,16,9,30,7.0,181.0,6.7,17.0,185.0,161.01,128.18
2016,10,16,9,45,3.5,121.5,6.9,17.5,123.5,99.97,77.45
2016,10,16,10,0,0.0,62.0,7.1,18.0,62.0,47.64,33.88
2016,10,16,10,15,0.0,101.0,7.2,18.0,101.0,78.33,59.12
2016,10,16,10,30,0.0,140.0,7.3,18.0,140.0,111.42,86.1
2016,10,16,10,45,0.0,115.5,7.4,18.0,115.5,90.29,68.73
2016,10,16,11,0,0.0,91.0,7.5,18.0,91.0,70.2,52.22
2016,10,16,11,15,0.0,61.5,7.55,18.0,61.5,47.34,33.42
2016,10,16,11,30,0.0,32.0,7.6,18.0,32.0,24.58,14.65
2016,10,16,11,45,2.5,107.5,7.65,18.0,109.5,85.59,64.86
2016,10,16,12,0,5.0,183.0,7.7,18.0,187.0,149.92,117.24
2016,10,16,12,15,3.0,169.0,7.65,18.0,171.5,135.93,105.81
2016,10,16,12,30,1.0,155.0,7.6,18.0,156.0,122.41,94.82
2016,10,16,12,45,0.5,92.5,7.6,18.0,93.0,71.71,53.47
2016,10,16,13,0,0.0,30.0,7.6,18.0,30.0,23.02,13.4
2016,10,16,13,15,0.0,39.0,7.5,18.0,39.0,29.93,19.16
2016,10,16,13,30,0.0,48.0,7.4,18.0,48.0,36.85,24.92
2016,10,16,13,45,0.0,81.0,7.35,18.0,81.0,62.35,46.07
2016,10,16,14,0,0.0,114.0,7.3,18.0,114.0,87.77,67.16
2016,10,16,14,15,0.0,130.0,7.2,17.5,130.0,99.71,77.3
2016,10,16,14,30,0.0,146.0,7.1,17.0,146.0,111.1,87.08
2016,10,16,14,45,85.0,169.0,7.0,17.0,207.0,145.92,112.77
2016,10,16,15,0,170.0,192.0,6.9,17.0,268.0,165.93,125.43
2016,10,16,15,15,449.5,128.0,6.7,16.5,298.5,133.27,89.11
2016,10,16,15,30,729.0,64.0,6.5,16.0,329.0,67.9,44.38
2016,10,16,15,45,692.5,59.5,6.35,16.0,282.0,53.62,42.05
2016,10,16,16,0,656.0,55.0,6.2,16.0,235.0,49.72,38.59
2016,10,16,16,15,594.0,49.0,5.85,15.5,186.5,40.87,30.69
2016,10,16,16,30,532.0,43.0,5.5,15.0,138.0,35.87,26.01
2016,10,16,16,45,429.5,34.0,5.15,15.0,94.5,28.27,18.77
2016,10,16,17,0,327.0,25.0,4.8,15.0,51.0,20.78,9.79
2016,10,16,17,15,163.5,12.5,4.6,15.0,25.5,9.83,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,93.0,7.5,1.15,11.5,11.0,0.0,0.0
2016,10,17,6,30,186.0,15.0,1.3,12.0,22.0,146.13,0.0
2016,10,17,6,45,332.0,25.5,1.45,12.5,62.0,338.18,254.9
2016,10,17,7,0,478.0,36.0,1.6,13.0,102.0,481.04,389.27
2016,10,17,7,15,558.0,43.0,1.7,13.0,150.5,574.72,468.38
2016,10,17,7,30,638.0,50.0,1.8,13.0,199.0,665.27,540.82
2016,10,17,7,45,688.5,54.0,1.95,13.5,249.0,736.15,594.34
2016,10,17,8,0,739.0,58.0,2.1,14.0,299.0,806.88,645.36
2016,10,17,8,15,771.5,61.5,2.2,14.5,347.0,858.96,680.62
2016,10,17,8,30,804.0,65.0,2.3,15.0,395.0,909.15,713.61
2016,10,17,8,45,827.5,67.5,2.45,15.5,439.5,946.61,737.44
2016,10,17,9,0,851.0,70.0,2.6,16.0,484.0,968.99,750.62
2016,10,17,9,15,867.5,72.5,2.65,16.0,522.5,992.87,765.37
2016,10,17,9,30,884.0,75.0,2.7,16.0,561.0,1013.19,777.69
2016,10,17,9,45,887.0,80.0,2.75,16.5,592.0,1019.12,778.88
2016,10,17,10,0,890.0,85.0,2.8,17.0,623.0,1021.0,777.66
2016,10,17,10,15,898.5,86.0,2.85,17.0,648.5,1019.5,775.84
2016,10,17,10,30,907.0,87.0,2.9,17.0,674.0,1013.99,771.53
2016,10,17,10,45,913.5,87.5,2.95,17.5,692.5,1001.9,761.52
2016,10,17,11,0,920.0,88.0,3.0,18.0,711.0,985.81,749.05
2016,10,17,11,15,923.0,88.5,3.05,18.0,720.5,962.53,733.25
2016,10,17,11,30,926.0,89.0,3.1,18.0,730.0,935.5,714.98
2016,10,17,11,45,926.5,89.0,3.15,18.5,732.0,902.14,691.04
2016,10,17,12,0,927.0,89.0,3.2,19.0,734.0,865.43,664.81
2016,10,17,12,15,925.0,88.5,3.25,19.0,727.0,823.06,635.76
2016,10,17,12,30,923.0,88.0,3.3,19.0,720.0,777.89,604.49
2016,10,17,12,45,922.0,86.0,3.4,19.0,706.0,729.3,569.19
2016,10,17,13,0,921.0,84.0,3.5,19.0,692.0,678.25,530.24
2016,10,17,13,15,914.0,83.0,3.55,19.0,669.5,622.39,486.3
2016,10,17,13,30,907.0,82.0,3.6,19.0,647.0,565.1,439.91
2016,10,17,13,45,896.5,80.5,3.7,19.0,616.5,504.5,389.59
2016,10,17,14,0,886.0,79.0,3.8,19.0,586.0,443.39,337.2
2016,10,17,14,15,871.5,77.0,3.8,18.5,549.5,380.19,282.18
2016,10,17,14,30,857.0,75.0,3.8,18.0,513.0,317.49,226.41
2016,10,17,14,45,836.0,73.0,3.85,18.0,471.0,251.35,167.87
2016,10,17,15,0,815.0,71.0,3.9,18.0,429.0,189.11,115.21
2016,10,17,15,15,786.0,67.5,3.85,17.5,382.5,127.13,70.62
2016,10,17,15,30,757.0,64.0,3.8,17.0,336.0,68.71,44.57
2016,10,17,15,45,714.5,59.5,3.8,17.0,286.5,53.93,42.16
2016,10,17,16,0,672.0,55.0,3.8,17.0,237.0,49.92,38.62
2016,10,17,16,15,605.5,49.0,3.4,16.5,187.0,40.99,30.66
2016,10,17,16,30,539.0,43.0,3.0,16.0,137.0,35.94,25.95
2016,10,17,16,45,423.0,34.0,2.6,15.5,92.5,28.27,18.67
2016,10,17,17,0,307.0,25.0,2.2,15.0,48.0,20.77,8.97
2016,10,17,17,15,153.5,12.5,2.05,14.5,24.0,9.83,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,81.0,7.5,2.35,9.5,10.0,0.0,0.0
2016,10,18,6,30,162.0,15.0,2.5,10.0,20.0,128.91,0.0
2016,10,18,6,45,317.0,26.0,2.7,10.5,60.5,325.64,244.32
2016,10,18,7,0,472.0,37.0,2.9,11.0,101.0,477.91,392.6
2016,10,18,7,15,554.0,44.0,3.2,11.5,150.0,573.28,475.26
2016,10,18,7,30,636.0,51.0,3.5,12.0,199.0,664.81,550.46
2016,10,18,7,45,691.0,55.5,3.8,12.5,249.5,740.56,609.93
2016,10,18,8,0,746.0,60.0,4.1,13.0,300.0,816.33,666.89
2016,10,18,8,15,778.0,63.5,4.25,13.5,348.0,868.12,703.4
2016,10,18,8,30,810.0,67.0,4.4,14.0,396.0,917.91,737.78
2016,10,18,8,45,834.0,69.0,4.6,14.5,440.0,955.24,762.82
2016,10,18,9,0,858.0,71.0,4.8,15.0,484.0,977.43,776.71
2016,10,18,9,15,873.5,73.5,4.85,15.5,523.0,1000.25,789.84
2016,10,18,9,30,889.0,76.0,4.9,16.0,562.0,1019.47,800.39
2016,10,18,9,45,899.5,77.5,5.0,16.5,594.0,1028.47,804.23
2016,10,18,10,0,910.0,79.0,5.1,17.0,626.0,1033.54,805.52
2016,10,18,10,15,918.0,80.5,5.1,17.0,651.5,1032.05,803.12
2016,10,18,10,30,926.0,82.0,5.1,17.0,677.0,1026.46,798.09
2016,10,18,10,45,932.0,82.0,5.15,17.5,695.0,1013.01,786.62
2016,10,18,11,0,938.0,82.0,5.2,18.0,713.0,995.55,772.57
2016,10,18,11,15,940.5,82.5,5.2,18.0,722.5,971.44,755.12
2016,10,18,11,30,943.0,83.0,5.2,18.0,732.0,943.56,735.14
2016,10,18,11,45,943.5,83.0,5.2,18.5,733.5,909.75,709.58
2016,10,18,12,0,944.0,83.0,5.2,19.0,735.0,872.53,681.7
2016,10,18,12,15,941.5,82.5,5.15,19.0,728.0,829.2,650.43
2016,10,18,12,30,939.0,82.0,5.1,19.0,721.0,783.07,617.01
2016,10,18,12,45,714.0,160.0,5.1,19.0,640.0,666.52,526.5
2016,10,18,13,0,489.0,238.0,5.1,19.0,559.0,544.89,430.6
2016,10,18,13,15,698.0,160.0,5.05,18.5,601.0,572.13,452.59
2016,10,18,13,30,907.0,82.0,5.0,18.0,643.0,564.76,445.23
2016,10,18,13,45,897.5,80.0,4.95,18.0,613.0,504.21,393.5
2016,10,18,14,0,888.0,78.0,4.9,18.0,583.0,443.05,340.02
2016,10,18,14,15,641.0,135.0,4.85,17.5,487.5,345.8,262.07
2016,10,18,14,30,394.0,192.0,4.8,17.0,392.0,265.05,200.05
2016,10,18,14,45,417.5,170.0,4.8,17.0,366.0,226.2,164.98
2016,10,18,15,0,441.0,148.0,4.8,17.0,340.0,181.11,125.75
2016,10,18,15,15,427.0,133.5,4.7,17.0,303.0,135.06,91.21
2016,10,18,15,30,413.0,119.0,4.6,17.0,266.0,91.13,66.96
2016,10,18,15,45,552.0,85.5,4.5,17.0,250.5,67.07,53.72
2016,10,18,16,0,691.0,52.0,4.4,17.0,235.0,47.69,36.63
2016,10,18,16,15,626.0,46.0,3.9,16.0,185.5,42.12,31.7
2016,10,18,16,30,561.0,40.0,3.4,15.0,136.0,36.61,26.6
2016,10,18,16,45,444.5,31.5,2.9,14.5,91.0,26.36,17.02
2016,10,18,17,0,328.0,23.0,2.4,14.0,46.0,19.18,6.86
2016,10,18,17,15,164.0,11.5,2.25,13.5,23.0,9.05,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,103.0,6.5,1.45,9.5,9.5,0.0,0.0
2016,10,19,6,30,206.0,13.0,1.6,10.0,19.0,159.28,0.0
2016,10,19,6,45,355.0,23.0,1.8,10.5,59.0,349.55,254.56
2016,10,19,7,0,504.0,33.0,2.0,11.0,99.0,489.12,398.04
2016,10,19,7,15,582.5,39.0,2.2,11.5,147.5,583.03,478.85
2016,10,19,7,30,661.0,45.0,2.4,12.0,196.0,679.89,557.01
2016,10,19,7,45,709.0,49.5,2.65,13.0,245.5,749.34,609.74
2016,10,19,8,0,757.0,54.0,2.9,14.0,295.0,818.69,659.86
2016,10,19,8,15,788.5,57.0,3.1,14.5,342.5,869.31,695.23
2016,10,19,8,30,820.0,60.0,3.3,15.0,390.0,906.6,720.1
2016,10,19,8,45,842.0,62.5,3.5,16.0,434.0,942.3,741.99
2016,10,19,9,0,864.0,65.0,3.7,17.0,478.0,975.14,761.41
