Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,879.5,67.0,3.75,17.5,516.5,997.42,773.66
2016,10,19,9,30,895.0,69.0,3.8,18.0,555.0,1016.12,783.48
2016,10,19,9,45,908.0,69.5,3.85,18.5,587.5,1026.47,787.64
2016,10,19,10,0,921.0,70.0,3.9,19.0,620.0,1032.89,789.32
2016,10,19,10,15,929.0,71.0,3.85,19.5,645.5,1030.84,784.73
2016,10,19,10,30,937.0,72.0,3.8,20.0,671.0,1024.69,777.63
2016,10,19,10,45,941.5,73.0,3.8,20.5,688.5,1010.98,766.0
2016,10,19,11,0,946.0,74.0,3.8,21.0,706.0,993.26,751.91
2016,10,19,11,15,948.5,74.5,3.75,21.0,715.5,969.11,734.76
2016,10,19,11,30,951.0,75.0,3.7,21.0,725.0,941.16,715.17
2016,10,19,11,45,951.5,75.0,3.7,21.5,726.5,907.25,690.51
2016,10,19,12,0,952.0,75.0,3.7,22.0,728.0,869.92,663.57
2016,10,19,12,15,950.0,75.0,3.7,22.0,721.5,827.37,634.22
2016,10,19,12,30,948.0,75.0,3.7,22.0,715.0,781.93,602.66
2016,10,19,12,45,942.0,75.0,3.7,22.0,699.5,731.04,565.86
2016,10,19,13,0,936.0,75.0,3.7,22.0,684.0,678.06,525.3
2016,10,19,13,15,929.5,74.0,3.65,22.0,661.5,621.95,481.2
2016,10,19,13,30,923.0,73.0,3.6,22.0,639.0,564.32,434.68
2016,10,19,13,45,912.5,72.0,3.6,22.0,609.0,503.54,384.46
2016,10,19,14,0,902.0,71.0,3.6,22.0,579.0,442.21,332.24
2016,10,19,14,15,888.0,69.0,3.55,22.0,542.5,378.48,276.72
2016,10,19,14,30,874.0,67.0,3.5,22.0,506.0,315.19,220.62
2016,10,19,14,45,854.5,65.0,3.45,22.0,464.0,251.36,164.58
2016,10,19,15,0,835.0,63.0,3.4,22.0,422.0,189.17,112.63
2016,10,19,15,15,807.0,60.0,3.15,21.5,375.5,123.12,65.44
2016,10,19,15,30,779.0,57.0,2.9,21.0,329.0,63.99,39.66
2016,10,19,15,45,738.0,53.0,2.65,20.5,280.0,49.1,37.35
2016,10,19,16,0,697.0,49.0,2.4,20.0,231.0,45.31,34.1
2016,10,19,16,15,632.0,43.5,2.1,19.0,181.5,40.08,29.5
2016,10,19,16,30,567.0,38.0,1.8,18.0,132.0,34.93,24.76
2016,10,19,16,45,451.0,29.5,1.5,17.0,87.5,26.94,17.21
2016,10,19,17,0,335.0,21.0,1.2,16.0,43.0,19.11,5.34
2016,10,19,17,15,167.5,10.5,1.2,15.5,21.5,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,102.5,6.0,1.2,11.5,8.5,0.0,0.0
2016,10,20,6,30,205.0,12.0,1.2,12.0,17.0,157.88,0.0
2016,10,20,6,45,356.0,22.0,1.25,12.5,57.0,337.48,235.86
2016,10,20,7,0,507.0,32.0,1.3,13.0,97.0,490.75,392.83
2016,10,20,7,15,587.5,38.5,1.55,13.5,146.0,586.87,474.5
2016,10,20,7,30,668.0,45.0,1.8,14.0,195.0,686.27,553.73
2016,10,20,7,45,716.5,49.5,2.1,15.0,245.0,756.39,606.68
2016,10,20,8,0,765.0,54.0,2.4,16.0,295.0,826.36,657.03
2016,10,20,8,15,797.0,57.0,2.45,16.5,343.0,877.6,691.19
2016,10,20,8,30,829.0,60.0,2.5,17.0,391.0,915.51,714.93
2016,10,20,8,45,851.5,62.5,2.55,18.0,435.0,951.77,735.61
2016,10,20,9,0,874.0,65.0,2.6,19.0,479.0,985.14,753.81
2016,10,20,9,15,890.0,67.0,2.6,19.5,518.0,1007.94,765.53
2016,10,20,9,30,906.0,69.0,2.6,20.0,557.0,1027.12,774.87
2016,10,20,9,45,919.5,69.5,2.6,20.5,590.0,1037.91,778.7
2016,10,20,10,0,933.0,70.0,2.6,21.0,623.0,1044.71,780.12
2016,10,20,10,15,940.5,71.0,2.55,21.5,648.5,1042.0,774.96
2016,10,20,10,30,948.0,72.0,2.5,22.0,674.0,1035.15,767.4
2016,10,20,10,45,953.0,73.0,2.45,22.5,691.5,1021.7,755.79
2016,10,20,11,0,958.0,74.0,2.4,23.0,709.0,1004.17,741.79
2016,10,20,11,15,960.5,74.0,2.4,23.5,718.5,979.1,723.62
2016,10,20,11,30,963.0,74.0,2.4,24.0,728.0,950.22,703.15
2016,10,20,11,45,963.0,74.5,2.4,24.5,729.5,916.05,679.29
2016,10,20,12,0,963.0,75.0,2.4,25.0,731.0,878.45,653.21
2016,10,20,12,15,961.0,74.5,2.45,25.0,724.0,834.92,624.72
2016,10,20,12,30,959.0,74.0,2.5,25.0,717.0,788.49,593.99
2016,10,20,12,45,950.0,76.0,2.55,25.0,701.5,737.14,558.36
2016,10,20,13,0,941.0,78.0,2.6,25.0,686.0,683.86,519.01
2016,10,20,13,15,934.0,77.0,2.65,25.0,663.0,627.16,476.06
2016,10,20,13,30,927.0,76.0,2.7,25.0,640.0,568.98,430.6
2016,10,20,13,45,916.5,74.5,2.75,25.0,609.5,507.48,381.1
2016,10,20,14,0,906.0,73.0,2.8,25.0,579.0,445.43,329.5
2016,10,20,14,15,891.5,71.5,2.8,25.0,542.5,381.71,275.07
2016,10,20,14,30,877.0,70.0,2.8,25.0,506.0,318.47,219.99
2016,10,20,14,45,856.0,67.5,2.8,25.0,463.0,253.66,164.14
2016,10,20,15,0,835.0,65.0,2.8,25.0,420.0,187.27,109.68
2016,10,20,15,15,806.0,62.0,2.5,24.5,373.5,124.68,65.9
2016,10,20,15,30,777.0,59.0,2.2,24.0,327.0,65.6,40.41
2016,10,20,15,45,734.0,55.0,1.9,23.5,277.0,50.62,38.18
2016,10,20,16,0,691.0,51.0,1.6,23.0,227.0,46.88,35.0
2016,10,20,16,15,622.5,45.0,1.45,21.5,177.5,41.27,30.18
2016,10,20,16,30,554.0,39.0,1.3,20.0,128.0,35.73,25.18
2016,10,20,16,45,431.0,29.5,1.2,19.0,84.0,24.7,15.05
2016,10,20,17,0,308.0,20.0,1.1,18.0,40.0,16.64,2.2
2016,10,20,17,15,154.0,10.0,1.1,17.5,20.0,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,87.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,10,21,6,30,175.0,11.0,0.8,13.0,15.0,135.46,0.0
2016,10,21,6,45,330.0,21.5,0.75,13.5,53.5,325.13,216.77
2016,10,21,7,0,485.0,32.0,0.7,14.0,92.0,472.84,373.74
2016,10,21,7,15,567.5,39.0,0.85,14.5,140.5,570.56,455.26
2016,10,21,7,30,650.0,46.0,1.0,15.0,189.0,671.74,534.04
2016,10,21,7,45,699.5,50.5,1.2,16.0,238.5,742.32,586.1
2016,10,21,8,0,749.0,55.0,1.4,17.0,288.0,812.78,635.58
2016,10,21,8,15,782.0,58.5,1.45,17.5,336.0,865.3,669.87
2016,10,21,8,30,815.0,62.0,1.5,18.0,384.0,915.92,701.77
2016,10,21,8,45,838.0,64.5,1.6,18.5,428.0,941.07,716.36
2016,10,21,9,0,861.0,67.0,1.7,19.0,472.0,974.66,736.65
2016,10,21,9,15,877.5,69.0,1.75,19.5,510.5,997.76,748.96
2016,10,21,9,30,894.0,71.0,1.8,20.0,549.0,1017.3,759.01
2016,10,21,9,45,905.0,73.0,1.85,20.5,581.5,1027.43,763.02
2016,10,21,10,0,916.0,75.0,1.9,21.0,614.0,1033.59,764.69
2016,10,21,10,15,924.0,76.0,1.9,21.5,639.5,1031.39,760.48
2016,10,21,10,30,932.0,77.0,1.9,22.0,665.0,1025.12,753.95
2016,10,21,10,45,937.0,78.0,1.9,22.5,682.5,1011.82,743.13
2016,10,21,11,0,942.0,79.0,1.9,23.0,700.0,994.51,730.0
2016,10,21,11,15,945.0,79.5,1.85,23.5,709.5,970.78,712.31
2016,10,21,11,30,948.0,80.0,1.8,24.0,719.0,943.26,692.39
2016,10,21,11,45,948.0,80.0,1.8,24.5,720.5,908.91,668.77
2016,10,21,12,0,948.0,80.0,1.8,25.0,722.0,871.2,643.02
2016,10,21,12,15,946.0,80.0,1.85,25.0,715.0,828.72,615.76
2016,10,21,12,30,944.0,80.0,1.9,25.0,708.0,783.38,586.27
2016,10,21,12,45,937.5,80.0,2.0,25.0,692.5,732.28,551.52
2016,10,21,13,0,931.0,80.0,2.1,25.0,677.0,679.15,513.13
2016,10,21,13,15,924.0,79.0,2.2,25.0,654.0,622.97,471.22
2016,10,21,13,30,917.0,78.0,2.3,25.0,631.0,565.33,426.7
2016,10,21,13,45,904.5,77.0,2.45,25.0,600.5,503.92,377.88
2016,10,21,14,0,892.0,76.0,2.6,25.0,570.0,442.21,326.99
2016,10,21,14,15,877.0,74.0,2.7,24.5,533.0,378.7,273.59
2016,10,21,14,30,862.0,72.0,2.8,24.0,496.0,315.76,219.31
2016,10,21,14,45,839.0,70.0,2.9,24.0,453.5,249.27,162.12
2016,10,21,15,0,816.0,68.0,3.0,24.0,411.0,186.8,110.66
2016,10,21,15,15,786.0,64.5,2.8,23.5,364.5,124.92,67.16
2016,10,21,15,30,756.0,61.0,2.6,23.0,318.0,66.73,41.66
2016,10,21,15,45,709.0,57.0,2.45,22.5,268.5,51.91,39.46
2016,10,21,16,0,662.0,53.0,2.3,22.0,219.0,48.23,36.31
2016,10,21,16,15,591.5,46.5,2.05,21.0,170.0,38.99,28.24
2016,10,21,16,30,521.0,40.0,1.8,20.0,121.0,33.51,23.22
2016,10,21,16,45,393.5,30.0,1.6,19.0,78.0,24.97,15.13
2016,10,21,17,0,266.0,20.0,1.4,18.0,35.0,16.58,0.0
2016,10,21,17,15,133.0,10.0,1.4,17.5,17.5,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,77.5,5.5,0.8,13.0,7.0,0.0,0.0
2016,10,22,6,30,155.0,11.0,0.8,13.0,14.0,121.05,0.0
2016,10,22,6,45,311.5,22.0,0.8,13.5,51.5,309.87,196.24
2016,10,22,7,0,468.0,33.0,0.8,14.0,89.0,471.24,372.18
2016,10,22,7,15,553.0,40.0,1.0,14.5,137.5,559.28,447.6
2016,10,22,7,30,638.0,47.0,1.2,15.0,186.0,662.37,529.01
2016,10,22,7,45,687.5,52.0,1.4,16.0,235.0,733.37,581.78
2016,10,22,8,0,737.0,57.0,1.6,17.0,284.0,804.22,631.88
2016,10,22,8,15,771.0,61.0,1.65,17.5,332.0,858.14,667.53
2016,10,22,8,30,805.0,65.0,1.7,18.0,380.0,910.2,700.72
2016,10,22,8,45,827.0,68.0,1.8,18.5,423.5,946.6,722.99
2016,10,22,9,0,849.0,71.0,1.9,19.0,467.0,979.98,743.01
2016,10,22,9,15,866.0,73.0,1.95,19.5,505.5,991.28,747.49
2016,10,22,9,30,883.0,75.0,2.0,20.0,544.0,1011.13,757.96
2016,10,22,9,45,892.5,78.0,2.15,20.5,575.5,1020.89,762.98
2016,10,22,10,0,902.0,81.0,2.3,21.0,607.0,1026.7,765.57
2016,10,22,10,15,910.5,82.0,2.25,21.5,632.5,1024.97,761.07
2016,10,22,10,30,919.0,83.0,2.2,22.0,658.0,1019.22,754.22
2016,10,22,10,45,923.0,84.5,2.2,22.5,675.5,1005.62,743.1
2016,10,22,11,0,927.0,86.0,2.2,23.0,693.0,988.09,729.7
2016,10,22,11,15,929.5,86.5,2.15,23.0,702.5,964.13,713.14
2016,10,22,11,30,932.0,87.0,2.1,23.0,712.0,936.47,694.32
2016,10,22,11,45,931.5,87.5,2.05,23.0,713.0,902.64,671.49
2016,10,22,12,0,931.0,88.0,2.0,23.0,714.0,865.52,646.52
2016,10,22,12,15,929.0,87.5,2.0,23.0,707.0,823.06,618.34
2016,10,22,12,30,927.0,87.0,2.0,23.0,700.0,777.81,588.07
2016,10,22,12,45,762.0,140.0,2.0,23.0,636.5,679.62,516.56
2016,10,22,13,0,597.0,193.0,2.0,23.0,573.0,573.59,438.14
2016,10,22,13,15,733.0,145.0,2.05,23.0,595.0,578.64,441.68
2016,10,22,13,30,869.0,97.0,2.1,23.0,617.0,560.22,425.72
2016,10,22,13,45,705.5,135.0,2.15,23.0,544.0,463.79,351.18
2016,10,22,14,0,542.0,173.0,2.2,23.0,471.0,376.41,283.49
2016,10,22,14,15,607.5,141.5,2.25,22.5,455.0,339.66,251.03
2016,10,22,14,30,673.0,110.0,2.3,22.0,439.0,289.68,206.11
2016,10,22,14,45,588.0,119.0,2.35,22.0,388.0,230.46,157.97
2016,10,22,15,0,503.0,128.0,2.4,22.0,337.0,177.27,117.26
2016,10,22,15,15,469.5,120.5,2.35,21.5,298.0,130.73,84.34
2016,10,22,15,30,436.0,113.0,2.3,21.0,259.0,88.42,63.22
2016,10,22,15,45,407.5,98.0,2.25,20.5,218.0,71.17,56.49
2016,10,22,16,0,379.0,83.0,2.2,20.0,177.0,61.07,47.77
2016,10,22,16,15,329.0,68.0,1.95,19.0,136.0,50.5,38.47
2016,10,22,16,30,279.0,53.0,1.7,18.0,95.0,39.7,28.72
2016,10,22,16,45,190.0,36.5,1.5,17.0,60.5,27.46,17.18
2016,10,22,17,0,101.0,20.0,1.3,16.0,26.0,15.13,0.0
2016,10,22,17,15,50.5,10.0,1.25,15.5,13.0,7.87,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,205.5,17.5,1.25,11.5,42.0,220.17,131.66
2016,10,23,7,0,411.0,35.0,1.3,12.0,84.0,427.58,343.56
2016,10,23,7,15,500.0,43.5,1.65,12.5,131.0,528.48,431.24
2016,10,23,7,30,589.0,52.0,2.0,13.0,178.0,634.26,517.6
2016,10,23,7,45,643.5,57.5,2.35,14.0,227.0,708.03,574.87
2016,10,23,8,0,698.0,63.0,2.7,15.0,276.0,774.99,624.48
2016,10,23,8,15,733.5,67.5,2.9,15.5,323.0,830.36,663.88
2016,10,23,8,30,769.0,72.0,3.1,16.0,370.0,883.92,700.79
2016,10,23,8,45,791.0,76.0,3.3,16.5,412.5,921.14,725.19
2016,10,23,9,0,813.0,80.0,3.5,17.0,455.0,955.4,747.21
2016,10,23,9,15,749.0,100.0,3.65,17.5,468.0,926.17,724.0
2016,10,23,9,30,685.0,120.0,3.8,18.0,481.0,885.63,693.27
2016,10,23,9,45,782.5,102.5,4.0,18.5,538.0,951.97,738.82
2016,10,23,10,0,880.0,85.0,4.2,19.0,595.0,1009.13,776.51
2016,10,23,10,15,887.5,86.0,4.3,19.0,619.5,1006.5,773.58
2016,10,23,10,30,895.0,87.0,4.4,19.0,644.0,999.97,768.62
2016,10,23,10,45,895.0,90.0,4.5,19.5,659.5,984.6,756.56
2016,10,23,11,0,895.0,93.0,4.6,20.0,675.0,965.5,742.09
2016,10,23,11,15,897.5,93.5,4.65,20.0,684.0,942.23,725.88
2016,10,23,11,30,900.0,94.0,4.7,20.0,693.0,915.39,707.23
2016,10,23,11,45,893.5,97.0,4.8,20.5,692.5,880.06,681.57
2016,10,23,12,0,887.0,100.0,4.9,21.0,692.0,841.88,653.86
2016,10,23,12,15,884.5,99.5,4.9,21.0,685.0,800.6,624.51
2016,10,23,12,30,882.0,99.0,4.9,21.0,678.0,756.72,593.12
2016,10,23,12,45,711.5,154.5,4.9,21.0,615.0,658.93,517.05
2016,10,23,13,0,541.0,210.0,4.9,21.0,552.0,553.5,434.78
2016,10,23,13,15,703.0,150.0,4.9,20.5,578.0,565.7,444.67
2016,10,23,13,30,865.0,90.0,4.9,20.0,604.0,551.28,431.93
2016,10,23,13,45,855.5,87.5,4.9,20.0,575.0,491.63,381.57
2016,10,23,14,0,846.0,85.0,4.9,20.0,546.0,431.52,329.55
2016,10,23,14,15,829.5,82.5,4.85,20.0,509.5,368.78,274.22
2016,10,23,14,30,813.0,80.0,4.8,20.0,473.0,306.96,218.87
2016,10,23,14,45,790.0,77.0,4.8,20.0,431.5,244.46,163.63
2016,10,23,15,0,767.0,74.0,4.8,20.0,390.0,184.25,112.93
2016,10,23,15,15,734.5,70.0,4.6,19.5,344.5,124.91,70.34
2016,10,23,15,30,702.0,66.0,4.4,19.0,299.0,69.63,45.17
2016,10,23,15,45,650.0,61.5,4.2,18.5,250.5,50.63,39.0
2016,10,23,16,0,598.0,57.0,4.0,18.0,202.0,46.96,35.78
2016,10,23,16,15,522.0,49.5,3.6,17.0,155.0,40.81,30.27
2016,10,23,16,30,446.0,42.0,3.2,16.0,108.0,34.74,24.59
2016,10,23,16,45,311.5,30.5,2.8,15.5,68.0,25.13,15.14
2016,10,23,17,0,177.0,19.0,2.4,15.0,28.0,15.62,0.0
2016,10,23,17,15,88.5,9.5,2.3,14.5,14.0,7.47,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,34.5,20.0,2.75,12.0,24.0,57.55,27.07
2016,10,24,7,0,69.0,40.0,3.0,12.0,48.0,120.76,95.99
2016,10,24,7,15,90.0,60.5,3.25,12.0,76.5,166.04,137.67
2016,10,24,7,30,111.0,81.0,3.5,12.0,105.0,210.68,177.54
2016,10,24,7,45,122.5,102.0,3.75,12.5,134.5,247.61,209.29
2016,10,24,8,0,134.0,123.0,4.0,13.0,164.0,284.15,239.76
2016,10,24,8,15,144.5,142.0,4.05,13.0,192.5,316.3,266.19
2016,10,24,8,30,155.0,161.0,4.1,13.0,221.0,348.22,291.89
2016,10,24,8,45,210.5,176.0,4.15,13.5,267.0,418.99,349.47
2016,10,24,9,0,266.0,191.0,4.2,14.0,313.0,514.14,424.18
2016,10,24,9,15,259.0,209.5,4.15,14.0,336.5,527.08,432.07
2016,10,24,9,30,252.0,228.0,4.1,14.0,360.0,538.37,439.05
2016,10,24,9,45,256.0,242.5,4.05,14.5,383.5,554.28,449.22
2016,10,24,10,0,260.0,257.0,4.0,15.0,407.0,568.69,458.17
2016,10,24,10,15,257.5,270.5,3.9,15.0,424.0,573.8,460.6
2016,10,24,10,30,255.0,284.0,3.8,15.0,441.0,577.42,462.02
2016,10,24,10,45,219.0,296.0,3.75,15.5,433.5,522.61,417.88
2016,10,24,11,0,183.0,308.0,3.7,16.0,426.0,491.57,391.8
2016,10,24,11,15,183.0,312.5,3.6,16.5,432.0,485.99,386.28
2016,10,24,11,30,183.0,317.0,3.5,17.0,438.0,479.65,380.14
2016,10,24,11,45,214.5,314.5,3.4,17.5,456.5,492.07,389.21
2016,10,24,12,0,246.0,312.0,3.3,18.0,475.0,501.66,395.86
2016,10,24,12,15,245.5,308.5,3.25,18.0,470.0,482.3,380.7
2016,10,24,12,30,245.0,305.0,3.2,18.0,465.0,462.34,365.12
2016,10,24,12,45,138.0,278.0,3.2,18.0,367.5,347.14,274.68
2016,10,24,13,0,31.0,251.0,3.2,18.0,270.0,231.66,182.58
2016,10,24,13,15,65.0,260.0,3.25,18.0,299.0,254.86,201.71
2016,10,24,13,30,99.0,269.0,3.3,18.0,328.0,273.65,216.54
2016,10,24,13,45,50.5,217.5,3.35,18.5,248.0,199.03,156.69
2016,10,24,14,0,2.0,166.0,3.4,19.0,168.0,128.91,100.42
2016,10,24,14,15,1.0,155.5,3.4,18.5,156.5,119.56,93.31
2016,10,24,14,30,0.0,145.0,3.4,18.0,145.0,110.43,86.27
2016,10,24,14,45,131.0,154.5,3.45,18.0,208.0,148.05,112.28
2016,10,24,15,0,262.0,164.0,3.5,18.0,271.0,163.46,118.8
2016,10,24,15,15,248.0,147.5,3.35,17.5,239.0,128.29,92.31
2016,10,24,15,30,234.0,131.0,3.2,17.0,207.0,95.23,72.1
2016,10,24,15,45,218.0,111.5,3.05,17.0,173.5,78.14,63.41
2016,10,24,16,0,202.0,92.0,2.9,17.0,140.0,65.45,52.16
2016,10,24,16,15,174.5,72.0,2.45,16.5,106.5,51.99,40.09
2016,10,24,16,30,147.0,52.0,2.0,16.0,73.0,38.18,27.51
2016,10,24,16,45,73.5,35.0,1.6,15.5,45.5,25.92,15.54
2016,10,24,17,0,0.0,18.0,1.2,15.0,18.0,13.41,0.0
2016,10,24,17,15,0.0,9.0,1.15,14.5,9.0,7.08,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,21.0,19.0,2.05,12.5,21.5,45.32,16.59
2016,10,25,7,0,42.0,38.0,2.3,13.0,43.0,95.78,74.04
2016,10,25,7,15,60.0,58.0,2.4,13.0,68.5,136.92,111.68
2016,10,25,7,30,78.0,78.0,2.5,13.0,94.0,177.3,147.57
2016,10,25,7,45,89.5,98.5,2.65,13.5,121.5,212.65,177.9
2016,10,25,8,0,101.0,119.0,2.8,14.0,149.0,247.75,207.16
2016,10,25,8,15,106.5,139.0,2.9,14.5,175.5,276.08,229.85
2016,10,25,8,30,112.0,159.0,3.0,15.0,202.0,303.94,251.62
2016,10,25,8,45,213.5,170.0,3.1,15.5,263.0,414.34,342.33
2016,10,25,9,0,315.0,181.0,3.2,16.0,324.0,550.81,449.11
2016,10,25,9,15,575.0,127.0,3.2,16.5,415.0,782.32,623.92
2016,10,25,9,30,835.0,73.0,3.2,17.0,506.0,958.66,745.4
2016,10,25,9,45,432.0,149.0,3.25,17.5,373.5,646.07,515.2
2016,10,25,10,0,29.0,225.0,3.3,18.0,241.0,249.39,197.56
2016,10,25,10,15,43.0,246.0,3.2,18.5,271.5,283.33,225.08
2016,10,25,10,30,57.0,267.0,3.1,19.0,302.0,316.4,250.42
2016,10,25,10,45,41.0,257.5,3.05,19.5,283.5,284.8,224.29
2016,10,25,11,0,25.0,248.0,3.0,20.0,265.0,234.2,183.56
2016,10,25,11,15,48.5,273.0,2.9,20.0,305.5,299.2,234.93
2016,10,25,11,30,72.0,298.0,2.8,20.0,346.0,341.52,267.74
2016,10,25,11,45,74.0,297.5,2.75,20.5,346.5,336.3,262.9
2016,10,25,12,0,76.0,297.0,2.7,21.0,347.0,330.86,258.12
2016,10,25,12,15,486.5,187.5,2.65,21.0,503.0,584.12,457.28
2016,10,25,12,30,897.0,78.0,2.6,21.0,659.0,745.43,576.47
2016,10,25,12,45,890.5,78.0,2.55,21.0,644.0,696.74,539.15
2016,10,25,13,0,884.0,78.0,2.5,21.0,629.0,646.17,500.4
2016,10,25,13,15,876.5,77.0,2.45,21.0,607.0,592.39,458.29
2016,10,25,13,30,869.0,76.0,2.4,21.0,585.0,537.34,414.02
2016,10,25,13,45,857.0,75.0,2.4,21.0,556.0,479.16,366.19
2016,10,25,14,0,845.0,74.0,2.4,21.0,527.0,420.71,316.65
2016,10,25,14,15,829.5,72.0,2.35,20.5,491.5,360.13,264.59
2016,10,25,14,30,814.0,70.0,2.3,20.0,456.0,298.61,210.72
2016,10,25,14,45,791.5,67.5,2.25,20.0,415.5,236.93,156.67
2016,10,25,15,0,769.0,65.0,2.2,20.0,375.0,177.45,106.9
2016,10,25,15,15,737.0,61.5,2.15,19.5,330.0,118.71,64.93
2016,10,25,15,30,705.0,58.0,2.1,19.0,285.0,63.91,40.0
2016,10,25,15,45,658.0,53.5,2.05,19.0,238.5,48.51,37.07
2016,10,25,16,0,611.0,49.0,2.0,19.0,192.0,44.45,33.42
2016,10,25,16,15,535.0,42.5,1.75,18.0,146.0,35.46,25.42
2016,10,25,16,30,459.0,36.0,1.5,17.0,100.0,30.0,20.29
2016,10,25,16,45,327.0,25.5,1.25,16.5,61.5,21.09,11.28
2016,10,25,17,0,195.0,15.0,1.0,16.0,23.0,11.8,0.0
2016,10,25,17,15,97.5,7.5,1.0,15.5,11.5,5.9,0.0
2016,10,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,233.0,14.0,0.8,12.5,39.0,226.45,83.4
2016,10,26,7,0,466.0,28.0,0.8,13.0,78.0,453.76,355.12
2016,10,26,7,15,554.5,34.5,0.95,13.5,125.0,554.58,443.27
2016,10,26,7,30,643.0,41.0,1.1,14.0,172.0,659.4,526.64
2016,10,26,7,45,694.0,46.0,1.25,14.5,220.5,731.27,581.49
2016,10,26,8,0,745.0,51.0,1.4,15.0,269.0,803.28,633.8
2016,10,26,8,15,779.0,54.0,1.55,15.5,316.0,855.58,669.98
2016,10,26,8,30,813.0,57.0,1.7,16.0,363.0,906.08,703.82
2016,10,26,8,45,835.5,60.0,1.9,17.0,406.0,931.25,718.64
2016,10,26,9,0,858.0,63.0,2.1,18.0,449.0,964.83,739.05
2016,10,26,9,15,875.0,65.0,2.3,18.5,487.5,988.24,753.54
2016,10,26,9,30,892.0,67.0,2.5,19.0,526.0,1008.14,765.66
2016,10,26,9,45,898.0,71.0,2.7,19.5,557.0,1015.78,769.55
2016,10,26,10,0,904.0,75.0,2.9,20.0,588.0,1019.42,770.92
2016,10,26,10,15,913.5,76.5,2.95,20.0,613.5,1019.34,770.02
2016,10,26,10,30,923.0,78.0,3.0,20.0,639.0,1015.2,766.62
2016,10,26,10,45,927.5,79.0,3.15,20.5,656.5,1001.5,756.38
2016,10,26,11,0,932.0,80.0,3.3,21.0,674.0,983.87,743.66
2016,10,26,11,15,935.5,80.5,3.4,21.0,684.0,960.85,728.4
2016,10,26,11,30,939.0,81.0,3.5,21.0,694.0,934.07,710.61
2016,10,26,11,45,939.5,81.5,3.6,21.5,695.5,901.06,687.18
2016,10,26,12,0,940.0,82.0,3.7,22.0,697.0,864.69,661.41
2016,10,26,12,15,938.0,81.5,3.7,22.0,690.0,822.09,631.93
2016,10,26,12,30,936.0,81.0,3.7,22.0,683.0,776.7,600.31
2016,10,26,12,45,933.0,80.0,3.75,22.0,668.0,727.49,564.49
2016,10,26,13,0,930.0,79.0,3.8,22.0,653.0,676.0,525.09
2016,10,26,13,15,922.5,77.5,3.75,22.0,630.5,619.32,480.45
2016,10,26,13,30,915.0,76.0,3.7,22.0,608.0,561.3,433.53
2016,10,26,13,45,903.0,75.0,3.7,22.0,577.5,500.54,383.23
2016,10,26,14,0,891.0,74.0,3.7,22.0,547.0,439.42,331.11
2016,10,26,14,15,875.5,72.0,3.65,21.5,510.5,376.11,276.43
2016,10,26,14,30,860.0,70.0,3.6,21.0,474.0,313.43,221.16
2016,10,26,14,45,838.0,67.5,3.55,21.0,432.0,247.42,163.24
2016,10,26,15,0,816.0,65.0,3.5,21.0,390.0,185.1,110.94
2016,10,26,15,15,784.5,61.5,3.2,20.5,344.0,123.42,66.77
2016,10,26,15,30,753.0,58.0,2.9,20.0,298.0,65.6,40.48
2016,10,26,15,45,707.0,53.0,2.6,20.0,249.0,48.68,37.05
2016,10,26,16,0,661.0,48.0,2.3,20.0,200.0,44.11,32.96
2016,10,26,16,15,583.0,41.5,2.05,19.0,152.0,38.02,27.5
2016,10,26,16,30,505.0,35.0,1.8,18.0,104.0,32.03,21.86
2016,10,26,16,45,362.5,25.0,1.6,17.0,63.5,20.84,10.7
2016,10,26,17,0,220.0,15.0,1.4,16.0,23.0,11.8,0.0
2016,10,26,17,15,110.0,7.5,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,17.0,1.1,13.5,17.5,14.79,0.0
2016,10,27,7,0,3.0,34.0,1.1,14.0,35.0,36.02,23.6
2016,10,27,7,15,16.0,53.0,1.45,14.5,56.5,76.83,59.39
2016,10,27,7,30,29.0,72.0,1.8,15.0,78.0,108.97,87.63
2016,10,27,7,45,35.5,91.5,2.2,16.0,100.5,135.94,110.62
2016,10,27,8,0,42.0,111.0,2.6,17.0,123.0,162.63,132.79
2016,10,27,8,15,46.0,129.5,2.7,17.0,145.0,185.27,151.47
2016,10,27,8,30,50.0,148.0,2.8,17.0,167.0,207.81,169.74
2016,10,27,8,45,190.0,161.5,2.9,17.5,244.5,380.46,312.78
2016,10,27,9,0,330.0,175.0,3.0,18.0,322.0,558.86,452.37
2016,10,27,9,15,206.0,199.0,2.9,18.0,293.5,437.32,353.29
2016,10,27,9,30,82.0,223.0,2.8,18.0,265.0,313.45,251.68
2016,10,27,9,45,61.5,227.5,2.7,18.5,260.0,291.96,233.23
2016,10,27,10,0,41.0,232.0,2.6,19.0,255.0,271.12,215.05
2016,10,27,10,15,111.0,257.5,2.7,19.0,324.0,366.21,291.5
2016,10,27,10,30,181.0,283.0,2.8,19.0,393.0,481.67,380.63
2016,10,27,10,45,96.0,247.0,2.9,19.0,306.0,327.22,259.47
2016,10,27,11,0,11.0,211.0,3.0,19.0,219.0,186.08,145.66
2016,10,27,11,15,12.0,216.0,3.2,19.0,224.5,190.11,149.12
2016,10,27,11,30,13.0,221.0,3.4,19.0,230.0,194.05,152.24
2016,10,27,11,45,13.0,220.5,3.6,19.0,230.0,192.02,150.6
2016,10,27,12,0,13.0,220.0,3.8,19.0,230.0,190.04,149.05
2016,10,27,12,15,10.0,208.0,3.9,18.5,215.5,175.68,137.79
2016,10,27,12,30,7.0,196.0,4.0,18.0,201.0,161.92,127.0
2016,10,27,12,45,16.0,216.5,4.1,18.0,226.5,184.47,145.44
2016,10,27,13,0,25.0,237.0,4.2,18.0,252.0,205.81,162.75
2016,10,27,13,15,12.5,142.0,4.0,17.5,149.5,117.91,91.85
2016,10,27,13,30,0.0,47.0,3.8,17.0,47.0,36.04,24.47
2016,10,27,13,45,0.0,62.0,3.65,16.5,62.0,47.59,34.27
2016,10,27,14,0,0.0,77.0,3.5,16.0,77.0,59.18,44.11
2016,10,27,14,15,0.0,55.0,3.1,16.0,55.0,42.15,29.93
2016,10,27,14,30,0.0,33.0,2.7,16.0,33.0,25.21,15.73
2016,10,27,14,45,0.0,24.0,2.3,16.0,24.0,18.3,9.92
2016,10,27,15,0,0.0,15.0,1.9,16.0,15.0,11.42,4.1
2016,10,27,15,15,0.0,13.0,1.7,16.0,13.0,9.88,2.81
2016,10,27,15,30,0.0,11.0,1.5,16.0,11.0,8.35,1.51
2016,10,27,15,45,0.0,9.0,1.35,16.0,9.0,6.83,0.46
2016,10,27,16,0,0.0,7.0,1.2,16.0,7.0,5.3,0.0
2016,10,27,16,15,0.0,5.5,1.05,15.5,5.5,4.16,0.0
2016,10,27,16,30,0.0,4.0,0.9,15.0,4.0,3.02,0.0
2016,10,27,16,45,0.0,2.0,0.8,15.0,2.0,1.51,0.0
2016,10,27,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,17.0,2.35,14.0,18.0,25.52,0.0
2016,10,28,7,0,21.0,34.0,2.6,14.0,36.0,59.67,42.9
2016,10,28,7,15,38.5,53.5,2.75,14.0,60.0,98.33,78.16
2016,10,28,7,30,56.0,73.0,2.9,14.0,84.0,135.88,111.61
2016,10,28,7,45,65.5,93.5,3.1,14.5,109.5,167.9,139.3
2016,10,28,8,0,75.0,114.0,3.3,15.0,135.0,199.56,166.01
2016,10,28,8,15,81.0,133.0,3.4,15.0,159.5,225.32,187.4
2016,10,28,8,30,87.0,152.0,3.5,15.0,184.0,250.94,208.26
2016,10,28,8,45,144.0,171.0,3.65,15.5,231.5,348.85,288.64
2016,10,28,9,0,201.0,190.0,3.8,16.0,279.0,426.51,350.69
2016,10,28,9,15,172.5,208.5,3.8,16.0,289.5,416.79,340.6
2016,10,28,9,30,144.0,227.0,3.8,16.0,300.0,405.83,329.92
2016,10,28,9,45,80.0,214.5,3.85,16.5,255.5,295.24,239.15
2016,10,28,10,0,16.0,202.0,3.9,17.0,211.0,190.63,151.9
2016,10,28,10,15,449.0,141.5,3.9,17.0,410.5,639.7,517.05
2016,10,28,10,30,882.0,81.0,3.9,17.0,610.0,977.65,759.97
2016,10,28,10,45,465.5,175.0,3.95,17.5,455.0,672.61,533.99
2016,10,28,11,0,49.0,269.0,4.0,18.0,300.0,302.03,238.95
2016,10,28,11,15,213.5,271.0,3.9,18.0,408.0,470.41,375.53
2016,10,28,11,30,378.0,273.0,3.8,18.0,516.0,627.25,496.0
2016,10,28,11,45,246.0,289.0,3.7,18.0,447.5,513.12,405.65
2016,10,28,12,0,114.0,305.0,3.6,18.0,379.0,371.63,294.24
2016,10,28,12,15,216.5,293.0,3.45,18.0,431.5,446.15,354.16
2016,10,28,12,30,319.0,281.0,3.3,18.0,484.0,509.6,403.18
2016,10,28,12,45,330.0,271.5,3.2,18.5,477.0,486.86,384.3
2016,10,28,13,0,341.0,262.0,3.1,19.0,470.0,462.48,364.35
2016,10,28,13,15,305.5,258.0,2.95,19.0,439.5,414.45,326.22
2016,10,28,13,30,270.0,254.0,2.8,19.0,409.0,369.53,290.34
2016,10,28,13,45,285.0,237.5,2.7,19.0,393.5,341.08,266.99
2016,10,28,14,0,300.0,221.0,2.6,19.0,378.0,310.96,241.59
2016,10,28,14,15,564.0,145.5,2.5,18.5,415.0,324.28,244.96
2016,10,28,14,30,828.0,70.0,2.4,18.0,452.0,303.06,215.92
2016,10,28,14,45,803.5,67.5,2.3,18.0,410.5,240.23,160.31
2016,10,28,15,0,779.0,65.0,2.2,18.0,369.0,179.84,109.37
2016,10,28,15,15,745.5,61.5,2.0,17.5,324.0,120.46,66.45
2016,10,28,15,30,712.0,58.0,1.8,17.0,279.0,65.21,40.65
2016,10,28,15,45,661.5,53.5,1.65,17.0,231.5,48.58,37.44
2016,10,28,16,0,611.0,49.0,1.5,17.0,184.0,44.5,33.71
2016,10,28,16,15,528.5,42.0,1.3,16.5,138.0,35.06,25.16
2016,10,28,16,30,446.0,35.0,1.1,16.0,92.0,29.19,19.51
2016,10,28,16,45,296.5,24.0,0.9,15.5,54.5,19.83,9.12
2016,10,28,17,0,147.0,13.0,0.7,15.0,17.0,10.23,0.0
2016,10,28,17,15,73.5,6.5,0.7,15.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,194.0,14.0,1.5,13.5,33.0,197.55,0.0
2016,10,29,7,0,388.0,28.0,1.7,14.0,66.0,402.27,311.26
2016,10,29,7,15,484.0,36.0,1.95,14.0,110.5,505.85,409.27
2016,10,29,7,30,580.0,44.0,2.2,14.0,155.0,606.87,494.02
2016,10,29,7,45,636.5,49.0,2.45,14.5,202.5,682.32,554.39
2016,10,29,8,0,693.0,54.0,2.7,15.0,250.0,758.01,612.06
2016,10,29,8,15,730.5,58.0,2.8,15.0,296.0,813.92,653.11
2016,10,29,8,30,768.0,62.0,2.9,15.0,342.0,868.27,691.77
2016,10,29,8,45,794.0,64.5,3.05,15.5,384.5,907.07,717.37
