Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,820.0,67.0,3.2,16.0,427.0,943.11,740.6
2016,10,29,9,15,838.0,69.5,3.2,16.0,464.5,967.95,755.94
2016,10,29,9,30,856.0,72.0,3.2,16.0,502.0,977.11,760.36
2016,10,29,9,45,578.5,155.5,3.2,16.5,454.0,802.47,633.27
2016,10,29,10,0,301.0,239.0,3.2,17.0,406.0,590.39,469.88
2016,10,29,10,15,596.0,160.5,3.15,17.0,509.5,820.08,645.3
2016,10,29,10,30,891.0,82.0,3.1,17.0,613.0,987.25,759.74
2016,10,29,10,45,633.5,172.0,3.1,17.5,555.0,841.3,654.07
2016,10,29,11,0,376.0,262.0,3.1,18.0,497.0,646.24,507.1
2016,10,29,11,15,254.0,283.0,3.05,18.0,442.5,542.32,427.26
2016,10,29,11,30,132.0,304.0,3.0,18.0,388.0,423.3,333.94
2016,10,29,11,45,522.5,194.0,2.95,18.5,528.5,670.14,527.89
2016,10,29,12,0,913.0,84.0,2.9,19.0,669.0,843.79,652.11
2016,10,29,12,15,911.0,83.5,2.85,19.0,662.5,802.37,621.28
2016,10,29,12,30,909.0,83.0,2.8,19.0,656.0,758.24,590.19
2016,10,29,12,45,729.5,139.5,2.75,19.0,592.5,656.28,512.71
2016,10,29,13,0,550.0,196.0,2.7,19.0,529.0,547.04,428.72
2016,10,29,13,15,561.0,184.0,2.65,19.0,513.0,507.88,398.2
2016,10,29,13,30,572.0,172.0,2.6,19.0,497.0,466.6,364.77
2016,10,29,13,45,572.0,162.0,2.6,19.0,472.5,419.9,326.28
2016,10,29,14,0,572.0,152.0,2.6,19.0,448.0,372.47,286.13
2016,10,29,14,15,449.5,167.0,2.6,19.0,389.5,302.1,229.43
2016,10,29,14,30,327.0,182.0,2.6,19.0,331.0,240.54,180.84
2016,10,29,14,45,401.5,151.5,2.6,19.0,318.0,211.61,152.61
2016,10,29,15,0,476.0,121.0,2.6,19.0,305.0,169.71,114.06
2016,10,29,15,15,451.0,110.0,2.4,18.5,267.0,123.55,80.11
2016,10,29,15,30,426.0,99.0,2.2,18.0,229.0,80.71,56.85
2016,10,29,15,45,392.5,85.5,2.0,17.5,189.5,62.85,49.86
2016,10,29,16,0,359.0,72.0,1.8,17.0,150.0,53.49,41.56
2016,10,29,16,15,310.5,56.5,1.6,16.5,112.0,42.4,31.51
2016,10,29,16,30,262.0,41.0,1.4,16.0,74.0,31.08,21.03
2016,10,29,16,45,131.0,27.0,1.2,15.5,43.5,20.35,8.85
2016,10,29,17,0,0.0,13.0,1.0,15.0,13.0,10.23,0.0
2016,10,29,17,15,0.0,6.5,1.0,14.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,140.0,16.5,2.9,13.0,29.5,157.86,0.0
2016,10,30,7,0,280.0,33.0,3.1,13.0,59.0,318.73,247.92
2016,10,30,7,15,383.0,43.0,3.4,13.0,102.0,428.73,353.34
2016,10,30,7,30,486.0,53.0,3.7,13.0,145.0,544.65,452.25
2016,10,30,7,45,547.5,60.5,4.05,13.5,191.0,624.53,518.11
2016,10,30,8,0,609.0,68.0,4.4,14.0,237.0,705.48,582.43
2016,10,30,8,15,304.5,75.0,4.6,14.0,159.5,422.01,356.66
2016,10,30,8,30,0.0,82.0,4.8,14.0,82.0,65.35,50.12
2016,10,30,8,45,0.0,79.0,5.05,14.5,79.0,61.33,46.67
2016,10,30,9,0,0.0,76.0,5.3,15.0,76.0,58.36,43.93
2016,10,30,9,15,0.0,59.5,5.45,15.0,59.5,45.61,33.05
2016,10,30,9,30,0.0,43.0,5.6,15.0,43.0,32.91,22.24
2016,10,30,9,45,0.0,61.0,5.8,15.5,61.0,46.8,33.81
2016,10,30,10,0,0.0,79.0,6.0,16.0,79.0,60.75,45.32
2016,10,30,10,15,0.0,83.0,6.0,16.0,83.0,63.87,47.83
2016,10,30,10,30,0.0,87.0,6.0,16.0,87.0,66.99,50.35
2016,10,30,10,45,0.0,112.5,6.0,16.5,112.5,88.09,67.64
2016,10,30,11,0,0.0,138.0,6.0,17.0,138.0,109.83,85.3
2016,10,30,11,15,95.5,220.0,5.95,17.0,280.5,308.17,249.33
2016,10,30,11,30,191.0,302.0,5.9,17.0,423.0,473.79,381.39
2016,10,30,11,45,282.5,286.0,5.85,17.0,465.5,541.76,435.53
2016,10,30,12,0,374.0,270.0,5.8,17.0,508.0,582.95,468.65
2016,10,30,12,15,190.0,231.0,5.7,17.0,352.0,364.97,294.86
2016,10,30,12,30,6.0,192.0,5.6,17.0,196.0,158.15,124.59
2016,10,30,12,45,50.5,234.0,5.5,17.0,264.5,235.38,188.34
2016,10,30,13,0,95.0,276.0,5.4,17.0,333.0,297.14,238.21
2016,10,30,13,15,232.5,253.0,5.25,17.0,386.0,357.81,287.46
2016,10,30,13,30,370.0,230.0,5.1,17.0,439.0,401.65,321.18
2016,10,30,13,45,374.5,215.5,5.0,17.0,417.5,364.86,289.9
2016,10,30,14,0,379.0,201.0,4.9,17.0,396.0,327.39,257.58
2016,10,30,14,15,220.0,195.0,4.7,16.5,306.5,234.39,183.55
2016,10,30,14,30,61.0,189.0,4.5,16.0,217.0,163.08,128.74
2016,10,30,14,45,417.0,129.5,4.3,16.0,291.0,198.88,144.07
2016,10,30,15,0,773.0,70.0,4.1,16.0,365.0,183.82,114.3
2016,10,30,15,15,737.5,66.0,3.75,15.5,319.5,124.24,70.48
2016,10,30,15,30,702.0,62.0,3.4,15.0,274.0,69.07,43.82
2016,10,30,15,45,641.0,57.5,3.1,15.0,225.5,47.68,36.93
2016,10,30,16,0,580.0,53.0,2.8,15.0,177.0,43.91,33.41
2016,10,30,16,15,489.0,45.0,2.35,14.5,131.0,37.24,27.2
2016,10,30,16,30,398.0,37.0,1.9,14.0,85.0,30.69,20.79
2016,10,30,16,45,199.0,25.5,1.5,13.5,49.5,19.46,7.54
2016,10,30,17,0,0.0,14.0,1.1,13.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,1.05,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,174.5,14.5,0.9,10.5,30.0,145.13,0.0
2016,10,31,7,0,349.0,29.0,1.0,11.0,60.0,371.92,283.33
2016,10,31,7,15,453.5,37.5,1.05,11.0,105.0,482.29,390.38
2016,10,31,7,30,558.0,46.0,1.1,11.0,150.0,599.23,486.28
2016,10,31,7,45,618.5,52.0,1.15,11.5,197.0,677.56,547.11
2016,10,31,8,0,679.0,58.0,1.2,12.0,244.0,749.2,599.88
2016,10,31,8,15,718.5,62.0,1.2,12.0,290.5,806.98,640.62
2016,10,31,8,30,758.0,66.0,1.2,12.0,337.0,863.11,678.63
2016,10,31,8,45,789.0,68.5,1.25,12.5,380.0,906.79,706.28
2016,10,31,9,0,820.0,71.0,1.3,13.0,423.0,947.77,731.53
2016,10,31,9,15,839.0,73.0,1.2,13.5,461.0,972.88,743.06
2016,10,31,9,30,858.0,75.0,1.1,14.0,499.0,994.5,752.11
2016,10,31,9,45,871.5,77.0,1.05,14.5,531.0,994.55,747.87
2016,10,31,10,0,885.0,79.0,1.0,15.0,563.0,1003.05,749.61
2016,10,31,10,15,894.5,80.5,0.9,15.5,587.5,1003.01,744.74
2016,10,31,10,30,904.0,82.0,0.8,16.0,612.0,999.02,737.59
2016,10,31,10,45,913.5,81.5,0.75,16.5,630.5,988.58,727.65
2016,10,31,11,0,923.0,81.0,0.7,17.0,649.0,974.17,715.49
2016,10,31,11,15,925.5,81.5,0.8,17.0,658.0,950.54,702.16
2016,10,31,11,30,928.0,82.0,0.9,17.0,667.0,923.28,686.45
2016,10,31,11,45,717.5,153.0,1.0,17.0,606.0,802.8,607.96
2016,10,31,12,0,507.0,224.0,1.1,17.0,545.0,662.69,509.21
2016,10,31,12,15,506.0,221.5,1.3,17.0,538.5,632.78,490.51
2016,10,31,12,30,505.0,219.0,1.5,17.0,532.0,601.27,468.68
2016,10,31,12,45,489.5,220.0,1.75,17.5,518.0,561.65,439.32
2016,10,31,13,0,474.0,221.0,2.0,18.0,504.0,521.94,409.07
2016,10,31,13,15,465.5,215.5,2.2,17.5,485.0,480.83,378.31
2016,10,31,13,30,457.0,210.0,2.4,17.0,466.0,439.64,346.42
2016,10,31,13,45,331.0,219.5,2.6,17.0,400.0,348.33,274.47
2016,10,31,14,0,205.0,229.0,2.8,17.0,334.0,273.27,215.12
2016,10,31,14,15,203.0,213.0,2.85,17.0,310.5,242.76,189.62
2016,10,31,14,30,201.0,197.0,2.9,17.0,287.0,212.67,164.02
2016,10,31,14,45,204.5,176.0,3.0,17.0,260.5,180.7,136.63
2016,10,31,15,0,208.0,155.0,3.1,17.0,234.0,148.82,109.74
2016,10,31,15,15,196.5,137.5,3.0,16.5,204.5,117.87,86.01
2016,10,31,15,30,185.0,120.0,2.9,16.0,175.0,88.72,67.04
2016,10,31,15,45,390.0,85.0,2.85,15.5,175.0,62.51,49.95
2016,10,31,16,0,595.0,50.0,2.8,15.0,175.0,41.72,31.44
2016,10,31,16,15,505.5,42.5,2.45,14.0,129.0,35.37,25.58
2016,10,31,16,30,416.0,35.0,2.1,13.0,83.0,29.15,19.46
2016,10,31,16,45,251.5,23.0,1.8,12.5,47.5,18.97,6.29
2016,10,31,17,0,87.0,11.0,1.5,12.0,12.0,8.65,0.0
2016,10,31,17,15,43.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,154.0,14.5,1.55,10.5,28.0,129.39,0.0
2016,11,1,7,0,308.0,29.0,1.7,11.0,56.0,337.97,255.18
2016,11,1,7,15,417.0,38.5,1.8,11.0,99.5,452.56,369.94
2016,11,1,7,30,526.0,48.0,1.9,11.0,143.0,573.61,471.56
2016,11,1,7,45,595.0,53.5,2.0,11.5,191.0,658.23,539.28
2016,11,1,8,0,664.0,59.0,2.1,12.0,239.0,744.26,604.69
2016,11,1,8,15,705.5,63.0,2.1,12.0,285.0,795.34,641.78
2016,11,1,8,30,747.0,67.0,2.1,12.0,331.0,853.21,682.53
2016,11,1,8,45,483.5,123.5,2.15,12.5,302.5,670.82,545.36
2016,11,1,9,0,220.0,180.0,2.2,13.0,274.0,434.58,357.62
2016,11,1,9,15,537.5,127.5,2.2,13.5,384.0,732.1,590.43
2016,11,1,9,30,855.0,75.0,2.2,14.0,494.0,990.96,769.41
2016,11,1,9,45,872.0,75.5,2.25,14.5,526.0,992.58,765.08
2016,11,1,10,0,889.0,76.0,2.3,15.0,558.0,1002.67,769.63
2016,11,1,10,15,898.5,77.5,2.3,15.0,583.0,1002.66,768.24
2016,11,1,10,30,908.0,79.0,2.3,15.0,608.0,998.69,764.47
2016,11,1,10,45,915.0,79.5,2.35,15.5,625.5,987.07,754.89
2016,11,1,11,0,922.0,80.0,2.4,16.0,643.0,971.54,742.9
2016,11,1,11,15,925.5,80.0,2.45,16.0,652.5,948.32,727.2
2016,11,1,11,30,929.0,80.0,2.5,16.0,662.0,921.43,709.09
2016,11,1,11,45,710.0,154.0,2.6,16.5,599.5,797.29,621.6
2016,11,1,12,0,491.0,228.0,2.7,17.0,537.0,653.67,513.51
2016,11,1,12,15,709.0,154.0,2.75,17.0,594.0,731.12,574.69
2016,11,1,12,30,927.0,80.0,2.8,17.0,651.0,767.42,602.41
2016,11,1,12,45,593.0,174.0,2.9,17.0,536.5,595.87,471.1
2016,11,1,13,0,259.0,268.0,3.0,17.0,422.0,417.83,331.63
2016,11,1,13,15,575.5,174.0,3.0,17.0,498.0,507.72,403.26
2016,11,1,13,30,892.0,80.0,3.0,17.0,574.0,552.83,435.13
2016,11,1,13,45,880.0,78.0,3.05,17.0,544.5,492.71,384.26
2016,11,1,14,0,868.0,76.0,3.1,17.0,515.0,432.32,332.16
2016,11,1,14,15,851.0,74.0,3.05,16.5,479.0,369.79,277.39
2016,11,1,14,30,834.0,72.0,3.0,16.0,443.0,307.7,221.86
2016,11,1,14,45,809.0,69.5,3.0,16.0,401.5,244.57,165.53
2016,11,1,15,0,784.0,67.0,3.0,16.0,360.0,183.92,113.72
2016,11,1,15,15,748.5,63.0,2.8,15.5,314.0,123.78,69.46
2016,11,1,15,30,713.0,59.0,2.6,15.0,268.0,68.04,42.15
2016,11,1,15,45,655.5,54.0,2.45,15.0,220.5,48.99,38.07
2016,11,1,16,0,598.0,49.0,2.3,15.0,173.0,40.99,30.78
2016,11,1,16,15,505.5,41.5,2.0,14.0,126.5,34.59,24.86
2016,11,1,16,30,413.0,34.0,1.7,13.0,80.0,28.34,18.67
2016,11,1,16,45,206.5,17.0,1.4,12.5,40.0,13.82,2.17
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,45,172.0,13.5,1.05,8.5,27.5,142.35,0.0
2016,11,2,7,0,344.0,27.0,1.1,9.0,55.0,362.88,268.34
2016,11,2,7,15,452.5,35.5,1.35,9.5,99.5,478.91,389.74
2016,11,2,7,30,561.0,44.0,1.6,10.0,144.0,598.97,490.45
2016,11,2,7,45,624.0,50.0,1.9,11.0,192.0,670.72,548.63
2016,11,2,8,0,687.0,56.0,2.2,12.0,240.0,753.48,612.08
2016,11,2,8,15,728.0,60.5,2.2,12.5,286.5,813.35,654.57
2016,11,2,8,30,769.0,65.0,2.2,13.0,333.0,871.68,694.17
2016,11,2,8,45,797.0,68.0,2.25,13.5,376.0,913.14,720.87
2016,11,2,9,0,825.0,71.0,2.3,14.0,419.0,951.81,745.06
2016,11,2,9,15,844.0,73.0,2.35,14.5,457.0,976.92,759.45
2016,11,2,9,30,863.0,75.0,2.4,15.0,495.0,998.52,771.42
2016,11,2,9,45,884.0,74.5,2.5,16.0,528.0,1002.85,770.72
2016,11,2,10,0,905.0,74.0,2.6,17.0,561.0,1015.57,776.01
2016,11,2,10,15,914.0,75.0,2.55,17.0,586.0,1014.31,773.22
2016,11,2,10,30,923.0,76.0,2.5,17.0,611.0,1009.07,768.08
2016,11,2,10,45,929.0,77.0,2.45,17.5,628.0,996.92,757.08
2016,11,2,11,0,935.0,78.0,2.4,18.0,645.0,980.83,743.72
2016,11,2,11,15,938.0,78.5,2.3,18.0,654.5,957.48,726.58
2016,11,2,11,30,941.0,79.0,2.2,18.0,664.0,930.42,707.14
2016,11,2,11,45,941.0,79.0,2.1,18.5,665.0,896.65,681.96
2016,11,2,12,0,941.0,79.0,2.0,19.0,666.0,859.6,654.73
2016,11,2,12,15,939.0,78.5,1.85,19.0,659.0,817.35,624.74
2016,11,2,12,30,937.0,78.0,1.7,19.0,652.0,772.32,592.79
2016,11,2,12,45,934.5,76.5,1.6,19.5,637.5,723.32,555.99
2016,11,2,13,0,932.0,75.0,1.5,20.0,623.0,672.01,515.93
2016,11,2,13,15,924.5,73.5,1.4,20.0,600.0,615.73,472.35
2016,11,2,13,30,917.0,72.0,1.3,20.0,577.0,558.12,426.58
2016,11,2,13,45,905.0,71.0,1.2,20.0,547.0,497.8,377.43
2016,11,2,14,0,893.0,70.0,1.1,20.0,517.0,437.12,326.53
2016,11,2,14,15,876.5,68.0,1.1,20.0,481.0,373.88,272.7
2016,11,2,14,30,860.0,66.0,1.1,20.0,445.0,311.39,218.28
2016,11,2,14,45,835.0,63.5,1.15,20.0,403.0,245.54,161.51
2016,11,2,15,0,810.0,61.0,1.2,20.0,361.0,183.46,109.86
2016,11,2,15,15,775.5,57.5,1.15,19.5,315.0,122.33,65.82
2016,11,2,15,30,741.0,54.0,1.1,19.0,269.0,65.42,38.49
2016,11,2,15,45,686.0,49.5,1.1,18.5,221.0,45.59,34.54
2016,11,2,16,0,631.0,45.0,1.1,18.0,173.0,41.35,30.7
2016,11,2,16,15,541.5,37.5,1.1,17.0,126.5,34.35,24.29
2016,11,2,16,30,452.0,30.0,1.1,16.0,80.0,27.43,17.54
2016,11,2,16,45,226.0,15.0,1.15,15.0,40.0,12.24,0.23
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.5,1.0,10.5,27.5,154.9,0.0
2016,11,3,7,0,379.0,25.0,1.0,11.0,55.0,386.73,275.05
2016,11,3,7,15,487.0,33.0,1.2,11.5,100.0,493.61,396.2
2016,11,3,7,30,595.0,41.0,1.4,12.0,145.0,615.0,497.0
2016,11,3,7,45,657.0,46.5,1.65,13.0,193.0,696.26,561.45
2016,11,3,8,0,719.0,52.0,1.9,14.0,241.0,778.0,622.89
2016,11,3,8,15,758.5,55.5,1.9,14.5,288.0,835.54,662.83
2016,11,3,8,30,798.0,59.0,1.9,15.0,335.0,891.43,699.85
2016,11,3,8,45,824.0,62.0,1.95,15.5,378.0,931.17,724.84
2016,11,3,9,0,850.0,65.0,2.0,16.0,421.0,968.07,747.35
2016,11,3,9,15,869.0,67.5,2.0,16.5,459.0,982.07,753.3
2016,11,3,9,30,888.0,70.0,2.0,17.0,497.0,1004.3,765.0
2016,11,3,9,45,902.0,71.5,2.05,18.0,529.5,1016.44,769.01
2016,11,3,10,0,916.0,73.0,2.1,19.0,562.0,1024.72,770.64
2016,11,3,10,15,925.0,74.0,2.1,19.5,587.0,1023.37,766.92
2016,11,3,10,30,934.0,75.0,2.1,20.0,612.0,1018.01,760.87
2016,11,3,10,45,939.0,76.0,2.1,21.0,629.0,1004.75,748.44
2016,11,3,11,0,944.0,77.0,2.1,22.0,646.0,987.55,733.74
2016,11,3,11,15,946.5,77.5,2.05,22.0,655.0,963.57,717.05
2016,11,3,11,30,949.0,78.0,2.0,22.0,664.0,935.89,698.1
2016,11,3,11,45,948.5,78.5,1.95,22.5,665.0,902.06,673.85
2016,11,3,12,0,948.0,79.0,1.9,23.0,666.0,864.96,647.56
2016,11,3,12,15,945.5,78.5,1.8,23.0,659.0,822.09,618.14
2016,11,3,12,30,943.0,78.0,1.7,23.0,652.0,776.48,586.8
2016,11,3,12,45,936.0,78.5,1.6,23.0,636.5,726.31,550.75
2016,11,3,13,0,929.0,79.0,1.5,23.0,621.0,674.19,511.58
2016,11,3,13,15,920.5,78.0,1.4,23.0,598.0,617.97,468.57
2016,11,3,13,30,912.0,77.0,1.3,23.0,575.0,560.51,423.47
2016,11,3,13,45,898.5,75.5,1.2,23.0,544.5,499.24,374.27
2016,11,3,14,0,885.0,74.0,1.1,23.0,514.0,437.82,323.5
2016,11,3,14,15,867.5,72.0,1.0,22.5,477.5,374.32,270.38
2016,11,3,14,30,850.0,70.0,0.9,22.0,441.0,311.26,216.42
2016,11,3,14,45,743.5,76.0,0.85,22.0,378.0,236.49,156.31
2016,11,3,15,0,637.0,82.0,0.8,22.0,315.0,170.74,106.03
2016,11,3,15,15,682.0,69.5,0.75,21.5,290.0,120.29,67.06
2016,11,3,15,30,727.0,57.0,0.7,21.0,265.0,68.05,40.17
2016,11,3,15,45,671.0,52.0,0.65,20.5,217.0,47.52,35.9
2016,11,3,16,0,615.0,47.0,0.6,20.0,169.0,42.95,31.8
2016,11,3,16,15,521.5,39.0,0.7,19.0,123.0,32.73,22.65
2016,11,3,16,30,428.0,31.0,0.8,18.0,77.0,25.97,16.03
2016,11,3,16,45,214.0,15.5,0.9,17.0,38.5,12.64,0.0
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,13.0,1.1,12.5,23.0,107.4,0.0
2016,11,4,7,0,254.0,26.0,1.1,13.0,46.0,284.17,195.19
2016,11,4,7,15,345.0,38.5,1.05,13.5,86.0,391.12,314.31
2016,11,4,7,30,436.0,51.0,1.0,14.0,126.0,497.09,402.38
2016,11,4,7,45,497.5,59.5,1.0,14.5,169.5,576.65,465.17
2016,11,4,8,0,559.0,68.0,1.0,15.0,213.0,657.37,525.35
2016,11,4,8,15,615.5,68.0,1.15,15.5,255.5,722.76,573.02
2016,11,4,8,30,672.0,68.0,1.3,16.0,298.0,786.96,618.21
2016,11,4,8,45,742.0,71.0,1.45,16.5,354.0,861.56,669.24
2016,11,4,9,0,812.0,74.0,1.6,17.0,410.0,941.67,722.47
2016,11,4,9,15,831.5,76.5,1.5,17.5,448.0,967.89,734.62
2016,11,4,9,30,851.0,79.0,1.4,18.0,486.0,990.61,744.73
2016,11,4,9,45,864.5,81.0,1.3,18.5,517.5,1002.91,747.82
2016,11,4,10,0,878.0,83.0,1.2,19.0,549.0,1011.34,748.49
2016,11,4,10,15,887.5,84.5,1.2,19.5,573.5,999.05,737.8
2016,11,4,10,30,897.0,86.0,1.2,20.0,598.0,995.1,732.99
2016,11,4,10,45,749.5,131.0,1.3,20.5,567.5,906.24,674.58
2016,11,4,11,0,602.0,176.0,1.4,21.0,537.0,795.5,600.81
2016,11,4,11,15,469.5,221.0,1.3,21.0,505.0,693.89,527.29
2016,11,4,11,30,337.0,266.0,1.2,21.0,473.0,585.64,447.65
2016,11,4,11,45,399.5,250.0,1.2,21.0,496.0,604.53,463.11
2016,11,4,12,0,462.0,234.0,1.2,21.0,519.0,636.24,485.74
2016,11,4,12,15,557.5,198.0,1.15,21.0,538.0,649.81,495.89
2016,11,4,12,30,653.0,162.0,1.1,21.0,557.0,661.83,504.33
2016,11,4,12,45,613.0,169.5,1.1,21.0,533.5,605.57,462.79
2016,11,4,13,0,573.0,177.0,1.1,21.0,510.0,544.93,418.12
2016,11,4,13,15,581.0,167.0,1.1,20.5,493.0,505.14,388.81
2016,11,4,13,30,589.0,157.0,1.1,20.0,476.0,469.3,361.04
2016,11,4,13,45,693.5,119.0,1.15,20.0,475.0,445.99,340.78
2016,11,4,14,0,798.0,81.0,1.2,20.0,474.0,409.87,308.38
2016,11,4,14,15,706.0,95.0,1.2,19.5,424.5,337.85,249.91
2016,11,4,14,30,614.0,109.0,1.2,19.0,375.0,275.86,199.3
2016,11,4,14,45,402.0,129.0,1.2,19.0,296.5,197.05,140.43
2016,11,4,15,0,190.0,149.0,1.2,19.0,218.0,142.64,104.27
2016,11,4,15,15,177.5,131.5,1.1,18.5,189.5,112.81,81.63
2016,11,4,15,30,165.0,114.0,1.0,18.0,161.0,84.92,63.19
2016,11,4,15,45,149.0,95.0,0.95,17.5,131.5,67.38,53.71
2016,11,4,16,0,133.0,76.0,0.9,17.0,102.0,54.56,42.31
2016,11,4,16,15,109.0,56.0,0.9,16.5,73.5,40.84,29.88
2016,11,4,16,30,85.0,36.0,0.9,16.0,45.0,26.68,16.64
2016,11,4,16,45,42.5,18.0,0.95,15.5,22.5,13.66,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,12.0,0.7,10.5,24.5,138.3,0.0
2016,11,5,7,0,337.0,24.0,0.7,11.0,49.0,346.93,226.84
2016,11,5,7,15,449.5,33.0,0.85,11.5,92.5,473.09,376.78
2016,11,5,7,30,562.0,42.0,1.0,12.0,136.0,596.66,479.3
2016,11,5,7,45,626.5,47.5,1.15,13.0,183.0,668.78,536.34
2016,11,5,8,0,691.0,53.0,1.3,14.0,230.0,752.15,598.37
2016,11,5,8,15,731.5,57.5,1.35,14.5,276.0,811.41,639.91
2016,11,5,8,30,772.0,62.0,1.4,15.0,322.0,869.13,678.66
2016,11,5,8,45,799.5,65.0,1.45,15.5,364.5,910.02,704.41
2016,11,5,9,0,827.0,68.0,1.5,16.0,407.0,948.12,727.72
2016,11,5,9,15,846.0,70.5,1.65,16.5,444.5,973.88,743.75
2016,11,5,9,30,865.0,73.0,1.8,17.0,482.0,996.14,757.41
2016,11,5,9,45,880.0,73.5,1.95,18.0,513.5,995.85,754.53
2016,11,5,10,0,895.0,74.0,2.1,19.0,545.0,1003.89,757.51
2016,11,5,10,15,904.0,75.5,2.15,19.0,569.5,1003.39,756.44
2016,11,5,10,30,913.0,77.0,2.2,19.0,594.0,998.97,753.02
2016,11,5,10,45,918.5,77.5,2.25,19.5,610.5,985.95,742.65
2016,11,5,11,0,924.0,78.0,2.3,20.0,627.0,969.1,729.97
2016,11,5,11,15,926.5,78.5,2.35,20.0,636.0,945.7,714.43
2016,11,5,11,30,929.0,79.0,2.4,20.0,645.0,918.69,696.54
2016,11,5,11,45,930.0,78.5,2.5,20.0,646.0,885.74,675.02
2016,11,5,12,0,931.0,78.0,2.6,20.0,647.0,849.53,651.1
2016,11,5,12,15,928.0,77.5,2.7,20.0,639.5,807.12,622.6
2016,11,5,12,30,925.0,77.0,2.8,20.0,632.0,762.06,591.91
2016,11,5,12,45,911.0,79.5,2.9,20.5,615.5,710.28,553.36
2016,11,5,13,0,897.0,82.0,3.0,21.0,599.0,657.15,512.01
2016,11,5,13,15,888.0,81.0,3.05,20.5,576.0,602.39,470.11
2016,11,5,13,30,879.0,80.0,3.1,20.0,553.0,546.5,425.85
2016,11,5,13,45,866.0,78.0,3.15,20.0,523.5,488.51,377.65
2016,11,5,14,0,853.0,76.0,3.2,20.0,494.0,427.88,325.93
2016,11,5,14,15,835.0,74.0,3.15,19.5,458.0,365.7,272.07
2016,11,5,14,30,817.0,72.0,3.1,19.0,422.0,304.56,217.97
2016,11,5,14,45,791.0,69.0,3.1,19.0,381.0,242.08,162.78
2016,11,5,15,0,765.0,66.0,3.1,19.0,340.0,182.23,112.03
2016,11,5,15,15,727.5,62.0,2.9,18.5,295.0,123.31,68.73
2016,11,5,15,30,690.0,58.0,2.7,18.0,250.0,69.02,41.4
2016,11,5,15,45,631.5,52.5,2.5,17.5,203.5,43.88,33.13
2016,11,5,16,0,573.0,47.0,2.3,17.0,157.0,39.28,28.92
2016,11,5,16,15,476.0,39.0,2.0,16.0,112.5,32.48,22.63
2016,11,5,16,30,379.0,31.0,1.7,15.0,68.0,25.82,15.83
2016,11,5,16,45,189.5,15.5,1.4,14.5,34.0,12.63,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,84.5,12.0,0.7,11.5,18.0,74.03,0.0
2016,11,6,7,0,169.0,24.0,0.7,12.0,36.0,207.75,127.19
2016,11,6,7,15,237.5,38.5,0.7,12.0,69.5,299.27,241.4
2016,11,6,7,30,306.0,53.0,0.7,12.0,103.0,383.07,314.96
2016,11,6,7,45,343.0,67.0,0.75,12.5,140.0,441.35,363.52
2016,11,6,8,0,380.0,81.0,0.8,13.0,177.0,500.57,410.47
2016,11,6,8,15,404.0,94.0,0.85,13.0,213.5,546.24,445.77
2016,11,6,8,30,428.0,107.0,0.9,13.0,250.0,591.17,479.37
2016,11,6,8,45,350.5,135.5,1.0,13.5,262.5,531.0,431.72
2016,11,6,9,0,273.0,164.0,1.1,14.0,275.0,491.18,398.42
2016,11,6,9,15,299.0,176.5,1.15,14.5,308.5,530.04,427.23
2016,11,6,9,30,325.0,189.0,1.2,15.0,342.0,567.8,453.97
2016,11,6,9,45,389.5,189.0,1.3,16.0,384.0,626.79,496.53
2016,11,6,10,0,454.0,189.0,1.4,17.0,426.0,709.0,553.76
2016,11,6,10,15,380.5,216.0,1.25,17.5,421.0,635.29,495.24
2016,11,6,10,30,307.0,243.0,1.1,18.0,416.0,585.52,454.88
2016,11,6,10,45,358.5,239.5,1.0,18.5,447.0,619.66,478.71
2016,11,6,11,0,410.0,236.0,0.9,19.0,478.0,650.62,498.82
2016,11,6,11,15,428.5,235.0,0.75,19.0,491.5,671.0,510.28
2016,11,6,11,30,447.0,234.0,0.6,19.0,505.0,667.81,505.69
2016,11,6,11,45,433.0,238.5,0.5,19.5,501.0,639.55,483.09
2016,11,6,12,0,419.0,243.0,0.4,20.0,497.0,593.42,448.79
2016,11,6,12,15,650.5,161.0,0.5,20.0,551.0,692.8,522.75
2016,11,6,12,30,882.0,79.0,0.6,20.0,605.0,733.01,552.64
2016,11,6,12,45,870.5,81.0,0.75,20.5,589.5,684.41,518.62
2016,11,6,13,0,859.0,83.0,0.9,21.0,574.0,634.37,482.72
2016,11,6,13,15,850.5,81.5,1.0,21.0,552.0,581.41,443.77
2016,11,6,13,30,842.0,80.0,1.1,21.0,530.0,529.98,404.25
2016,11,6,13,45,460.0,145.0,1.2,21.0,389.0,355.2,272.77
2016,11,6,14,0,78.0,210.0,1.3,21.0,248.0,201.62,156.21
2016,11,6,14,15,77.0,194.5,1.35,20.5,230.0,181.16,140.5
2016,11,6,14,30,76.0,179.0,1.4,20.0,212.0,161.12,124.4
2016,11,6,14,45,38.0,138.0,1.5,20.0,154.5,114.48,87.75
2016,11,6,15,0,0.0,97.0,1.6,20.0,97.0,73.52,55.79
2016,11,6,15,15,0.0,84.0,1.4,19.5,84.0,63.42,47.63
2016,11,6,15,30,0.0,71.0,1.2,19.0,71.0,53.47,39.43
2016,11,6,15,45,0.0,57.5,1.0,18.5,57.5,43.48,32.66
2016,11,6,16,0,0.0,44.0,0.8,18.0,44.0,33.54,23.79
2016,11,6,16,15,0.0,31.5,0.8,17.5,31.5,24.07,15.21
2016,11,6,16,30,0.0,19.0,0.8,17.0,19.0,14.48,6.23
2016,11,6,16,45,0.0,9.5,0.8,16.5,9.5,7.22,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,155.5,10.5,0.55,12.5,21.0,127.04,0.0
2016,11,7,7,0,311.0,21.0,0.5,13.0,42.0,318.32,176.72
2016,11,7,7,15,423.0,29.0,0.6,13.5,82.5,445.28,349.25
2016,11,7,7,30,535.0,37.0,0.7,14.0,123.0,556.42,442.55
2016,11,7,7,45,598.5,42.5,0.85,14.5,168.0,636.64,506.65
2016,11,7,8,0,662.0,48.0,1.0,15.0,213.0,717.8,568.14
2016,11,7,8,15,520.0,80.5,0.9,15.5,225.5,646.13,513.87
2016,11,7,8,30,378.0,113.0,0.8,16.0,238.0,550.58,441.5
2016,11,7,8,45,590.0,87.0,0.75,16.5,311.0,738.68,577.41
2016,11,7,9,0,802.0,61.0,0.7,17.0,384.0,912.2,690.12
2016,11,7,9,15,655.0,105.5,0.6,17.5,385.0,833.39,630.14
2016,11,7,9,30,508.0,150.0,0.5,18.0,386.0,727.9,555.3
2016,11,7,9,45,669.0,115.5,0.4,19.0,448.5,855.24,637.43
2016,11,7,10,0,830.0,81.0,0.3,20.0,511.0,959.13,696.42
2016,11,7,10,15,709.5,122.5,0.35,20.5,502.0,886.99,647.44
2016,11,7,10,30,589.0,164.0,0.4,21.0,493.0,801.8,592.06
2016,11,7,10,45,729.0,124.0,0.45,21.5,543.5,877.44,641.67
2016,11,7,11,0,869.0,84.0,0.5,22.0,594.0,924.14,669.47
2016,11,7,11,15,873.0,84.5,0.55,22.0,603.0,903.49,656.2
2016,11,7,11,30,877.0,85.0,0.6,22.0,612.0,879.36,641.75
2016,11,7,11,45,879.0,84.5,0.65,22.5,613.5,848.98,622.06
2016,11,7,12,0,881.0,84.0,0.7,23.0,615.0,815.46,600.31
2016,11,7,12,15,878.5,83.5,0.75,23.0,608.5,775.44,575.24
2016,11,7,12,30,876.0,83.0,0.8,23.0,602.0,732.91,548.2
2016,11,7,12,45,698.5,137.0,0.9,23.0,544.5,633.27,477.76
2016,11,7,13,0,521.0,191.0,1.0,23.0,487.0,526.02,400.26
2016,11,7,13,15,520.0,183.0,1.05,23.0,469.0,485.45,370.62
2016,11,7,13,30,519.0,175.0,1.1,23.0,451.0,444.01,338.81
2016,11,7,13,45,668.0,126.5,1.15,23.0,461.0,441.93,334.54
2016,11,7,14,0,817.0,78.0,1.2,23.0,471.0,415.91,309.54
2016,11,7,14,15,714.0,92.0,1.2,22.5,417.5,339.37,248.39
2016,11,7,14,30,611.0,106.0,1.2,22.0,364.0,274.03,195.99
2016,11,7,14,45,575.0,101.0,1.2,22.0,325.0,219.2,150.01
2016,11,7,15,0,539.0,96.0,1.2,22.0,286.0,168.55,108.92
2016,11,7,15,15,505.5,88.0,1.05,21.5,247.0,120.2,73.66
2016,11,7,15,30,472.0,80.0,0.9,21.0,208.0,76.24,49.73
2016,11,7,15,45,427.5,68.5,0.8,20.5,168.5,51.77,39.52
2016,11,7,16,0,383.0,57.0,0.7,20.0,129.0,43.34,32.02
2016,11,7,16,15,311.0,44.0,0.7,19.0,91.0,33.55,23.17
2016,11,7,16,30,239.0,31.0,0.7,18.0,53.0,23.69,13.52
2016,11,7,16,45,119.5,15.5,0.75,17.5,26.5,11.85,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,136.0,10.5,0.5,13.5,19.0,112.07,0.0
2016,11,8,7,0,272.0,21.0,0.5,14.0,38.0,284.67,138.44
2016,11,8,7,15,387.5,30.5,0.55,14.0,78.5,417.66,326.5
2016,11,8,7,30,503.0,40.0,0.6,14.0,119.0,541.78,430.52
2016,11,8,7,45,568.0,46.5,0.65,14.5,163.5,622.39,493.88
2016,11,8,8,0,633.0,53.0,0.7,15.0,208.0,704.72,554.97
2016,11,8,8,15,676.0,57.5,0.65,15.5,252.0,756.86,589.98
2016,11,8,8,30,719.0,62.0,0.6,16.0,296.0,815.92,627.96
2016,11,8,8,45,747.5,65.5,0.55,17.0,337.0,857.66,651.09
2016,11,8,9,0,776.0,69.0,0.5,18.0,378.0,896.85,671.64
2016,11,8,9,15,796.0,71.5,0.55,18.5,414.5,923.28,686.57
2016,11,8,9,30,816.0,74.0,0.6,19.0,451.0,946.43,699.4
2016,11,8,9,45,830.5,75.5,0.7,19.5,481.5,959.2,706.62
2016,11,8,10,0,845.0,77.0,0.8,20.0,512.0,968.29,711.7
2016,11,8,10,15,855.0,78.5,0.75,20.5,535.5,957.26,700.94
2016,11,8,10,30,865.0,80.0,0.7,21.0,559.0,954.5,695.98
2016,11,8,10,45,868.5,82.0,0.7,21.5,575.0,942.33,686.15
2016,11,8,11,0,872.0,84.0,0.7,22.0,591.0,926.55,674.34
2016,11,8,11,15,875.0,84.5,0.75,22.0,600.0,904.96,661.26
2016,11,8,11,30,878.0,85.0,0.8,22.0,609.0,879.95,646.04
2016,11,8,11,45,877.0,85.5,0.85,22.5,609.5,848.2,625.19
2016,11,8,12,0,876.0,86.0,0.9,23.0,610.0,813.48,602.37
2016,11,8,12,15,873.5,85.5,0.85,23.0,603.5,773.69,575.74
