Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,871.0,85.0,0.8,23.0,597.0,731.4,547.36
2016,11,8,12,45,862.0,85.5,0.8,23.5,582.0,683.41,512.81
2016,11,8,13,0,853.0,86.0,0.8,24.0,567.0,638.57,479.17
2016,11,8,13,15,844.0,84.5,0.75,24.0,545.0,584.73,438.9
2016,11,8,13,30,835.0,83.0,0.7,24.0,523.0,529.9,396.82
2016,11,8,13,45,820.5,81.5,0.65,24.0,494.5,471.76,351.06
2016,11,8,14,0,806.0,80.0,0.6,24.0,466.0,413.76,304.0
2016,11,8,14,15,787.0,77.5,0.55,23.5,431.0,353.68,254.63
2016,11,8,14,30,768.0,75.0,0.5,23.0,396.0,294.85,205.07
2016,11,8,14,45,741.0,71.5,0.45,23.0,356.5,234.85,154.33
2016,11,8,15,0,714.0,68.0,0.4,23.0,317.0,177.65,107.6
2016,11,8,15,15,675.0,63.5,0.3,22.5,274.0,118.22,64.7
2016,11,8,15,30,636.0,59.0,0.2,22.0,231.0,66.4,38.17
2016,11,8,15,45,576.0,53.0,0.15,21.5,186.0,43.77,32.46
2016,11,8,16,0,516.0,47.0,0.1,21.0,141.0,38.89,28.08
2016,11,8,16,15,418.0,38.0,0.15,20.5,99.0,31.41,21.19
2016,11,8,16,30,320.0,29.0,0.2,20.0,57.0,24.01,13.44
2016,11,8,16,45,160.0,14.5,0.3,19.5,28.5,11.8,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,126.0,10.5,0.6,11.5,18.0,104.38,0.0
2016,11,9,7,0,252.0,21.0,0.6,12.0,36.0,266.23,107.37
2016,11,9,7,15,370.5,31.0,0.8,12.5,76.0,403.95,317.67
2016,11,9,7,30,489.0,41.0,1.0,13.0,116.0,530.64,426.45
2016,11,9,7,45,561.0,47.5,1.2,14.0,161.0,617.27,496.11
2016,11,9,8,0,633.0,54.0,1.4,15.0,206.0,705.88,563.58
2016,11,9,8,15,677.5,58.5,1.45,15.5,250.5,758.92,601.67
2016,11,9,8,30,722.0,63.0,1.5,16.0,295.0,819.51,643.54
2016,11,9,8,45,753.5,66.0,1.55,16.5,337.0,863.64,672.23
2016,11,9,9,0,785.0,69.0,1.6,17.0,379.0,905.21,698.44
2016,11,9,9,15,806.0,71.5,1.65,18.0,415.5,932.71,713.16
2016,11,9,9,30,827.0,74.0,1.7,19.0,452.0,956.9,725.52
2016,11,9,9,45,847.0,74.0,1.8,20.0,484.0,973.15,733.15
2016,11,9,10,0,867.0,74.0,1.9,21.0,516.0,973.73,730.46
2016,11,9,10,15,876.5,75.5,1.95,21.5,540.5,974.08,728.7
2016,11,9,10,30,886.0,77.0,2.0,22.0,565.0,970.64,724.59
2016,11,9,10,45,892.0,78.0,2.1,22.5,581.5,959.36,716.07
2016,11,9,11,0,898.0,79.0,2.2,23.0,598.0,944.33,705.24
2016,11,9,11,15,901.0,79.5,2.2,23.0,607.0,922.24,690.16
2016,11,9,11,30,904.0,80.0,2.2,23.0,616.0,896.62,672.88
2016,11,9,11,45,904.0,80.0,2.25,23.5,617.0,864.46,650.42
2016,11,9,12,0,904.0,80.0,2.3,24.0,618.0,829.19,625.87
2016,11,9,12,15,901.0,80.0,2.25,24.0,611.0,788.65,598.08
2016,11,9,12,30,898.0,80.0,2.2,24.0,604.0,745.54,568.4
2016,11,9,12,45,892.5,79.0,2.2,24.0,589.5,697.3,533.74
2016,11,9,13,0,887.0,78.0,2.2,24.0,575.0,647.15,496.13
2016,11,9,13,15,878.0,77.0,2.1,24.0,553.0,593.3,454.32
2016,11,9,13,30,869.0,76.0,2.0,24.0,531.0,538.36,410.59
2016,11,9,13,45,855.0,74.5,1.9,24.0,501.5,481.38,364.1
2016,11,9,14,0,841.0,73.0,1.8,24.0,472.0,421.85,314.42
2016,11,9,14,15,822.0,71.0,1.6,23.5,437.0,360.4,262.41
2016,11,9,14,30,803.0,69.0,1.4,23.0,402.0,300.12,210.34
2016,11,9,14,45,775.0,66.0,1.25,23.0,361.5,238.36,157.16
2016,11,9,15,0,747.0,63.0,1.1,23.0,321.0,179.47,108.31
2016,11,9,15,15,708.5,59.0,0.9,22.5,277.0,121.8,66.44
2016,11,9,15,30,670.0,55.0,0.7,22.0,233.0,68.85,39.26
2016,11,9,15,45,609.0,49.5,0.55,21.5,188.0,41.4,30.38
2016,11,9,16,0,548.0,44.0,0.4,21.0,143.0,36.77,26.2
2016,11,9,16,15,449.5,35.5,0.45,20.0,100.5,29.57,19.6
2016,11,9,16,30,351.0,27.0,0.5,19.0,58.0,22.46,12.03
2016,11,9,16,45,175.5,13.5,0.6,18.5,29.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,120.0,10.0,0.75,15.0,16.5,99.34,0.0
2016,11,10,7,0,240.0,20.0,0.8,15.0,33.0,253.43,72.09
2016,11,10,7,15,359.0,30.0,0.9,15.5,72.0,393.05,304.5
2016,11,10,7,30,478.0,40.0,1.0,16.0,111.0,519.51,412.88
2016,11,10,7,45,548.5,46.5,1.1,17.0,155.5,604.3,479.99
2016,11,10,8,0,619.0,53.0,1.2,18.0,200.0,691.07,544.68
2016,11,10,8,15,664.5,58.0,1.45,18.5,244.5,745.34,585.39
2016,11,10,8,30,710.0,63.0,1.7,19.0,289.0,807.26,630.05
2016,11,10,8,45,740.5,66.5,2.0,19.5,330.5,850.88,660.9
2016,11,10,9,0,771.0,70.0,2.3,20.0,372.0,892.0,689.34
2016,11,10,9,15,792.5,73.0,2.5,20.5,408.5,920.59,707.69
2016,11,10,9,30,814.0,76.0,2.7,21.0,445.0,945.91,723.67
2016,11,10,9,45,838.0,75.0,2.9,21.5,477.5,964.91,735.23
2016,11,10,10,0,862.0,74.0,3.1,22.0,510.0,968.21,736.14
2016,11,10,10,15,872.0,75.5,3.25,22.5,534.5,969.13,735.26
2016,11,10,10,30,882.0,77.0,3.4,23.0,559.0,966.28,731.93
2016,11,10,10,45,887.0,78.5,3.55,23.5,575.5,954.78,722.88
2016,11,10,11,0,892.0,80.0,3.7,24.0,592.0,939.58,711.47
2016,11,10,11,15,895.5,80.5,3.65,24.0,601.0,918.12,696.07
2016,11,10,11,30,899.0,81.0,3.6,24.0,610.0,893.15,678.43
2016,11,10,11,45,898.0,81.5,3.55,24.5,611.0,860.93,654.6
2016,11,10,12,0,897.0,82.0,3.5,25.0,612.0,825.67,628.8
2016,11,10,12,15,709.5,139.5,3.35,24.5,556.0,716.8,551.66
2016,11,10,12,30,522.0,197.0,3.2,24.0,500.0,594.3,460.17
2016,11,10,12,45,499.0,199.5,3.05,24.0,483.5,551.28,427.5
2016,11,10,13,0,476.0,202.0,2.9,24.0,467.0,508.77,394.4
2016,11,10,13,15,665.0,141.0,2.7,24.0,495.0,538.06,415.62
2016,11,10,13,30,854.0,80.0,2.5,24.0,523.0,537.52,412.16
2016,11,10,13,45,574.0,137.5,2.3,24.0,428.5,409.04,312.54
2016,11,10,14,0,294.0,195.0,2.1,24.0,334.0,292.1,222.99
2016,11,10,14,15,403.0,160.5,1.85,23.5,335.0,285.55,214.31
2016,11,10,14,30,512.0,126.0,1.6,23.0,336.0,259.29,187.71
2016,11,10,14,45,490.5,117.0,1.4,23.0,302.0,210.71,146.36
2016,11,10,15,0,469.0,108.0,1.2,23.0,268.0,164.62,108.44
2016,11,10,15,15,447.5,95.0,1.05,22.0,231.0,118.23,73.98
2016,11,10,15,30,426.0,82.0,0.9,21.0,194.0,74.81,48.55
2016,11,10,15,45,481.0,63.0,0.8,20.5,166.5,50.8,38.63
2016,11,10,16,0,536.0,44.0,0.7,20.0,139.0,36.7,26.2
2016,11,10,16,15,434.0,35.5,0.75,19.5,97.0,29.5,19.53
2016,11,10,16,30,332.0,27.0,0.8,19.0,55.0,22.42,11.71
2016,11,10,16,45,166.0,13.5,0.85,18.5,27.5,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,119.5,9.5,1.3,13.0,16.0,98.5,0.0
2016,11,11,7,0,239.0,19.0,1.3,13.0,32.0,249.54,34.98
2016,11,11,7,15,364.0,29.5,1.35,14.0,71.5,396.56,307.9
2016,11,11,7,30,489.0,40.0,1.4,15.0,111.0,528.76,422.94
2016,11,11,7,45,561.5,46.5,1.45,16.0,156.0,615.69,492.36
2016,11,11,8,0,634.0,53.0,1.5,17.0,201.0,704.6,558.97
2016,11,11,8,15,679.5,57.5,1.75,17.5,245.5,758.34,599.53
2016,11,11,8,30,725.0,62.0,2.0,18.0,290.0,819.88,644.15
2016,11,11,8,45,755.5,65.5,2.25,18.5,332.0,863.7,674.73
2016,11,11,9,0,786.0,69.0,2.5,19.0,374.0,904.95,702.84
2016,11,11,9,15,807.5,72.0,2.65,19.5,411.0,933.65,720.83
2016,11,11,9,30,829.0,75.0,2.8,20.0,448.0,959.02,736.42
2016,11,11,9,45,845.5,76.5,2.95,20.5,479.0,973.83,744.69
2016,11,11,10,0,862.0,78.0,3.1,21.0,510.0,984.89,750.52
2016,11,11,10,15,763.5,106.5,3.25,21.5,503.0,918.94,703.63
2016,11,11,10,30,665.0,135.0,3.4,22.0,496.0,843.49,650.14
2016,11,11,10,45,613.5,157.0,3.55,22.5,497.5,802.59,620.54
2016,11,11,11,0,562.0,179.0,3.7,23.0,499.0,751.88,583.12
2016,11,11,11,15,553.5,185.0,3.75,23.0,504.5,731.73,568.12
2016,11,11,11,30,545.0,191.0,3.8,23.0,510.0,709.58,551.45
2016,11,11,11,45,509.5,204.5,3.85,23.0,503.0,670.55,521.86
2016,11,11,12,0,474.0,218.0,3.9,23.0,496.0,631.25,491.98
2016,11,11,12,15,447.0,222.5,3.85,23.0,482.5,590.05,460.54
2016,11,11,12,30,420.0,227.0,3.8,23.0,469.0,549.27,429.18
2016,11,11,12,45,331.5,238.0,3.8,23.0,426.0,461.01,361.25
2016,11,11,13,0,243.0,249.0,3.8,23.0,383.0,381.92,299.52
2016,11,11,13,15,309.0,227.0,3.6,22.5,390.5,393.95,309.19
2016,11,11,13,30,375.0,205.0,3.4,22.0,398.0,386.71,302.94
2016,11,11,13,45,379.5,191.5,3.25,22.0,378.0,351.16,273.44
2016,11,11,14,0,384.0,178.0,3.1,22.0,358.0,314.91,242.79
2016,11,11,14,15,218.5,172.5,2.75,21.5,273.0,225.13,172.82
2016,11,11,14,30,53.0,167.0,2.4,21.0,188.0,146.32,113.08
2016,11,11,14,45,48.0,151.0,2.1,20.5,169.0,127.03,97.66
2016,11,11,15,0,43.0,135.0,1.8,20.0,150.0,108.66,82.93
2016,11,11,15,15,37.5,117.0,1.6,19.5,128.5,89.82,67.99
2016,11,11,15,30,32.0,99.0,1.4,19.0,107.0,72.12,54.28
2016,11,11,15,45,23.5,80.5,1.25,18.5,85.5,57.51,44.8
2016,11,11,16,0,15.0,62.0,1.1,18.0,64.0,45.21,33.79
2016,11,11,16,15,7.5,43.5,1.1,17.5,44.5,32.07,21.86
2016,11,11,16,30,0.0,25.0,1.1,17.0,25.0,18.82,8.77
2016,11,11,16,45,0.0,12.5,1.1,17.0,12.5,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,11.5,14.0,11.02,0.0
2016,11,12,7,0,0.0,28.0,0.9,12.0,28.0,41.9,0.0
2016,11,12,7,15,225.0,34.5,1.1,12.5,66.5,286.73,223.88
2016,11,12,7,30,450.0,41.0,1.3,13.0,105.0,495.61,400.57
2016,11,12,7,45,525.5,48.0,1.5,13.5,149.5,585.0,474.06
2016,11,12,8,0,601.0,55.0,1.7,14.0,194.0,676.49,546.13
2016,11,12,8,15,648.5,60.5,1.75,14.5,238.0,740.66,593.59
2016,11,12,8,30,696.0,66.0,1.8,15.0,282.0,804.16,638.47
2016,11,12,8,45,727.5,70.0,1.85,15.5,323.5,841.2,662.81
2016,11,12,9,0,759.0,74.0,1.9,16.0,365.0,883.9,690.54
2016,11,12,9,15,781.5,76.5,1.8,16.5,401.5,912.87,706.29
2016,11,12,9,30,804.0,79.0,1.7,17.0,438.0,938.57,719.44
2016,11,12,9,45,833.5,77.0,1.65,18.0,471.0,961.91,730.01
2016,11,12,10,0,863.0,75.0,1.6,19.0,504.0,981.33,737.81
2016,11,12,10,15,873.0,76.0,1.45,19.5,528.5,969.76,725.07
2016,11,12,10,30,883.0,77.0,1.3,20.0,553.0,966.31,718.18
2016,11,12,10,45,889.5,78.0,1.15,20.5,569.5,955.7,706.6
2016,11,12,11,0,896.0,79.0,1.0,21.0,586.0,941.34,692.8
2016,11,12,11,15,899.5,79.5,1.05,21.5,595.5,919.93,678.2
2016,11,12,11,30,903.0,80.0,1.1,22.0,605.0,894.99,661.46
2016,11,12,11,45,903.5,80.0,1.2,22.5,606.0,863.49,641.16
2016,11,12,12,0,904.0,80.0,1.3,23.0,607.0,828.86,618.63
2016,11,12,12,15,901.5,79.5,1.3,23.0,600.5,788.38,591.93
2016,11,12,12,30,899.0,79.0,1.3,23.0,594.0,745.32,563.29
2016,11,12,12,45,892.5,78.5,1.35,23.0,579.0,697.15,529.87
2016,11,12,13,0,886.0,78.0,1.4,23.0,564.0,647.15,493.4
2016,11,12,13,15,742.5,110.5,1.35,22.5,507.0,554.41,424.34
2016,11,12,13,30,599.0,143.0,1.3,22.0,450.0,465.14,356.99
2016,11,12,13,45,514.0,155.0,1.3,22.0,408.0,391.8,300.2
2016,11,12,14,0,429.0,167.0,1.3,22.0,366.0,332.21,253.06
2016,11,12,14,15,545.0,128.0,1.3,21.5,361.5,309.49,231.03
2016,11,12,14,30,661.0,89.0,1.3,21.0,357.0,277.05,198.59
2016,11,12,14,45,627.0,87.0,1.3,21.0,320.5,222.68,151.97
2016,11,12,15,0,593.0,85.0,1.3,21.0,284.0,171.96,110.01
2016,11,12,15,15,632.0,69.0,1.15,20.5,255.0,121.49,69.54
2016,11,12,15,30,671.0,53.0,1.0,20.0,226.0,69.8,39.1
2016,11,12,15,45,609.5,47.5,0.85,19.5,181.0,43.25,32.21
2016,11,12,16,0,548.0,42.0,0.7,19.0,136.0,35.22,25.0
2016,11,12,16,15,443.5,33.5,0.75,18.0,94.0,27.95,18.26
2016,11,12,16,30,339.0,25.0,0.8,17.0,52.0,20.81,9.97
2016,11,12,16,45,169.5,12.5,0.85,16.5,26.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,121.5,8.5,0.6,12.5,14.0,99.09,0.0
2016,11,13,7,0,243.0,17.0,0.6,13.0,28.0,246.64,0.0
2016,11,13,7,15,373.0,26.5,0.7,13.5,67.0,400.38,302.54
2016,11,13,7,30,503.0,36.0,0.8,14.0,106.0,535.14,423.87
2016,11,13,7,45,579.0,42.0,0.95,14.5,151.0,615.09,489.71
2016,11,13,8,0,655.0,48.0,1.1,15.0,196.0,707.86,561.18
2016,11,13,8,15,700.0,52.5,1.1,15.5,241.0,770.24,605.5
2016,11,13,8,30,745.0,57.0,1.1,16.0,286.0,831.41,646.79
2016,11,13,8,45,776.5,60.0,1.15,16.5,327.5,875.64,675.36
2016,11,13,9,0,808.0,63.0,1.2,17.0,369.0,917.35,701.44
2016,11,13,9,15,829.0,65.0,1.2,17.5,406.0,944.29,716.18
2016,11,13,9,30,850.0,67.0,1.2,18.0,443.0,967.91,728.61
2016,11,13,9,45,865.5,68.5,1.3,19.0,474.5,969.93,727.1
2016,11,13,10,0,881.0,70.0,1.4,20.0,506.0,980.1,731.26
2016,11,13,10,15,891.0,71.5,1.4,20.0,530.5,981.04,730.54
2016,11,13,10,30,901.0,73.0,1.4,20.0,555.0,978.15,727.59
2016,11,13,10,45,907.0,74.0,1.45,20.5,572.0,966.89,718.81
2016,11,13,11,0,913.0,75.0,1.5,21.0,589.0,951.85,707.79
2016,11,13,11,15,916.5,75.5,1.5,21.0,598.0,930.16,693.21
2016,11,13,11,30,920.0,76.0,1.5,21.0,607.0,904.89,676.41
2016,11,13,11,45,919.0,76.5,1.55,21.5,608.0,872.32,654.19
2016,11,13,12,0,918.0,77.0,1.6,22.0,609.0,836.65,629.89
2016,11,13,12,15,915.5,76.5,1.65,21.5,602.5,795.76,604.24
2016,11,13,12,30,913.0,76.0,1.7,21.0,596.0,752.25,576.4
2016,11,13,12,45,906.5,75.5,1.75,21.0,581.0,703.59,542.07
2016,11,13,13,0,900.0,75.0,1.8,21.0,566.0,653.07,504.48
2016,11,13,13,15,891.0,74.0,1.8,21.0,544.0,598.95,462.82
2016,11,13,13,30,882.0,73.0,1.8,21.0,522.0,543.71,419.03
2016,11,13,13,45,869.5,71.0,1.85,21.0,493.0,484.97,371.39
2016,11,13,14,0,857.0,69.0,1.9,21.0,464.0,426.02,321.95
2016,11,13,14,15,838.5,67.0,1.85,20.5,429.0,365.01,269.82
2016,11,13,14,30,820.0,65.0,1.8,20.0,394.0,304.26,216.71
2016,11,13,14,45,795.0,61.5,1.75,20.0,354.0,242.01,162.09
2016,11,13,15,0,770.0,58.0,1.7,20.0,314.0,182.23,111.33
2016,11,13,15,15,731.0,54.5,1.5,19.5,270.0,123.71,67.59
2016,11,13,15,30,692.0,51.0,1.3,19.0,226.0,69.9,38.48
2016,11,13,15,45,633.0,45.5,1.1,18.5,181.0,41.77,31.04
2016,11,13,16,0,574.0,40.0,0.9,18.0,136.0,36.7,26.37
2016,11,13,16,15,469.0,32.0,0.9,17.0,93.5,29.22,19.37
2016,11,13,16,30,364.0,24.0,0.9,16.0,51.0,20.07,9.11
2016,11,13,16,45,182.0,12.0,0.95,15.5,25.5,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,133.5,8.0,0.6,11.5,13.5,107.73,0.0
2016,11,14,7,0,267.0,16.0,0.6,12.0,27.0,224.89,0.0
2016,11,14,7,15,399.0,25.0,0.6,12.5,66.5,407.58,304.22
2016,11,14,7,30,531.0,34.0,0.6,13.0,106.0,545.56,430.49
2016,11,14,7,45,603.0,39.5,0.65,13.5,151.0,633.22,501.03
2016,11,14,8,0,675.0,45.0,0.7,14.0,196.0,721.95,567.9
2016,11,14,8,15,720.0,49.0,0.7,14.0,241.0,783.83,612.4
2016,11,14,8,30,765.0,53.0,0.7,14.0,286.0,844.54,654.0
2016,11,14,8,45,795.5,56.0,0.7,14.5,328.0,887.96,680.84
2016,11,14,9,0,826.0,59.0,0.7,15.0,370.0,928.84,705.13
2016,11,14,9,15,846.5,61.0,0.75,15.5,407.0,943.8,712.7
2016,11,14,9,30,867.0,63.0,0.8,16.0,444.0,966.86,725.85
2016,11,14,9,45,884.0,64.0,0.9,17.0,475.5,981.55,732.99
2016,11,14,10,0,901.0,65.0,1.0,18.0,507.0,992.56,737.83
2016,11,14,10,15,911.0,66.0,1.0,18.5,531.5,992.82,735.23
2016,11,14,10,30,921.0,67.0,1.0,19.0,556.0,989.19,730.45
2016,11,14,10,45,927.5,67.5,1.05,19.5,573.0,977.61,721.77
2016,11,14,11,0,934.0,68.0,1.1,20.0,590.0,962.19,710.85
2016,11,14,11,15,937.5,68.5,1.1,20.0,599.5,940.2,696.28
2016,11,14,11,30,941.0,69.0,1.1,20.0,609.0,914.56,679.5
2016,11,14,11,45,941.5,69.0,1.15,20.5,610.5,882.22,657.89
2016,11,14,12,0,942.0,69.0,1.2,21.0,612.0,846.63,634.12
2016,11,14,12,15,940.0,68.5,1.2,21.0,605.5,805.43,606.97
2016,11,14,12,30,938.0,68.0,1.2,21.0,599.0,761.5,577.78
2016,11,14,12,45,927.0,70.0,1.2,21.0,583.5,711.69,543.15
2016,11,14,13,0,916.0,72.0,1.2,21.0,568.0,660.24,505.15
2016,11,14,13,15,907.5,71.0,1.2,21.0,546.0,605.76,463.93
2016,11,14,13,30,899.0,70.0,1.2,21.0,524.0,550.05,420.48
2016,11,14,13,45,886.5,68.5,1.2,21.0,495.0,491.01,373.07
2016,11,14,14,0,874.0,67.0,1.2,21.0,466.0,431.71,323.85
2016,11,14,14,15,855.5,64.5,1.2,20.5,431.0,369.36,271.38
2016,11,14,14,30,837.0,62.0,1.2,20.0,396.0,307.24,217.71
2016,11,14,14,45,810.5,59.5,1.2,20.0,355.5,244.64,163.18
2016,11,14,15,0,784.0,57.0,1.2,20.0,315.0,184.63,112.46
2016,11,14,15,15,745.0,53.5,1.05,19.5,271.0,125.28,68.08
2016,11,14,15,30,706.0,50.0,0.9,19.0,227.0,70.63,38.28
2016,11,14,15,45,644.5,44.5,0.8,18.5,181.5,41.03,30.39
2016,11,14,16,0,583.0,39.0,0.7,18.0,136.0,35.9,25.66
2016,11,14,16,15,475.0,31.0,0.75,17.0,93.0,28.37,18.6
2016,11,14,16,30,367.0,23.0,0.8,16.0,50.0,20.97,9.36
2016,11,14,16,45,183.5,11.5,0.85,15.5,25.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,127.0,7.5,0.95,9.5,12.5,5.9,0.0
2016,11,15,7,0,254.0,15.0,1.0,10.0,25.0,213.54,0.0
2016,11,15,7,15,392.0,24.5,1.05,10.0,64.5,399.76,297.95
2016,11,15,7,30,530.0,34.0,1.1,10.0,104.0,543.83,436.96
2016,11,15,7,45,606.0,40.0,1.2,10.5,149.5,635.76,513.53
2016,11,15,8,0,682.0,46.0,1.3,11.0,195.0,728.97,586.32
2016,11,15,8,15,726.5,50.0,1.4,11.5,240.0,790.66,632.41
2016,11,15,8,30,771.0,54.0,1.5,12.0,285.0,851.04,675.49
2016,11,15,8,45,803.5,56.5,1.65,13.0,327.5,895.83,705.21
2016,11,15,9,0,836.0,59.0,1.8,14.0,370.0,938.06,732.23
2016,11,15,9,15,855.0,61.0,1.9,14.5,406.5,951.64,739.56
2016,11,15,9,30,874.0,63.0,2.0,15.0,443.0,973.23,752.57
2016,11,15,9,45,886.0,65.0,2.1,15.5,473.5,984.35,758.22
2016,11,15,10,0,898.0,67.0,2.2,16.0,504.0,991.77,761.51
2016,11,15,10,15,907.0,68.0,2.25,16.5,528.0,991.06,758.84
2016,11,15,10,30,916.0,69.0,2.3,17.0,552.0,986.51,753.83
2016,11,15,10,45,921.5,69.5,2.35,17.5,568.5,974.09,743.68
2016,11,15,11,0,927.0,70.0,2.4,18.0,585.0,957.88,731.21
2016,11,15,11,15,929.0,70.5,2.45,18.0,593.5,934.75,715.55
2016,11,15,11,30,931.0,71.0,2.5,18.0,602.0,908.07,697.55
2016,11,15,11,45,930.0,70.5,2.6,18.5,602.5,874.24,673.72
2016,11,15,12,0,929.0,70.0,2.7,19.0,603.0,837.32,647.68
2016,11,15,12,15,925.0,70.0,2.75,19.0,595.5,795.75,619.07
2016,11,15,12,30,921.0,70.0,2.8,19.0,588.0,751.64,588.4
2016,11,15,12,45,912.0,70.0,2.9,19.0,572.0,701.8,552.35
2016,11,15,13,0,903.0,70.0,3.0,19.0,556.0,650.29,512.84
2016,11,15,13,15,892.5,69.0,3.05,19.0,533.5,595.45,469.5
2016,11,15,13,30,882.0,68.0,3.1,19.0,511.0,539.63,424.1
2016,11,15,13,45,866.5,67.0,3.15,19.0,481.5,480.76,374.94
2016,11,15,14,0,851.0,66.0,3.2,19.0,452.0,421.98,324.36
2016,11,15,14,15,831.0,64.0,3.2,18.5,417.0,361.04,271.26
2016,11,15,14,30,811.0,62.0,3.2,18.0,382.0,300.52,217.38
2016,11,15,14,45,782.0,59.5,3.25,18.0,342.0,238.99,162.53
2016,11,15,15,0,753.0,57.0,3.3,18.0,302.0,180.37,111.97
2016,11,15,15,15,712.5,53.0,3.25,17.5,259.0,122.41,67.75
2016,11,15,15,30,672.0,49.0,3.2,17.0,216.0,69.34,37.87
2016,11,15,15,45,603.0,44.5,3.15,16.5,171.5,40.67,30.3
2016,11,15,16,0,534.0,40.0,3.1,16.0,127.0,33.56,23.77
2016,11,15,16,15,426.0,31.5,3.0,15.5,86.5,26.27,16.85
2016,11,15,16,30,318.0,23.0,2.9,15.0,46.0,19.11,7.62
2016,11,15,16,45,159.0,11.5,2.8,14.5,23.0,9.05,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,6,45,107.5,8.0,2.2,9.0,11.5,0.0,0.0
2016,11,16,7,0,215.0,16.0,2.4,9.0,23.0,183.15,0.0
2016,11,16,7,15,362.5,26.0,2.7,9.0,62.0,386.97,286.68
2016,11,16,7,30,510.0,36.0,3.0,9.0,101.0,540.16,442.51
2016,11,16,7,45,596.5,41.0,3.4,9.5,147.5,627.49,520.01
2016,11,16,8,0,683.0,46.0,3.8,10.0,194.0,729.15,603.99
2016,11,16,8,15,729.5,50.5,3.95,10.5,239.5,793.44,654.61
2016,11,16,8,30,776.0,55.0,4.1,11.0,285.0,856.5,702.01
2016,11,16,8,45,809.5,57.0,4.35,11.5,327.5,901.7,735.31
2016,11,16,9,0,843.0,59.0,4.6,12.0,370.0,944.28,766.02
2016,11,16,9,15,863.5,61.0,4.7,12.0,407.0,959.47,776.25
2016,11,16,9,30,884.0,63.0,4.8,12.0,444.0,982.59,792.35
2016,11,16,9,45,896.0,65.5,4.9,12.5,475.0,994.42,798.58
2016,11,16,10,0,908.0,68.0,5.0,13.0,506.0,1002.49,802.2
2016,11,16,10,15,756.0,107.5,5.05,13.0,484.5,910.94,734.15
2016,11,16,10,30,604.0,147.0,5.1,13.0,463.0,795.83,647.81
2016,11,16,10,45,769.5,110.0,5.2,13.0,525.5,896.53,723.81
2016,11,16,11,0,935.0,73.0,5.3,13.0,588.0,968.77,776.46
2016,11,16,11,15,937.5,73.5,5.35,13.0,597.0,945.88,759.02
2016,11,16,11,30,940.0,74.0,5.4,13.0,606.0,919.41,739.6
2016,11,16,11,45,938.5,74.5,5.45,13.5,607.0,886.06,713.78
2016,11,16,12,0,937.0,75.0,5.5,14.0,608.0,849.6,685.71
2016,11,16,12,15,934.0,74.5,5.55,13.5,601.0,807.88,656.19
2016,11,16,12,30,931.0,74.0,5.6,13.0,594.0,763.53,624.37
2016,11,16,12,45,924.0,74.0,5.65,13.0,579.0,714.58,586.22
2016,11,16,13,0,917.0,74.0,5.7,13.0,564.0,663.73,544.55
2016,11,16,13,15,908.0,73.0,5.65,13.0,542.0,609.04,498.56
2016,11,16,13,30,899.0,72.0,5.6,13.0,520.0,553.18,450.49
2016,11,16,13,45,883.5,71.0,5.6,13.0,490.5,493.34,398.09
2016,11,16,14,0,868.0,70.0,5.6,13.0,461.0,434.52,345.11
2016,11,16,14,15,849.0,67.5,5.5,12.5,426.0,371.58,288.09
2016,11,16,14,30,830.0,65.0,5.4,12.0,391.0,309.78,231.0
2016,11,16,14,45,802.0,62.5,5.35,12.0,350.5,247.28,173.32
2016,11,16,15,0,774.0,60.0,5.3,12.0,310.0,187.56,120.12
2016,11,16,15,15,733.0,56.0,5.1,11.5,266.0,128.18,73.42
2016,11,16,15,30,692.0,52.0,4.9,11.0,222.0,73.78,41.69
2016,11,16,15,45,619.5,47.0,4.7,11.0,176.0,42.95,33.03
2016,11,16,16,0,547.0,42.0,4.5,11.0,130.0,35.27,25.78
2016,11,16,16,15,430.5,33.5,4.1,10.5,88.0,27.96,18.66
2016,11,16,16,30,314.0,25.0,3.7,10.0,46.0,20.83,8.56
2016,11,16,16,45,157.0,12.5,3.3,9.5,23.0,9.83,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,112.0,7.0,0.85,5.0,10.5,0.0,0.0
2016,11,17,7,0,224.0,14.0,0.9,5.0,21.0,188.51,0.0
2016,11,17,7,15,365.0,24.0,0.95,5.5,59.0,384.3,277.1
2016,11,17,7,30,506.0,34.0,1.0,6.0,97.0,521.09,423.23
2016,11,17,7,45,587.0,39.5,1.1,7.0,142.0,616.74,503.95
2016,11,17,8,0,668.0,45.0,1.2,8.0,187.0,713.41,579.72
2016,11,17,8,15,715.0,49.0,1.35,8.5,231.5,777.09,628.74
2016,11,17,8,30,762.0,53.0,1.5,9.0,276.0,839.59,674.82
2016,11,17,8,45,795.0,55.5,1.7,9.5,318.5,884.72,707.29
2016,11,17,9,0,828.0,58.0,1.9,10.0,361.0,927.34,737.15
2016,11,17,9,15,849.0,60.5,1.95,10.5,398.0,943.7,746.04
2016,11,17,9,30,870.0,63.0,2.0,11.0,435.0,968.02,760.6
2016,11,17,9,45,887.0,64.0,2.15,12.0,466.5,982.77,768.09
2016,11,17,10,0,904.0,65.0,2.3,13.0,498.0,993.85,773.1
2016,11,17,10,15,914.0,66.0,2.3,13.0,522.5,994.22,771.94
2016,11,17,10,30,924.0,67.0,2.3,13.0,547.0,990.7,768.42
2016,11,17,10,45,931.0,67.5,2.35,13.5,564.5,979.74,759.14
2016,11,17,11,0,938.0,68.0,2.4,14.0,582.0,964.91,747.44
2016,11,17,11,15,941.0,68.5,2.35,14.0,591.5,942.6,731.12
2016,11,17,11,30,944.0,69.0,2.3,14.0,601.0,916.67,712.49
2016,11,17,11,45,945.5,68.5,2.3,14.5,602.5,884.72,688.96
2016,11,17,12,0,947.0,68.0,2.3,15.0,604.0,849.48,663.22
2016,11,17,12,15,944.5,68.0,2.3,15.0,597.5,808.58,634.67
2016,11,17,12,30,942.0,68.0,2.3,15.0,591.0,764.96,604.0
2016,11,17,12,45,937.0,67.5,2.3,15.5,576.5,716.55,567.58
2016,11,17,13,0,932.0,67.0,2.3,16.0,562.0,666.06,527.44
2016,11,17,13,15,923.0,66.0,2.3,15.5,540.0,610.86,484.65
2016,11,17,13,30,914.0,65.0,2.3,15.0,518.0,554.46,439.46
2016,11,17,13,45,901.5,63.5,2.35,15.0,489.0,494.97,389.66
2016,11,17,14,0,889.0,62.0,2.4,15.0,460.0,435.19,337.96
2016,11,17,14,15,870.5,60.0,2.35,15.0,425.0,372.78,282.56
2016,11,17,14,30,852.0,58.0,2.3,15.0,390.0,311.33,226.87
2016,11,17,14,45,825.0,55.5,2.3,15.0,349.5,248.65,170.42
2016,11,17,15,0,798.0,53.0,2.3,15.0,309.0,186.52,116.25
2016,11,17,15,15,759.0,49.5,2.0,14.5,265.5,126.47,69.65
2016,11,17,15,30,720.0,46.0,1.7,14.0,222.0,71.07,37.66
2016,11,17,15,45,658.0,41.0,1.4,13.5,176.5,38.19,28.48
2016,11,17,16,0,596.0,36.0,1.1,13.0,131.0,33.39,23.93
2016,11,17,16,15,488.0,28.5,1.1,12.0,89.0,26.22,17.02
2016,11,17,16,30,380.0,21.0,1.1,11.0,47.0,19.2,6.91
2016,11,17,16,45,190.0,10.5,1.1,10.5,23.5,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,102.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,11,18,7,0,205.0,13.0,1.6,6.0,19.0,172.47,0.0
2016,11,18,7,15,352.5,23.0,1.95,7.0,56.5,370.22,258.36
2016,11,18,7,30,500.0,33.0,2.3,8.0,94.0,514.37,419.75
2016,11,18,7,45,579.5,39.5,2.7,9.0,139.0,609.23,503.31
2016,11,18,8,0,659.0,46.0,3.1,10.0,184.0,705.53,582.41
2016,11,18,8,15,708.0,50.5,3.3,10.5,229.0,771.72,634.94
2016,11,18,8,30,757.0,55.0,3.5,11.0,274.0,836.77,684.25
2016,11,18,8,45,788.5,58.5,3.75,12.0,316.0,881.86,715.82
2016,11,18,9,0,820.0,62.0,4.0,13.0,358.0,924.41,744.49
2016,11,18,9,15,841.5,64.5,4.25,13.5,395.5,952.74,763.47
2016,11,18,9,30,863.0,67.0,4.5,14.0,433.0,977.71,780.61
2016,11,18,9,45,877.5,69.0,4.8,15.0,464.0,979.74,779.97
2016,11,18,10,0,892.0,71.0,5.1,16.0,495.0,989.67,785.11
2016,11,18,10,15,902.0,72.5,5.15,16.0,520.0,990.71,784.89
2016,11,18,10,30,912.0,74.0,5.2,16.0,545.0,987.9,782.13
2016,11,18,10,45,916.5,75.5,5.3,16.5,561.5,975.95,771.84
2016,11,18,11,0,921.0,77.0,5.4,17.0,578.0,960.24,759.06
2016,11,18,11,15,924.0,77.5,5.4,17.0,587.5,938.23,742.66
2016,11,18,11,30,927.0,78.0,5.4,17.0,597.0,912.65,723.83
2016,11,18,11,45,925.5,78.5,5.45,17.5,597.5,879.81,698.71
2016,11,18,12,0,924.0,79.0,5.5,18.0,598.0,843.9,671.42
2016,11,18,12,15,920.5,78.5,5.45,18.0,591.0,802.41,640.78
2016,11,18,12,30,917.0,78.0,5.4,18.0,584.0,758.37,608.16
2016,11,18,12,45,913.5,76.0,5.4,18.0,570.0,710.35,571.28
2016,11,18,13,0,910.0,74.0,5.4,18.0,556.0,660.22,531.0
2016,11,18,13,15,900.5,73.0,5.3,18.0,533.5,605.78,486.08
2016,11,18,13,30,891.0,72.0,5.2,18.0,511.0,550.23,439.24
2016,11,18,13,45,877.5,70.5,5.1,18.0,482.5,491.44,388.68
2016,11,18,14,0,864.0,69.0,5.0,18.0,454.0,433.54,337.5
