Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,844.5,66.5,4.7,17.5,419.0,370.82,281.78
2016,11,18,14,30,825.0,64.0,4.4,17.0,384.0,309.3,226.12
2016,11,18,14,45,797.5,61.0,4.1,17.0,344.0,246.9,169.7
2016,11,18,15,0,770.0,58.0,3.8,17.0,304.0,187.22,117.56
2016,11,18,15,15,728.5,54.0,3.25,16.0,260.0,128.12,71.89
2016,11,18,15,30,687.0,50.0,2.7,15.0,216.0,74.02,40.33
2016,11,18,15,45,621.0,44.5,2.15,14.5,171.0,40.85,30.67
2016,11,18,16,0,555.0,39.0,1.6,14.0,126.0,35.75,25.86
2016,11,18,16,15,440.5,30.5,1.5,13.0,84.5,25.56,16.31
2016,11,18,16,30,326.0,22.0,1.4,12.0,43.0,18.34,5.74
2016,11,18,16,45,163.0,11.0,1.35,11.5,21.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,6.5,3.8,9.5,8.0,0.0,0.0
2016,11,19,7,0,136.0,13.0,3.9,10.0,16.0,117.72,0.0
2016,11,19,7,15,282.0,23.0,4.15,10.0,50.0,309.34,205.68
2016,11,19,7,30,428.0,33.0,4.4,10.0,84.0,464.66,381.19
2016,11,19,7,45,512.0,39.5,4.65,10.5,126.5,558.59,466.28
2016,11,19,8,0,596.0,46.0,4.9,11.0,169.0,646.96,541.65
2016,11,19,8,15,645.5,50.5,5.05,11.5,211.5,712.24,595.16
2016,11,19,8,30,695.0,55.0,5.2,12.0,254.0,776.61,645.59
2016,11,19,8,45,729.5,58.0,5.35,12.5,294.0,823.04,680.39
2016,11,19,9,0,764.0,61.0,5.5,13.0,334.0,867.21,712.46
2016,11,19,9,15,474.0,121.0,5.55,13.0,296.5,657.52,548.6
2016,11,19,9,30,184.0,181.0,5.6,13.0,259.0,398.77,333.91
2016,11,19,9,45,130.0,192.5,5.7,13.5,250.0,353.91,294.75
2016,11,19,10,0,76.0,204.0,5.8,14.0,241.0,286.74,236.88
2016,11,19,10,15,137.0,218.0,5.8,14.0,287.0,380.29,314.71
2016,11,19,10,30,198.0,232.0,5.8,14.0,333.0,449.42,371.39
2016,11,19,10,45,169.5,240.5,5.85,14.5,329.5,424.04,348.68
2016,11,19,11,0,141.0,249.0,5.9,15.0,326.0,399.08,326.67
2016,11,19,11,15,126.5,252.5,5.9,15.0,322.5,381.53,311.78
2016,11,19,11,30,112.0,256.0,5.9,15.0,319.0,345.02,281.86
2016,11,19,11,45,112.0,257.0,5.9,15.0,319.5,338.78,276.64
2016,11,19,12,0,112.0,258.0,5.9,15.0,320.0,332.41,271.27
2016,11,19,12,15,58.5,217.0,5.85,15.0,249.5,240.8,195.58
2016,11,19,12,30,5.0,176.0,5.8,15.0,179.0,146.21,116.57
2016,11,19,12,45,2.5,107.5,5.8,15.0,109.0,85.3,66.11
2016,11,19,13,0,0.0,39.0,5.8,15.0,39.0,29.85,19.59
2016,11,19,13,15,384.0,68.0,5.7,15.0,256.5,305.65,253.05
2016,11,19,13,30,768.0,97.0,5.6,15.0,474.0,513.94,417.46
2016,11,19,13,45,395.5,133.0,5.6,15.0,326.5,320.34,259.06
2016,11,19,14,0,23.0,169.0,5.6,15.0,179.0,142.45,113.99
2016,11,19,14,15,11.5,110.0,5.45,14.5,115.0,89.06,69.8
2016,11,19,14,30,0.0,51.0,5.3,14.0,51.0,39.02,27.78
2016,11,19,14,45,0.0,45.5,5.15,14.0,45.5,34.78,24.22
2016,11,19,15,0,0.0,40.0,5.0,14.0,40.0,30.54,20.62
2016,11,19,15,15,297.0,48.5,4.7,13.5,119.5,74.12,45.25
2016,11,19,15,30,594.0,57.0,4.4,13.0,199.0,73.15,41.85
2016,11,19,15,45,533.5,49.5,4.1,13.0,157.0,40.87,30.87
2016,11,19,16,0,473.0,42.0,3.8,13.0,115.0,34.82,25.09
2016,11,19,16,15,356.0,32.5,3.55,12.5,76.5,26.83,17.35
2016,11,19,16,30,239.0,23.0,3.3,12.0,38.0,18.97,5.51
2016,11,19,16,45,119.5,11.5,3.1,12.0,19.0,9.05,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,8.65,0.0
2016,11,20,7,15,102.5,25.0,0.95,11.5,37.0,142.75,86.37
2016,11,20,7,30,205.0,39.0,1.1,12.0,63.0,278.85,225.52
2016,11,20,7,45,239.5,55.0,1.25,12.5,95.0,333.97,276.11
2016,11,20,8,0,274.0,71.0,1.4,13.0,127.0,390.17,324.45
2016,11,20,8,15,296.5,86.5,1.4,13.0,159.5,434.88,361.57
2016,11,20,8,30,319.0,102.0,1.4,13.0,192.0,479.12,396.83
2016,11,20,8,45,333.5,115.5,1.45,13.5,222.5,512.15,421.56
2016,11,20,9,0,348.0,129.0,1.5,14.0,253.0,520.65,427.35
2016,11,20,9,15,174.0,118.0,1.5,14.0,180.0,330.02,273.06
2016,11,20,9,30,0.0,107.0,1.5,14.0,107.0,87.74,68.57
2016,11,20,9,45,111.5,156.0,1.5,14.0,208.0,287.43,237.61
2016,11,20,10,0,223.0,205.0,1.5,14.0,309.0,456.0,371.58
2016,11,20,10,15,272.5,209.0,1.45,14.0,343.0,524.58,422.6
2016,11,20,10,30,322.0,213.0,1.4,14.0,377.0,568.29,454.98
2016,11,20,10,45,340.0,217.5,1.4,14.5,395.5,580.08,462.11
2016,11,20,11,0,358.0,222.0,1.4,15.0,414.0,589.84,467.99
2016,11,20,11,15,284.5,238.0,1.5,14.5,392.5,528.21,420.91
2016,11,20,11,30,211.0,254.0,1.6,14.0,371.0,448.95,360.29
2016,11,20,11,45,164.5,255.5,1.75,14.0,347.0,400.14,322.08
2016,11,20,12,0,118.0,257.0,1.9,14.0,323.0,354.01,285.2
2016,11,20,12,15,140.0,255.0,2.0,14.0,332.0,359.65,290.41
2016,11,20,12,30,162.0,253.0,2.1,14.0,341.0,363.23,293.61
2016,11,20,12,45,108.0,238.0,2.25,14.0,296.5,286.26,231.7
2016,11,20,13,0,54.0,223.0,2.4,14.0,252.0,229.82,185.61
2016,11,20,13,15,27.0,168.0,2.4,13.5,182.5,157.82,126.97
2016,11,20,13,30,0.0,113.0,2.4,13.0,113.0,87.91,68.92
2016,11,20,13,45,2.0,131.0,2.4,13.0,132.0,103.34,82.1
2016,11,20,14,0,4.0,149.0,2.4,13.0,151.0,118.33,94.77
2016,11,20,14,15,2.0,95.0,2.35,12.5,96.0,73.92,57.62
2016,11,20,14,30,0.0,41.0,2.3,12.0,41.0,31.32,21.42
2016,11,20,14,45,0.0,36.5,2.25,12.0,36.5,27.86,18.5
2016,11,20,15,0,0.0,32.0,2.2,12.0,32.0,24.4,15.53
2016,11,20,15,15,0.0,27.5,2.0,12.0,27.5,20.94,12.54
2016,11,20,15,30,0.0,23.0,1.8,12.0,23.0,17.5,9.52
2016,11,20,15,45,0.0,18.0,1.6,12.0,18.0,13.67,6.66
2016,11,20,16,0,0.0,13.0,1.4,12.0,13.0,9.86,3.12
2016,11,20,16,15,0.0,8.5,1.3,11.5,8.5,6.44,0.0
2016,11,20,16,30,0.0,4.0,1.2,11.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,1.1,11.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,46.0,5.5,1.25,9.0,6.5,0.0,0.0
2016,11,21,7,0,92.0,11.0,1.3,9.0,13.0,81.18,0.0
2016,11,21,7,15,242.5,23.0,1.6,9.5,46.0,271.57,154.84
2016,11,21,7,30,393.0,35.0,1.9,10.0,79.0,435.74,351.26
2016,11,21,7,45,483.0,42.5,2.2,10.5,121.5,536.03,440.77
2016,11,21,8,0,573.0,50.0,2.5,11.0,164.0,639.51,526.48
2016,11,21,8,15,627.0,55.5,2.6,11.0,207.5,708.75,582.36
2016,11,21,8,30,681.0,61.0,2.7,11.0,251.0,777.71,635.71
2016,11,21,8,45,725.0,63.0,2.8,11.0,292.5,823.8,670.11
2016,11,21,9,0,769.0,65.0,2.9,11.0,334.0,876.19,708.23
2016,11,21,9,15,792.5,67.5,3.0,11.5,370.5,906.32,727.92
2016,11,21,9,30,816.0,70.0,3.1,12.0,407.0,933.26,745.12
2016,11,21,9,45,841.5,69.0,3.25,12.5,439.5,954.01,758.09
2016,11,21,10,0,867.0,68.0,3.4,13.0,472.0,959.45,760.12
2016,11,21,10,15,514.5,149.0,3.45,13.0,392.0,711.75,577.38
2016,11,21,10,30,162.0,230.0,3.5,13.0,312.0,413.33,338.28
2016,11,21,10,45,225.5,231.5,3.6,13.5,349.5,466.98,382.78
2016,11,21,11,0,289.0,233.0,3.7,14.0,387.0,539.36,439.1
2016,11,21,11,15,599.5,153.5,3.75,14.0,480.5,748.12,604.09
2016,11,21,11,30,910.0,74.0,3.8,14.0,574.0,892.9,709.09
2016,11,21,11,45,909.0,74.5,3.85,14.0,575.5,861.41,685.22
2016,11,21,12,0,908.0,75.0,3.9,14.0,577.0,826.88,660.46
2016,11,21,12,15,906.0,74.5,3.9,14.0,571.0,787.54,631.83
2016,11,21,12,30,904.0,74.0,3.9,14.0,565.0,745.57,601.13
2016,11,21,12,45,898.0,74.0,3.95,14.0,551.0,699.0,565.75
2016,11,21,13,0,892.0,74.0,4.0,14.0,537.0,650.51,526.93
2016,11,21,13,15,883.5,72.5,3.95,14.0,516.5,597.3,483.23
2016,11,21,13,30,875.0,71.0,3.9,14.0,496.0,542.95,437.49
2016,11,21,13,45,862.0,69.5,3.9,14.0,468.0,485.54,388.16
2016,11,21,14,0,849.0,68.0,3.9,14.0,440.0,429.08,338.14
2016,11,21,14,15,830.0,66.0,3.85,13.5,406.0,368.14,283.83
2016,11,21,14,30,811.0,64.0,3.8,13.0,372.0,308.3,229.28
2016,11,21,14,45,782.0,61.0,3.75,13.0,332.5,246.53,172.91
2016,11,21,15,0,753.0,58.0,3.7,13.0,293.0,187.66,120.67
2016,11,21,15,15,711.0,54.0,3.35,12.5,250.0,129.59,74.51
2016,11,21,15,30,669.0,50.0,3.0,12.0,207.0,76.56,41.99
2016,11,21,15,45,597.0,45.0,2.7,12.0,163.0,41.09,31.17
2016,11,21,16,0,525.0,40.0,2.4,12.0,119.0,33.56,24.07
2016,11,21,16,15,405.0,31.0,2.1,11.5,79.0,25.84,16.49
2016,11,21,16,30,285.0,22.0,1.8,11.0,39.0,18.28,3.87
2016,11,21,16,45,142.5,11.0,1.5,10.5,19.5,8.65,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,213.0,16.0,0.35,7.5,39.0,235.9,119.69
2016,11,22,7,30,426.0,32.0,0.3,8.0,78.0,460.64,364.14
2016,11,22,7,45,513.5,39.5,0.3,8.5,121.0,558.76,447.63
2016,11,22,8,0,601.0,47.0,0.3,9.0,164.0,660.41,526.41
2016,11,22,8,15,654.0,52.0,0.3,9.5,208.0,719.73,570.0
2016,11,22,8,30,707.0,57.0,0.3,10.0,252.0,788.42,617.92
2016,11,22,8,45,741.5,60.5,0.3,10.5,293.0,835.94,648.62
2016,11,22,9,0,776.0,64.0,0.3,11.0,334.0,881.06,676.64
2016,11,22,9,15,799.5,67.0,0.4,11.5,370.5,911.93,696.31
2016,11,22,9,30,823.0,70.0,0.5,12.0,407.0,939.61,713.82
2016,11,22,9,45,842.0,71.0,0.65,12.5,438.5,956.7,725.36
2016,11,22,10,0,861.0,72.0,0.8,13.0,470.0,970.11,734.59
2016,11,22,10,15,872.0,73.5,0.85,13.0,494.5,961.06,728.24
2016,11,22,10,30,883.0,75.0,0.9,13.0,519.0,959.85,727.56
2016,11,22,10,45,889.5,76.0,1.0,13.5,536.0,949.94,720.75
2016,11,22,11,0,896.0,77.0,1.1,14.0,553.0,936.34,711.64
2016,11,22,11,15,900.0,78.0,1.1,14.0,563.0,916.81,698.2
2016,11,22,11,30,904.0,79.0,1.1,14.0,573.0,893.74,682.57
2016,11,22,11,45,905.5,78.5,1.1,14.5,575.0,863.34,660.82
2016,11,22,12,0,907.0,78.0,1.1,15.0,577.0,829.78,637.06
2016,11,22,12,15,757.5,115.5,1.1,15.0,529.0,730.74,568.55
2016,11,22,12,30,608.0,153.0,1.1,15.0,481.0,624.42,490.26
2016,11,22,12,45,511.5,175.5,1.1,15.0,447.0,541.57,428.19
2016,11,22,13,0,415.0,198.0,1.1,15.0,413.0,472.06,374.5
2016,11,22,13,15,411.5,189.5,1.1,14.5,395.5,435.56,346.81
2016,11,22,13,30,408.0,181.0,1.1,14.0,378.0,398.67,317.77
2016,11,22,13,45,628.0,125.5,1.1,14.0,408.5,431.22,340.38
2016,11,22,14,0,848.0,70.0,1.1,14.0,439.0,431.63,334.18
2016,11,22,14,15,692.0,89.0,1.1,14.0,375.0,340.24,259.57
2016,11,22,14,30,536.0,108.0,1.1,14.0,311.0,264.62,198.44
2016,11,22,14,45,512.0,100.5,1.1,14.0,278.0,211.42,152.19
2016,11,22,15,0,488.0,93.0,1.1,14.0,245.0,165.34,112.52
2016,11,22,15,15,462.0,82.0,1.0,13.5,209.0,119.16,75.76
2016,11,22,15,30,436.0,71.0,0.9,13.0,173.0,76.33,47.54
2016,11,22,15,45,388.0,59.5,0.8,12.5,136.0,45.13,34.71
2016,11,22,16,0,340.0,48.0,0.7,12.0,99.0,36.59,26.76
2016,11,22,16,15,261.0,34.5,0.75,11.5,65.5,26.36,16.92
2016,11,22,16,30,182.0,21.0,0.8,11.0,32.0,17.17,2.67
2016,11,22,16,45,91.0,10.5,0.85,10.5,16.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,202.0,17.0,1.6,7.5,38.5,227.04,97.3
2016,11,23,7,30,404.0,34.0,1.8,8.0,77.0,443.03,355.84
2016,11,23,7,45,498.0,42.0,2.0,8.5,120.0,547.64,450.93
2016,11,23,8,0,592.0,50.0,2.2,9.0,163.0,655.69,540.42
2016,11,23,8,15,647.0,55.5,2.35,9.0,207.0,726.33,598.0
2016,11,23,8,30,702.0,61.0,2.5,9.0,251.0,787.42,646.05
2016,11,23,8,45,735.5,65.0,2.7,9.5,292.5,834.89,681.32
2016,11,23,9,0,769.0,69.0,2.9,10.0,334.0,879.83,713.6
2016,11,23,9,15,793.5,72.0,3.0,10.5,371.0,911.82,734.85
2016,11,23,9,30,818.0,75.0,3.1,11.0,408.0,940.56,753.42
2016,11,23,9,45,827.0,79.5,3.25,11.5,437.5,952.37,760.0
2016,11,23,10,0,836.0,84.0,3.4,12.0,467.0,960.52,764.09
2016,11,23,10,15,847.5,85.5,3.35,12.0,491.5,963.68,764.66
2016,11,23,10,30,859.0,87.0,3.3,12.0,516.0,963.03,762.68
2016,11,23,10,45,867.5,88.0,3.3,12.5,533.5,955.04,754.68
2016,11,23,11,0,876.0,89.0,3.3,13.0,551.0,943.24,744.23
2016,11,23,11,15,879.5,89.5,3.3,13.0,560.5,922.52,729.02
2016,11,23,11,30,883.0,90.0,3.3,13.0,570.0,898.3,711.48
2016,11,23,11,45,883.0,90.0,3.3,13.5,571.5,867.12,687.75
2016,11,23,12,0,883.0,90.0,3.3,14.0,573.0,832.85,661.91
2016,11,23,12,15,880.5,90.0,3.35,14.0,567.0,793.74,634.01
2016,11,23,12,30,878.0,90.0,3.4,14.0,561.0,752.04,604.03
2016,11,23,12,45,867.5,90.5,3.5,14.0,546.5,703.03,566.55
2016,11,23,13,0,857.0,91.0,3.6,14.0,532.0,652.53,526.78
2016,11,23,13,15,847.0,89.5,3.6,14.0,511.0,599.07,483.43
2016,11,23,13,30,837.0,88.0,3.6,14.0,490.0,544.68,438.19
2016,11,23,13,45,822.0,86.0,3.65,14.0,461.5,486.76,389.0
2016,11,23,14,0,807.0,84.0,3.7,14.0,433.0,428.98,338.51
2016,11,23,14,15,785.5,81.0,3.7,13.5,399.0,368.36,285.03
2016,11,23,14,30,764.0,78.0,3.7,13.0,365.0,309.23,231.64
2016,11,23,14,45,731.0,74.5,3.7,13.0,325.5,246.82,175.32
2016,11,23,15,0,698.0,71.0,3.7,13.0,286.0,189.21,124.5
2016,11,23,15,15,650.5,66.0,3.35,12.5,243.0,132.34,79.23
2016,11,23,15,30,603.0,61.0,3.0,12.0,200.0,81.24,46.9
2016,11,23,15,45,529.0,53.5,2.65,11.5,156.5,44.1,33.9
2016,11,23,16,0,455.0,46.0,2.3,11.0,113.0,38.08,28.12
2016,11,23,16,15,329.5,34.5,2.05,10.5,74.0,28.49,18.71
2016,11,23,16,30,204.0,23.0,1.8,10.0,35.0,18.98,2.84
2016,11,23,16,45,102.0,11.5,1.55,9.5,17.5,9.05,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,181.5,18.0,0.85,4.5,36.5,209.85,69.08
2016,11,24,7,30,363.0,36.0,0.9,5.0,73.0,408.14,327.71
2016,11,24,7,45,456.0,45.5,0.95,6.0,116.0,513.27,422.28
2016,11,24,8,0,549.0,55.0,1.0,7.0,159.0,621.6,509.58
2016,11,24,8,15,609.0,61.5,1.05,7.5,203.5,697.97,568.93
2016,11,24,8,30,669.0,68.0,1.1,8.0,248.0,773.96,625.15
2016,11,24,8,45,701.5,74.5,1.2,8.5,289.5,822.46,659.73
2016,11,24,9,0,734.0,81.0,1.3,9.0,331.0,868.79,691.81
2016,11,24,9,15,729.0,78.5,1.35,9.5,349.5,863.47,685.81
2016,11,24,9,30,724.0,76.0,1.4,10.0,368.0,848.23,673.25
2016,11,24,9,45,678.5,95.0,1.45,11.0,385.0,832.13,658.96
2016,11,24,10,0,633.0,114.0,1.5,12.0,402.0,804.83,636.75
2016,11,24,10,15,742.5,106.0,1.5,12.5,461.5,893.33,697.18
2016,11,24,10,30,852.0,98.0,1.5,13.0,521.0,968.99,745.63
2016,11,24,10,45,866.5,97.5,1.5,13.5,540.0,965.12,739.73
2016,11,24,11,0,881.0,97.0,1.5,14.0,559.0,957.17,732.32
2016,11,24,11,15,885.5,97.5,1.45,14.0,569.5,937.23,717.65
2016,11,24,11,30,890.0,98.0,1.4,14.0,580.0,913.68,700.82
2016,11,24,11,45,896.5,96.5,1.35,14.5,583.0,886.03,680.08
2016,11,24,12,0,903.0,95.0,1.3,15.0,586.0,854.84,657.11
2016,11,24,12,15,901.0,94.5,1.15,15.0,580.0,814.78,627.96
2016,11,24,12,30,899.0,94.0,1.0,15.0,574.0,772.04,597.0
2016,11,24,12,45,896.0,92.0,0.9,15.5,560.5,724.56,560.43
2016,11,24,13,0,893.0,90.0,0.8,16.0,547.0,674.92,521.59
2016,11,24,13,15,883.0,88.5,0.8,16.0,525.0,619.78,480.04
2016,11,24,13,30,873.0,87.0,0.8,16.0,503.0,563.62,436.43
2016,11,24,13,45,858.5,84.5,0.8,16.0,474.5,503.6,388.49
2016,11,24,14,0,844.0,82.0,0.8,16.0,446.0,443.61,338.93
2016,11,24,14,15,822.5,79.5,0.8,15.5,410.5,381.42,286.7
2016,11,24,14,30,801.0,77.0,0.8,15.0,375.0,320.63,234.11
2016,11,24,14,45,769.5,73.0,0.8,15.0,335.0,257.8,179.2
2016,11,24,15,0,738.0,69.0,0.8,15.0,295.0,195.92,126.16
2016,11,24,15,15,691.5,64.0,0.8,14.0,251.0,136.73,80.1
2016,11,24,15,30,645.0,59.0,0.8,13.0,207.0,83.15,46.57
2016,11,24,15,45,571.0,51.5,0.8,12.5,162.0,42.85,32.65
2016,11,24,16,0,497.0,44.0,0.8,12.0,117.0,36.7,26.81
2016,11,24,16,15,367.5,33.5,0.85,11.5,76.5,27.83,18.04
2016,11,24,16,30,238.0,23.0,0.9,11.0,36.0,19.09,2.12
2016,11,24,16,45,119.0,11.5,0.95,10.5,18.0,9.05,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,7,15,195.5,16.5,0.85,5.5,35.5,217.45,43.15
2016,11,25,7,30,391.0,33.0,0.8,6.0,71.0,429.73,339.92
2016,11,25,7,45,482.0,42.0,0.8,6.5,114.0,532.23,434.04
2016,11,25,8,0,573.0,51.0,0.8,7.0,157.0,638.3,519.45
2016,11,25,8,15,631.0,56.5,1.05,7.5,201.0,711.53,578.57
2016,11,25,8,30,689.0,62.0,1.3,8.0,245.0,784.4,635.05
2016,11,25,8,45,729.5,66.0,1.55,8.5,287.5,828.66,668.6
2016,11,25,9,0,770.0,70.0,1.8,9.0,330.0,880.54,706.71
2016,11,25,9,15,795.0,73.0,1.8,9.5,367.0,913.21,727.06
2016,11,25,9,30,820.0,76.0,1.8,10.0,404.0,942.59,744.75
2016,11,25,9,45,837.0,78.5,1.85,11.0,435.5,959.94,753.04
2016,11,25,10,0,854.0,81.0,1.9,12.0,467.0,973.58,758.82
2016,11,25,10,15,865.5,83.0,2.0,12.5,492.0,977.38,759.93
2016,11,25,10,30,877.0,85.0,2.1,13.0,517.0,977.3,758.57
2016,11,25,10,45,764.0,109.0,2.25,13.5,495.0,888.61,696.16
2016,11,25,11,0,651.0,133.0,2.4,14.0,473.0,792.79,627.99
2016,11,25,11,15,673.0,129.5,2.45,14.0,486.5,788.99,626.0
2016,11,25,11,30,695.0,126.0,2.5,14.0,500.0,781.35,620.52
2016,11,25,11,45,797.5,107.0,2.55,14.5,537.5,814.63,643.7
2016,11,25,12,0,900.0,88.0,2.6,15.0,575.0,844.88,664.23
2016,11,25,12,15,897.0,87.5,2.6,15.0,569.0,804.42,635.07
2016,11,25,12,30,894.0,87.0,2.6,15.0,563.0,761.39,604.51
2016,11,25,12,45,760.5,111.5,2.6,15.0,509.0,656.24,524.57
2016,11,25,13,0,627.0,136.0,2.6,15.0,455.0,555.81,446.5
2016,11,25,13,15,640.5,126.0,2.55,14.5,440.5,518.1,417.06
2016,11,25,13,30,654.0,116.0,2.5,14.0,426.0,477.69,384.08
2016,11,25,13,45,531.5,135.5,2.45,14.0,378.5,391.04,313.31
2016,11,25,14,0,409.0,155.0,2.4,14.0,331.0,322.09,256.47
2016,11,25,14,15,338.5,151.5,2.1,13.5,289.5,257.66,203.11
2016,11,25,14,30,268.0,148.0,1.8,13.0,248.0,209.29,163.01
2016,11,25,14,45,249.5,136.0,1.55,13.0,221.0,174.65,132.9
2016,11,25,15,0,231.0,124.0,1.3,13.0,194.0,142.28,105.22
2016,11,25,15,15,216.0,107.0,1.15,12.5,165.0,109.01,78.11
2016,11,25,15,30,201.0,90.0,1.0,12.0,136.0,78.03,55.3
2016,11,25,15,45,175.5,72.0,0.9,11.5,106.0,51.96,40.89
2016,11,25,16,0,150.0,54.0,0.8,11.0,76.0,39.55,29.42
2016,11,25,16,15,99.0,37.0,0.85,10.5,49.5,27.4,17.7
2016,11,25,16,30,48.0,20.0,0.9,10.0,23.0,15.1,0.0
2016,11,25,16,45,24.0,10.0,0.95,9.5,11.5,7.87,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,9.0,0.5,0.38,0.0
2016,11,26,7,30,0.0,1.0,2.8,9.0,1.0,0.75,0.0
2016,11,26,7,45,0.0,1.5,2.75,9.0,1.5,1.13,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.51,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.27,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.03,0.0
2016,11,26,8,45,0.0,4.5,2.9,9.5,4.5,3.41,0.0
2016,11,26,9,0,0.0,5.0,3.0,10.0,5.0,3.8,0.0
2016,11,26,9,15,0.0,49.0,3.1,9.5,49.0,37.47,27.06
2016,11,26,9,30,0.0,93.0,3.2,9.0,93.0,74.71,59.3
2016,11,26,9,45,0.0,78.5,3.35,9.0,78.5,60.39,46.8
2016,11,26,10,0,0.0,64.0,3.5,9.0,64.0,49.07,36.95
2016,11,26,10,15,0.0,104.5,3.5,9.0,104.5,83.14,66.16
2016,11,26,10,30,0.0,145.0,3.5,9.0,145.0,121.07,98.32
2016,11,26,10,45,2.5,158.5,3.55,9.0,160.0,135.5,110.46
2016,11,26,11,0,5.0,172.0,3.6,9.0,175.0,149.81,122.48
2016,11,26,11,15,5.5,174.5,3.5,9.0,178.0,151.31,123.62
2016,11,26,11,30,6.0,177.0,3.4,9.0,181.0,152.89,124.88
2016,11,26,11,45,25.0,201.5,3.35,9.0,215.5,191.29,157.64
2016,11,26,12,0,44.0,226.0,3.3,9.0,250.0,246.11,203.46
2016,11,26,12,15,61.5,231.0,3.15,8.5,264.0,260.56,215.96
2016,11,26,12,30,79.0,236.0,3.0,8.0,278.0,273.37,227.12
2016,11,26,12,45,276.5,208.0,2.9,8.0,349.5,401.19,334.91
2016,11,26,13,0,474.0,180.0,2.8,8.0,421.0,494.92,410.6
2016,11,26,13,15,245.5,178.0,2.85,8.0,302.5,318.21,264.79
2016,11,26,13,30,17.0,176.0,2.9,8.0,184.0,150.25,123.24
2016,11,26,13,45,90.0,181.0,2.95,8.5,220.0,195.19,161.3
2016,11,26,14,0,163.0,186.0,3.0,9.0,256.0,230.7,189.46
2016,11,26,14,15,353.0,145.0,3.0,9.0,280.5,257.98,207.57
2016,11,26,14,30,543.0,104.0,3.0,9.0,305.0,267.06,206.75
2016,11,26,14,45,486.0,105.5,3.0,9.0,270.5,212.9,158.85
2016,11,26,15,0,429.0,107.0,3.0,9.0,236.0,169.24,121.38
2016,11,26,15,15,450.0,90.5,2.8,8.5,208.5,127.81,85.15
2016,11,26,15,30,471.0,74.0,2.6,8.0,181.0,87.51,55.87
2016,11,26,15,45,385.0,64.5,2.45,8.0,139.5,48.53,38.35
2016,11,26,16,0,299.0,55.0,2.3,8.0,98.0,41.21,31.21
2016,11,26,16,15,190.5,39.5,2.15,8.0,63.0,29.59,19.69
2016,11,26,16,30,82.0,24.0,2.0,8.0,28.0,17.88,0.35
2016,11,26,16,45,41.0,12.0,1.95,8.0,14.0,9.44,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,4.5,9.0,10.0,7.6,0.0
2016,11,27,7,30,0.0,20.0,4.6,9.0,20.0,15.25,6.5
2016,11,27,7,45,0.0,34.0,4.75,9.0,34.0,27.03,17.34
2016,11,27,8,0,0.0,48.0,4.9,9.0,48.0,40.5,29.36
2016,11,27,8,15,0.0,63.0,5.0,9.0,63.0,54.77,42.03
2016,11,27,8,30,0.0,78.0,5.1,9.0,78.0,68.71,54.3
2016,11,27,8,45,0.0,93.0,5.2,9.5,93.0,82.45,66.14
2016,11,27,9,0,0.0,108.0,5.3,10.0,108.0,96.09,77.7
2016,11,27,9,15,342.0,104.5,5.3,10.0,239.0,504.45,432.83
2016,11,27,9,30,684.0,101.0,5.3,10.0,370.0,846.64,703.96
2016,11,27,9,45,547.5,132.5,5.35,10.5,358.5,737.76,615.35
2016,11,27,10,0,411.0,164.0,5.4,11.0,347.0,636.06,531.86
2016,11,27,10,15,267.0,191.5,5.3,11.0,313.0,499.37,418.26
2016,11,27,10,30,123.0,219.0,5.2,11.0,279.0,365.13,304.29
2016,11,27,10,45,93.0,221.0,5.15,11.5,267.5,310.58,258.06
2016,11,27,11,0,63.0,223.0,5.1,12.0,256.0,279.01,230.29
2016,11,27,11,15,80.0,232.0,5.0,12.0,274.5,299.58,247.44
2016,11,27,11,30,97.0,241.0,4.9,12.0,293.0,318.96,263.39
2016,11,27,11,45,327.5,204.5,4.8,12.0,380.0,502.31,416.84
2016,11,27,12,0,558.0,168.0,4.7,12.0,467.0,652.29,537.39
2016,11,27,12,15,721.5,125.5,4.6,12.0,508.0,716.22,587.39
2016,11,27,12,30,885.0,83.0,4.5,12.0,549.0,751.63,614.31
2016,11,27,12,45,593.0,149.0,4.45,12.5,458.0,580.71,476.23
2016,11,27,13,0,301.0,215.0,4.4,13.0,367.0,406.64,333.52
2016,11,27,13,15,392.5,187.5,4.3,12.5,377.5,413.73,340.29
2016,11,27,13,30,484.0,160.0,4.2,12.0,388.0,423.5,347.21
2016,11,27,13,45,375.0,168.0,4.15,12.0,338.5,337.37,275.37
2016,11,27,14,0,266.0,176.0,4.1,12.0,289.0,273.54,221.92
2016,11,27,14,15,337.0,151.5,3.9,12.0,283.0,258.48,206.37
2016,11,27,14,30,408.0,127.0,3.7,12.0,277.0,241.65,187.65
2016,11,27,14,45,380.5,118.5,3.55,12.0,246.5,198.46,149.23
2016,11,27,15,0,353.0,110.0,3.4,12.0,216.0,158.43,114.39
2016,11,27,15,15,480.0,83.0,2.95,11.5,204.5,126.77,81.95
2016,11,27,15,30,607.0,56.0,2.5,11.0,193.0,82.26,46.12
2016,11,27,15,45,531.0,49.0,2.1,10.5,150.0,40.57,30.83
2016,11,27,16,0,455.0,42.0,1.7,10.0,107.0,34.83,25.31
2016,11,27,16,15,329.0,31.5,1.55,9.5,69.5,26.02,16.48
2016,11,27,16,30,203.0,21.0,1.4,9.0,32.0,17.31,0.0
2016,11,27,16,45,101.5,10.5,1.25,8.5,16.0,8.26,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,2.65,10.0,10.5,7.99,0.0
2016,11,28,7,30,0.0,21.0,2.9,10.0,21.0,16.02,6.93
2016,11,28,7,45,0.0,34.5,3.2,10.0,34.5,28.16,18.19
2016,11,28,8,0,0.0,48.0,3.5,10.0,48.0,40.92,29.58
2016,11,28,8,15,0.0,63.0,3.7,10.0,63.0,55.19,42.22
2016,11,28,8,30,0.0,78.0,3.9,10.0,78.0,69.13,54.44
2016,11,28,8,45,0.0,92.0,4.1,10.0,92.0,81.63,65.28
2016,11,28,9,0,0.0,106.0,4.3,10.0,106.0,94.08,75.95
2016,11,28,9,15,0.0,119.0,4.4,10.0,119.5,105.34,85.49
2016,11,28,9,30,0.0,132.0,4.5,10.0,133.0,116.64,94.97
2016,11,28,9,45,15.5,153.5,4.65,10.5,161.0,152.95,126.18
2016,11,28,10,0,31.0,175.0,4.8,11.0,189.0,209.7,173.99
2016,11,28,10,15,97.0,196.5,4.95,11.0,243.0,296.47,248.41
2016,11,28,10,30,163.0,218.0,5.1,11.0,297.0,402.77,336.88
2016,11,28,10,45,166.5,226.0,5.25,11.5,309.0,408.02,339.87
2016,11,28,11,0,170.0,234.0,5.4,12.0,321.0,412.55,342.58
2016,11,28,11,15,130.0,236.0,5.45,12.0,303.5,369.95,306.39
2016,11,28,11,30,90.0,238.0,5.5,12.0,286.0,309.86,256.07
2016,11,28,11,45,245.5,224.5,5.55,12.0,355.5,456.3,379.05
2016,11,28,12,0,401.0,211.0,5.6,12.0,425.0,553.18,459.18
2016,11,28,12,15,384.5,212.0,5.6,12.0,415.5,521.81,432.9
2016,11,28,12,30,368.0,213.0,5.6,12.0,406.0,490.5,406.95
2016,11,28,12,45,223.5,217.5,5.6,12.0,334.0,361.41,299.8
2016,11,28,13,0,79.0,222.0,5.6,12.0,262.0,247.78,203.89
2016,11,28,13,15,39.5,165.5,5.55,12.0,185.5,164.44,134.2
2016,11,28,13,30,0.0,109.0,5.5,12.0,109.0,84.87,66.83
2016,11,28,13,45,0.0,95.5,5.45,12.0,95.5,73.86,57.62
2016,11,28,14,0,0.0,82.0,5.4,12.0,82.0,63.08,48.53
2016,11,28,14,15,0.0,61.0,5.3,12.0,61.0,46.74,34.63
2016,11,28,14,30,0.0,40.0,5.2,12.0,40.0,30.55,20.76
2016,11,28,14,45,0.0,35.5,5.15,12.0,35.5,27.09,17.81
2016,11,28,15,0,0.0,31.0,5.1,12.0,31.0,23.63,14.84
2016,11,28,15,15,0.0,26.0,4.8,11.5,26.0,19.79,11.54
2016,11,28,15,30,0.0,21.0,4.5,11.0,21.0,15.97,8.2
2016,11,28,15,45,0.0,16.5,4.2,11.0,16.5,12.53,5.62
2016,11,28,16,0,0.0,12.0,3.9,11.0,12.0,9.1,2.41
2016,11,28,16,15,0.0,7.5,3.55,10.5,7.5,5.68,0.0
2016,11,28,16,30,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,11,28,16,45,0.0,1.5,2.85,9.5,1.5,1.18,0.0
2016,11,28,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
