Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,12.5,1.3,4.5,32.5,195.82,0.0
2016,11,29,7,30,458.0,25.0,1.5,5.0,65.0,463.15,352.64
2016,11,29,7,45,556.5,31.5,1.7,5.5,108.0,572.11,468.4
2016,11,29,8,0,655.0,38.0,1.9,6.0,151.0,683.72,562.96
2016,11,29,8,15,709.0,42.0,2.05,6.5,195.0,753.22,619.93
2016,11,29,8,30,763.0,46.0,2.2,7.0,239.0,821.96,673.43
2016,11,29,8,45,800.5,48.5,2.35,8.0,281.0,871.44,708.96
2016,11,29,9,0,838.0,51.0,2.5,9.0,323.0,907.81,733.49
2016,11,29,9,15,861.0,53.0,2.6,9.5,360.5,937.07,752.91
2016,11,29,9,30,884.0,55.0,2.7,10.0,398.0,963.31,769.74
2016,11,29,9,45,900.5,56.0,2.85,10.5,429.5,978.31,778.78
2016,11,29,10,0,917.0,57.0,3.0,11.0,461.0,989.73,785.3
2016,11,29,10,15,927.5,58.5,3.0,11.0,486.0,992.23,785.68
2016,11,29,10,30,938.0,60.0,3.0,11.0,511.0,990.85,783.55
2016,11,29,10,45,944.0,60.5,3.0,11.5,528.5,979.89,773.43
2016,11,29,11,0,950.0,61.0,3.0,12.0,546.0,965.13,760.92
2016,11,29,11,15,953.0,61.5,2.95,12.0,556.0,943.87,745.0
2016,11,29,11,30,956.0,62.0,2.9,12.0,566.0,918.98,726.7
2016,11,29,11,45,955.5,62.5,2.9,12.5,567.5,887.59,702.96
2016,11,29,12,0,955.0,63.0,2.9,13.0,569.0,852.99,677.04
2016,11,29,12,15,952.0,62.5,2.9,13.0,563.5,812.19,647.86
2016,11,29,12,30,949.0,62.0,2.9,13.0,558.0,768.7,616.57
2016,11,29,12,45,938.5,63.5,2.9,13.0,544.0,719.91,580.7
2016,11,29,13,0,928.0,65.0,2.9,13.0,530.0,669.41,540.71
2016,11,29,13,15,918.5,64.0,2.85,13.0,508.5,615.31,496.83
2016,11,29,13,30,909.0,63.0,2.8,13.0,487.0,560.05,450.85
2016,11,29,13,45,893.0,62.5,2.8,13.0,459.0,501.25,400.94
2016,11,29,14,0,877.0,62.0,2.8,13.0,431.0,442.46,349.53
2016,11,29,14,15,857.5,60.0,2.75,13.0,397.0,381.19,294.7
2016,11,29,14,30,838.0,58.0,2.7,13.0,363.0,320.73,239.42
2016,11,29,14,45,808.0,55.5,2.7,13.0,324.0,258.0,182.32
2016,11,29,15,0,778.0,53.0,2.7,13.0,285.0,198.15,128.82
2016,11,29,15,15,736.0,49.5,2.3,12.0,242.5,139.06,80.64
2016,11,29,15,30,694.0,46.0,1.9,11.0,200.0,84.87,44.67
2016,11,29,15,45,624.5,40.5,1.55,10.5,156.5,37.48,28.05
2016,11,29,16,0,555.0,35.0,1.2,10.0,113.0,32.28,23.04
2016,11,29,16,15,432.5,26.5,1.2,9.5,73.5,24.24,14.9
2016,11,29,16,30,310.0,18.0,1.2,9.0,34.0,16.35,0.0
2016,11,29,16,45,155.0,9.0,1.2,8.5,17.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,13.0,0.3,6.0,28.5,162.27,0.0
2016,11,30,7,30,375.0,26.0,0.3,6.0,57.0,404.91,299.2
2016,11,30,7,45,475.5,33.5,0.3,6.5,98.0,513.67,411.83
2016,11,30,8,0,576.0,41.0,0.3,7.0,139.0,614.63,493.86
2016,11,30,8,15,633.5,46.0,0.45,7.5,181.5,687.54,551.97
2016,11,30,8,30,691.0,51.0,0.6,8.0,224.0,759.85,607.06
2016,11,30,8,45,727.5,55.0,0.8,9.0,264.5,809.72,643.54
2016,11,30,9,0,764.0,59.0,1.0,10.0,305.0,857.47,677.29
2016,11,30,9,15,789.5,61.5,1.2,10.5,341.0,889.89,700.48
2016,11,30,9,30,815.0,64.0,1.4,11.0,377.0,919.27,721.15
2016,11,30,9,45,837.5,64.5,1.6,11.5,409.0,939.59,735.19
2016,11,30,10,0,860.0,65.0,1.8,12.0,441.0,944.96,738.74
2016,11,30,10,15,552.0,136.5,1.9,12.0,383.0,732.6,586.93
2016,11,30,10,30,244.0,208.0,2.0,12.0,325.0,490.72,399.58
2016,11,30,10,45,233.5,217.5,2.15,12.5,333.0,461.43,377.54
2016,11,30,11,0,223.0,227.0,2.3,13.0,341.0,453.81,370.48
2016,11,30,11,15,223.5,232.0,2.35,13.0,347.5,450.14,367.23
2016,11,30,11,30,224.0,237.0,2.4,13.0,354.0,445.7,363.38
2016,11,30,11,45,224.5,238.0,2.45,13.5,356.0,435.85,354.74
2016,11,30,12,0,225.0,239.0,2.5,14.0,358.0,425.36,345.65
2016,11,30,12,15,225.0,236.5,2.55,14.0,354.5,410.0,333.41
2016,11,30,12,30,225.0,234.0,2.6,14.0,351.0,394.17,320.73
2016,11,30,12,45,557.0,153.0,2.65,14.0,433.0,554.9,450.7
2016,11,30,13,0,889.0,72.0,2.7,14.0,515.0,653.26,526.73
2016,11,30,13,15,879.5,71.0,2.7,14.0,494.5,601.01,483.62
2016,11,30,13,30,870.0,70.0,2.7,14.0,474.0,547.67,439.57
2016,11,30,13,45,849.5,70.0,2.75,14.0,446.0,491.48,392.11
2016,11,30,14,0,829.0,70.0,2.8,14.0,418.0,432.71,341.28
2016,11,30,14,15,808.5,67.5,2.75,13.5,384.5,372.38,288.24
2016,11,30,14,30,788.0,65.0,2.7,13.0,351.0,313.31,234.99
2016,11,30,14,45,751.0,63.0,2.7,13.0,312.0,252.1,179.72
2016,11,30,15,0,714.0,61.0,2.7,13.0,273.0,194.64,128.74
2016,11,30,15,15,668.5,56.5,2.35,12.5,232.0,137.96,82.48
2016,11,30,15,30,623.0,52.0,2.0,12.0,191.0,83.88,45.55
2016,11,30,15,45,540.0,46.5,1.7,11.5,148.0,38.67,28.99
2016,11,30,16,0,457.0,41.0,1.4,11.0,105.0,34.05,24.48
2016,11,30,16,15,331.5,30.5,1.3,10.5,68.0,25.22,15.61
2016,11,30,16,30,206.0,20.0,1.2,10.0,31.0,16.48,0.0
2016,11,30,16,45,103.0,10.0,1.1,9.5,15.5,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,13.5,1.55,6.5,27.0,147.45,0.0
2016,12,1,7,30,338.0,27.0,1.7,7.0,54.0,371.83,273.01
2016,12,1,7,45,456.0,34.5,1.9,7.5,96.0,497.52,407.3
2016,12,1,8,0,574.0,42.0,2.1,8.0,138.0,612.76,505.64
2016,12,1,8,15,634.0,47.0,2.2,8.0,181.0,688.34,568.65
2016,12,1,8,30,694.0,52.0,2.3,8.0,224.0,763.18,628.25
2016,12,1,8,45,740.5,54.5,2.45,8.5,266.0,820.88,671.72
2016,12,1,9,0,787.0,57.0,2.6,9.0,308.0,876.5,712.1
2016,12,1,9,15,813.0,59.5,2.7,9.5,345.5,909.61,734.44
2016,12,1,9,30,839.0,62.0,2.8,10.0,383.0,939.62,754.17
2016,12,1,9,45,858.5,63.5,2.9,10.5,415.0,947.13,757.44
2016,12,1,10,0,878.0,65.0,3.0,11.0,447.0,962.3,766.38
2016,12,1,10,15,890.5,66.5,3.05,11.0,472.0,966.99,768.76
2016,12,1,10,30,903.0,68.0,3.1,11.0,497.0,967.92,768.69
2016,12,1,10,45,911.0,69.0,3.15,11.5,515.5,960.08,761.15
2016,12,1,11,0,919.0,70.0,3.2,12.0,534.0,948.47,751.18
2016,12,1,11,15,923.5,70.5,3.25,12.0,544.5,929.28,737.36
2016,12,1,11,30,928.0,71.0,3.3,12.0,555.0,906.5,721.11
2016,12,1,11,45,928.5,71.0,3.4,12.5,557.5,876.22,698.53
2016,12,1,12,0,929.0,71.0,3.5,13.0,560.0,842.76,673.68
2016,12,1,12,15,927.5,71.0,3.5,13.0,555.0,804.72,646.11
2016,12,1,12,30,926.0,71.0,3.5,13.0,550.0,763.92,616.39
2016,12,1,12,45,919.5,71.0,3.55,13.0,537.0,717.12,581.55
2016,12,1,13,0,913.0,71.0,3.6,13.0,524.0,668.38,542.76
2016,12,1,13,15,904.5,70.0,3.55,13.0,504.0,615.65,499.6
2016,12,1,13,30,896.0,69.0,3.5,13.0,484.0,561.67,454.33
2016,12,1,13,45,884.0,67.0,3.45,13.0,456.5,503.95,404.88
2016,12,1,14,0,872.0,65.0,3.4,13.0,429.0,445.88,353.71
2016,12,1,14,15,853.0,63.0,3.35,12.5,395.5,385.76,300.18
2016,12,1,14,30,834.0,61.0,3.3,12.0,362.0,325.2,245.02
2016,12,1,14,45,805.0,58.0,3.25,12.0,323.0,262.45,187.47
2016,12,1,15,0,776.0,55.0,3.2,12.0,284.0,202.49,133.38
2016,12,1,15,15,733.0,51.0,2.8,11.5,241.5,142.87,84.06
2016,12,1,15,30,690.0,47.0,2.4,11.0,199.0,88.29,46.84
2016,12,1,15,45,621.0,41.5,2.0,10.5,155.5,38.31,28.78
2016,12,1,16,0,552.0,36.0,1.6,10.0,112.0,33.16,23.78
2016,12,1,16,15,427.0,27.0,1.5,9.0,72.5,24.68,15.23
2016,12,1,16,30,302.0,18.0,1.4,8.0,33.0,16.34,0.0
2016,12,1,16,45,151.0,9.0,1.3,7.5,16.5,7.08,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,15,223.0,11.5,1.5,2.5,29.0,189.34,0.0
2016,12,2,7,30,446.0,23.0,1.7,3.0,58.0,444.37,320.31
2016,12,2,7,45,547.0,29.5,1.95,4.0,100.5,559.51,459.38
2016,12,2,8,0,648.0,36.0,2.2,5.0,143.0,672.66,556.93
2016,12,2,8,15,704.0,40.5,2.3,5.5,187.0,744.36,616.48
2016,12,2,8,30,760.0,45.0,2.4,6.0,231.0,815.56,672.39
2016,12,2,8,45,796.5,48.0,2.55,6.5,272.5,864.86,709.67
2016,12,2,9,0,833.0,51.0,2.7,7.0,314.0,901.28,736.0
2016,12,2,9,15,856.5,53.0,2.9,7.5,351.5,931.09,757.06
2016,12,2,9,30,880.0,55.0,3.1,8.0,389.0,957.96,775.47
2016,12,2,9,45,893.0,57.5,3.3,9.0,420.5,971.94,782.81
2016,12,2,10,0,906.0,60.0,3.5,10.0,452.0,982.32,787.5
2016,12,2,10,15,916.5,61.5,3.55,10.0,477.0,985.08,788.5
2016,12,2,10,30,927.0,63.0,3.6,10.0,502.0,984.03,786.95
2016,12,2,10,45,933.0,64.0,3.7,10.5,520.0,974.15,778.17
2016,12,2,11,0,939.0,65.0,3.8,11.0,538.0,960.5,766.89
2016,12,2,11,15,942.5,65.5,3.8,11.0,548.0,940.18,751.72
2016,12,2,11,30,946.0,66.0,3.8,11.0,558.0,916.25,734.1
2016,12,2,11,45,946.5,66.5,3.85,11.5,560.5,886.25,711.14
2016,12,2,12,0,947.0,67.0,3.9,12.0,563.0,853.01,685.89
2016,12,2,12,15,944.5,66.5,3.9,12.0,557.5,813.13,656.73
2016,12,2,12,30,942.0,66.0,3.9,12.0,552.0,770.55,625.45
2016,12,2,12,45,937.0,65.5,3.9,12.0,539.0,723.74,590.43
2016,12,2,13,0,932.0,65.0,3.9,12.0,526.0,674.82,551.04
2016,12,2,13,15,923.0,64.0,3.9,12.0,505.5,621.11,506.96
2016,12,2,13,30,914.0,63.0,3.9,12.0,485.0,566.14,460.7
2016,12,2,13,45,899.0,62.0,3.9,12.0,457.0,507.27,410.03
2016,12,2,14,0,884.0,61.0,3.9,12.0,429.0,448.3,357.81
2016,12,2,14,15,864.0,59.0,3.8,12.0,395.5,386.63,302.0
2016,12,2,14,30,844.0,57.0,3.7,12.0,362.0,326.01,245.97
2016,12,2,14,45,813.0,55.0,3.65,12.0,322.5,263.14,188.16
2016,12,2,15,0,782.0,53.0,3.6,12.0,283.0,203.32,134.04
2016,12,2,15,15,739.0,49.0,3.1,11.0,241.0,143.35,84.33
2016,12,2,15,30,696.0,45.0,2.6,10.0,199.0,88.41,46.5
2016,12,2,15,45,623.5,40.0,2.1,9.5,155.0,37.61,28.26
2016,12,2,16,0,551.0,35.0,1.6,9.0,111.0,32.26,23.09
2016,12,2,16,15,425.0,26.5,1.5,8.5,72.0,24.22,14.86
2016,12,2,16,30,299.0,18.0,1.4,8.0,33.0,16.34,0.0
2016,12,2,16,45,149.5,9.0,1.35,7.5,16.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,194.0,11.5,0.95,6.5,26.0,165.64,0.0
2016,12,3,7,30,388.0,23.0,0.9,7.0,52.0,392.8,269.58
2016,12,3,7,45,491.0,30.5,0.9,8.0,93.0,510.63,409.46
2016,12,3,8,0,594.0,38.0,0.9,9.0,134.0,625.45,503.82
2016,12,3,8,15,653.0,42.5,1.05,9.5,176.5,699.17,563.42
2016,12,3,8,30,712.0,47.0,1.2,10.0,219.0,772.4,619.8
2016,12,3,8,45,750.5,50.5,1.4,10.5,260.0,823.75,658.49
2016,12,3,9,0,789.0,54.0,1.6,11.0,301.0,873.06,694.39
2016,12,3,9,15,814.0,56.5,1.75,11.5,338.0,905.28,716.48
2016,12,3,9,30,839.0,59.0,1.9,12.0,375.0,934.45,736.03
2016,12,3,9,45,854.0,61.0,2.1,13.0,406.0,938.42,736.85
2016,12,3,10,0,869.0,63.0,2.3,14.0,437.0,950.15,743.19
2016,12,3,10,15,881.0,64.5,2.4,14.0,462.0,954.66,746.05
2016,12,3,10,30,893.0,66.0,2.5,14.0,487.0,955.48,746.5
2016,12,3,10,45,901.5,67.0,2.6,14.5,505.0,948.53,740.29
2016,12,3,11,0,910.0,68.0,2.7,15.0,523.0,937.84,731.67
2016,12,3,11,15,914.0,68.5,2.75,15.0,533.5,918.68,718.18
2016,12,3,11,30,918.0,69.0,2.8,15.0,544.0,896.0,702.36
2016,12,3,11,45,919.5,69.0,2.9,15.5,547.0,867.13,681.29
2016,12,3,12,0,921.0,69.0,3.0,16.0,550.0,835.06,657.95
2016,12,3,12,15,919.0,68.5,3.1,16.0,544.5,796.61,631.13
2016,12,3,12,30,917.0,68.0,3.2,16.0,539.0,755.5,602.13
2016,12,3,12,45,910.5,68.0,3.3,16.0,526.0,709.37,568.68
2016,12,3,13,0,904.0,68.0,3.4,16.0,513.0,661.32,531.12
2016,12,3,13,15,895.5,66.5,3.4,16.0,493.0,608.75,488.8
2016,12,3,13,30,887.0,65.0,3.4,16.0,473.0,554.95,444.38
2016,12,3,13,45,874.0,63.5,3.4,16.0,446.5,498.0,396.21
2016,12,3,14,0,861.0,62.0,3.4,16.0,420.0,440.78,346.41
2016,12,3,14,15,842.5,60.0,3.2,15.5,387.0,381.01,293.6
2016,12,3,14,30,824.0,58.0,3.0,15.0,354.0,322.08,240.3
2016,12,3,14,45,798.0,55.0,2.8,15.0,316.5,260.82,184.48
2016,12,3,15,0,772.0,52.0,2.6,15.0,279.0,201.97,131.69
2016,12,3,15,15,730.5,48.5,2.2,14.0,237.5,143.26,83.49
2016,12,3,15,30,689.0,45.0,1.8,13.0,196.0,89.35,46.54
2016,12,3,15,45,623.0,39.5,1.45,12.5,153.0,38.52,28.71
2016,12,3,16,0,557.0,34.0,1.1,12.0,110.0,31.42,22.04
2016,12,3,16,15,434.5,26.0,1.1,11.5,71.5,23.81,14.29
2016,12,3,16,30,312.0,18.0,1.1,11.0,33.0,16.37,0.0
2016,12,3,16,45,156.0,9.0,1.15,10.5,16.5,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,169.5,12.0,0.3,8.0,24.0,146.05,0.0
2016,12,4,7,30,339.0,24.0,0.3,8.0,48.0,362.76,237.27
2016,12,4,7,45,446.0,32.0,0.35,8.5,87.5,484.35,384.03
2016,12,4,8,0,553.0,40.0,0.4,9.0,127.0,589.53,471.62
2016,12,4,8,15,615.5,45.0,0.5,9.5,169.5,666.79,532.95
2016,12,4,8,30,678.0,50.0,0.6,10.0,212.0,743.55,590.85
2016,12,4,8,45,718.0,54.0,0.7,10.5,252.5,796.75,629.35
2016,12,4,9,0,758.0,58.0,0.8,11.0,293.0,847.97,665.14
2016,12,4,9,15,785.0,60.5,1.0,11.5,330.0,882.07,689.68
2016,12,4,9,30,812.0,63.0,1.2,12.0,367.0,913.18,711.74
2016,12,4,9,45,798.5,73.5,1.4,13.0,393.0,911.89,709.72
2016,12,4,10,0,785.0,84.0,1.6,14.0,419.0,906.53,705.01
2016,12,4,10,15,799.5,86.0,1.75,14.0,444.0,914.69,711.52
2016,12,4,10,30,814.0,88.0,1.9,14.0,469.0,919.17,715.32
2016,12,4,10,45,823.5,89.5,2.1,14.5,487.5,914.57,712.1
2016,12,4,11,0,833.0,91.0,2.3,15.0,506.0,906.3,706.35
2016,12,4,11,15,719.0,118.5,2.4,15.0,482.0,819.69,645.43
2016,12,4,11,30,605.0,146.0,2.5,15.0,458.0,726.54,578.94
2016,12,4,11,45,489.5,178.0,2.6,15.5,431.5,632.57,506.75
2016,12,4,12,0,374.0,210.0,2.7,16.0,405.0,533.42,429.13
2016,12,4,12,15,606.0,151.0,2.7,16.0,463.0,657.02,526.45
2016,12,4,12,30,838.0,92.0,2.7,16.0,521.0,732.53,583.79
2016,12,4,12,45,583.0,147.5,2.7,16.0,443.0,577.14,462.79
2016,12,4,13,0,328.0,203.0,2.7,16.0,365.0,416.18,335.64
2016,12,4,13,15,419.5,176.0,2.7,15.5,374.5,435.95,352.32
2016,12,4,13,30,511.0,149.0,2.7,15.0,384.0,433.55,349.84
2016,12,4,13,45,476.5,146.0,2.7,15.0,355.0,381.9,306.73
2016,12,4,14,0,442.0,143.0,2.7,15.0,326.0,333.08,265.46
2016,12,4,14,15,459.0,127.5,2.45,14.5,304.5,295.88,232.49
2016,12,4,14,30,476.0,112.0,2.2,14.0,283.0,256.55,196.68
2016,12,4,14,45,414.5,113.0,1.95,14.0,250.0,208.71,155.48
2016,12,4,15,0,353.0,114.0,1.7,14.0,217.0,167.36,120.92
2016,12,4,15,15,314.0,100.5,1.5,13.5,182.5,122.59,84.64
2016,12,4,15,30,275.0,87.0,1.3,13.0,148.0,86.24,58.18
2016,12,4,15,45,220.0,71.5,1.15,12.5,113.5,53.29,41.79
2016,12,4,16,0,165.0,56.0,1.0,12.0,79.0,40.78,30.24
2016,12,4,16,15,82.5,38.0,1.0,11.5,49.5,27.89,17.68
2016,12,4,16,30,0.0,20.0,1.0,11.0,20.0,14.89,0.0
2016,12,4,16,45,0.0,10.0,1.0,10.5,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,78.5,13.0,1.4,8.0,18.5,73.4,0.0
2016,12,5,7,30,157.0,26.0,1.6,8.0,37.0,210.41,132.99
2016,12,5,7,45,224.0,40.5,1.8,8.5,68.5,301.46,247.29
2016,12,5,8,0,291.0,55.0,2.0,9.0,100.0,383.14,321.67
2016,12,5,8,15,333.0,68.0,2.0,9.0,134.5,442.38,373.45
2016,12,5,8,30,375.0,81.0,2.0,9.0,169.0,502.47,423.75
2016,12,5,8,45,410.0,91.0,2.0,9.5,203.5,551.7,462.66
2016,12,5,9,0,445.0,101.0,2.0,10.0,238.0,600.39,499.67
2016,12,5,9,15,471.0,107.5,2.0,10.0,268.5,634.47,525.17
2016,12,5,9,30,497.0,114.0,2.0,10.0,299.0,666.99,549.0
2016,12,5,9,45,672.0,92.5,2.05,10.5,364.5,819.35,660.71
2016,12,5,10,0,847.0,71.0,2.1,11.0,430.0,950.54,751.12
2016,12,5,10,15,860.0,72.5,2.1,11.5,455.5,956.21,750.99
2016,12,5,10,30,873.0,74.0,2.1,12.0,481.0,958.11,749.78
2016,12,5,10,45,884.5,74.0,2.15,12.5,499.5,941.93,736.76
2016,12,5,11,0,896.0,74.0,2.2,13.0,518.0,933.08,729.2
2016,12,5,11,15,900.5,74.5,2.2,13.0,529.0,914.77,715.91
2016,12,5,11,30,905.0,75.0,2.2,13.0,540.0,892.97,700.37
2016,12,5,11,45,907.5,74.5,2.25,13.0,543.0,864.82,680.93
2016,12,5,12,0,910.0,74.0,2.3,13.0,546.0,833.46,659.2
2016,12,5,12,15,908.0,74.0,2.35,13.0,541.0,796.11,633.06
2016,12,5,12,30,906.0,74.0,2.4,13.0,536.0,756.1,604.8
2016,12,5,12,45,896.0,74.5,2.45,13.5,523.0,708.66,569.12
2016,12,5,13,0,886.0,75.0,2.5,14.0,510.0,659.6,529.95
2016,12,5,13,15,877.0,74.0,2.45,13.5,490.0,612.36,492.58
2016,12,5,13,30,868.0,73.0,2.4,13.0,470.0,558.89,449.37
2016,12,5,13,45,851.5,72.0,2.4,13.0,443.0,500.83,400.64
2016,12,5,14,0,835.0,71.0,2.4,13.0,416.0,442.9,350.59
2016,12,5,14,15,814.5,68.5,2.3,13.0,383.0,382.43,297.0
2016,12,5,14,30,794.0,66.0,2.2,13.0,350.0,323.18,243.32
2016,12,5,14,45,760.5,63.5,2.1,13.0,311.5,262.05,188.07
2016,12,5,15,0,727.0,61.0,2.0,13.0,273.0,204.21,136.45
2016,12,5,15,15,681.0,56.5,1.7,12.5,231.5,146.5,88.7
2016,12,5,15,30,635.0,52.0,1.4,12.0,190.0,91.54,49.71
2016,12,5,15,45,558.0,46.0,1.1,11.5,147.5,42.75,32.6
2016,12,5,16,0,481.0,40.0,0.8,11.0,105.0,33.39,23.89
2016,12,5,16,15,240.5,35.0,0.75,10.5,67.5,26.58,16.67
2016,12,5,16,30,0.0,30.0,0.7,10.0,30.0,20.99,0.0
2016,12,5,16,45,0.0,15.0,0.7,9.5,15.0,11.8,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,11.5,1.4,4.5,19.5,102.66,0.0
2016,12,6,7,30,233.0,23.0,1.7,5.0,39.0,268.56,162.41
2016,12,6,7,45,313.0,35.5,2.05,6.0,73.5,371.51,305.77
2016,12,6,8,0,393.0,48.0,2.4,7.0,108.0,465.34,390.83
2016,12,6,8,15,446.5,56.5,2.55,7.0,144.5,534.23,451.27
2016,12,6,8,30,500.0,65.0,2.7,7.0,181.0,603.33,509.37
2016,12,6,8,45,534.5,72.0,2.9,7.5,217.0,652.21,548.62
2016,12,6,9,0,569.0,79.0,3.1,8.0,253.0,699.62,585.36
2016,12,6,9,15,590.0,85.5,3.2,8.5,285.0,731.37,608.48
2016,12,6,9,30,611.0,92.0,3.3,9.0,317.0,760.72,629.24
2016,12,6,9,45,546.0,115.5,3.4,9.5,329.5,713.49,591.12
2016,12,6,10,0,481.0,139.0,3.5,10.0,342.0,674.54,559.69
2016,12,6,10,15,546.5,132.0,3.5,10.0,375.0,721.91,595.58
2016,12,6,10,30,612.0,125.0,3.5,10.0,408.0,776.94,636.25
2016,12,6,10,45,549.5,148.0,3.55,10.5,410.0,722.02,592.46
2016,12,6,11,0,487.0,171.0,3.6,11.0,412.0,676.37,555.16
2016,12,6,11,15,708.0,119.0,3.65,11.0,477.5,811.04,658.57
2016,12,6,11,30,929.0,67.0,3.7,11.0,543.0,904.37,726.33
2016,12,6,11,45,930.5,67.5,3.75,11.0,546.0,876.17,704.98
2016,12,6,12,0,932.0,68.0,3.8,11.0,549.0,844.71,682.2
2016,12,6,12,15,930.0,67.5,3.8,11.0,544.5,806.2,653.89
2016,12,6,12,30,928.0,67.0,3.8,11.0,540.0,764.99,623.46
2016,12,6,12,45,720.5,115.0,3.8,11.0,477.0,641.35,526.58
2016,12,6,13,0,513.0,163.0,3.8,11.0,414.0,510.71,421.09
2016,12,6,13,15,565.0,141.5,3.8,11.0,408.0,490.84,404.98
2016,12,6,13,30,617.0,120.0,3.8,11.0,402.0,471.92,387.96
2016,12,6,13,45,603.0,116.0,3.8,11.0,378.5,423.9,346.51
2016,12,6,14,0,589.0,112.0,3.8,11.0,355.0,376.32,304.6
2016,12,6,14,15,475.0,121.0,3.7,10.5,307.0,298.13,238.68
2016,12,6,14,30,361.0,130.0,3.6,10.0,259.0,237.06,187.35
2016,12,6,14,45,347.0,118.0,3.5,10.0,231.0,197.12,151.29
2016,12,6,15,0,333.0,106.0,3.4,10.0,203.0,158.87,117.0
2016,12,6,15,15,314.5,91.5,3.0,9.5,172.5,119.87,83.78
2016,12,6,15,30,296.0,77.0,2.6,9.0,142.0,83.41,55.65
2016,12,6,15,45,262.0,62.5,2.25,8.5,110.5,49.3,38.89
2016,12,6,16,0,228.0,48.0,1.9,8.0,79.0,35.87,26.36
2016,12,6,16,15,114.0,35.5,1.7,7.5,51.0,26.37,16.71
2016,12,6,16,30,0.0,23.0,1.5,7.0,23.0,16.81,0.0
2016,12,6,16,45,0.0,11.5,1.35,7.0,11.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,1.0,11.0,0.45,3.0,11.0,9.46,0.0
2016,12,7,7,30,2.0,22.0,0.4,3.0,22.0,22.58,7.56
2016,12,7,7,45,27.0,38.5,0.4,3.5,42.5,74.27,58.22
2016,12,7,8,0,52.0,55.0,0.4,4.0,63.0,131.87,110.24
2016,12,7,8,15,61.0,72.5,0.5,4.0,84.5,144.25,122.52
2016,12,7,8,30,70.0,90.0,0.6,4.0,106.0,172.29,147.67
2016,12,7,8,45,74.0,106.5,0.75,4.5,126.5,193.53,165.99
2016,12,7,9,0,78.0,123.0,0.9,5.0,147.0,214.55,183.69
2016,12,7,9,15,80.5,138.0,1.05,5.0,165.5,231.53,197.93
2016,12,7,9,30,83.0,153.0,1.2,5.0,184.0,248.35,211.85
2016,12,7,9,45,78.0,165.5,1.35,5.5,196.5,253.98,215.6
2016,12,7,10,0,73.0,178.0,1.5,6.0,209.0,259.56,219.3
2016,12,7,10,15,36.5,155.5,1.6,6.5,171.0,189.06,158.35
2016,12,7,10,30,0.0,133.0,1.7,7.0,133.0,110.76,90.13
2016,12,7,10,45,46.5,176.0,1.85,7.5,199.0,215.55,180.39
2016,12,7,11,0,93.0,219.0,2.0,8.0,265.0,306.57,255.99
2016,12,7,11,15,193.5,219.0,1.95,8.0,317.0,410.68,342.26
2016,12,7,11,30,294.0,219.0,1.9,8.0,369.0,508.9,420.82
2016,12,7,11,45,279.0,223.0,1.85,8.5,366.0,487.01,401.14
2016,12,7,12,0,264.0,227.0,1.8,9.0,363.0,465.01,382.32
2016,12,7,12,15,261.5,225.5,1.6,8.5,359.0,446.7,367.61
2016,12,7,12,30,259.0,224.0,1.4,8.0,355.0,427.87,352.33
2016,12,7,12,45,185.5,221.5,1.25,8.0,314.5,344.0,283.81
2016,12,7,13,0,112.0,219.0,1.1,8.0,274.0,269.3,222.17
2016,12,7,13,15,208.5,203.5,1.25,8.0,300.5,315.14,261.0
2016,12,7,13,30,305.0,188.0,1.4,8.0,327.0,349.63,288.61
2016,12,7,13,45,152.5,147.5,1.55,8.0,217.0,207.31,171.03
2016,12,7,14,0,0.0,107.0,1.7,8.0,107.0,83.29,66.59
2016,12,7,14,15,0.0,106.0,1.8,8.0,106.0,82.34,66.08
2016,12,7,14,30,0.0,105.0,1.9,8.0,105.0,81.32,65.32
2016,12,7,14,45,0.0,93.5,2.0,8.0,93.5,71.96,57.3
2016,12,7,15,0,0.0,82.0,2.1,8.0,82.0,62.74,49.34
2016,12,7,15,15,0.0,69.5,1.9,7.5,69.5,52.92,40.84
2016,12,7,15,30,0.0,57.0,1.7,7.0,57.0,43.27,32.34
2016,12,7,15,45,0.0,44.5,1.5,7.0,44.5,33.79,23.84
2016,12,7,16,0,0.0,32.0,1.3,7.0,32.0,24.46,16.31
2016,12,7,16,15,0.0,20.5,1.25,7.0,20.5,15.63,7.65
2016,12,7,16,30,0.0,9.0,1.2,7.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.2,7.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,123.0,11.0,3.75,11.0,18.5,107.18,0.0
2016,12,8,7,30,246.0,22.0,3.8,11.0,37.0,274.44,136.81
2016,12,8,7,45,362.5,31.0,3.9,11.0,74.0,409.21,329.87
2016,12,8,8,0,479.0,40.0,4.0,11.0,111.0,532.63,440.79
2016,12,8,8,15,545.5,45.5,4.0,11.0,151.0,610.38,507.96
2016,12,8,8,30,612.0,51.0,4.0,11.0,191.0,689.0,572.64
2016,12,8,8,45,654.5,55.5,4.0,11.5,230.0,735.68,608.83
2016,12,8,9,0,697.0,60.0,4.0,12.0,269.0,789.49,648.84
2016,12,8,9,15,726.0,63.0,4.0,12.0,305.0,826.11,675.65
2016,12,8,9,30,755.0,66.0,4.0,12.0,341.0,859.96,699.81
2016,12,8,9,45,377.5,81.0,4.0,12.5,218.5,500.42,419.19
2016,12,8,10,0,0.0,96.0,4.0,13.0,96.0,76.75,59.67
2016,12,8,10,15,153.5,143.0,3.95,13.0,213.5,307.67,258.57
2016,12,8,10,30,307.0,190.0,3.9,13.0,331.0,531.01,439.6
2016,12,8,10,45,285.5,201.5,3.9,13.0,337.0,515.46,424.78
2016,12,8,11,0,264.0,213.0,3.9,13.0,343.0,499.21,410.65
2016,12,8,11,15,237.0,221.0,3.85,13.0,339.5,452.68,372.9
2016,12,8,11,30,210.0,229.0,3.8,13.0,336.0,427.87,352.0
2016,12,8,11,45,208.5,231.0,3.75,13.5,338.0,418.21,343.25
2016,12,8,12,0,207.0,233.0,3.7,14.0,340.0,408.07,334.1
2016,12,8,12,15,159.5,231.0,3.6,14.0,313.5,357.47,292.28
2016,12,8,12,30,112.0,229.0,3.5,14.0,287.0,294.93,240.9
2016,12,8,12,45,56.5,193.0,3.45,14.0,222.5,211.83,172.28
2016,12,8,13,0,1.0,157.0,3.4,14.0,158.0,127.35,101.54
2016,12,8,13,15,0.5,131.0,3.3,14.0,131.5,104.05,82.32
2016,12,8,13,30,0.0,105.0,3.2,14.0,105.0,81.8,63.78
2016,12,8,13,45,47.0,141.0,3.15,14.0,160.5,141.16,113.81
2016,12,8,14,0,94.0,177.0,3.1,14.0,216.0,190.43,154.09
2016,12,8,14,15,47.0,131.5,2.95,13.5,151.0,125.58,100.37
2016,12,8,14,30,0.0,86.0,2.8,13.0,86.0,66.28,51.25
2016,12,8,14,45,0.0,76.5,2.65,13.0,76.5,58.75,44.94
2016,12,8,15,0,0.0,67.0,2.5,13.0,67.0,51.33,38.61
2016,12,8,15,15,0.0,57.0,2.25,13.0,57.0,43.62,31.96
2016,12,8,15,30,0.0,47.0,2.0,13.0,47.0,35.97,25.3
2016,12,8,15,45,0.0,36.5,1.8,13.0,36.5,27.89,18.18
2016,12,8,16,0,0.0,26.0,1.6,13.0,26.0,19.83,11.77
2016,12,8,16,15,0.0,16.5,1.55,12.5,16.5,12.55,4.83
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.3,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
