Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,29.5,10.5,0.85,11.0,12.5,31.86,0.0
2016,12,9,7,30,59.0,21.0,0.8,11.0,25.0,97.3,39.36
2016,12,9,7,45,102.0,37.0,0.75,11.5,49.5,170.63,135.0
2016,12,9,8,0,145.0,53.0,0.7,12.0,74.0,230.3,189.69
2016,12,9,8,15,162.5,70.0,0.9,12.5,101.0,269.7,224.44
2016,12,9,8,30,180.0,87.0,1.1,13.0,128.0,308.68,257.66
2016,12,9,8,45,192.5,103.0,1.3,13.5,154.0,340.79,284.17
2016,12,9,9,0,205.0,119.0,1.5,14.0,180.0,372.31,309.41
2016,12,9,9,15,209.5,134.0,1.55,14.0,203.5,393.75,326.02
2016,12,9,9,30,214.0,149.0,1.6,14.0,227.0,414.22,341.56
2016,12,9,9,45,373.0,137.5,1.7,14.5,287.0,572.29,466.6
2016,12,9,10,0,532.0,126.0,1.8,15.0,347.0,708.06,567.17
2016,12,9,10,15,299.5,161.0,1.8,15.0,287.0,494.88,401.62
2016,12,9,10,30,67.0,196.0,1.8,15.0,227.0,265.92,215.57
2016,12,9,10,45,330.5,167.5,1.85,15.5,328.0,515.74,419.5
2016,12,9,11,0,594.0,139.0,1.9,16.0,429.0,748.37,592.61
2016,12,9,11,15,453.0,177.0,1.9,16.0,401.0,637.95,507.03
2016,12,9,11,30,312.0,215.0,1.9,16.0,373.0,520.87,416.68
2016,12,9,11,45,366.5,205.5,1.95,16.5,392.0,541.82,433.56
2016,12,9,12,0,421.0,196.0,2.0,17.0,411.0,576.95,459.32
2016,12,9,12,15,390.5,200.5,1.85,17.0,399.0,520.27,415.09
2016,12,9,12,30,360.0,205.0,1.7,17.0,387.0,482.83,385.37
2016,12,9,12,45,351.5,201.5,1.6,17.0,375.5,453.48,362.17
2016,12,9,13,0,343.0,198.0,1.5,17.0,364.0,424.04,338.62
2016,12,9,13,15,329.0,191.5,1.3,16.5,346.0,388.38,310.28
2016,12,9,13,30,315.0,185.0,1.1,16.0,328.0,353.55,282.22
2016,12,9,13,45,280.5,178.0,0.9,16.0,300.0,309.12,245.76
2016,12,9,14,0,246.0,171.0,0.7,16.0,272.0,268.04,211.84
2016,12,9,14,15,242.5,157.5,0.6,16.0,250.5,236.63,185.34
2016,12,9,14,30,239.0,144.0,0.5,16.0,229.0,205.72,158.79
2016,12,9,14,45,233.5,128.5,0.45,16.0,204.0,173.17,130.79
2016,12,9,15,0,228.0,113.0,0.4,16.0,179.0,141.57,103.59
2016,12,9,15,15,214.5,97.0,0.4,15.5,152.0,109.42,77.12
2016,12,9,15,30,201.0,81.0,0.4,15.0,125.0,79.33,53.93
2016,12,9,15,45,180.5,64.5,0.4,15.0,97.5,50.86,35.29
2016,12,9,16,0,160.0,48.0,0.4,15.0,70.0,35.6,25.39
2016,12,9,16,15,80.0,34.5,0.45,14.5,45.5,25.58,15.58
2016,12,9,16,30,0.0,21.0,0.5,14.0,21.0,15.56,0.0
2016,12,9,16,45,0.0,10.5,0.55,14.0,10.5,8.26,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,138.0,9.5,1.4,12.0,17.5,117.69,0.0
2016,12,10,7,30,276.0,19.0,1.6,12.0,35.0,293.03,107.23
2016,12,10,7,45,393.5,27.0,1.85,12.5,72.0,430.16,337.75
2016,12,10,8,0,511.0,35.0,2.1,13.0,109.0,543.06,439.56
2016,12,10,8,15,576.5,40.5,2.35,13.0,149.0,621.93,506.96
2016,12,10,8,30,642.0,46.0,2.6,13.0,189.0,701.12,571.57
2016,12,10,8,45,321.0,71.5,2.85,13.5,143.0,437.77,366.8
2016,12,10,9,0,0.0,97.0,3.1,14.0,97.0,87.24,68.66
2016,12,10,9,15,0.0,109.5,3.25,14.0,109.5,97.94,78.02
2016,12,10,9,30,0.0,122.0,3.4,14.0,122.0,108.72,86.98
2016,12,10,9,45,397.5,95.0,3.6,14.5,259.5,540.15,450.8
2016,12,10,10,0,795.0,68.0,3.8,15.0,397.0,895.08,716.86
2016,12,10,10,15,523.0,132.0,3.85,15.0,353.5,699.6,568.1
2016,12,10,10,30,251.0,196.0,3.9,15.0,310.0,485.81,397.64
2016,12,10,10,45,320.0,192.5,4.0,15.0,344.5,537.41,440.35
2016,12,10,11,0,389.0,189.0,4.1,15.0,379.0,586.01,478.97
2016,12,10,11,15,271.0,210.0,4.05,15.0,343.5,491.62,401.46
2016,12,10,11,30,153.0,231.0,4.0,15.0,308.0,381.34,311.1
2016,12,10,11,45,123.0,230.0,3.95,15.0,292.5,345.78,281.91
2016,12,10,12,0,93.0,229.0,3.9,15.0,277.0,294.45,239.85
2016,12,10,12,15,125.5,229.5,3.85,15.0,293.5,330.35,269.35
2016,12,10,12,30,158.0,230.0,3.8,15.0,310.0,345.91,282.16
2016,12,10,12,45,230.5,217.0,3.8,15.0,330.5,371.81,303.96
2016,12,10,13,0,303.0,204.0,3.8,15.0,351.0,404.97,330.62
2016,12,10,13,15,290.5,197.5,3.75,15.0,334.0,371.98,303.23
2016,12,10,13,30,278.0,191.0,3.7,15.0,317.0,339.78,276.4
2016,12,10,13,45,162.0,179.0,3.7,15.0,251.5,242.47,196.51
2016,12,10,14,0,46.0,167.0,3.7,15.0,186.0,160.8,129.29
2016,12,10,14,15,23.0,140.0,3.55,14.5,149.5,119.11,95.0
2016,12,10,14,30,0.0,113.0,3.4,14.0,113.0,87.8,69.3
2016,12,10,14,45,0.0,100.5,3.3,14.0,100.5,77.5,60.68
2016,12,10,15,0,0.0,88.0,3.2,14.0,88.0,67.38,52.11
2016,12,10,15,15,0.0,74.5,3.0,14.0,74.5,56.67,42.96
2016,12,10,15,30,0.0,61.0,2.8,14.0,61.0,46.18,33.87
2016,12,10,15,45,0.0,47.5,2.65,14.0,47.5,35.9,24.87
2016,12,10,16,0,0.0,34.0,2.5,14.0,34.0,25.92,17.02
2016,12,10,16,15,0.0,22.0,2.35,13.5,22.0,16.79,8.32
2016,12,10,16,30,0.0,10.0,2.2,13.0,10.0,7.6,0.0
2016,12,10,16,45,0.0,5.0,2.1,13.0,5.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,7.5,18.0,137.09,0.0
2016,12,11,7,30,326.0,18.0,0.6,8.0,36.0,322.65,94.19
2016,12,11,7,45,444.5,25.5,0.7,8.5,74.5,460.77,359.1
2016,12,11,8,0,563.0,33.0,0.8,9.0,113.0,586.73,470.51
2016,12,11,8,15,627.0,38.0,0.85,9.0,154.5,664.44,534.66
2016,12,11,8,30,691.0,43.0,0.9,9.0,196.0,742.39,595.52
2016,12,11,8,45,734.0,45.5,1.0,9.5,236.5,796.44,635.79
2016,12,11,9,0,777.0,48.0,1.1,10.0,277.0,848.74,673.16
2016,12,11,9,15,803.0,50.5,1.15,10.5,313.5,871.42,687.59
2016,12,11,9,30,829.0,53.0,1.2,11.0,350.0,901.94,707.26
2016,12,11,9,45,842.5,56.0,1.3,12.0,381.0,917.96,715.83
2016,12,11,10,0,856.0,59.0,1.4,13.0,412.0,930.61,722.05
2016,12,11,10,15,868.0,60.5,1.4,13.0,437.0,936.12,724.5
2016,12,11,10,30,880.0,62.0,1.4,13.0,462.0,938.04,724.68
2016,12,11,10,45,888.0,63.0,1.45,13.5,480.5,931.78,718.89
2016,12,11,11,0,896.0,64.0,1.5,14.0,499.0,921.89,710.85
2016,12,11,11,15,900.5,64.5,1.6,14.0,510.0,904.5,699.81
2016,12,11,11,30,905.0,65.0,1.7,14.0,521.0,883.63,686.41
2016,12,11,11,45,906.0,65.5,1.85,14.5,524.5,856.36,667.8
2016,12,11,12,0,907.0,66.0,2.0,15.0,528.0,825.93,646.82
2016,12,11,12,15,905.0,65.5,2.0,15.0,524.0,788.92,620.83
2016,12,11,12,30,903.0,65.0,2.0,15.0,520.0,749.27,592.86
2016,12,11,12,45,897.0,65.0,2.0,15.0,508.0,704.95,561.28
2016,12,11,13,0,891.0,65.0,2.0,15.0,496.0,658.66,525.58
2016,12,11,13,15,473.5,128.0,2.0,15.0,356.0,427.27,344.93
2016,12,11,13,30,56.0,191.0,2.0,15.0,216.0,197.09,158.35
2016,12,11,13,45,55.5,180.5,2.0,15.0,204.0,182.25,146.77
2016,12,11,14,0,55.0,170.0,2.0,15.0,192.0,167.71,134.69
2016,12,11,14,15,128.5,158.5,2.0,14.5,205.5,187.73,150.26
2016,12,11,14,30,202.0,147.0,2.0,14.0,219.0,191.6,151.01
2016,12,11,14,45,196.5,132.0,2.05,14.0,195.5,162.78,125.63
2016,12,11,15,0,191.0,117.0,2.1,14.0,172.0,138.25,103.95
2016,12,11,15,15,181.0,100.0,1.8,13.0,146.5,107.9,78.43
2016,12,11,15,30,171.0,83.0,1.5,12.0,121.0,79.26,55.63
2016,12,11,15,45,152.5,66.0,1.25,11.5,94.5,52.15,36.79
2016,12,11,16,0,134.0,49.0,1.0,11.0,68.0,36.11,26.28
2016,12,11,16,15,67.0,34.5,0.95,10.5,44.0,25.7,16.02
2016,12,11,16,30,0.0,20.0,0.9,10.0,20.0,14.93,0.0
2016,12,11,16,45,0.0,10.0,0.9,10.0,10.0,7.87,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,8.0,9.5,7.47,0.0
2016,12,12,7,30,0.0,19.0,0.5,8.0,19.0,17.68,0.0
2016,12,12,7,45,41.5,34.5,0.5,8.5,40.5,97.64,74.87
2016,12,12,8,0,83.0,50.0,0.5,9.0,62.0,152.9,126.14
2016,12,12,8,15,95.0,67.5,0.65,9.5,85.5,186.39,156.07
2016,12,12,8,30,107.0,85.0,0.8,10.0,109.0,219.13,184.55
2016,12,12,8,45,114.5,102.0,0.95,10.5,132.0,246.24,207.43
2016,12,12,9,0,122.0,119.0,1.1,11.0,155.0,272.86,229.29
2016,12,12,9,15,125.5,134.5,1.05,11.0,176.0,292.69,245.03
2016,12,12,9,30,129.0,150.0,1.0,11.0,197.0,312.03,260.03
2016,12,12,9,45,64.5,143.5,1.0,11.5,167.0,211.94,175.53
2016,12,12,10,0,0.0,137.0,1.0,12.0,137.0,119.62,95.99
2016,12,12,10,15,71.0,169.0,0.95,12.0,201.5,241.22,199.41
2016,12,12,10,30,142.0,201.0,0.9,12.0,266.0,366.81,300.49
2016,12,12,10,45,247.0,198.0,0.85,12.5,316.0,476.24,385.51
2016,12,12,11,0,352.0,195.0,0.8,13.0,366.0,559.97,448.11
2016,12,12,11,15,315.5,206.5,0.75,13.0,362.0,528.34,421.57
2016,12,12,11,30,279.0,218.0,0.7,13.0,358.0,496.9,396.43
2016,12,12,11,45,231.5,225.0,0.7,13.5,341.5,432.44,346.16
2016,12,12,12,0,184.0,232.0,0.7,14.0,325.0,390.1,312.22
2016,12,12,12,15,123.0,224.5,0.65,13.5,286.5,323.63,259.85
2016,12,12,12,30,62.0,217.0,0.6,13.0,248.0,246.49,198.33
2016,12,12,12,45,58.5,211.0,0.55,13.0,240.0,232.82,187.66
2016,12,12,13,0,55.0,205.0,0.5,13.0,232.0,219.68,177.0
2016,12,12,13,15,97.5,203.0,0.5,13.0,248.0,238.67,192.85
2016,12,12,13,30,140.0,201.0,0.5,13.0,264.0,263.79,212.75
2016,12,12,13,45,162.5,188.5,0.5,13.0,258.0,252.52,203.12
2016,12,12,14,0,185.0,176.0,0.5,13.0,252.0,239.02,191.44
2016,12,12,14,15,198.5,161.0,0.5,13.0,237.0,217.44,172.76
2016,12,12,14,30,212.0,146.0,0.5,13.0,222.0,200.41,157.23
2016,12,12,14,45,203.5,131.5,0.55,13.0,198.0,169.4,130.51
2016,12,12,15,0,195.0,117.0,0.6,13.0,174.0,139.64,104.85
2016,12,12,15,15,182.0,100.5,0.6,12.5,147.5,108.96,79.19
2016,12,12,15,30,169.0,84.0,0.6,12.0,121.0,80.3,56.45
2016,12,12,15,45,148.0,67.0,0.6,12.0,94.0,53.15,37.45
2016,12,12,16,0,127.0,50.0,0.6,12.0,67.0,36.73,26.74
2016,12,12,16,15,63.5,35.0,0.6,11.5,43.5,26.02,16.27
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,14.94,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,9.0,9.0,7.08,0.0
2016,12,13,7,30,0.0,18.0,1.1,9.0,18.0,16.19,0.0
2016,12,13,7,45,46.5,34.0,1.25,9.5,40.5,101.69,77.5
2016,12,13,8,0,93.0,50.0,1.4,10.0,63.0,162.59,134.3
2016,12,13,8,15,110.5,67.5,1.5,10.5,88.0,201.2,168.91
2016,12,13,8,30,128.0,85.0,1.6,11.0,113.0,239.29,202.08
2016,12,13,8,45,139.0,101.5,1.7,11.5,137.5,269.13,227.3
2016,12,13,9,0,150.0,118.0,1.8,12.0,162.0,298.61,251.49
2016,12,13,9,15,157.0,133.5,1.8,12.0,184.5,322.14,270.44
2016,12,13,9,30,164.0,149.0,1.8,12.0,207.0,345.09,288.57
2016,12,13,9,45,86.5,147.5,1.8,12.5,178.5,239.31,198.99
2016,12,13,10,0,9.0,146.0,1.8,13.0,150.0,138.74,112.2
2016,12,13,10,15,111.0,171.5,1.8,13.0,221.5,304.84,252.49
2016,12,13,10,30,213.0,197.0,1.8,13.0,293.0,429.81,353.43
2016,12,13,10,45,212.5,206.5,1.85,13.5,305.5,433.16,353.97
2016,12,13,11,0,212.0,216.0,1.9,14.0,318.0,435.7,354.69
2016,12,13,11,15,162.0,221.5,1.9,14.0,300.5,387.8,315.29
2016,12,13,11,30,112.0,227.0,1.9,14.0,283.0,322.44,262.25
2016,12,13,11,45,473.0,154.0,1.9,14.5,393.5,597.01,482.86
2016,12,13,12,0,834.0,81.0,1.9,15.0,504.0,794.81,626.55
2016,12,13,12,15,832.5,80.5,1.85,15.0,500.5,760.0,599.17
2016,12,13,12,30,831.0,80.0,1.8,15.0,497.0,722.67,572.32
2016,12,13,12,45,830.5,78.0,1.8,15.0,487.0,681.99,542.62
2016,12,13,13,0,830.0,76.0,1.8,15.0,477.0,639.08,509.53
2016,12,13,13,15,821.0,75.0,1.75,15.0,458.5,590.07,470.69
2016,12,13,13,30,812.0,74.0,1.7,15.0,440.0,539.98,430.08
2016,12,13,13,45,798.0,72.0,1.7,15.0,415.5,485.51,385.23
2016,12,13,14,0,784.0,70.0,1.7,15.0,391.0,431.0,339.01
2016,12,13,14,15,763.5,68.0,1.6,15.0,360.0,374.17,289.45
2016,12,13,14,30,743.0,66.0,1.5,15.0,329.0,318.54,239.8
2016,12,13,14,45,713.5,62.5,1.45,15.0,293.5,260.52,188.0
2016,12,13,15,0,684.0,59.0,1.4,15.0,258.0,205.34,138.89
2016,12,13,15,15,639.5,54.5,1.2,14.5,219.0,150.08,92.63
2016,12,13,15,30,595.0,50.0,1.0,14.0,180.0,97.6,53.56
2016,12,13,15,45,526.5,44.0,0.85,13.5,140.5,50.51,28.38
2016,12,13,16,0,458.0,38.0,0.7,13.0,101.0,31.59,22.14
2016,12,13,16,15,341.0,28.5,0.7,12.5,65.5,23.56,14.17
2016,12,13,16,30,224.0,19.0,0.7,12.0,30.0,15.63,0.0
2016,12,13,16,45,112.0,9.5,0.75,12.0,15.0,7.47,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,9.5,14.5,11.41,0.0
2016,12,14,7,30,0.0,29.0,1.6,10.0,29.0,45.65,0.0
2016,12,14,7,45,236.0,33.0,1.85,10.5,65.0,301.24,235.91
2016,12,14,8,0,472.0,37.0,2.1,11.0,101.0,519.97,423.95
2016,12,14,8,15,543.0,43.5,2.15,11.0,141.5,602.77,494.13
2016,12,14,8,30,614.0,50.0,2.2,11.0,182.0,686.96,562.32
2016,12,14,8,45,661.5,54.0,2.3,11.5,222.5,737.54,601.46
2016,12,14,9,0,709.0,58.0,2.4,12.0,263.0,796.0,644.77
2016,12,14,9,15,739.5,61.0,2.5,12.0,299.5,834.63,673.16
2016,12,14,9,30,770.0,64.0,2.6,12.0,336.0,870.51,698.97
2016,12,14,9,45,568.0,108.5,2.75,12.5,319.0,735.03,597.44
2016,12,14,10,0,366.0,153.0,2.9,13.0,302.0,557.24,459.58
2016,12,14,10,15,381.0,161.5,2.95,13.0,325.0,575.73,474.48
2016,12,14,10,30,396.0,170.0,3.0,13.0,348.0,614.94,503.41
2016,12,14,10,45,414.5,174.0,3.1,13.5,367.0,627.2,511.43
2016,12,14,11,0,433.0,178.0,3.2,14.0,386.0,637.0,517.71
2016,12,14,11,15,392.0,191.5,3.25,14.0,383.5,580.19,473.05
2016,12,14,11,30,351.0,205.0,3.3,14.0,381.0,545.61,445.05
2016,12,14,11,45,386.5,199.0,3.35,14.0,394.0,553.88,452.06
2016,12,14,12,0,422.0,193.0,3.4,14.0,407.0,577.58,470.16
2016,12,14,12,15,432.5,189.5,3.4,14.0,407.5,561.75,457.45
2016,12,14,12,30,443.0,186.0,3.4,14.0,408.0,543.75,443.12
2016,12,14,12,45,640.0,134.0,3.4,14.5,446.5,612.47,497.42
2016,12,14,13,0,837.0,82.0,3.4,15.0,485.0,651.45,526.71
2016,12,14,13,15,658.5,117.5,3.35,14.5,427.5,538.86,437.06
2016,12,14,13,30,480.0,153.0,3.3,14.0,370.0,429.65,349.46
2016,12,14,13,45,527.5,134.0,3.3,14.0,360.0,405.76,328.81
2016,12,14,14,0,575.0,115.0,3.3,14.0,350.0,381.97,306.52
2016,12,14,14,15,528.5,112.5,3.1,14.0,316.0,319.5,252.8
2016,12,14,14,30,482.0,110.0,2.9,14.0,282.0,267.18,207.05
2016,12,14,14,45,462.0,101.5,2.7,14.0,252.0,221.78,166.28
2016,12,14,15,0,442.0,93.0,2.5,14.0,222.0,178.52,127.61
2016,12,14,15,15,413.0,82.5,2.15,13.5,189.0,134.54,90.34
2016,12,14,15,30,384.0,72.0,1.8,13.0,156.0,94.13,59.19
2016,12,14,15,45,349.5,58.5,1.45,12.5,122.5,55.02,34.92
2016,12,14,16,0,315.0,45.0,1.1,12.0,89.0,34.29,24.59
2016,12,14,16,15,157.5,36.0,1.1,11.5,58.0,26.96,17.13
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,19.42,0.96
2016,12,14,16,45,0.0,13.5,1.1,11.0,13.5,10.62,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,11.0,3.0,2.36,0.0
2016,12,15,7,30,0.0,6.0,2.6,11.0,6.0,4.54,0.0
2016,12,15,7,45,0.0,13.5,2.7,11.5,13.5,10.26,2.43
2016,12,15,8,0,0.0,21.0,2.8,12.0,21.0,15.98,7.8
2016,12,15,8,15,0.0,29.5,2.9,12.0,29.5,22.49,13.61
2016,12,15,8,30,0.0,38.0,3.0,12.0,38.0,29.02,19.4
2016,12,15,8,45,0.0,46.5,3.2,12.0,46.5,35.56,25.14
2016,12,15,9,0,0.0,55.0,3.4,12.0,55.0,42.11,30.83
2016,12,15,9,15,0.0,63.0,3.55,12.0,63.0,48.29,36.14
2016,12,15,9,30,0.0,71.0,3.7,12.0,71.0,54.89,41.76
2016,12,15,9,45,1.0,104.5,3.9,12.5,105.0,88.18,70.06
2016,12,15,10,0,2.0,138.0,4.1,13.0,139.0,123.19,99.4
2016,12,15,10,15,1.0,113.5,4.1,13.0,114.0,94.28,74.78
2016,12,15,10,30,0.0,89.0,4.1,13.0,89.0,69.4,53.59
2016,12,15,10,45,0.0,118.0,4.2,13.0,118.0,95.73,75.77
2016,12,15,11,0,0.0,147.0,4.3,13.0,147.0,122.99,98.54
2016,12,15,11,15,0.0,147.0,4.4,13.0,147.0,121.91,97.53
2016,12,15,11,30,0.0,147.0,4.5,13.0,147.0,121.04,96.75
2016,12,15,11,45,0.0,148.0,4.6,13.5,148.0,121.28,96.73
2016,12,15,12,0,0.0,149.0,4.7,14.0,149.0,121.61,96.81
2016,12,15,12,15,0.0,153.5,4.7,14.0,153.5,125.23,99.83
2016,12,15,12,30,0.0,158.0,4.7,14.0,158.0,128.86,102.88
2016,12,15,12,45,0.0,156.0,4.75,14.0,156.5,126.58,101.05
2016,12,15,13,0,0.0,154.0,4.8,14.0,155.0,124.39,99.31
2016,12,15,13,15,0.0,114.5,4.7,13.5,115.0,89.89,70.66
2016,12,15,13,30,0.0,75.0,4.6,13.0,75.0,57.59,43.55
2016,12,15,13,45,0.0,81.5,4.55,13.0,81.5,62.7,47.98
2016,12,15,14,0,0.0,88.0,4.5,13.0,88.0,67.97,52.55
2016,12,15,14,15,0.0,91.5,4.35,13.0,91.5,70.78,55.04
2016,12,15,14,30,0.0,95.0,4.2,13.0,95.0,73.5,57.45
2016,12,15,14,45,0.0,84.5,4.1,13.0,84.5,65.05,50.31
2016,12,15,15,0,0.0,74.0,4.0,13.0,74.0,56.73,43.22
2016,12,15,15,15,0.0,63.0,4.0,13.0,63.0,48.15,35.84
2016,12,15,15,30,0.0,52.0,4.0,13.0,52.0,39.7,28.48
2016,12,15,15,45,0.0,40.5,4.05,13.0,40.5,30.98,20.81
2016,12,15,16,0,0.0,29.0,4.1,13.0,29.0,22.13,13.81
2016,12,15,16,15,0.0,19.0,4.1,13.0,19.0,14.47,6.52
2016,12,15,16,30,0.0,9.0,4.1,13.0,9.0,6.83,0.0
2016,12,15,16,45,0.0,4.5,4.2,13.0,4.5,3.54,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,7.0,1.5,1.18,0.0
2016,12,16,7,30,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,12,16,7,45,0.0,7.0,3.65,7.0,7.0,5.3,0.0
2016,12,16,8,0,0.0,11.0,3.8,7.0,11.0,8.34,1.48
2016,12,16,8,15,0.0,16.0,3.95,7.0,16.0,12.15,4.93
2016,12,16,8,30,0.0,21.0,4.1,7.0,21.0,15.97,8.38
2016,12,16,8,45,0.0,26.0,4.3,7.5,26.0,19.79,11.78
2016,12,16,9,0,0.0,31.0,4.5,8.0,31.0,23.63,15.13
2016,12,16,9,15,0.0,35.5,4.6,8.0,35.5,27.08,18.16
2016,12,16,9,30,0.0,40.0,4.7,8.0,40.0,30.54,21.17
2016,12,16,9,45,0.0,44.0,4.85,8.5,44.0,33.63,23.77
2016,12,16,10,0,0.0,48.0,5.0,9.0,48.0,36.71,26.35
2016,12,16,10,15,187.5,113.0,5.0,9.0,197.0,325.27,279.69
2016,12,16,10,30,375.0,178.0,5.0,9.0,346.0,583.23,493.13
2016,12,16,10,45,387.0,181.0,5.05,9.5,361.0,588.22,494.67
2016,12,16,11,0,399.0,184.0,5.1,10.0,376.0,612.91,512.41
2016,12,16,11,15,207.5,184.0,5.1,10.0,284.5,405.35,340.49
2016,12,16,11,30,16.0,184.0,5.1,10.0,193.0,171.66,140.91
2016,12,16,11,45,16.0,186.0,5.15,10.0,194.5,171.81,141.23
2016,12,16,12,0,16.0,188.0,5.2,10.0,196.0,172.05,141.37
2016,12,16,12,15,8.0,170.5,5.25,9.5,174.5,147.4,120.57
2016,12,16,12,30,0.0,153.0,5.3,9.0,153.0,124.33,101.03
2016,12,16,12,45,167.0,175.5,5.35,9.0,256.0,286.98,242.18
2016,12,16,13,0,334.0,198.0,5.4,9.0,359.0,422.88,355.92
2016,12,16,13,15,588.5,139.5,5.35,9.0,410.5,519.29,435.56
2016,12,16,13,30,843.0,81.0,5.3,9.0,462.0,568.71,474.09
2016,12,16,13,45,526.5,128.0,5.3,9.0,361.5,401.7,334.29
2016,12,16,14,0,210.0,175.0,5.3,9.0,261.0,251.24,208.09
2016,12,16,14,15,488.5,124.5,5.2,8.5,304.0,316.76,258.53
2016,12,16,14,30,767.0,74.0,5.1,8.0,347.0,338.61,266.7
2016,12,16,14,45,737.0,70.0,5.05,8.0,310.0,278.37,210.15
2016,12,16,15,0,707.0,66.0,5.0,8.0,273.0,219.41,155.39
2016,12,16,15,15,661.0,61.5,4.8,7.5,232.5,161.78,104.91
2016,12,16,15,30,615.0,57.0,4.6,7.0,192.0,109.45,64.02
2016,12,16,15,45,536.5,50.5,4.4,7.0,150.0,59.84,35.17
2016,12,16,16,0,458.0,44.0,4.2,7.0,108.0,36.5,27.09
2016,12,16,16,15,333.0,33.5,4.1,7.0,71.0,27.7,18.18
2016,12,16,16,30,208.0,23.0,4.0,7.0,34.0,19.01,2.36
2016,12,16,16,45,104.0,11.5,3.9,7.0,17.0,9.05,0.0
2016,12,16,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,154.5,8.5,1.15,1.5,15.0,128.91,0.0
2016,12,17,7,30,309.0,17.0,1.2,2.0,30.0,298.05,0.0
2016,12,17,7,45,440.5,26.0,1.25,3.0,69.5,453.02,348.68
2016,12,17,8,0,572.0,35.0,1.3,4.0,109.0,591.9,483.79
2016,12,17,8,15,643.0,40.5,1.45,4.5,153.0,678.24,557.94
2016,12,17,8,30,714.0,46.0,1.6,5.0,197.0,764.37,627.48
2016,12,17,8,45,758.5,50.0,1.8,5.5,239.5,823.18,673.85
2016,12,17,9,0,803.0,54.0,2.0,6.0,282.0,880.06,716.89
2016,12,17,9,15,831.5,57.0,2.1,6.0,320.5,917.76,744.66
2016,12,17,9,30,860.0,60.0,2.2,6.0,359.0,952.43,769.62
2016,12,17,9,45,880.5,61.5,2.3,6.5,392.5,962.91,775.36
2016,12,17,10,0,901.0,63.0,2.4,7.0,426.0,980.52,786.31
2016,12,17,10,15,914.0,65.0,2.45,7.0,453.0,987.93,790.69
2016,12,17,10,30,927.0,67.0,2.5,7.0,480.0,991.55,792.56
2016,12,17,10,45,935.0,67.5,2.6,7.5,499.5,984.49,786.11
2016,12,17,11,0,943.0,68.0,2.7,8.0,519.0,973.66,777.2
2016,12,17,11,15,947.5,69.0,2.75,8.0,531.5,956.48,764.83
2016,12,17,11,30,952.0,70.0,2.8,8.0,544.0,935.61,749.96
2016,12,17,11,45,953.0,70.0,2.85,8.5,548.0,906.89,728.18
2016,12,17,12,0,954.0,70.0,2.9,9.0,552.0,874.85,704.11
2016,12,17,12,15,952.0,70.0,2.9,9.0,548.5,837.27,676.88
2016,12,17,12,30,950.0,70.0,2.9,9.0,545.0,796.86,647.46
2016,12,17,12,45,944.0,70.0,2.9,9.0,533.0,750.97,613.76
2016,12,17,13,0,938.0,70.0,2.9,9.0,521.0,702.94,576.08
2016,12,17,13,15,929.5,68.5,2.85,9.0,502.0,649.83,532.87
2016,12,17,13,30,921.0,67.0,2.8,9.0,483.0,595.33,487.49
2016,12,17,13,45,908.0,65.5,2.8,9.0,457.0,537.41,438.28
2016,12,17,14,0,895.0,64.0,2.8,9.0,431.0,479.06,387.24
2016,12,17,14,15,876.5,62.0,2.65,8.5,398.5,417.85,332.76
2016,12,17,14,30,858.0,60.0,2.5,8.0,366.0,357.78,277.77
2016,12,17,14,45,832.0,57.0,2.4,8.0,328.5,294.56,219.08
2016,12,17,15,0,806.0,54.0,2.3,8.0,291.0,233.59,162.52
2016,12,17,15,15,765.5,50.5,2.0,7.5,249.0,172.36,108.74
2016,12,17,15,30,725.0,47.0,1.7,7.0,207.0,115.66,64.35
2016,12,17,15,45,660.0,41.5,1.4,6.5,163.5,61.1,33.01
2016,12,17,16,0,595.0,36.0,1.1,6.0,120.0,33.4,24.49
2016,12,17,16,15,476.5,28.0,1.1,5.5,79.5,25.76,16.75
2016,12,17,16,30,358.0,20.0,1.1,5.0,39.0,18.28,2.84
2016,12,17,16,45,179.0,10.0,1.15,4.5,19.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,160.5,8.0,1.15,0.5,14.5,133.1,0.0
2016,12,18,7,30,321.0,16.0,1.3,1.0,29.0,306.76,0.0
2016,12,18,7,45,453.0,24.5,1.5,1.5,68.0,462.13,355.03
2016,12,18,8,0,585.0,33.0,1.7,2.0,107.0,601.41,496.44
2016,12,18,8,15,655.0,38.0,1.8,2.5,150.5,685.92,570.19
2016,12,18,8,30,725.0,43.0,1.9,3.0,194.0,770.43,639.09
2016,12,18,8,45,768.0,46.5,2.05,4.0,236.5,827.09,682.72
2016,12,18,9,0,811.0,50.0,2.2,5.0,279.0,881.89,722.82
2016,12,18,9,15,839.0,53.0,2.3,5.5,317.5,908.73,741.53
2016,12,18,9,30,867.0,56.0,2.4,6.0,356.0,942.62,764.85
2016,12,18,9,45,885.0,58.0,2.55,6.5,389.5,962.15,777.65
2016,12,18,10,0,903.0,60.0,2.7,7.0,423.0,978.27,787.9
2016,12,18,10,15,916.5,61.5,2.7,7.0,450.0,985.66,791.77
2016,12,18,10,30,930.0,63.0,2.7,7.0,477.0,989.27,793.11
2016,12,18,10,45,939.0,64.0,2.7,7.5,497.0,984.02,786.86
2016,12,18,11,0,948.0,65.0,2.7,8.0,517.0,974.92,778.15
2016,12,18,11,15,953.0,65.5,2.7,8.0,529.5,957.63,765.2
2016,12,18,11,30,958.0,66.0,2.7,8.0,542.0,936.64,749.82
2016,12,18,11,45,959.5,66.5,2.7,8.5,547.0,909.0,728.47
2016,12,18,12,0,961.0,67.0,2.7,9.0,552.0,877.98,704.83
2016,12,18,12,15,959.5,66.5,2.65,9.0,548.5,840.11,677.13
2016,12,18,12,30,958.0,66.0,2.6,9.0,545.0,799.37,647.3
2016,12,18,12,45,953.5,65.5,2.6,9.5,534.0,753.81,612.96
2016,12,18,13,0,949.0,65.0,2.6,10.0,523.0,705.97,574.98
2016,12,18,13,15,940.5,64.5,2.55,10.0,504.0,653.63,532.69
2016,12,18,13,30,932.0,64.0,2.5,10.0,485.0,599.83,488.18
2016,12,18,13,45,919.0,62.5,2.5,10.0,459.0,541.45,439.04
2016,12,18,14,0,906.0,61.0,2.5,10.0,433.0,482.63,388.03
2016,12,18,14,15,887.5,59.5,2.4,9.5,400.5,421.42,333.99
2016,12,18,14,30,869.0,58.0,2.3,9.0,368.0,360.89,278.99
2016,12,18,14,45,841.0,55.5,2.2,9.0,330.0,297.39,220.37
2016,12,18,15,0,813.0,53.0,2.1,9.0,292.0,235.92,163.67
2016,12,18,15,15,772.5,49.5,1.85,8.0,250.0,174.24,109.83
2016,12,18,15,30,732.0,46.0,1.6,7.0,208.0,117.08,65.03
2016,12,18,15,45,666.0,41.0,1.35,6.5,164.5,62.36,33.26
2016,12,18,16,0,600.0,36.0,1.1,6.0,121.0,33.43,24.53
2016,12,18,16,15,481.5,28.0,1.1,5.5,80.5,25.78,16.81
2016,12,18,16,30,363.0,20.0,1.1,5.0,40.0,18.29,3.52
2016,12,18,16,45,181.5,10.0,1.15,4.5,20.0,7.87,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,19,7,15,149.5,8.0,0.55,3.5,13.5,124.24,0.0
2016,12,19,7,30,299.0,16.0,0.5,4.0,27.0,257.65,0.0
2016,12,19,7,45,434.0,24.5,0.5,4.5,65.5,444.22,331.03
2016,12,19,8,0,569.0,33.0,0.5,5.0,104.0,586.62,470.02
2016,12,19,8,15,640.5,38.5,0.55,5.5,147.5,672.78,541.44
2016,12,19,8,30,712.0,44.0,0.6,6.0,191.0,759.15,608.21
2016,12,19,8,45,755.0,47.5,0.7,6.5,233.0,815.79,650.88
2016,12,19,9,0,798.0,51.0,0.8,7.0,275.0,870.56,690.42
2016,12,19,9,15,826.5,54.0,0.85,7.5,313.5,908.31,715.56
2016,12,19,9,30,855.0,57.0,0.9,8.0,352.0,932.4,730.58
2016,12,19,9,45,874.0,59.0,1.0,8.5,385.0,952.95,743.9
2016,12,19,10,0,893.0,61.0,1.1,9.0,418.0,970.14,754.72
2016,12,19,10,15,906.0,62.5,1.1,9.5,445.0,977.19,756.68
2016,12,19,10,30,919.0,64.0,1.1,10.0,472.0,980.51,756.34
2016,12,19,10,45,928.0,64.5,1.15,10.5,492.0,974.83,751.05
