Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,937.0,65.0,1.2,11.0,512.0,965.37,743.46
2016,12,19,11,15,941.5,66.0,1.2,11.0,524.5,948.64,731.6
2016,12,19,11,30,946.0,67.0,1.2,11.0,537.0,928.25,717.47
2016,12,19,11,45,947.0,67.0,1.2,11.5,541.5,899.99,696.81
2016,12,19,12,0,948.0,67.0,1.2,12.0,546.0,868.44,674.07
2016,12,19,12,15,946.5,67.0,1.1,12.0,542.5,831.74,647.54
2016,12,19,12,30,945.0,67.0,1.0,12.0,539.0,792.18,619.06
2016,12,19,12,45,941.5,66.0,0.9,12.5,528.0,747.35,585.75
2016,12,19,13,0,938.0,65.0,0.8,13.0,517.0,700.21,549.15
2016,12,19,13,15,929.5,64.0,0.95,13.0,498.0,647.9,511.26
2016,12,19,13,30,921.0,63.0,1.1,13.0,479.0,594.17,470.55
2016,12,19,13,45,907.0,62.0,1.25,13.0,453.5,536.46,424.92
2016,12,19,14,0,893.0,61.0,1.4,13.0,428.0,478.4,376.99
2016,12,19,14,15,874.5,59.0,1.3,12.5,396.0,417.43,324.58
2016,12,19,14,30,856.0,57.0,1.2,12.0,364.0,357.18,271.21
2016,12,19,14,45,827.0,55.0,1.2,12.0,326.0,294.66,215.02
2016,12,19,15,0,798.0,53.0,1.2,12.0,288.0,234.26,160.52
2016,12,19,15,15,757.5,49.5,1.15,11.0,247.0,173.42,108.34
2016,12,19,15,30,717.0,46.0,1.1,10.0,206.0,117.1,64.65
2016,12,19,15,45,652.0,41.0,1.05,9.5,163.0,63.21,33.23
2016,12,19,16,0,587.0,36.0,1.0,9.0,120.0,33.35,24.16
2016,12,19,16,15,471.0,28.0,1.0,8.5,80.0,25.73,16.59
2016,12,19,16,30,355.0,20.0,1.0,8.0,40.0,18.25,4.04
2016,12,19,16,45,177.5,10.0,1.05,8.0,20.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,7.5,0.95,3.5,13.0,124.49,0.0
2016,12,20,7,30,301.0,15.0,0.9,4.0,26.0,258.2,0.0
2016,12,20,7,45,433.5,23.0,0.85,5.0,64.0,441.84,327.41
2016,12,20,8,0,566.0,31.0,0.8,6.0,102.0,581.85,467.36
2016,12,20,8,15,638.0,36.5,0.95,6.5,145.0,667.75,540.63
2016,12,20,8,30,710.0,42.0,1.1,7.0,188.0,754.33,609.73
2016,12,20,8,45,753.0,45.5,1.3,7.5,230.0,810.8,654.14
2016,12,20,9,0,796.0,49.0,1.5,8.0,272.0,865.53,695.47
2016,12,20,9,15,825.0,52.0,1.5,8.5,310.5,893.31,713.31
2016,12,20,9,30,854.0,55.0,1.5,9.0,349.0,928.34,735.69
2016,12,20,9,45,870.0,58.0,1.5,9.5,382.0,947.63,746.31
2016,12,20,10,0,886.0,61.0,1.5,10.0,415.0,963.51,754.5
2016,12,20,10,15,900.0,62.5,1.45,10.5,442.0,971.68,756.53
2016,12,20,10,30,914.0,64.0,1.4,11.0,469.0,976.14,756.15
2016,12,20,10,45,922.5,65.0,1.4,12.0,489.0,970.86,748.75
2016,12,20,11,0,931.0,66.0,1.4,13.0,509.0,961.8,739.12
2016,12,20,11,15,936.0,66.5,1.3,13.0,522.0,945.1,725.64
2016,12,20,11,30,941.0,67.0,1.2,13.0,535.0,924.74,709.94
2016,12,20,11,45,943.0,67.5,1.1,13.5,539.5,898.22,688.96
2016,12,20,12,0,945.0,68.0,1.0,14.0,544.0,868.33,665.94
2016,12,20,12,15,943.5,67.5,0.8,14.0,541.0,831.21,637.67
2016,12,20,12,30,942.0,67.0,0.6,14.0,538.0,791.26,607.54
2016,12,20,12,45,939.0,66.0,0.45,14.0,527.5,746.99,575.32
2016,12,20,13,0,936.0,65.0,0.3,14.0,517.0,700.37,540.0
2016,12,20,13,15,928.0,64.0,0.3,14.0,498.5,648.53,501.71
2016,12,20,13,30,920.0,63.0,0.3,14.0,480.0,595.21,461.19
2016,12,20,13,45,907.5,61.5,0.35,14.0,454.5,537.83,416.84
2016,12,20,14,0,895.0,60.0,0.4,14.0,429.0,479.95,370.37
2016,12,20,14,15,876.5,58.5,0.45,13.5,397.0,419.42,320.67
2016,12,20,14,30,858.0,57.0,0.5,13.0,365.0,359.57,269.53
2016,12,20,14,45,831.5,54.5,0.6,13.0,327.5,297.17,214.81
2016,12,20,15,0,805.0,52.0,0.7,13.0,290.0,236.59,161.01
2016,12,20,15,15,765.0,48.5,0.75,12.5,248.5,175.38,108.8
2016,12,20,15,30,725.0,45.0,0.8,12.0,207.0,118.61,64.81
2016,12,20,15,45,661.5,40.0,0.9,11.5,164.0,64.18,32.91
2016,12,20,16,0,598.0,35.0,1.0,11.0,121.0,32.53,23.25
2016,12,20,16,15,483.5,27.5,1.05,10.5,81.5,25.33,16.14
2016,12,20,16,30,369.0,20.0,1.1,10.0,42.0,18.28,4.6
2016,12,20,16,45,184.5,10.0,1.15,9.5,21.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,119.0,7.5,1.0,7.5,11.5,5.9,0.0
2016,12,21,7,30,238.0,15.0,0.9,8.0,23.0,206.38,0.0
2016,12,21,7,45,372.5,24.0,0.85,8.5,59.0,401.62,292.45
2016,12,21,8,0,507.0,33.0,0.8,9.0,95.0,530.78,424.43
2016,12,21,8,15,582.0,39.0,0.7,9.5,137.0,619.33,496.86
2016,12,21,8,30,657.0,45.0,0.6,10.0,179.0,708.5,563.86
2016,12,21,8,45,531.0,68.5,0.55,10.5,192.0,639.27,513.06
2016,12,21,9,0,405.0,92.0,0.5,11.0,205.0,548.44,445.57
2016,12,21,9,15,423.5,102.0,0.5,11.0,234.5,580.31,470.71
2016,12,21,9,30,442.0,112.0,0.5,11.0,264.0,610.67,492.46
2016,12,21,9,45,446.0,124.0,0.5,11.5,290.0,627.63,502.95
2016,12,21,10,0,450.0,136.0,0.5,12.0,316.0,642.36,511.68
2016,12,21,10,15,667.5,100.5,0.4,12.5,386.0,814.0,629.59
2016,12,21,10,30,885.0,65.0,0.3,13.0,456.0,950.16,713.66
2016,12,21,10,45,893.5,66.0,0.2,13.5,476.0,945.36,703.74
2016,12,21,11,0,902.0,67.0,0.1,14.0,496.0,936.9,694.51
2016,12,21,11,15,907.0,67.5,0.15,14.5,508.5,920.9,683.2
2016,12,21,11,30,912.0,68.0,0.2,15.0,521.0,901.37,669.97
2016,12,21,11,45,913.5,68.5,0.3,15.5,525.5,875.33,653.66
2016,12,21,12,0,915.0,69.0,0.4,16.0,530.0,846.05,635.38
2016,12,21,12,15,913.5,69.0,0.35,16.0,527.0,810.67,611.28
2016,12,21,12,30,912.0,69.0,0.3,16.0,524.0,772.52,585.38
2016,12,21,12,45,907.0,68.5,0.3,16.0,513.5,728.71,556.32
2016,12,21,13,0,902.0,68.0,0.3,16.0,503.0,682.78,523.94
2016,12,21,13,15,893.5,67.0,0.3,16.0,485.0,632.22,486.73
2016,12,21,13,30,885.0,66.0,0.3,16.0,467.0,580.32,447.43
2016,12,21,13,45,872.0,64.5,0.3,16.0,442.0,524.46,403.94
2016,12,21,14,0,859.0,63.0,0.3,16.0,417.0,468.21,358.67
2016,12,21,14,15,840.0,61.0,0.3,16.0,386.0,410.14,310.48
2016,12,21,14,30,821.0,59.0,0.3,16.0,355.0,350.9,259.92
2016,12,21,14,45,794.0,56.5,0.35,16.0,318.5,290.0,207.29
2016,12,21,15,0,767.0,54.0,0.4,16.0,282.0,231.44,156.11
2016,12,21,15,15,727.0,50.5,0.5,15.0,242.0,172.4,106.82
2016,12,21,15,30,687.0,47.0,0.6,14.0,202.0,117.82,65.01
2016,12,21,15,45,623.0,41.5,0.7,13.5,160.0,65.1,33.77
2016,12,21,16,0,559.0,36.0,0.8,13.0,118.0,33.16,23.62
2016,12,21,16,15,446.5,28.0,0.9,12.5,79.5,25.6,16.28
2016,12,21,16,30,334.0,20.0,1.0,12.0,41.0,18.17,5.05
2016,12,21,16,45,167.0,10.0,1.1,11.5,20.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,7,15,126.0,7.0,0.25,8.5,11.5,5.51,0.0
2016,12,22,7,30,252.0,14.0,0.2,9.0,23.0,216.79,0.0
2016,12,22,7,45,388.5,23.0,0.15,9.5,59.5,400.77,284.35
2016,12,22,8,0,525.0,32.0,0.1,10.0,96.0,545.41,426.88
2016,12,22,8,15,600.0,37.5,0.15,10.0,138.5,633.59,499.23
2016,12,22,8,30,675.0,43.0,0.2,10.0,181.0,722.39,567.37
2016,12,22,8,45,720.5,47.5,0.3,10.5,222.5,782.24,611.4
2016,12,22,9,0,766.0,52.0,0.4,11.0,264.0,840.57,652.66
2016,12,22,9,15,796.5,55.0,0.35,11.5,302.5,880.29,676.55
2016,12,22,9,30,827.0,58.0,0.3,12.0,341.0,917.22,697.67
2016,12,22,9,45,846.0,60.5,0.3,12.5,374.0,939.08,709.19
2016,12,22,10,0,865.0,63.0,0.3,13.0,407.0,946.38,711.15
2016,12,22,10,15,879.0,64.5,0.35,13.5,434.0,954.84,715.2
2016,12,22,10,30,893.0,66.0,0.4,14.0,461.0,959.69,716.96
2016,12,22,10,45,901.5,67.5,0.45,14.5,481.0,955.55,713.06
2016,12,22,11,0,910.0,69.0,0.5,15.0,501.0,947.69,707.04
2016,12,22,11,15,914.5,69.5,0.65,15.0,513.5,931.13,698.99
2016,12,22,11,30,919.0,70.0,0.8,15.0,526.0,911.02,688.54
2016,12,22,11,45,919.0,71.0,0.95,15.0,530.5,884.18,673.31
2016,12,22,12,0,919.0,72.0,1.1,15.0,535.0,854.14,655.58
2016,12,22,12,15,917.0,71.5,1.25,15.0,532.0,817.65,632.94
2016,12,22,12,30,915.0,71.0,1.4,15.0,529.0,778.43,607.87
2016,12,22,12,45,911.0,70.0,1.6,15.0,518.5,734.66,579.4
2016,12,22,13,0,907.0,69.0,1.8,15.0,508.0,688.68,546.9
2016,12,22,13,15,899.0,68.5,1.85,15.0,490.0,638.78,508.44
2016,12,22,13,30,891.0,68.0,1.9,15.0,472.0,587.44,467.71
2016,12,22,13,45,878.5,66.5,1.95,15.0,447.0,531.52,422.18
2016,12,22,14,0,866.0,65.0,2.0,15.0,422.0,475.13,374.77
2016,12,22,14,15,847.5,63.0,1.75,14.5,391.0,416.88,324.21
2016,12,22,14,30,829.0,61.0,1.5,14.0,360.0,357.32,271.38
2016,12,22,14,45,803.5,58.0,1.3,14.0,323.5,295.83,215.95
2016,12,22,15,0,778.0,55.0,1.1,14.0,287.0,236.52,162.38
2016,12,22,15,15,737.5,51.0,0.95,13.0,246.5,176.19,110.78
2016,12,22,15,30,697.0,47.0,0.8,12.0,206.0,120.4,67.17
2016,12,22,15,45,632.5,42.0,0.7,11.5,163.5,67.34,35.15
2016,12,22,16,0,568.0,37.0,0.6,11.0,121.0,34.09,24.68
2016,12,22,16,15,456.0,29.0,0.55,10.5,81.5,26.54,17.32
2016,12,22,16,30,344.0,21.0,0.5,10.0,42.0,19.11,6.3
2016,12,22,16,45,172.0,10.5,0.5,10.0,21.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,8.0,10.0,7.87,0.0
2016,12,23,7,30,0.0,20.0,3.9,8.0,20.0,15.74,0.0
2016,12,23,7,45,216.0,27.0,4.1,8.5,53.0,268.01,195.94
2016,12,23,8,0,432.0,34.0,4.3,9.0,86.0,477.75,394.67
2016,12,23,8,15,510.0,40.5,4.35,9.0,126.0,565.59,473.84
2016,12,23,8,30,588.0,47.0,4.4,9.0,166.0,655.58,550.47
2016,12,23,8,45,294.0,65.5,4.5,9.0,125.0,402.91,346.7
2016,12,23,9,0,0.0,84.0,4.6,9.0,84.0,73.69,58.45
2016,12,23,9,15,0.0,97.0,4.6,9.0,97.0,85.23,68.64
2016,12,23,9,30,0.0,110.0,4.6,9.0,110.0,96.77,78.52
2016,12,23,9,45,0.5,122.5,4.65,9.5,123.0,108.23,88.1
2016,12,23,10,0,1.0,135.0,4.7,10.0,136.0,119.71,97.6
2016,12,23,10,15,0.5,79.0,4.65,10.0,79.5,61.34,47.43
2016,12,23,10,30,0.0,23.0,4.6,10.0,23.0,17.54,9.56
2016,12,23,10,45,0.0,42.5,4.55,10.0,42.5,32.51,22.48
2016,12,23,11,0,0.0,62.0,4.5,10.0,62.0,47.54,35.39
2016,12,23,11,15,83.5,144.0,4.35,10.0,185.5,226.76,190.52
2016,12,23,11,30,167.0,226.0,4.2,10.0,309.0,392.01,327.54
2016,12,23,11,45,118.0,223.5,4.05,10.5,282.5,337.87,280.42
2016,12,23,12,0,69.0,221.0,3.9,11.0,256.0,268.76,221.88
2016,12,23,12,15,458.5,151.0,3.75,11.0,380.5,548.03,455.92
2016,12,23,12,30,848.0,81.0,3.6,11.0,505.0,748.27,612.12
2016,12,23,12,45,425.5,120.5,3.45,11.0,333.0,446.72,371.32
2016,12,23,13,0,3.0,160.0,3.3,11.0,161.0,131.9,106.23
2016,12,23,13,15,71.0,181.5,3.35,11.0,214.0,203.46,167.84
2016,12,23,13,30,139.0,203.0,3.4,11.0,267.0,269.15,222.42
2016,12,23,13,45,75.0,176.5,3.5,11.0,211.0,190.6,156.49
2016,12,23,14,0,11.0,150.0,3.6,11.0,155.0,124.64,101.0
2016,12,23,14,15,5.5,86.0,3.7,10.5,88.5,68.61,53.61
2016,12,23,14,30,0.0,22.0,3.8,10.0,22.0,16.75,8.96
2016,12,23,14,45,0.0,19.5,3.9,10.0,19.5,14.84,7.31
2016,12,23,15,0,0.0,17.0,4.0,10.0,17.0,12.92,5.65
2016,12,23,15,15,0.0,14.5,3.85,9.5,14.5,11.01,3.99
2016,12,23,15,30,0.0,12.0,3.7,9.0,12.0,9.1,2.31
2016,12,23,15,45,0.0,9.5,3.55,8.5,9.5,7.2,0.62
2016,12,23,16,0,0.0,7.0,3.4,8.0,7.0,5.3,0.0
2016,12,23,16,15,0.0,4.5,3.3,7.5,4.5,3.4,0.0
2016,12,23,16,30,0.0,2.0,3.2,7.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.15,7.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,4.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,4.0,16.0,12.59,0.0
2016,12,24,7,45,139.0,29.0,3.15,4.5,45.5,206.54,150.08
2016,12,24,8,0,278.0,42.0,3.3,5.0,75.0,351.48,295.92
2016,12,24,8,15,333.0,55.0,3.5,5.0,110.5,421.74,361.41
2016,12,24,8,30,388.0,68.0,3.7,5.0,146.0,494.0,425.46
2016,12,24,8,45,432.0,77.0,3.9,5.5,181.5,550.84,473.77
2016,12,24,9,0,476.0,86.0,4.1,6.0,217.0,607.78,520.61
2016,12,24,9,15,516.5,89.0,4.2,6.0,249.5,660.38,563.16
2016,12,24,9,30,557.0,92.0,4.3,6.0,282.0,705.9,599.12
2016,12,24,9,45,695.0,80.0,4.4,6.5,340.5,824.96,690.58
2016,12,24,10,0,833.0,68.0,4.5,7.0,399.0,933.68,770.86
2016,12,24,10,15,848.0,70.0,4.5,7.0,426.0,944.23,776.71
2016,12,24,10,30,863.0,72.0,4.5,7.0,453.0,951.07,780.57
2016,12,24,10,45,875.5,72.5,4.55,7.5,474.0,949.73,777.45
2016,12,24,11,0,888.0,73.0,4.6,8.0,495.0,933.96,763.8
2016,12,24,11,15,481.5,146.0,4.55,8.0,375.5,635.36,532.66
2016,12,24,11,30,75.0,219.0,4.5,8.0,256.0,282.68,236.28
2016,12,24,11,45,490.5,146.5,4.5,8.0,394.0,610.18,514.53
2016,12,24,12,0,906.0,74.0,4.5,8.0,532.0,848.17,699.17
2016,12,24,12,15,905.5,74.0,4.5,8.0,529.5,814.05,671.63
2016,12,24,12,30,905.0,74.0,4.5,8.0,527.0,777.1,643.7
2016,12,24,12,45,894.5,75.5,4.5,8.0,516.0,732.04,609.38
2016,12,24,13,0,884.0,77.0,4.5,8.0,505.0,690.86,575.89
2016,12,24,13,15,670.0,119.0,4.45,8.0,437.0,559.45,467.59
2016,12,24,13,30,456.0,161.0,4.4,8.0,369.0,433.18,362.34
2016,12,24,13,45,652.0,115.5,4.4,8.0,395.5,469.93,391.05
2016,12,24,14,0,848.0,70.0,4.4,8.0,422.0,477.33,392.41
2016,12,24,14,15,639.0,96.5,4.25,7.5,350.5,366.93,299.01
2016,12,24,14,30,430.0,123.0,4.1,7.0,279.0,270.86,218.54
2016,12,24,14,45,412.5,113.5,4.0,7.0,251.0,227.86,179.09
2016,12,24,15,0,395.0,104.0,3.9,7.0,223.0,186.73,141.22
2016,12,24,15,15,535.5,77.5,3.45,6.5,215.0,165.0,114.04
2016,12,24,15,30,676.0,51.0,3.0,6.0,207.0,124.46,73.23
2016,12,24,15,45,613.5,45.5,2.6,6.0,165.0,72.06,39.57
2016,12,24,16,0,551.0,40.0,2.2,6.0,123.0,33.71,24.88
2016,12,24,16,15,436.0,31.5,1.95,5.5,83.5,26.35,17.62
2016,12,24,16,30,321.0,23.0,1.7,5.0,44.0,19.14,7.57
2016,12,24,16,45,160.5,11.5,1.5,4.5,22.0,9.05,0.0
2016,12,24,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,4.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,4.0,19.0,14.95,0.0
2016,12,25,7,45,224.0,27.0,1.15,4.5,53.5,273.73,197.19
2016,12,25,8,0,448.0,35.0,1.3,5.0,88.0,492.34,403.75
2016,12,25,8,15,529.0,42.0,1.4,5.0,129.5,584.28,484.08
2016,12,25,8,30,610.0,49.0,1.5,5.0,171.0,678.34,561.73
2016,12,25,8,45,667.0,52.5,1.6,5.5,213.0,737.21,608.2
2016,12,25,9,0,724.0,56.0,1.7,6.0,255.0,805.11,659.38
2016,12,25,9,15,509.0,93.5,1.75,6.0,243.0,651.33,542.75
2016,12,25,9,30,294.0,131.0,1.8,6.0,231.0,469.48,398.13
2016,12,25,9,45,561.0,99.5,1.85,6.5,313.5,718.67,596.18
2016,12,25,10,0,828.0,68.0,1.9,7.0,396.0,929.11,746.98
2016,12,25,10,15,842.5,69.5,1.9,7.0,422.5,938.64,749.96
2016,12,25,10,30,857.0,71.0,1.9,7.0,449.0,944.51,752.87
2016,12,25,10,45,669.0,118.0,1.95,7.5,421.0,816.98,659.27
2016,12,25,11,0,481.0,165.0,2.0,8.0,393.0,671.62,549.77
2016,12,25,11,15,454.5,176.0,1.95,8.0,396.5,645.67,529.53
2016,12,25,11,30,428.0,187.0,1.9,8.0,400.0,618.55,507.33
2016,12,25,11,45,660.0,130.5,1.9,8.5,462.5,748.62,607.54
2016,12,25,12,0,892.0,74.0,1.9,9.0,525.0,837.78,670.13
2016,12,25,12,15,705.5,121.0,1.9,9.0,477.0,722.33,584.58
2016,12,25,12,30,519.0,168.0,1.9,9.0,429.0,591.06,483.06
2016,12,25,12,45,498.5,169.0,1.9,9.0,415.5,551.2,452.31
2016,12,25,13,0,478.0,170.0,1.9,9.0,402.0,511.48,420.48
2016,12,25,13,15,415.5,176.0,1.9,9.0,372.5,450.79,371.23
2016,12,25,13,30,353.0,182.0,1.9,9.0,343.0,383.09,316.05
2016,12,25,13,45,446.5,153.5,1.95,9.0,346.5,393.6,323.69
2016,12,25,14,0,540.0,125.0,2.0,9.0,350.0,382.23,311.91
2016,12,25,14,15,475.0,125.5,1.95,9.0,313.0,321.62,259.9
2016,12,25,14,30,410.0,126.0,1.9,9.0,276.0,267.3,213.07
2016,12,25,14,45,396.0,115.5,1.9,9.0,248.5,225.58,175.5
2016,12,25,15,0,382.0,105.0,1.9,9.0,221.0,185.37,139.06
2016,12,25,15,15,364.0,92.0,1.65,8.5,190.0,144.11,102.73
2016,12,25,15,30,346.0,79.0,1.4,8.0,159.0,105.2,70.42
2016,12,25,15,45,451.5,58.0,1.2,7.5,140.5,72.1,43.67
2016,12,25,16,0,557.0,37.0,1.0,7.0,122.0,34.0,25.08
2016,12,25,16,15,449.5,29.5,1.0,6.5,83.5,26.93,18.12
2016,12,25,16,30,342.0,22.0,1.0,6.0,45.0,18.34,7.44
2016,12,25,16,45,171.0,11.0,1.05,5.5,22.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,15,110.5,6.5,1.0,2.5,9.5,0.0,0.0
2016,12,26,7,30,221.0,13.0,1.1,3.0,19.0,189.9,0.0
2016,12,26,7,45,359.0,21.5,1.2,3.5,54.0,370.95,262.68
2016,12,26,8,0,497.0,30.0,1.3,4.0,89.0,517.55,423.49
2016,12,26,8,15,573.0,36.0,1.5,4.5,130.0,606.05,502.04
2016,12,26,8,30,649.0,42.0,1.7,5.0,171.0,695.84,576.4
2016,12,26,8,45,696.5,46.0,1.9,5.5,212.5,756.67,625.35
2016,12,26,9,0,744.0,50.0,2.1,6.0,254.0,816.18,671.27
2016,12,26,9,15,775.0,53.0,2.2,6.5,291.5,856.49,700.34
2016,12,26,9,30,806.0,56.0,2.3,7.0,329.0,894.18,726.63
2016,12,26,9,45,827.0,58.0,2.45,8.0,362.5,917.67,741.11
2016,12,26,10,0,848.0,60.0,2.6,9.0,396.0,926.63,744.88
2016,12,26,10,15,862.5,61.5,2.5,9.0,423.0,936.22,749.52
2016,12,26,10,30,877.0,63.0,2.4,9.0,450.0,942.26,751.6
2016,12,26,10,45,886.5,64.0,2.35,9.5,470.5,939.15,746.42
2016,12,26,11,0,896.0,65.0,2.3,10.0,491.0,932.38,738.9
2016,12,26,11,15,901.5,66.0,2.15,10.0,504.0,918.22,726.66
2016,12,26,11,30,907.0,67.0,2.0,10.0,517.0,900.49,712.09
2016,12,26,11,45,909.0,67.5,1.95,10.5,522.5,875.55,692.44
2016,12,26,12,0,911.0,68.0,1.9,11.0,528.0,847.35,670.69
2016,12,26,12,15,910.0,67.5,1.8,11.0,526.0,812.37,644.92
2016,12,26,12,30,909.0,67.0,1.7,11.0,524.0,774.6,617.2
2016,12,26,12,45,904.5,67.0,1.65,11.0,514.0,732.26,586.57
2016,12,26,13,0,900.0,67.0,1.6,11.0,504.0,687.7,552.97
2016,12,26,13,15,892.0,66.0,1.5,11.0,487.0,637.84,513.18
2016,12,26,13,30,884.0,65.0,1.4,11.0,470.0,586.55,471.43
2016,12,26,13,45,871.0,64.0,1.3,11.0,445.5,531.45,425.68
2016,12,26,14,0,858.0,63.0,1.2,11.0,421.0,475.91,378.36
2016,12,26,14,15,840.0,61.0,1.1,11.0,390.5,417.09,327.21
2016,12,26,14,30,822.0,59.0,1.0,11.0,360.0,359.52,275.75
2016,12,26,14,45,794.5,56.5,0.95,11.0,324.0,298.27,220.76
2016,12,26,15,0,767.0,54.0,0.9,11.0,288.0,239.38,167.45
2016,12,26,15,15,728.0,50.5,0.85,10.5,248.0,180.17,115.84
2016,12,26,15,30,689.0,47.0,0.8,10.0,208.0,125.27,71.65
2016,12,26,15,45,627.0,42.0,0.8,9.5,166.5,72.32,37.84
2016,12,26,16,0,565.0,37.0,0.8,9.0,125.0,34.05,24.94
2016,12,26,16,15,459.5,29.5,0.85,8.5,85.5,26.96,18.05
2016,12,26,16,30,354.0,22.0,0.9,8.0,46.0,20.01,8.96
2016,12,26,16,45,177.0,11.0,0.95,7.5,23.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,3.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,4.0,19.0,14.95,0.0
2016,12,27,7,45,247.5,25.5,0.65,5.0,54.0,290.89,204.02
2016,12,27,8,0,495.0,32.0,0.6,6.0,89.0,516.63,415.76
2016,12,27,8,15,573.0,38.0,0.65,6.5,131.0,607.81,492.25
2016,12,27,8,30,651.0,44.0,0.7,7.0,173.0,699.81,564.63
2016,12,27,8,45,697.5,48.5,0.75,7.5,214.5,760.73,610.48
2016,12,27,9,0,744.0,53.0,0.8,8.0,256.0,820.19,653.17
2016,12,27,9,15,775.5,56.0,0.75,8.5,294.5,861.2,679.17
2016,12,27,9,30,807.0,59.0,0.7,9.0,333.0,899.53,702.26
2016,12,27,9,45,827.0,61.5,0.65,9.5,366.5,922.89,714.26
2016,12,27,10,0,847.0,64.0,0.6,10.0,400.0,942.89,723.81
2016,12,27,10,15,862.0,66.0,0.8,10.5,427.5,953.74,732.63
2016,12,27,10,30,877.0,68.0,1.0,11.0,455.0,949.77,731.4
2016,12,27,10,45,887.5,68.5,1.25,11.5,475.5,946.92,731.72
2016,12,27,11,0,898.0,69.0,1.5,12.0,496.0,940.38,729.07
2016,12,27,11,15,904.0,70.0,1.55,12.0,509.5,926.64,719.73
2016,12,27,11,30,910.0,71.0,1.6,12.0,523.0,909.29,708.08
2016,12,27,11,45,912.5,71.0,1.7,12.5,528.5,884.07,690.39
2016,12,27,12,0,915.0,71.0,1.8,13.0,534.0,855.56,670.4
2016,12,27,12,15,913.5,71.0,1.85,13.0,532.0,820.67,646.5
2016,12,27,12,30,912.0,71.0,1.9,13.0,530.0,782.97,620.46
2016,12,27,12,45,908.0,70.0,2.0,13.0,520.0,739.67,590.5
2016,12,27,13,0,904.0,69.0,2.1,13.0,510.0,694.16,557.31
2016,12,27,13,15,896.0,68.5,2.1,13.0,492.5,644.66,518.42
2016,12,27,13,30,888.0,68.0,2.1,13.0,475.0,593.69,477.38
2016,12,27,13,45,876.0,66.5,2.1,13.0,450.5,538.33,431.77
2016,12,27,14,0,864.0,65.0,2.1,13.0,426.0,482.42,384.33
2016,12,27,14,15,845.5,63.0,1.95,12.5,395.5,424.39,334.04
2016,12,27,14,30,827.0,61.0,1.8,12.0,365.0,364.92,281.23
2016,12,27,14,45,801.5,58.0,1.65,12.0,329.0,303.4,225.41
2016,12,27,15,0,776.0,55.0,1.5,12.0,293.0,244.03,171.22
2016,12,27,15,15,737.0,51.5,1.35,11.0,252.5,184.18,119.0
2016,12,27,15,30,698.0,48.0,1.2,10.0,212.0,128.63,74.11
2016,12,27,15,45,638.0,43.0,1.1,9.5,170.0,75.1,39.45
2016,12,27,16,0,578.0,38.0,1.0,9.0,128.0,35.01,25.81
2016,12,27,16,15,473.5,30.5,1.0,8.5,88.5,27.92,18.93
2016,12,27,16,30,369.0,23.0,1.0,8.0,49.0,20.96,10.06
2016,12,27,16,45,184.5,11.5,1.05,7.5,24.5,9.05,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,4.0,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,5.0,19.0,14.95,0.0
2016,12,28,7,45,273.5,24.0,1.1,6.0,56.0,310.87,215.57
2016,12,28,8,0,547.0,29.0,1.1,7.0,93.0,559.67,449.64
2016,12,28,8,15,622.5,34.5,1.3,7.5,135.5,648.22,526.4
2016,12,28,8,30,698.0,40.0,1.5,8.0,178.0,737.96,599.4
2016,12,28,8,45,743.5,44.0,1.7,8.5,220.5,797.8,646.76
2016,12,28,9,0,789.0,48.0,1.9,9.0,263.0,856.21,691.01
2016,12,28,9,15,818.5,50.5,1.9,9.5,302.0,884.43,709.56
2016,12,28,9,30,848.0,53.0,1.9,10.0,341.0,920.01,732.71
2016,12,28,9,45,868.5,54.5,1.95,10.5,374.5,942.39,746.33
2016,12,28,10,0,889.0,56.0,2.0,11.0,408.0,961.53,757.53
2016,12,28,10,15,903.0,57.5,2.05,11.5,436.0,970.79,761.75
2016,12,28,10,30,917.0,59.0,2.1,12.0,464.0,976.36,763.55
2016,12,28,10,45,926.0,60.0,2.15,12.5,485.0,972.6,759.03
2016,12,28,11,0,935.0,61.0,2.2,13.0,506.0,965.04,752.12
2016,12,28,11,15,940.5,61.5,2.2,13.0,519.5,949.75,740.86
2016,12,28,11,30,946.0,62.0,2.2,13.0,533.0,930.76,727.25
2016,12,28,11,45,948.5,62.5,2.2,13.5,539.0,905.49,708.09
2016,12,28,12,0,951.0,63.0,2.2,14.0,545.0,876.78,686.68
2016,12,28,12,15,950.5,62.5,2.2,14.0,543.0,841.09,661.67
2016,12,28,12,30,950.0,62.0,2.2,14.0,541.0,802.43,634.48
2016,12,28,12,45,945.5,62.0,2.25,14.5,531.5,758.66,602.69
2016,12,28,13,0,941.0,62.0,2.3,15.0,522.0,712.55,568.25
2016,12,28,13,15,934.5,61.5,2.3,15.0,504.5,662.49,529.18
2016,12,28,13,30,928.0,61.0,2.3,15.0,487.0,610.72,487.75
2016,12,28,13,45,916.5,59.5,2.3,15.0,463.0,553.75,441.14
2016,12,28,14,0,905.0,58.0,2.3,15.0,439.0,496.1,392.55
2016,12,28,14,15,888.5,56.5,2.1,14.5,408.0,435.95,340.64
2016,12,28,14,30,872.0,55.0,1.9,14.0,377.0,376.18,287.59
2016,12,28,14,45,847.5,53.0,1.75,14.0,340.5,314.15,231.42
2016,12,28,15,0,823.0,51.0,1.6,14.0,304.0,253.96,176.57
2016,12,28,15,15,787.0,48.0,1.45,13.0,263.5,191.57,122.21
2016,12,28,15,30,751.0,45.0,1.3,12.0,223.0,133.8,75.49
2016,12,28,15,45,693.0,40.5,1.15,11.5,179.5,77.51,39.03
2016,12,28,16,0,635.0,36.0,1.0,11.0,136.0,33.66,24.41
2016,12,28,16,15,534.5,29.0,1.0,10.5,95.0,26.89,17.9
2016,12,28,16,30,434.0,22.0,1.0,10.0,54.0,20.24,9.77
2016,12,28,16,45,217.0,11.0,1.05,9.5,27.0,8.65,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,106.0,6.5,1.3,6.5,9.0,0.0,0.0
2016,12,29,7,30,212.0,13.0,1.2,7.0,18.0,182.05,0.0
2016,12,29,7,45,360.0,22.5,1.15,8.0,54.0,369.49,250.08
2016,12,29,8,0,508.0,32.0,1.1,9.0,90.0,527.16,421.27
2016,12,29,8,15,587.5,38.0,1.25,9.5,133.0,620.22,501.57
2016,12,29,8,30,667.0,44.0,1.4,10.0,176.0,714.09,576.81
2016,12,29,8,45,713.5,48.5,1.55,11.0,218.0,775.48,623.4
2016,12,29,9,0,760.0,53.0,1.7,12.0,260.0,835.38,666.65
2016,12,29,9,15,791.5,56.5,1.7,12.5,299.5,877.47,694.84
2016,12,29,9,30,823.0,60.0,1.7,13.0,339.0,916.83,720.11
2016,12,29,9,45,834.5,64.5,1.7,13.5,371.5,934.91,729.83
2016,12,29,10,0,846.0,69.0,1.7,14.0,404.0,949.49,737.13
2016,12,29,10,15,861.0,71.0,1.7,14.5,432.0,960.56,741.95
2016,12,29,10,30,876.0,73.0,1.7,15.0,460.0,967.87,744.26
2016,12,29,10,45,884.5,74.5,1.7,15.5,480.5,964.46,739.44
2016,12,29,11,0,893.0,76.0,1.7,16.0,501.0,957.25,732.35
2016,12,29,11,15,899.0,77.0,1.7,16.0,514.5,932.94,715.22
2016,12,29,11,30,905.0,78.0,1.7,16.0,528.0,915.73,703.24
2016,12,29,11,45,905.0,78.5,1.75,16.5,533.5,889.13,684.16
2016,12,29,12,0,905.0,79.0,1.8,17.0,539.0,859.38,663.03
2016,12,29,12,15,903.5,79.0,1.75,17.0,537.0,824.8,638.73
2016,12,29,12,30,902.0,79.0,1.7,17.0,535.0,787.43,612.48
2016,12,29,12,45,755.0,107.5,1.65,17.5,484.5,683.83,536.4
2016,12,29,13,0,608.0,136.0,1.6,18.0,434.0,576.23,454.35
2016,12,29,13,15,749.5,103.5,1.5,18.0,458.5,599.86,471.9
2016,12,29,13,30,891.0,71.0,1.4,18.0,483.0,601.83,471.03
2016,12,29,13,45,694.5,103.5,1.3,18.0,415.0,487.35,381.65
2016,12,29,14,0,498.0,136.0,1.2,18.0,347.0,376.87,295.32
2016,12,29,14,15,307.5,147.0,1.0,17.5,274.5,265.87,208.25
2016,12,29,14,30,117.0,158.0,0.8,17.0,202.0,178.83,140.28
2016,12,29,14,45,110.0,143.5,0.65,16.5,181.5,154.53,120.31
2016,12,29,15,0,103.0,129.0,0.5,16.0,161.0,131.35,100.9
2016,12,29,15,15,96.5,112.5,0.5,15.5,139.0,107.85,81.32
2016,12,29,15,30,90.0,96.0,0.5,15.0,117.0,85.55,63.01
2016,12,29,15,45,77.5,78.0,0.55,15.0,94.0,63.1,45.42
2016,12,29,16,0,65.0,60.0,0.6,15.0,71.0,43.52,32.65
2016,12,29,16,15,42.0,43.0,0.7,14.5,49.5,31.67,21.73
2016,12,29,16,30,19.0,26.0,0.8,14.0,28.0,19.64,9.4
2016,12,29,16,45,9.5,13.0,0.9,13.5,14.0,10.23,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,8.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,8.0,1.0,0.79,0.0
2016,12,30,7,45,0.0,4.5,1.2,8.5,4.5,3.4,0.0
2016,12,30,8,0,0.0,8.0,1.2,9.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,12.5,1.2,9.0,12.5,9.48,2.53
2016,12,30,8,30,0.0,17.0,1.2,9.0,17.0,12.91,5.62
2016,12,30,8,45,0.0,21.5,1.25,9.5,21.5,16.35,8.67
2016,12,30,9,0,0.0,26.0,1.3,10.0,26.0,19.79,11.69
2016,12,30,9,15,0.0,30.0,1.4,10.0,30.0,22.86,14.37
2016,12,30,9,30,0.0,34.0,1.5,10.0,34.0,25.94,17.03
2016,12,30,9,45,0.0,37.5,1.6,10.5,37.5,28.63,19.29
2016,12,30,10,0,0.0,41.0,1.7,11.0,41.0,31.33,21.53
2016,12,30,10,15,0.0,66.0,1.75,11.0,66.0,50.61,38.09
2016,12,30,10,30,0.0,91.0,1.8,11.0,91.0,71.31,55.7
2016,12,30,10,45,0.0,95.5,1.85,11.5,95.5,74.99,58.6
2016,12,30,11,0,0.0,100.0,1.9,12.0,100.0,78.69,61.54
2016,12,30,11,15,0.0,103.0,1.9,12.0,103.0,81.07,63.47
2016,12,30,11,30,0.0,106.0,1.9,12.0,106.0,83.47,65.44
2016,12,30,11,45,0.0,121.0,1.9,12.0,121.0,96.55,76.4
2016,12,30,12,0,0.0,136.0,1.9,12.0,136.0,109.72,87.39
2016,12,30,12,15,0.0,135.5,1.9,12.0,135.5,108.88,86.66
2016,12,30,12,30,0.0,135.0,1.9,12.0,135.0,108.11,86.04
2016,12,30,12,45,2.5,150.0,1.9,12.0,151.5,122.97,98.57
2016,12,30,13,0,5.0,165.0,1.9,12.0,168.0,137.65,110.9
2016,12,30,13,15,49.0,185.0,1.85,12.0,208.0,193.75,158.23
2016,12,30,13,30,93.0,205.0,1.8,12.0,248.0,234.98,192.24
2016,12,30,13,45,87.5,193.5,1.8,12.0,232.5,214.23,174.81
2016,12,30,14,0,82.0,182.0,1.8,12.0,217.0,194.33,158.18
2016,12,30,14,15,54.5,163.0,1.65,12.0,186.0,159.26,128.95
2016,12,30,14,30,27.0,144.0,1.5,12.0,155.0,127.99,103.04
2016,12,30,14,45,23.5,131.0,1.4,12.0,140.0,109.23,87.28
2016,12,30,15,0,20.0,118.0,1.3,12.0,125.0,95.87,75.99
2016,12,30,15,15,15.0,103.0,1.2,11.5,107.5,81.26,63.8
2016,12,30,15,30,10.0,88.0,1.1,11.0,90.0,67.47,52.25
2016,12,30,15,45,5.0,71.5,1.05,10.5,72.5,53.47,40.41
2016,12,30,16,0,0.0,55.0,1.0,10.0,55.0,40.5,30.69
2016,12,30,16,15,0.0,38.0,1.05,9.5,38.0,28.39,19.39
2016,12,30,16,30,0.0,21.0,1.1,9.0,21.0,16.03,7.09
2016,12,30,16,45,0.0,10.5,1.15,9.0,10.5,8.26,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
